Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,99.0,6.5,0.95,0.5,9.5,0.0,0.0
2016,1,1,7,30,198.0,13.0,1.0,1.0,19.0,45.12,0.0
2016,1,1,7,45,341.5,23.5,1.05,1.5,54.5,106.54,59.73
2016,1,1,8,0,485.0,34.0,1.1,2.0,90.0,174.89,126.85
2016,1,1,8,15,564.5,40.5,1.25,2.5,132.5,228.39,176.76
2016,1,1,8,30,644.0,47.0,1.4,3.0,175.0,290.81,233.67
2016,1,1,8,45,444.0,77.0,1.6,4.0,174.5,272.91,225.44
2016,1,1,9,0,244.0,107.0,1.8,5.0,174.0,231.34,193.73
2016,1,1,9,15,258.5,120.0,1.95,5.5,200.0,262.28,221.03
2016,1,1,9,30,273.0,133.0,2.1,6.0,226.0,293.76,247.94
2016,1,1,9,45,540.0,106.0,2.25,6.5,312.5,430.04,362.65
2016,1,1,10,0,807.0,79.0,2.4,7.0,399.0,571.92,478.27
2016,1,1,10,15,467.5,137.5,2.4,7.0,326.0,450.85,377.9
2016,1,1,10,30,128.0,196.0,2.4,7.0,253.0,297.02,247.69
2016,1,1,10,45,395.5,156.0,2.4,7.5,342.5,446.28,374.41
2016,1,1,11,0,663.0,116.0,2.4,8.0,432.0,594.37,494.14
2016,1,1,11,15,363.5,166.5,2.4,8.0,340.5,449.25,373.75
2016,1,1,11,30,64.0,217.0,2.4,8.0,249.0,274.87,226.52
2016,1,1,11,45,64.0,220.0,2.4,8.5,252.5,278.53,229.64
2016,1,1,12,0,64.0,223.0,2.4,9.0,256.0,282.1,232.05
2016,1,1,12,15,63.5,222.0,2.35,9.0,255.0,280.59,230.76
2016,1,1,12,30,63.0,221.0,2.3,9.0,254.0,278.98,229.44
2016,1,1,12,45,62.5,217.0,2.3,9.0,249.0,273.83,225.33
2016,1,1,13,0,62.0,213.0,2.3,9.0,244.0,268.59,221.2
2016,1,1,13,15,61.5,206.0,2.25,9.0,235.5,259.82,214.18
2016,1,1,13,30,61.0,199.0,2.2,9.0,227.0,251.0,207.12
2016,1,1,13,45,456.0,135.5,2.15,9.0,329.0,453.74,379.16
2016,1,1,14,0,851.0,72.0,2.1,9.0,431.0,615.32,508.67
2016,1,1,14,15,832.5,69.5,2.0,9.0,400.0,577.57,476.55
2016,1,1,14,30,814.0,67.0,1.9,9.0,369.0,538.29,444.26
2016,1,1,14,45,790.5,63.5,1.8,9.0,333.0,494.02,407.31
2016,1,1,15,0,767.0,60.0,1.7,9.0,297.0,449.15,368.94
2016,1,1,15,15,727.5,56.0,1.45,8.0,257.0,396.31,323.89
2016,1,1,15,30,688.0,52.0,1.2,7.0,217.0,344.82,278.6
2016,1,1,15,45,629.5,46.5,0.95,6.5,174.5,286.66,226.44
2016,1,1,16,0,571.0,41.0,0.7,6.0,132.0,232.38,176.74
2016,1,1,16,15,468.0,33.0,0.65,6.0,92.0,170.56,121.69
2016,1,1,16,30,365.0,25.0,0.6,6.0,52.0,114.48,65.16
2016,1,1,16,45,182.5,12.5,0.55,6.0,26.0,42.54,0.0
2016,1,1,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,6.5,1.25,2.0,6.5,0.0,0.0
2016,1,2,7,30,0.0,13.0,1.4,3.0,13.0,12.78,0.0
2016,1,2,7,45,106.0,26.5,1.55,4.0,39.0,55.5,30.43
2016,1,2,8,0,212.0,40.0,1.7,5.0,65.0,108.84,79.47
2016,1,2,8,15,245.5,55.5,1.95,5.5,95.5,146.67,114.43
2016,1,2,8,30,279.0,71.0,2.2,6.0,126.0,187.35,151.47
2016,1,2,8,45,300.0,85.0,2.45,6.5,156.5,223.88,184.74
2016,1,2,9,0,321.0,99.0,2.7,7.0,187.0,261.63,218.37
2016,1,2,9,15,336.0,111.5,2.85,7.5,215.0,295.8,248.23
2016,1,2,9,30,351.0,124.0,3.0,8.0,243.0,330.27,277.65
2016,1,2,9,45,200.0,143.5,3.15,9.0,213.0,274.1,229.52
2016,1,2,10,0,49.0,163.0,3.3,10.0,183.0,200.68,165.68
2016,1,2,10,15,364.0,132.0,3.35,10.0,292.0,381.13,320.15
2016,1,2,10,30,679.0,101.0,3.4,10.0,401.0,560.92,468.01
2016,1,2,10,45,783.0,86.0,3.45,10.5,447.5,625.31,518.43
2016,1,2,11,0,887.0,71.0,3.5,11.0,494.0,689.14,567.23
2016,1,2,11,15,517.0,150.0,3.55,11.0,398.5,537.48,444.12
2016,1,2,11,30,147.0,229.0,3.6,11.0,303.0,355.27,291.74
2016,1,2,11,45,147.5,232.0,3.65,11.5,306.5,360.01,295.62
2016,1,2,12,0,148.0,235.0,3.7,12.0,310.0,364.33,298.5
2016,1,2,12,15,523.0,154.0,3.7,12.0,419.0,558.38,460.94
2016,1,2,12,30,898.0,73.0,3.7,12.0,528.0,729.47,595.82
2016,1,2,12,45,890.0,74.0,3.7,12.0,518.0,718.61,586.69
2016,1,2,13,0,882.0,75.0,3.7,12.0,508.0,704.67,576.55
2016,1,2,13,15,874.0,74.0,3.65,12.0,491.0,689.57,565.44
2016,1,2,13,30,866.0,73.0,3.6,12.0,474.0,667.38,548.75
2016,1,2,13,45,854.0,71.0,3.55,12.5,450.0,638.78,525.26
2016,1,2,14,0,842.0,69.0,3.5,13.0,426.0,607.85,499.7
2016,1,2,14,15,823.5,67.0,3.25,12.5,396.0,570.98,470.29
2016,1,2,14,30,805.0,65.0,3.0,12.0,366.0,532.59,439.06
2016,1,2,14,45,778.5,62.5,2.8,12.0,330.0,488.2,401.68
2016,1,2,15,0,752.0,60.0,2.6,12.0,294.0,443.44,363.18
2016,1,2,15,15,713.0,56.0,2.25,11.0,254.0,391.38,318.82
2016,1,2,15,30,674.0,52.0,1.9,10.0,214.0,340.66,274.28
2016,1,2,15,45,612.5,46.5,1.55,9.0,172.5,281.94,222.33
2016,1,2,16,0,551.0,41.0,1.2,8.0,131.0,229.49,174.7
2016,1,2,16,15,450.0,33.0,1.15,7.5,91.5,166.8,119.36
2016,1,2,16,30,349.0,25.0,1.1,7.0,52.0,112.28,65.71
2016,1,2,16,45,174.5,12.5,1.05,6.5,26.0,41.6,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,6.5,3.35,6.5,6.5,0.0,0.0
2016,1,3,7,30,0.0,13.0,3.5,7.0,13.0,12.78,0.0
2016,1,3,7,45,107.0,27.0,3.7,7.5,39.0,56.23,30.28
2016,1,3,8,0,214.0,41.0,3.9,8.0,65.0,110.36,79.81
2016,1,3,8,15,252.5,56.0,3.95,8.0,97.0,149.22,115.58
2016,1,3,8,30,291.0,71.0,4.0,8.0,129.0,191.42,154.03
2016,1,3,8,45,315.0,85.5,4.1,8.5,160.5,230.27,189.24
2016,1,3,9,0,339.0,100.0,4.2,9.0,192.0,270.55,224.97
2016,1,3,9,15,364.0,109.5,4.25,9.5,222.0,306.98,256.76
2016,1,3,9,30,389.0,119.0,4.3,10.0,252.0,344.42,288.71
2016,1,3,9,45,349.5,138.5,4.4,10.5,266.5,351.2,294.33
2016,1,3,10,0,310.0,158.0,4.5,11.0,281.0,361.06,301.84
2016,1,3,10,15,358.5,162.0,4.55,11.5,313.5,403.92,337.16
2016,1,3,10,30,407.0,166.0,4.6,12.0,346.0,455.95,379.12
2016,1,3,10,45,301.5,190.5,4.65,12.5,327.5,415.28,343.81
2016,1,3,11,0,196.0,215.0,4.7,13.0,309.0,369.24,303.96
2016,1,3,11,15,268.5,211.5,4.75,13.0,344.0,426.18,351.29
2016,1,3,11,30,341.0,208.0,4.8,13.0,379.0,476.31,392.59
2016,1,3,11,45,327.5,213.5,4.9,13.5,379.5,475.54,390.86
2016,1,3,12,0,314.0,219.0,5.0,14.0,380.0,473.44,388.24
2016,1,3,12,15,379.5,205.0,5.05,14.0,398.5,504.55,414.51
2016,1,3,12,30,445.0,191.0,5.1,14.0,417.0,542.63,445.79
2016,1,3,12,45,412.0,194.0,5.2,14.0,400.5,519.28,426.88
2016,1,3,13,0,379.0,197.0,5.3,14.0,384.0,487.19,401.29
2016,1,3,13,15,307.5,201.0,5.15,14.0,349.0,437.65,360.34
2016,1,3,13,30,236.0,205.0,5.0,14.0,314.0,381.73,314.16
2016,1,3,13,45,335.5,178.5,4.9,14.0,325.5,418.24,345.58
2016,1,3,14,0,435.0,152.0,4.8,14.0,337.0,449.2,371.62
2016,1,3,14,15,274.0,156.5,4.4,13.5,270.0,339.61,280.9
2016,1,3,14,30,113.0,161.0,4.0,13.0,203.0,240.17,197.52
2016,1,3,14,45,104.5,146.5,3.6,13.0,182.5,216.1,177.56
2016,1,3,15,0,96.0,132.0,3.2,13.0,162.0,192.45,157.59
2016,1,3,15,15,88.5,115.0,2.85,12.0,140.0,166.82,136.26
2016,1,3,15,30,81.0,98.0,2.5,11.0,118.0,141.67,114.9
2016,1,3,15,45,68.0,80.0,2.2,10.5,94.5,113.85,90.74
2016,1,3,16,0,55.0,62.0,1.9,10.0,71.0,83.49,64.22
2016,1,3,16,15,32.0,44.5,1.7,9.5,49.5,56.09,40.4
2016,1,3,16,30,9.0,27.0,1.5,9.0,28.0,30.35,16.94
2016,1,3,16,45,4.5,13.5,1.35,9.0,14.0,14.04,0.0
2016,1,3,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,1.5,1.6,7.5,1.5,0.0,0.0
2016,1,4,7,30,0.0,3.0,1.8,8.0,3.0,2.95,0.0
2016,1,4,7,45,0.0,10.5,2.0,8.5,10.5,10.12,1.4
2016,1,4,8,0,0.0,18.0,2.2,9.0,18.0,17.36,8.88
2016,1,4,8,15,0.0,27.0,2.4,9.0,27.0,26.06,16.7
2016,1,4,8,30,0.0,36.0,2.6,9.0,36.0,34.76,24.47
2016,1,4,8,45,0.0,45.0,2.8,9.5,45.0,43.47,32.11
2016,1,4,9,0,0.0,54.0,3.0,10.0,54.0,52.18,39.64
2016,1,4,9,15,0.0,62.5,3.15,10.5,62.5,60.41,46.65
2016,1,4,9,30,0.0,71.0,3.3,11.0,71.0,68.81,53.71
2016,1,4,9,45,78.5,122.0,3.5,11.5,153.5,175.51,144.94
2016,1,4,10,0,157.0,173.0,3.7,12.0,236.0,281.97,233.62
2016,1,4,10,15,78.5,138.0,3.75,12.0,169.5,190.86,157.1
2016,1,4,10,30,0.0,103.0,3.8,12.0,103.0,100.7,79.95
2016,1,4,10,45,0.0,80.5,3.9,12.5,80.5,77.85,60.54
2016,1,4,11,0,0.0,58.0,4.0,13.0,58.0,56.06,41.99
2016,1,4,11,15,0.0,51.0,4.0,13.0,51.0,49.28,36.23
2016,1,4,11,30,0.0,44.0,4.0,13.0,44.0,42.51,30.47
2016,1,4,11,45,0.0,44.5,4.05,13.0,44.5,43.0,30.87
2016,1,4,12,0,0.0,45.0,4.1,13.0,45.0,43.48,31.26
2016,1,4,12,15,8.5,117.5,4.05,13.0,121.5,121.14,96.69
2016,1,4,12,30,17.0,190.0,4.0,13.0,198.0,203.39,164.69
2016,1,4,12,45,8.5,148.5,4.0,13.5,152.5,153.24,122.92
2016,1,4,13,0,0.0,107.0,4.0,14.0,107.0,104.42,82.15
2016,1,4,13,15,0.0,125.5,3.95,13.5,125.5,123.52,98.34
2016,1,4,13,30,0.0,144.0,3.9,13.0,144.0,143.09,114.89
2016,1,4,13,45,0.5,143.5,3.9,13.0,143.5,143.23,115.16
2016,1,4,14,0,1.0,143.0,3.9,13.0,143.0,143.47,115.56
2016,1,4,14,15,34.0,150.5,3.7,12.5,163.0,177.41,144.92
2016,1,4,14,30,67.0,158.0,3.5,12.0,183.0,204.74,168.47
2016,1,4,14,45,63.0,143.5,3.3,12.0,165.5,184.97,151.9
2016,1,4,15,0,59.0,129.0,3.1,12.0,148.0,165.44,135.45
2016,1,4,15,15,53.5,112.5,2.7,11.5,128.0,143.16,116.66
2016,1,4,15,30,48.0,96.0,2.3,11.0,108.0,121.28,97.93
2016,1,4,15,45,39.0,79.0,1.9,10.5,87.5,97.97,77.74
2016,1,4,16,0,30.0,62.0,1.5,10.0,67.0,75.41,57.99
2016,1,4,16,15,15.0,44.5,1.4,9.5,47.0,51.32,37.01
2016,1,4,16,30,0.0,27.0,1.3,9.0,27.0,27.0,15.06
2016,1,4,16,45,0.0,13.5,1.25,9.0,13.5,13.27,0.0
2016,1,4,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,6.5,2.25,8.0,6.5,0.0,0.0
2016,1,5,7,30,0.0,13.0,2.3,8.0,13.0,12.78,0.0
2016,1,5,7,45,101.0,26.5,2.4,8.5,38.0,54.11,28.75
2016,1,5,8,0,202.0,40.0,2.5,9.0,63.0,105.7,75.96
2016,1,5,8,15,239.0,55.5,2.65,9.0,94.5,144.12,111.02
2016,1,5,8,30,276.0,71.0,2.8,9.0,126.0,185.75,148.65
2016,1,5,8,45,307.5,84.5,3.0,9.5,158.5,225.85,184.52
2016,1,5,9,0,339.0,98.0,3.2,10.0,191.0,268.09,221.58
2016,1,5,9,15,356.0,110.0,3.35,10.0,220.5,303.5,252.72
2016,1,5,9,30,373.0,122.0,3.5,10.0,250.0,339.33,283.63
2016,1,5,9,45,224.0,145.5,3.65,10.5,224.5,289.59,241.57
2016,1,5,10,0,75.0,169.0,3.8,11.0,199.0,222.74,183.94
2016,1,5,10,15,37.5,121.5,3.9,11.0,136.5,147.43,120.61
2016,1,5,10,30,0.0,74.0,4.0,11.0,74.0,71.55,55.6
2016,1,5,10,45,0.0,71.0,4.1,11.0,71.0,68.64,53.1
2016,1,5,11,0,0.0,68.0,4.2,11.0,68.0,65.74,50.56
2016,1,5,11,15,0.0,86.5,4.2,11.0,86.5,83.72,65.74
2016,1,5,11,30,0.0,105.0,4.2,11.0,105.0,102.34,81.37
2016,1,5,11,45,23.5,161.0,4.2,11.0,173.5,182.95,149.39
2016,1,5,12,0,47.0,217.0,4.2,11.0,242.0,262.83,215.5
2016,1,5,12,15,23.5,184.0,4.15,10.5,196.5,201.57,164.71
2016,1,5,12,30,0.0,151.0,4.1,10.0,151.0,149.71,121.24
2016,1,5,12,45,0.0,80.0,4.1,10.0,80.0,77.37,60.48
2016,1,5,13,0,0.0,9.0,4.1,10.0,9.0,8.69,1.82
2016,1,5,13,15,8.5,92.5,4.05,9.5,96.5,95.61,76.61
2016,1,5,13,30,17.0,176.0,4.0,9.0,184.0,188.6,155.34
2016,1,5,13,45,15.0,167.5,4.0,9.0,174.5,178.28,146.68
2016,1,5,14,0,13.0,159.0,4.0,9.0,165.0,168.1,138.3
2016,1,5,14,15,6.5,127.0,3.85,8.5,130.0,130.14,106.49
2016,1,5,14,30,0.0,95.0,3.7,8.0,95.0,93.11,75.1
2016,1,5,14,45,0.0,86.0,3.6,8.0,86.0,84.14,67.53
2016,1,5,15,0,0.0,77.0,3.5,8.0,77.0,75.2,59.89
2016,1,5,15,15,0.0,67.0,3.25,7.5,67.0,65.25,51.41
2016,1,5,15,30,0.0,57.0,3.0,7.0,57.0,55.34,42.81
2016,1,5,15,45,0.0,46.0,2.8,7.0,46.0,44.44,33.16
2016,1,5,16,0,0.0,35.0,2.6,7.0,35.0,33.8,23.64
2016,1,5,16,15,0.0,25.0,2.35,6.5,25.0,24.13,14.93
2016,1,5,16,30,0.0,15.0,2.1,6.0,15.0,14.47,5.74
2016,1,5,16,45,0.0,7.5,1.85,6.0,7.5,7.23,0.0
2016,1,5,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,4.5,3.55,8.0,4.5,0.0,0.0
2016,1,6,7,30,0.0,9.0,3.5,8.0,9.0,8.85,0.0
2016,1,6,7,45,35.5,29.0,3.45,8.5,33.0,40.96,21.69
2016,1,6,8,0,71.0,49.0,3.4,9.0,57.0,75.53,55.05
2016,1,6,8,15,118.0,68.0,3.5,9.0,88.5,113.94,88.53
2016,1,6,8,30,165.0,87.0,3.6,9.0,120.0,160.59,129.29
2016,1,6,8,45,209.0,102.0,3.7,9.0,153.5,201.74,165.59
2016,1,6,9,0,253.0,117.0,3.8,9.0,187.0,246.46,204.71
2016,1,6,9,15,310.5,120.0,3.85,9.0,218.0,286.93,240.08
2016,1,6,9,30,368.0,123.0,3.9,9.0,249.0,337.83,283.76
2016,1,6,9,45,302.0,145.5,3.95,9.0,256.0,332.89,279.76
2016,1,6,10,0,236.0,168.0,4.0,9.0,263.0,329.18,276.13
2016,1,6,10,15,118.0,129.0,4.1,9.0,176.5,211.48,177.05
2016,1,6,10,30,0.0,90.0,4.2,9.0,90.0,87.43,69.56
2016,1,6,10,45,0.0,96.5,4.3,9.0,96.5,93.92,75.08
2016,1,6,11,0,0.0,103.0,4.4,9.0,103.0,100.43,80.51
2016,1,6,11,15,0.0,130.0,4.45,9.0,130.5,128.04,103.79
2016,1,6,11,30,0.0,157.0,4.5,9.0,158.0,156.12,127.29
2016,1,6,11,45,147.0,191.0,4.55,9.0,267.5,312.84,261.75
2016,1,6,12,0,294.0,225.0,4.6,9.0,377.0,466.8,389.41
2016,1,6,12,15,150.0,199.0,4.55,9.0,277.0,324.76,270.68
2016,1,6,12,30,6.0,173.0,4.5,9.0,177.0,177.21,144.78
2016,1,6,12,45,3.0,114.0,4.45,9.0,116.0,113.61,91.54
2016,1,6,13,0,0.0,55.0,4.4,9.0,55.0,53.16,40.1
2016,1,6,13,15,17.5,123.0,4.3,9.0,131.0,132.93,108.62
2016,1,6,13,30,35.0,191.0,4.2,9.0,207.0,224.28,185.53
2016,1,6,13,45,18.5,168.0,4.1,9.0,176.5,181.04,149.04
2016,1,6,14,0,2.0,145.0,4.0,9.0,146.0,146.1,119.47
2016,1,6,14,15,1.0,98.5,3.8,8.5,99.0,97.0,78.14
2016,1,6,14,30,0.0,52.0,3.6,8.0,52.0,50.24,38.12
2016,1,6,14,45,0.0,46.5,3.45,8.0,46.5,44.91,33.59
2016,1,6,15,0,0.0,41.0,3.3,8.0,41.0,39.59,29.0
2016,1,6,15,15,0.0,35.5,3.1,7.5,35.5,34.27,24.43
2016,1,6,15,30,0.0,30.0,2.9,7.0,30.0,28.95,19.79
2016,1,6,15,45,0.0,24.0,2.7,7.0,24.0,23.15,14.63
2016,1,6,16,0,0.0,18.0,2.5,7.0,18.0,17.36,9.43
2016,1,6,16,15,0.0,12.5,2.4,6.5,12.5,12.05,4.65
2016,1,6,16,30,0.0,7.0,2.3,6.0,7.0,6.74,0.0
2016,1,6,16,45,0.0,3.5,2.2,6.0,3.5,3.37,0.0
2016,1,6,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,7.0,0.55,4.0,7.0,0.0,0.0
2016,1,7,7,30,0.0,14.0,0.6,4.0,14.0,13.76,0.0
2016,1,7,7,45,130.0,30.0,0.65,4.5,45.0,67.45,37.82
2016,1,7,8,0,260.0,46.0,0.7,5.0,76.0,127.46,93.14
2016,1,7,8,15,349.0,57.0,0.85,5.5,115.5,179.42,138.89
2016,1,7,8,30,438.0,68.0,1.0,6.0,155.0,239.6,191.64
2016,1,7,8,45,285.0,92.0,1.15,6.5,153.5,220.21,180.56
2016,1,7,9,0,132.0,116.0,1.3,7.0,152.0,186.66,154.74
2016,1,7,9,15,150.0,130.0,1.45,7.0,176.5,215.53,180.04
2016,1,7,9,30,168.0,144.0,1.6,7.0,201.0,245.56,205.77
2016,1,7,9,45,238.5,152.0,1.8,7.5,242.5,305.12,255.8
2016,1,7,10,0,309.0,160.0,2.0,8.0,284.0,362.91,303.67
2016,1,7,10,15,170.0,169.0,2.05,8.0,238.0,288.99,241.27
2016,1,7,10,30,31.0,178.0,2.1,8.0,192.0,206.75,170.58
2016,1,7,10,45,65.0,197.5,2.2,8.5,228.0,251.61,208.25
2016,1,7,11,0,99.0,217.0,2.3,9.0,264.0,297.88,246.16
2016,1,7,11,15,256.0,207.0,2.35,9.0,335.0,412.97,342.27
2016,1,7,11,30,413.0,197.0,2.4,9.0,406.0,524.14,432.41
2016,1,7,11,45,411.5,201.0,2.5,9.0,411.5,530.99,437.18
2016,1,7,12,0,410.0,205.0,2.6,9.0,417.0,528.12,435.27
2016,1,7,12,15,331.0,218.0,2.65,9.0,389.0,486.12,400.74
2016,1,7,12,30,252.0,231.0,2.7,9.0,361.0,443.09,365.23
2016,1,7,12,45,554.0,159.0,2.75,9.0,438.5,584.41,483.51
2016,1,7,13,0,856.0,87.0,2.8,9.0,516.0,711.7,584.92
2016,1,7,13,15,431.5,126.0,2.85,9.0,342.0,448.84,374.63
2016,1,7,13,30,7.0,165.0,2.9,9.0,168.0,169.94,138.5
2016,1,7,13,45,413.0,122.5,2.95,9.0,302.5,415.98,350.64
2016,1,7,14,0,819.0,80.0,3.0,9.0,437.0,614.41,511.76
2016,1,7,14,15,552.0,117.5,2.95,9.0,351.0,474.95,396.4
2016,1,7,14,30,285.0,155.0,2.9,9.0,265.0,338.1,282.47
2016,1,7,14,45,270.5,143.5,2.85,9.0,240.0,308.01,257.63
2016,1,7,15,0,256.0,132.0,2.8,9.0,215.0,278.26,232.24
2016,1,7,15,15,244.0,116.0,2.45,8.5,187.0,244.96,203.66
2016,1,7,15,30,232.0,100.0,2.1,8.0,159.0,212.11,174.86
2016,1,7,15,45,379.0,74.5,1.8,7.5,150.0,233.17,188.6
2016,1,7,16,0,526.0,49.0,1.5,7.0,141.0,236.65,184.08
2016,1,7,16,15,429.0,40.0,1.35,6.5,101.0,173.82,128.29
2016,1,7,16,30,332.0,31.0,1.2,6.0,61.0,119.95,78.63
2016,1,7,16,45,166.0,15.5,1.1,5.5,30.5,50.82,0.0
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,6.0,0.55,3.0,6.0,0.0,0.0
2016,1,8,7,30,0.0,12.0,0.5,3.0,12.0,11.8,0.0
2016,1,8,7,45,88.0,26.5,0.5,3.5,36.5,51.18,28.0
2016,1,8,8,0,176.0,41.0,0.5,4.0,61.0,99.75,73.15
2016,1,8,8,15,204.5,57.5,0.55,4.5,90.5,131.06,102.17
2016,1,8,8,30,233.0,74.0,0.6,5.0,120.0,168.91,136.3
2016,1,8,8,45,254.0,89.0,0.65,5.5,150.0,204.2,167.85
2016,1,8,9,0,275.0,104.0,0.7,6.0,180.0,240.88,199.85
2016,1,8,9,15,286.5,118.0,0.75,6.5,207.5,272.97,227.3
2016,1,8,9,30,298.0,132.0,0.8,7.0,235.0,305.3,254.26
2016,1,8,9,45,361.0,137.0,0.9,8.0,273.5,362.78,300.91
2016,1,8,10,0,424.0,142.0,1.0,9.0,312.0,417.37,344.19
2016,1,8,10,15,637.0,108.5,1.1,9.5,384.0,527.54,432.44
2016,1,8,10,30,850.0,75.0,1.2,10.0,456.0,641.33,520.51
2016,1,8,10,45,801.0,85.0,1.3,10.5,458.0,639.32,517.51
2016,1,8,11,0,752.0,95.0,1.4,11.0,460.0,632.36,511.78
2016,1,8,11,15,430.0,163.0,1.4,11.0,373.0,493.84,401.39
2016,1,8,11,30,108.0,231.0,1.4,11.0,286.0,322.08,260.97
2016,1,8,11,45,251.5,219.0,1.45,11.0,349.0,428.69,349.25
2016,1,8,12,0,395.0,207.0,1.5,11.0,412.0,520.07,422.09
2016,1,8,12,15,643.5,143.0,1.4,11.0,476.0,641.42,517.17
2016,1,8,12,30,892.0,79.0,1.3,11.0,540.0,740.07,589.51
2016,1,8,12,45,880.5,80.5,1.25,11.0,530.0,732.19,582.33
2016,1,8,13,0,869.0,82.0,1.2,11.0,520.0,716.78,571.08
2016,1,8,13,15,861.0,81.0,1.1,11.0,503.5,698.03,557.01
2016,1,8,13,30,853.0,80.0,1.0,11.0,487.0,676.43,540.96
2016,1,8,13,45,650.5,117.5,0.95,11.0,419.0,570.51,459.3
2016,1,8,14,0,448.0,155.0,0.9,11.0,351.0,465.11,376.88
2016,1,8,14,15,577.5,116.5,0.85,10.5,351.5,490.53,399.35
2016,1,8,14,30,707.0,78.0,0.8,10.0,352.0,503.67,410.27
2016,1,8,14,45,654.0,83.0,0.75,10.0,318.0,456.69,371.71
2016,1,8,15,0,601.0,88.0,0.7,10.0,284.0,411.05,334.09
2016,1,8,15,15,570.0,80.0,0.6,9.5,247.0,363.66,294.78
2016,1,8,15,30,539.0,72.0,0.5,9.0,210.0,317.32,255.2
2016,1,8,15,45,482.5,64.0,0.4,9.0,171.0,262.75,207.81
2016,1,8,16,0,426.0,56.0,0.3,9.0,132.0,212.2,163.11
2016,1,8,16,15,346.5,44.5,0.25,8.5,95.0,156.18,114.65
2016,1,8,16,30,267.0,33.0,0.2,8.0,58.0,107.61,71.03
2016,1,8,16,45,133.5,16.5,0.2,8.0,29.0,45.81,0.0
2016,1,8,17,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,5.0,2.05,5.0,5.0,0.0,0.0
2016,1,9,7,30,0.0,10.0,2.2,5.0,10.0,9.83,0.0
2016,1,9,7,45,31.0,26.0,2.35,5.5,29.5,36.0,18.92
2016,1,9,8,0,62.0,42.0,2.5,6.0,49.0,63.82,46.24
2016,1,9,8,15,77.5,60.0,2.6,6.0,73.0,91.15,71.08
2016,1,9,8,30,93.0,78.0,2.7,6.0,97.0,119.73,96.88
2016,1,9,8,45,102.5,95.5,2.8,6.5,121.0,146.57,120.86
2016,1,9,9,0,112.0,113.0,2.9,7.0,145.0,174.09,145.0
2016,1,9,9,15,119.5,129.0,2.95,7.0,167.0,199.49,167.17
2016,1,9,9,30,127.0,145.0,3.0,7.0,189.0,225.28,189.33
2016,1,9,9,45,63.5,132.5,3.05,7.5,154.5,173.04,144.32
2016,1,9,10,0,0.0,120.0,3.1,8.0,120.0,118.89,96.92
2016,1,9,10,15,87.0,160.0,3.05,8.0,199.5,220.76,184.7
2016,1,9,10,30,174.0,200.0,3.0,8.0,279.0,331.11,277.04
2016,1,9,10,45,103.0,197.5,2.95,8.0,245.0,276.83,230.46
2016,1,9,11,0,32.0,195.0,2.9,8.0,211.0,226.63,187.07
2016,1,9,11,15,57.0,211.5,2.85,8.0,240.5,263.0,217.71
2016,1,9,11,30,82.0,228.0,2.8,8.0,270.0,300.07,248.41
2016,1,9,11,45,46.0,206.0,2.75,8.5,229.5,249.3,205.29
2016,1,9,12,0,10.0,184.0,2.7,9.0,189.0,191.66,156.44
2016,1,9,12,15,12.0,186.5,2.55,9.0,192.5,195.78,159.99
2016,1,9,12,30,14.0,189.0,2.4,9.0,196.0,199.93,163.44
2016,1,9,12,45,7.0,135.5,2.25,9.0,139.0,138.53,112.29
2016,1,9,13,0,0.0,82.0,2.1,9.0,82.0,79.31,62.32
2016,1,9,13,15,27.5,143.0,1.95,9.0,156.0,165.67,136.01
2016,1,9,13,30,55.0,204.0,1.8,9.0,230.0,252.51,208.01
2016,1,9,13,45,36.5,185.0,1.7,9.0,202.0,218.17,179.21
2016,1,9,14,0,18.0,166.0,1.6,9.0,174.0,178.58,146.33
2016,1,9,14,15,32.0,162.5,1.5,9.0,175.5,189.6,156.08
2016,1,9,14,30,46.0,159.0,1.4,9.0,177.0,193.78,159.87
2016,1,9,14,45,42.5,145.0,1.3,9.0,160.5,175.52,144.66
2016,1,9,15,0,39.0,131.0,1.2,9.0,144.0,157.52,129.59
2016,1,9,15,15,34.0,115.5,1.1,8.5,125.5,137.35,112.71
2016,1,9,15,30,29.0,100.0,1.0,8.0,107.0,117.62,95.92
2016,1,9,15,45,22.0,83.0,0.9,8.0,87.5,95.8,76.94
2016,1,9,16,0,15.0,66.0,0.8,8.0,68.0,71.97,56.07
2016,1,9,16,15,7.5,48.0,0.8,8.0,49.0,50.64,37.28
2016,1,9,16,30,0.0,30.0,0.8,8.0,30.0,29.83,18.63
2016,1,9,16,45,0.0,15.0,0.8,8.0,15.0,14.48,0.0
2016,1,9,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,7,15,88.0,6.5,0.85,6.0,9.0,0.0,0.0
2016,1,10,7,30,176.0,13.0,1.0,6.0,18.0,40.5,0.0
2016,1,10,7,45,324.0,23.0,1.15,6.0,53.0,100.31,54.97
2016,1,10,8,0,472.0,33.0,1.3,6.0,88.0,167.99,119.7
2016,1,10,8,15,551.5,39.5,1.3,6.5,130.5,221.2,168.5
2016,1,10,8,30,631.0,46.0,1.3,7.0,173.0,283.27,224.15
2016,1,10,8,45,335.0,77.0,1.35,7.5,146.0,228.09,186.21
2016,1,10,9,0,39.0,108.0,1.4,8.0,119.0,131.01,107.34
2016,1,10,9,15,43.5,123.5,1.3,8.5,137.5,151.01,124.53
2016,1,10,9,30,48.0,139.0,1.2,9.0,156.0,171.37,141.38
2016,1,10,9,45,156.5,153.0,1.15,9.5,215.0,254.31,210.97
2016,1,10,10,0,265.0,167.0,1.1,10.0,274.0,345.33,285.0
2016,1,10,10,15,573.5,116.0,1.05,10.5,368.5,497.36,407.41
2016,1,10,10,30,882.0,65.0,1.0,11.0,463.0,648.15,522.85
2016,1,10,10,45,892.5,65.5,0.95,11.5,485.0,675.65,539.67
2016,1,10,11,0,903.0,66.0,0.9,12.0,507.0,700.53,555.12
2016,1,10,11,15,588.5,145.5,1.0,12.0,436.5,589.82,471.08
2016,1,10,11,30,274.0,225.0,1.1,12.0,366.0,450.07,361.16
2016,1,10,11,45,150.0,215.5,1.2,12.5,293.0,343.39,277.08
2016,1,10,12,0,26.0,206.0,1.3,13.0,220.0,226.9,181.83
2016,1,10,12,15,39.5,215.0,1.35,13.0,235.5,254.84,205.08
2016,1,10,12,30,53.0,224.0,1.4,13.0,251.0,274.91,221.38
2016,1,10,12,45,37.5,209.5,1.45,13.0,228.5,247.06,198.83
2016,1,10,13,0,22.0,195.0,1.5,13.0,206.0,212.15,170.64
2016,1,10,13,15,11.0,151.0,1.5,13.0,156.5,157.55,126.26
2016,1,10,13,30,0.0,107.0,1.5,13.0,107.0,104.49,82.41
2016,1,10,13,45,220.0,132.5,1.5,13.0,230.0,294.09,243.01
2016,1,10,14,0,440.0,158.0,1.5,13.0,353.0,465.34,379.49
2016,1,10,14,15,423.0,149.5,1.4,12.5,326.5,433.19,353.15
2016,1,10,14,30,406.0,141.0,1.3,12.0,300.0,400.66,327.62
2016,1,10,14,45,391.5,130.0,1.25,12.0,272.5,366.6,300.05
2016,1,10,15,0,377.0,119.0,1.2,12.0,245.0,332.43,271.83
2016,1,10,15,15,363.0,105.0,1.0,11.5,214.0,295.29,240.71
2016,1,10,15,30,349.0,91.0,0.8,11.0,183.0,258.38,209.01
2016,1,10,15,45,319.5,77.5,0.65,10.5,150.5,216.55,172.72
2016,1,10,16,0,290.0,64.0,0.5,10.0,118.0,176.79,137.5
2016,1,10,16,15,247.0,49.0,0.4,9.5,86.0,133.79,99.59
2016,1,10,16,30,204.0,34.0,0.3,9.0,54.0,94.74,64.09
2016,1,10,16,45,102.0,17.0,0.25,9.0,27.0,41.58,7.99
2016,1,10,17,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,4.5,0.6,8.0,4.5,0.0,0.0
2016,1,11,7,30,0.0,9.0,0.6,8.0,9.0,8.85,0.0
2016,1,11,7,45,20.5,25.5,0.65,8.5,27.5,30.87,15.71
2016,1,11,8,0,41.0,42.0,0.7,9.0,46.0,58.23,41.8
2016,1,11,8,15,53.0,60.0,0.8,9.5,68.5,80.0,61.29
2016,1,11,8,30,65.0,78.0,0.9,10.0,91.0,105.76,83.91
2016,1,11,8,45,73.5,95.5,1.0,10.5,113.5,130.5,105.45
2016,1,11,9,0,82.0,113.0,1.1,11.0,136.0,155.89,127.15
2016,1,11,9,15,87.5,129.0,1.0,11.0,157.0,178.68,146.43
2016,1,11,9,30,93.0,145.0,0.9,11.0,178.0,201.8,165.59
2016,1,11,9,45,73.5,156.5,0.85,11.5,184.0,206.01,168.36
2016,1,11,10,0,54.0,168.0,0.8,12.0,190.0,208.84,169.81
2016,1,11,10,15,65.0,182.0,0.7,12.5,210.5,232.23,188.22
2016,1,11,10,30,76.0,196.0,0.6,13.0,231.0,256.16,206.62
2016,1,11,10,45,93.5,208.5,0.5,13.5,253.0,283.13,227.21
2016,1,11,11,0,111.0,221.0,0.4,14.0,275.0,310.67,247.79
2016,1,11,11,15,116.5,228.0,0.35,14.0,286.5,331.64,263.34
2016,1,11,11,30,122.0,235.0,0.3,14.0,298.0,344.78,272.89
2016,1,11,11,45,116.0,238.0,0.25,14.0,298.5,344.74,272.19
2016,1,11,12,0,110.0,241.0,0.2,14.0,299.0,336.04,265.14
2016,1,11,12,15,99.0,239.0,0.3,14.0,291.0,325.77,257.6
2016,1,11,12,30,88.0,237.0,0.4,14.0,283.0,315.3,249.87
2016,1,11,12,45,81.5,231.5,0.55,14.0,273.5,303.94,241.74
2016,1,11,13,0,75.0,226.0,0.7,14.0,264.0,292.53,233.42
2016,1,11,13,15,97.5,222.5,0.75,14.0,270.5,303.71,243.14
2016,1,11,13,30,120.0,219.0,0.8,14.0,277.0,321.59,257.81
2016,1,11,13,45,165.5,207.0,0.9,14.0,283.5,335.86,270.4
2016,1,11,14,0,211.0,195.0,1.0,14.0,290.0,347.66,280.89
2016,1,11,14,15,244.0,178.0,0.95,13.5,280.5,350.08,283.65
2016,1,11,14,30,277.0,161.0,0.9,13.0,271.0,342.65,278.56
2016,1,11,14,45,267.5,148.5,0.85,13.0,246.5,314.3,255.64
2016,1,11,15,0,258.0,136.0,0.8,13.0,222.0,285.94,232.43
2016,1,11,15,15,249.0,119.5,0.75,12.5,194.5,253.3,205.71
2016,1,11,15,30,240.0,103.0,0.7,12.0,167.0,220.83,178.44
2016,1,11,15,45,222.0,86.5,0.7,12.0,138.0,185.18,147.65
2016,1,11,16,0,204.0,70.0,0.7,12.0,109.0,150.75,117.28
