Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,173.0,53.0,0.7,11.5,80.0,113.31,84.49
2016,1,11,16,30,142.0,36.0,0.7,11.0,51.0,78.57,53.33
2016,1,11,16,45,71.0,18.0,0.75,10.5,25.5,34.85,8.76
2016,1,11,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,127.5,6.0,1.7,5.0,10.0,0.0,0.0
2016,1,12,7,30,255.0,12.0,2.0,6.0,20.0,51.84,0.0
2016,1,12,7,45,394.0,21.0,2.35,7.0,56.5,111.23,61.13
2016,1,12,8,0,533.0,30.0,2.7,8.0,93.0,178.55,126.06
2016,1,12,8,15,609.0,35.5,2.75,8.5,136.5,234.78,178.03
2016,1,12,8,30,685.0,41.0,2.8,9.0,180.0,297.27,234.78
2016,1,12,8,45,729.0,45.5,2.85,9.5,223.5,351.53,284.36
2016,1,12,9,0,773.0,50.0,2.9,10.0,267.0,408.06,334.43
2016,1,12,9,15,803.5,53.0,2.85,10.5,307.0,458.15,377.69
2016,1,12,9,30,834.0,56.0,2.8,11.0,347.0,508.54,419.7
2016,1,12,9,45,852.0,59.5,2.75,11.5,382.0,549.34,452.88
2016,1,12,10,0,870.0,63.0,2.7,12.0,417.0,591.69,486.14
2016,1,12,10,15,884.5,64.5,2.55,12.5,446.0,627.97,513.35
2016,1,12,10,30,899.0,66.0,2.4,13.0,475.0,662.21,538.16
2016,1,12,10,45,907.0,67.5,2.25,13.5,497.0,689.83,556.52
2016,1,12,11,0,915.0,69.0,2.1,14.0,519.0,714.67,571.99
2016,1,12,11,15,920.0,70.0,2.05,14.0,533.5,733.89,584.91
2016,1,12,11,30,925.0,71.0,2.0,14.0,548.0,749.95,595.59
2016,1,12,11,45,926.5,71.5,2.0,14.5,555.0,759.63,601.0
2016,1,12,12,0,928.0,72.0,2.0,15.0,562.0,765.92,604.13
2016,1,12,12,15,927.5,72.0,1.9,15.0,561.0,766.75,603.79
2016,1,12,12,30,927.0,72.0,1.8,15.0,560.0,764.14,601.14
2016,1,12,12,45,924.0,71.0,1.7,15.0,551.5,755.14,594.06
2016,1,12,13,0,921.0,70.0,1.6,15.0,543.0,742.81,584.76
2016,1,12,13,15,817.5,88.0,1.5,15.0,498.5,682.87,541.12
2016,1,12,13,30,714.0,106.0,1.4,15.0,454.0,620.78,494.49
2016,1,12,13,45,577.5,133.5,1.3,15.0,406.5,545.38,436.06
2016,1,12,14,0,441.0,161.0,1.2,15.0,359.0,471.34,377.91
2016,1,12,14,15,440.0,149.5,1.1,14.5,336.0,445.61,358.98
2016,1,12,14,30,439.0,138.0,1.0,14.0,313.0,418.52,338.17
2016,1,12,14,45,426.0,127.5,0.9,14.0,285.0,384.67,310.95
2016,1,12,15,0,413.0,117.0,0.8,14.0,257.0,350.52,283.0
2016,1,12,15,15,398.0,104.0,0.8,13.0,225.5,312.53,252.7
2016,1,12,15,30,383.0,91.0,0.8,12.0,194.0,274.76,221.49
2016,1,12,15,45,351.5,78.0,0.85,11.5,160.0,231.05,184.2
2016,1,12,16,0,320.0,65.0,0.9,11.0,126.0,189.51,147.75
2016,1,12,16,15,276.5,50.5,0.95,10.5,93.0,145.23,108.68
2016,1,12,16,30,233.0,36.0,1.0,10.0,60.0,104.92,72.18
2016,1,12,16,45,116.5,18.0,1.05,9.5,30.0,46.56,16.13
2016,1,12,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,6.0,2.0,9.5,6.0,0.0,0.0
2016,1,13,7,30,0.0,12.0,2.1,10.0,12.0,11.8,0.0
2016,1,13,7,45,76.0,27.0,2.25,10.5,36.5,49.21,27.16
2016,1,13,8,0,152.0,42.0,2.4,11.0,61.0,90.16,64.41
2016,1,13,8,15,178.0,59.5,2.55,11.0,90.0,124.93,95.78
2016,1,13,8,30,204.0,77.0,2.7,11.0,119.0,161.88,128.88
2016,1,13,8,45,223.5,93.0,2.85,11.5,148.0,196.53,159.57
2016,1,13,9,0,243.0,109.0,3.0,12.0,177.0,232.5,190.8
2016,1,13,9,15,253.5,124.0,3.1,12.0,204.5,264.09,218.15
2016,1,13,9,30,264.0,139.0,3.2,12.0,232.0,295.94,245.2
2016,1,13,9,45,542.5,107.0,3.3,12.5,321.0,434.72,360.46
2016,1,13,10,0,821.0,75.0,3.4,13.0,410.0,580.51,477.94
2016,1,13,10,15,554.0,134.0,3.5,13.0,367.0,503.64,414.65
2016,1,13,10,30,287.0,193.0,3.6,13.0,324.0,403.94,331.9
2016,1,13,10,45,143.5,174.5,3.7,13.0,240.5,285.22,234.45
2016,1,13,11,0,0.0,156.0,3.8,13.0,157.0,155.16,124.38
2016,1,13,11,15,0.0,155.5,3.85,13.0,156.0,154.4,123.82
2016,1,13,11,30,0.0,155.0,3.9,13.0,155.0,153.71,123.15
2016,1,13,11,45,29.5,193.0,4.0,13.0,208.5,222.49,180.44
2016,1,13,12,0,59.0,231.0,4.1,13.0,262.0,287.18,233.51
2016,1,13,12,15,197.5,227.5,4.05,13.0,332.5,393.23,322.13
2016,1,13,12,30,336.0,224.0,4.0,13.0,403.0,498.77,408.0
2016,1,13,12,45,608.0,155.0,4.0,13.0,471.0,628.68,514.38
2016,1,13,13,0,880.0,86.0,4.0,13.0,539.0,738.31,600.54
2016,1,13,13,15,872.5,84.5,3.9,12.5,523.0,719.46,586.78
2016,1,13,13,30,865.0,83.0,3.8,12.0,507.0,697.67,571.63
2016,1,13,13,45,649.0,123.5,3.75,12.0,433.5,583.65,480.71
2016,1,13,14,0,433.0,164.0,3.7,12.0,360.0,470.57,388.58
2016,1,13,14,15,464.5,146.0,3.55,11.5,344.0,457.89,379.88
2016,1,13,14,30,496.0,128.0,3.4,11.0,328.0,441.81,367.57
2016,1,13,14,45,473.0,121.5,3.3,11.0,298.5,404.98,336.81
2016,1,13,15,0,450.0,115.0,3.2,11.0,269.0,368.39,305.79
2016,1,13,15,15,572.5,87.5,2.8,10.5,259.0,380.35,314.06
2016,1,13,15,30,695.0,60.0,2.4,10.0,249.0,377.06,307.61
2016,1,13,15,45,646.0,54.0,2.0,9.5,206.5,322.03,258.3
2016,1,13,16,0,597.0,48.0,1.6,9.0,164.0,268.2,209.28
2016,1,13,16,15,508.5,40.5,1.45,8.5,121.5,204.56,152.85
2016,1,13,16,30,420.0,33.0,1.3,8.0,79.0,148.85,102.66
2016,1,13,16,45,271.0,22.0,1.15,7.5,46.0,82.83,35.72
2016,1,13,17,0,122.0,11.0,1.0,7.0,13.0,28.4,0.0
2016,1,13,17,15,61.0,5.5,1.0,6.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,7.0,0.15,4.0,7.0,0.0,0.0
2016,1,14,7,30,0.0,14.0,0.2,4.0,14.0,13.76,0.0
2016,1,14,7,45,106.5,28.0,0.3,4.5,41.0,56.86,32.91
2016,1,14,8,0,213.0,42.0,0.4,5.0,68.0,109.96,80.49
2016,1,14,8,15,248.5,57.5,0.45,5.5,99.5,148.59,115.57
2016,1,14,8,30,284.0,73.0,0.5,6.0,131.0,190.36,152.93
2016,1,14,8,45,311.5,86.5,0.6,7.0,163.5,229.53,187.4
2016,1,14,9,0,339.0,100.0,0.7,8.0,196.0,270.55,222.53
2016,1,14,9,15,347.5,114.5,0.9,8.5,225.0,304.98,252.09
2016,1,14,9,30,356.0,129.0,1.1,9.0,254.0,339.21,280.78
2016,1,14,9,45,333.0,147.0,1.35,10.0,273.0,352.85,291.7
2016,1,14,10,0,310.0,165.0,1.6,11.0,292.0,370.31,305.09
2016,1,14,10,15,428.0,153.5,1.7,11.0,342.5,447.39,368.13
2016,1,14,10,30,546.0,142.0,1.8,11.0,393.0,522.96,428.75
2016,1,14,10,45,575.0,141.0,1.95,11.5,416.5,554.22,452.69
2016,1,14,11,0,604.0,140.0,2.1,12.0,440.0,588.23,478.66
2016,1,14,11,15,770.5,103.0,2.1,12.0,497.0,675.25,546.93
2016,1,14,11,30,937.0,66.0,2.1,12.0,554.0,755.89,605.47
2016,1,14,11,45,937.5,67.0,2.15,12.0,561.0,765.73,611.91
2016,1,14,12,0,938.0,68.0,2.2,12.0,568.0,772.12,616.66
2016,1,14,12,15,937.5,68.0,2.15,12.0,567.5,773.14,616.89
2016,1,14,12,30,937.0,68.0,2.1,12.0,567.0,770.68,614.79
2016,1,14,12,45,665.0,137.5,2.1,12.0,489.0,652.77,526.4
2016,1,14,13,0,393.0,207.0,2.1,12.0,411.0,515.8,418.05
2016,1,14,13,15,494.5,174.5,2.05,12.0,423.0,554.16,450.47
2016,1,14,13,30,596.0,142.0,2.0,12.0,435.0,582.46,473.62
2016,1,14,13,45,310.0,159.0,1.95,12.0,311.0,386.11,316.78
2016,1,14,14,0,24.0,176.0,1.9,12.0,187.0,192.93,156.13
2016,1,14,14,15,32.5,170.0,1.75,11.5,184.0,198.06,161.55
2016,1,14,14,30,41.0,164.0,1.6,11.0,181.0,196.26,160.64
2016,1,14,14,45,38.0,150.0,1.5,11.0,165.0,178.42,145.96
2016,1,14,15,0,35.0,136.0,1.4,11.0,149.0,160.79,131.37
2016,1,14,15,15,31.0,120.5,1.3,10.5,131.0,141.2,115.19
2016,1,14,15,30,27.0,105.0,1.2,10.0,113.0,121.97,99.03
2016,1,14,15,45,19.5,88.0,1.1,9.5,93.5,96.69,77.48
2016,1,14,16,0,12.0,71.0,1.0,9.0,74.0,75.95,59.56
2016,1,14,16,15,6.0,53.5,1.0,8.5,55.0,55.76,41.89
2016,1,14,16,30,0.0,36.0,1.0,8.0,36.0,36.02,24.43
2016,1,14,16,45,0.0,21.0,1.0,8.0,21.0,20.54,7.54
2016,1,14,17,0,0.0,6.0,1.0,8.0,6.0,5.9,0.0
2016,1,14,17,15,0.0,3.0,0.95,8.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,86.5,7.0,0.85,6.0,9.5,0.0,0.0
2016,1,15,7,30,173.0,14.0,1.0,6.0,19.0,40.92,0.0
2016,1,15,7,45,306.5,25.0,1.15,6.5,54.0,99.2,57.21
2016,1,15,8,0,440.0,36.0,1.3,7.0,89.0,162.89,116.61
2016,1,15,8,15,520.0,43.0,1.35,7.5,131.5,217.58,166.07
2016,1,15,8,30,600.0,50.0,1.4,8.0,174.0,279.23,221.04
2016,1,15,8,45,650.5,55.0,1.45,8.5,216.5,333.1,269.29
2016,1,15,9,0,701.0,60.0,1.5,9.0,259.0,388.38,317.45
2016,1,15,9,15,734.5,64.0,1.5,9.0,299.0,438.57,360.67
2016,1,15,9,30,768.0,68.0,1.5,9.0,339.0,489.46,403.2
2016,1,15,9,45,772.0,75.5,1.5,9.5,371.0,527.95,433.93
2016,1,15,10,0,776.0,83.0,1.5,10.0,403.0,564.4,462.13
2016,1,15,10,15,502.5,142.5,1.4,10.0,355.5,482.22,395.07
2016,1,15,10,30,229.0,202.0,1.3,10.0,308.0,369.61,302.54
2016,1,15,10,45,535.0,145.5,1.25,10.5,408.0,533.12,435.31
2016,1,15,11,0,841.0,89.0,1.2,11.0,508.0,694.55,557.43
2016,1,15,11,15,848.0,90.0,1.15,11.0,523.0,714.49,568.93
2016,1,15,11,30,855.0,91.0,1.1,11.0,538.0,731.54,579.96
2016,1,15,11,45,862.5,90.0,1.05,11.0,546.5,743.67,587.5
2016,1,15,12,0,870.0,89.0,1.0,11.0,555.0,752.67,592.93
2016,1,15,12,15,870.0,89.0,0.9,11.0,555.0,754.05,592.37
2016,1,15,12,30,870.0,89.0,0.8,11.0,555.0,752.16,589.65
2016,1,15,12,45,694.5,133.5,0.75,11.5,501.5,671.46,529.59
2016,1,15,13,0,519.0,178.0,0.7,12.0,448.0,583.64,462.0
2016,1,15,13,15,476.0,182.0,0.65,12.0,424.5,550.49,437.46
2016,1,15,13,30,433.0,186.0,0.6,12.0,401.0,516.8,411.67
2016,1,15,13,45,470.0,168.5,0.55,12.0,392.0,513.21,409.8
2016,1,15,14,0,507.0,151.0,0.5,12.0,383.0,506.24,404.87
2016,1,15,14,15,652.0,113.5,0.45,12.0,392.0,543.71,434.14
2016,1,15,14,30,797.0,76.0,0.4,12.0,401.0,565.16,450.0
2016,1,15,14,45,783.5,70.5,0.4,12.0,367.0,524.56,418.2
2016,1,15,15,0,770.0,65.0,0.4,12.0,333.0,482.58,385.18
2016,1,15,15,15,735.0,61.0,0.4,11.5,292.5,430.8,344.14
2016,1,15,15,30,700.0,57.0,0.4,11.0,252.0,379.89,302.35
2016,1,15,15,45,655.0,51.5,0.45,11.0,210.0,324.67,255.48
2016,1,15,16,0,610.0,46.0,0.5,11.0,168.0,272.02,209.2
2016,1,15,16,15,526.5,39.0,0.5,10.5,125.5,211.02,156.19
2016,1,15,16,30,443.0,32.0,0.5,10.0,83.0,155.77,107.37
2016,1,15,16,45,295.0,22.0,0.5,10.0,49.0,90.0,45.27
2016,1,15,17,0,147.0,12.0,0.5,10.0,15.0,33.69,0.0
2016,1,15,17,15,73.5,6.0,0.45,9.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,6.0,1.0,8.0,6.0,0.0,0.0
2016,1,16,7,30,0.0,12.0,1.1,8.0,12.0,11.8,0.0
2016,1,16,7,45,40.0,28.5,1.25,8.5,33.5,40.94,23.46
2016,1,16,8,0,80.0,45.0,1.4,9.0,55.0,71.62,51.93
2016,1,16,8,15,101.5,63.5,1.5,9.5,81.5,102.23,79.07
2016,1,16,8,30,123.0,82.0,1.6,10.0,108.0,134.68,107.65
2016,1,16,8,45,134.5,100.0,1.75,10.5,134.0,164.31,133.65
2016,1,16,9,0,146.0,118.0,1.9,11.0,160.0,194.75,159.84
2016,1,16,9,15,158.5,133.5,1.9,11.0,185.0,223.47,184.37
2016,1,16,9,30,171.0,149.0,1.9,11.0,210.0,252.9,209.07
2016,1,16,9,45,274.5,152.5,1.95,11.5,261.0,326.7,270.13
2016,1,16,10,0,378.0,156.0,2.0,12.0,312.0,401.09,330.45
2016,1,16,10,15,397.5,164.5,1.95,12.0,339.0,441.36,361.99
2016,1,16,10,30,417.0,173.0,1.9,12.0,366.0,474.5,387.75
2016,1,16,10,45,363.5,193.0,1.9,12.5,367.0,463.02,376.92
2016,1,16,11,0,310.0,213.0,1.9,13.0,368.0,455.67,369.25
2016,1,16,11,15,360.5,209.5,1.85,13.0,395.5,492.65,398.57
2016,1,16,11,30,411.0,206.0,1.8,13.0,423.0,537.95,433.38
2016,1,16,11,45,440.5,202.5,1.75,13.0,437.5,559.76,449.8
2016,1,16,12,0,470.0,199.0,1.7,13.0,452.0,580.24,465.29
2016,1,16,12,15,454.0,207.5,1.65,13.0,452.0,578.5,463.02
2016,1,16,12,30,438.0,216.0,1.6,13.0,452.0,574.92,459.59
2016,1,16,12,45,332.0,227.0,1.55,13.0,404.5,499.16,400.36
2016,1,16,13,0,226.0,238.0,1.5,13.0,357.0,423.6,340.73
2016,1,16,13,15,182.5,233.0,1.4,13.0,327.0,384.27,309.67
2016,1,16,13,30,139.0,228.0,1.3,13.0,297.0,345.68,278.71
2016,1,16,13,45,110.0,214.5,1.25,13.0,268.0,300.87,243.23
2016,1,16,14,0,81.0,201.0,1.2,13.0,239.0,264.78,214.28
2016,1,16,14,15,43.0,172.5,1.05,13.0,192.5,207.26,167.47
2016,1,16,14,30,5.0,144.0,0.9,13.0,146.0,147.08,117.92
2016,1,16,14,45,2.5,132.5,0.8,13.0,133.5,133.94,107.4
2016,1,16,15,0,0.0,121.0,0.7,13.0,121.0,121.03,96.84
2016,1,16,15,15,0.0,106.5,0.65,12.5,106.5,106.36,84.92
2016,1,16,15,30,0.0,92.0,0.6,12.0,92.0,91.74,72.84
2016,1,16,15,45,0.0,76.5,0.55,12.0,76.5,76.08,59.53
2016,1,16,16,0,0.0,61.0,0.5,12.0,61.0,60.44,46.03
2016,1,16,16,15,0.0,45.5,0.5,11.5,45.5,44.78,32.42
2016,1,16,16,30,0.0,30.0,0.5,11.0,30.0,29.06,18.58
2016,1,16,16,45,0.0,18.0,0.5,11.0,18.0,17.37,6.61
2016,1,16,17,0,0.0,6.0,0.5,11.0,6.0,5.9,0.0
2016,1,16,17,15,0.0,3.0,0.5,11.0,3.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,4.0,1.0,9.5,4.0,3.93,0.0
2016,1,17,7,30,0.0,8.0,1.0,10.0,8.0,7.86,0.0
2016,1,17,7,45,0.0,22.0,1.05,10.5,22.0,21.3,10.27
2016,1,17,8,0,0.0,36.0,1.1,11.0,36.0,35.49,24.05
2016,1,17,8,15,0.0,52.5,1.4,11.0,52.5,52.28,38.92
2016,1,17,8,30,0.0,69.0,1.7,11.0,69.0,69.0,53.59
2016,1,17,8,45,1.5,85.5,2.05,11.5,86.0,86.31,68.46
2016,1,17,9,0,3.0,102.0,2.4,12.0,103.0,103.78,83.24
2016,1,17,9,15,7.0,116.0,2.45,12.0,119.0,119.9,96.84
2016,1,17,9,30,11.0,130.0,2.5,12.0,135.0,136.41,110.63
2016,1,17,9,45,84.0,156.0,2.6,12.5,191.5,211.0,173.34
2016,1,17,10,0,157.0,182.0,2.7,13.0,248.0,292.46,240.37
2016,1,17,10,15,219.5,190.0,2.75,13.0,288.5,344.78,283.31
2016,1,17,10,30,282.0,198.0,2.8,13.0,329.0,407.5,334.02
2016,1,17,10,45,304.5,204.5,2.9,13.5,352.5,436.6,356.49
2016,1,17,11,0,327.0,211.0,3.0,14.0,376.0,465.67,378.86
2016,1,17,11,15,199.5,222.5,3.1,14.0,324.0,384.8,312.69
2016,1,17,11,30,72.0,234.0,3.2,14.0,272.0,299.46,241.83
2016,1,17,11,45,91.5,242.0,3.35,14.5,291.0,323.33,261.18
2016,1,17,12,0,111.0,250.0,3.5,15.0,310.0,347.31,280.14
2016,1,17,12,15,203.0,244.0,3.5,15.0,354.0,417.27,337.53
2016,1,17,12,30,295.0,238.0,3.5,15.0,398.0,486.78,393.43
2016,1,17,12,45,153.0,212.5,3.5,15.0,295.5,343.11,277.9
2016,1,17,13,0,11.0,187.0,3.5,15.0,193.0,195.24,155.89
2016,1,17,13,15,5.5,171.5,3.3,14.5,174.5,174.95,139.87
2016,1,17,13,30,0.0,156.0,3.1,14.0,156.0,154.94,123.72
2016,1,17,13,45,0.0,149.5,2.95,14.0,149.5,148.4,118.52
2016,1,17,14,0,0.0,143.0,2.8,14.0,143.0,141.91,113.35
2016,1,17,14,15,6.0,147.0,2.6,14.0,149.5,150.35,120.66
2016,1,17,14,30,12.0,151.0,2.4,14.0,156.0,158.68,127.82
2016,1,17,14,45,6.0,108.5,2.25,14.0,111.0,110.38,87.8
2016,1,17,15,0,0.0,66.0,2.1,14.0,66.0,63.79,48.74
2016,1,17,15,15,0.0,58.5,1.8,13.5,58.5,56.53,42.78
2016,1,17,15,30,0.0,51.0,1.5,13.0,51.0,49.27,36.7
2016,1,17,15,45,0.0,42.5,1.2,12.5,42.5,41.04,29.69
2016,1,17,16,0,0.0,34.0,0.9,12.0,34.0,32.82,22.58
2016,1,17,16,15,0.0,25.5,0.9,11.5,25.5,24.61,15.36
2016,1,17,16,30,0.0,17.0,0.9,11.0,17.0,16.4,8.07
2016,1,17,16,45,0.0,10.0,0.9,10.5,10.0,9.64,1.4
2016,1,17,17,0,0.0,3.0,0.9,10.0,3.0,2.95,0.0
2016,1,17,17,15,0.0,1.5,0.9,9.5,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,105.0,7.0,1.25,10.0,10.5,6.88,0.0
2016,1,18,7,30,210.0,14.0,1.2,10.0,21.0,46.85,0.0
2016,1,18,7,45,348.0,23.0,1.2,10.5,57.0,106.52,62.18
2016,1,18,8,0,486.0,32.0,1.2,11.0,93.0,169.23,119.04
2016,1,18,8,15,561.5,38.0,1.2,11.0,136.0,224.12,168.58
2016,1,18,8,30,637.0,44.0,1.2,11.0,179.0,285.4,223.14
2016,1,18,8,45,688.0,47.5,1.2,11.5,222.0,339.84,271.24
2016,1,18,9,0,739.0,51.0,1.2,12.0,265.0,397.3,320.33
2016,1,18,9,15,770.0,54.5,1.15,12.5,305.0,447.49,361.97
2016,1,18,9,30,801.0,58.0,1.1,13.0,345.0,498.15,402.41
2016,1,18,9,45,808.0,64.0,1.05,13.5,378.0,538.2,433.19
2016,1,18,10,0,815.0,70.0,1.0,14.0,411.0,576.32,461.44
2016,1,18,10,15,831.0,72.0,1.05,14.0,440.5,613.45,489.95
2016,1,18,10,30,847.0,74.0,1.1,14.0,470.0,648.77,516.59
2016,1,18,10,45,858.0,75.5,1.15,14.5,493.0,678.07,536.96
2016,1,18,11,0,869.0,77.0,1.2,15.0,516.0,704.87,554.76
2016,1,18,11,15,875.5,77.5,1.4,15.0,531.0,720.31,566.94
2016,1,18,11,30,882.0,78.0,1.6,15.0,546.0,736.92,580.11
2016,1,18,11,45,883.5,79.0,1.8,15.5,553.5,747.34,587.73
2016,1,18,12,0,885.0,80.0,2.0,16.0,561.0,754.51,593.09
2016,1,18,12,15,885.0,80.5,2.05,16.0,561.5,756.71,594.91
2016,1,18,12,30,885.0,81.0,2.1,16.0,562.0,755.6,594.54
2016,1,18,12,45,688.0,136.0,2.15,16.0,506.5,674.38,535.14
2016,1,18,13,0,491.0,191.0,2.2,16.0,451.0,581.28,463.02
2016,1,18,13,15,675.0,135.5,2.1,16.0,482.5,648.58,517.19
2016,1,18,13,30,859.0,80.0,2.0,16.0,514.0,700.99,556.87
2016,1,18,13,45,659.0,123.0,1.95,16.0,447.5,598.32,478.14
2016,1,18,14,0,459.0,166.0,1.9,16.0,381.0,495.3,397.54
2016,1,18,14,15,304.5,174.5,1.7,15.5,313.5,387.66,313.05
2016,1,18,14,30,150.0,183.0,1.5,15.0,246.0,289.37,233.85
2016,1,18,14,45,456.0,125.5,1.35,15.0,293.0,406.05,329.69
2016,1,18,15,0,762.0,68.0,1.2,15.0,340.0,488.15,392.4
2016,1,18,15,15,729.5,64.0,1.0,14.5,300.5,437.61,349.99
2016,1,18,15,30,697.0,60.0,0.8,14.0,261.0,387.73,308.09
2016,1,18,15,45,651.5,54.5,0.65,14.0,219.0,332.01,260.27
2016,1,18,16,0,606.0,49.0,0.5,14.0,177.0,280.65,214.87
2016,1,18,16,15,527.0,42.0,0.6,13.5,134.0,218.76,162.01
2016,1,18,16,30,448.0,35.0,0.7,13.0,91.0,163.81,114.11
2016,1,18,16,45,224.0,27.5,0.8,12.5,55.5,84.82,49.38
2016,1,18,17,0,0.0,20.0,0.9,12.0,20.0,19.66,0.0
2016,1,18,17,15,0.0,10.0,0.9,11.5,10.0,9.83,0.0
2016,1,18,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.0,11.0,0.5,0.48,0.0
2016,1,19,8,0,0.0,1.0,4.3,11.0,1.0,0.96,0.0
2016,1,19,8,15,0.0,2.0,4.55,11.0,2.0,1.93,0.0
2016,1,19,8,30,0.0,3.0,4.8,11.0,3.0,2.89,0.0
2016,1,19,8,45,0.0,3.5,5.1,11.5,3.5,3.37,0.0
2016,1,19,9,0,0.0,4.0,5.4,12.0,4.0,3.86,0.0
2016,1,19,9,15,0.0,4.5,5.35,12.0,4.5,4.34,0.0
2016,1,19,9,30,0.0,5.0,5.3,12.0,5.0,4.82,0.0
2016,1,19,9,45,0.0,37.5,5.25,12.5,37.5,36.21,25.43
2016,1,19,10,0,0.0,70.0,5.2,13.0,70.0,67.67,52.06
2016,1,19,10,15,0.0,39.5,5.15,13.0,39.5,38.15,26.9
2016,1,19,10,30,0.0,9.0,5.1,13.0,9.0,8.69,1.75
2016,1,19,10,45,0.0,9.5,5.05,13.5,9.5,9.17,2.14
2016,1,19,11,0,0.0,10.0,5.0,14.0,10.0,9.65,2.53
2016,1,19,11,15,0.0,52.5,4.9,14.0,52.5,50.74,37.22
2016,1,19,11,30,0.0,95.0,4.8,14.0,95.0,92.12,71.78
2016,1,19,11,45,0.0,123.5,4.75,14.0,123.5,120.88,95.57
2016,1,19,12,0,0.0,152.0,4.7,14.0,152.0,150.13,119.63
2016,1,19,12,15,0.0,112.5,4.7,14.0,112.5,109.68,86.2
2016,1,19,12,30,0.0,73.0,4.7,14.0,73.0,70.6,53.72
2016,1,19,12,45,0.0,116.5,4.75,14.5,117.0,113.76,89.52
2016,1,19,13,0,0.0,160.0,4.8,15.0,161.0,158.61,126.27
2016,1,19,13,15,0.0,101.5,4.7,15.0,102.0,98.68,76.93
2016,1,19,13,30,0.0,43.0,4.6,15.0,43.0,41.55,29.36
2016,1,19,13,45,0.0,78.5,4.6,15.0,78.5,75.92,58.24
2016,1,19,14,0,0.0,114.0,4.6,15.0,114.0,111.68,88.13
2016,1,19,14,15,0.0,92.0,4.35,14.5,92.0,89.43,69.84
2016,1,19,14,30,0.0,70.0,4.1,14.0,70.0,67.67,51.82
2016,1,19,14,45,385.0,70.5,3.85,14.0,209.5,308.47,257.66
2016,1,19,15,0,770.0,71.0,3.6,14.0,349.0,497.89,409.21
2016,1,19,15,15,737.0,67.5,3.3,13.5,309.0,447.21,365.64
2016,1,19,15,30,704.0,64.0,3.0,13.0,269.0,398.99,324.04
2016,1,19,15,45,644.0,60.0,2.7,12.5,225.0,338.61,271.71
2016,1,19,16,0,584.0,56.0,2.4,12.0,181.0,282.13,221.62
2016,1,19,16,15,501.5,48.5,2.1,11.5,137.5,219.28,166.19
2016,1,19,16,30,419.0,41.0,1.8,11.0,94.0,163.62,116.77
2016,1,19,16,45,282.0,29.0,1.55,11.0,58.0,99.76,60.29
2016,1,19,17,0,145.0,17.0,1.3,11.0,22.0,39.75,0.0
2016,1,19,17,15,72.5,8.5,1.15,10.5,11.0,8.36,0.0
2016,1,19,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,7.5,0.25,8.0,7.5,7.37,0.0
2016,1,20,7,30,0.0,15.0,0.3,8.0,15.0,14.74,0.0
2016,1,20,7,45,73.0,31.0,0.35,8.5,40.5,54.08,33.64
2016,1,20,8,0,146.0,47.0,0.4,9.0,66.0,94.32,69.04
2016,1,20,8,15,172.0,65.0,0.5,9.0,96.0,129.45,100.46
2016,1,20,8,30,198.0,83.0,0.6,9.0,126.0,166.85,133.64
2016,1,20,8,45,216.0,100.0,0.7,9.5,156.0,201.96,164.32
2016,1,20,9,0,234.0,117.0,0.8,10.0,186.0,238.31,195.37
2016,1,20,9,15,247.5,131.5,0.8,10.5,213.5,270.64,222.25
2016,1,20,9,30,261.0,146.0,0.8,11.0,241.0,303.52,248.89
2016,1,20,9,45,539.5,112.0,0.85,11.5,333.0,442.79,361.43
2016,1,20,10,0,818.0,78.0,0.9,12.0,425.0,589.62,474.79
2016,1,20,10,15,834.0,80.5,0.85,12.0,454.5,627.68,501.7
2016,1,20,10,30,850.0,83.0,0.8,12.0,484.0,663.93,527.75
2016,1,20,10,45,864.5,83.0,0.8,12.5,508.0,694.25,548.25
2016,1,20,11,0,879.0,83.0,0.8,13.0,532.0,722.17,566.05
2016,1,20,11,15,885.0,84.0,0.7,13.5,547.5,742.49,576.91
2016,1,20,11,30,891.0,85.0,0.6,14.0,563.0,759.76,585.54
2016,1,20,11,45,756.0,120.5,0.5,14.5,530.0,710.78,548.23
2016,1,20,12,0,621.0,156.0,0.4,15.0,497.0,653.17,504.02
2016,1,20,12,15,762.0,119.5,0.4,15.0,538.5,720.12,553.44
2016,1,20,12,30,903.0,83.0,0.4,15.0,580.0,775.71,590.73
2016,1,20,12,45,906.5,80.0,0.45,15.5,573.0,769.9,585.9
2016,1,20,13,0,910.0,77.0,0.5,16.0,566.0,760.67,579.79
2016,1,20,13,15,699.5,129.0,0.65,16.0,498.5,662.7,513.36
2016,1,20,13,30,489.0,181.0,0.8,16.0,431.0,556.26,435.88
2016,1,20,13,45,685.5,126.0,1.0,16.0,460.0,623.37,491.34
2016,1,20,14,0,882.0,71.0,1.2,16.0,489.0,668.9,528.64
2016,1,20,14,15,867.0,69.0,1.2,15.5,459.5,633.41,502.64
2016,1,20,14,30,852.0,67.0,1.2,15.0,430.0,599.29,477.74
2016,1,20,14,45,832.5,64.5,1.2,15.0,394.5,556.74,445.0
2016,1,20,15,0,813.0,62.0,1.2,15.0,359.0,513.05,410.52
2016,1,20,15,15,783.0,58.5,1.1,14.5,318.5,462.19,369.64
2016,1,20,15,30,753.0,55.0,1.0,14.0,278.0,411.66,327.75
2016,1,20,15,45,709.0,50.5,0.9,13.5,234.5,354.98,279.75
2016,1,20,16,0,665.0,46.0,0.8,13.0,191.0,300.65,232.24
2016,1,20,16,15,592.0,40.0,0.8,12.5,146.5,238.35,178.01
2016,1,20,16,30,519.0,34.0,0.8,12.0,102.0,182.13,128.12
2016,1,20,16,45,389.0,24.5,0.8,11.5,64.0,117.04,70.7
2016,1,20,17,0,259.0,15.0,0.8,11.0,26.0,60.48,0.0
2016,1,20,17,15,129.5,7.5,0.75,10.5,13.0,21.82,0.0
2016,1,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.0,1.5,7.5,8.0,7.86,0.0
2016,1,21,7,30,0.0,16.0,1.6,8.0,16.0,15.73,0.0
2016,1,21,7,45,62.0,32.0,1.7,9.0,40.0,50.04,31.08
2016,1,21,8,0,124.0,48.0,1.8,10.0,64.0,89.72,65.8
2016,1,21,8,15,146.5,66.5,2.0,10.5,93.0,123.26,95.71
2016,1,21,8,30,169.0,85.0,2.2,11.0,122.0,158.76,127.09
2016,1,21,8,45,182.5,103.0,2.45,11.5,150.5,191.86,156.16
2016,1,21,9,0,196.0,121.0,2.7,12.0,179.0,225.86,185.41
2016,1,21,9,15,208.5,136.0,2.8,12.5,205.5,256.7,211.4
2016,1,21,9,30,221.0,151.0,2.9,13.0,232.0,288.11,237.33
2016,1,21,9,45,391.5,138.0,3.05,14.0,298.0,385.25,317.14
2016,1,21,10,0,562.0,125.0,3.2,15.0,364.0,487.27,398.89
2016,1,21,10,15,611.0,120.5,3.45,15.5,397.0,534.29,435.86
2016,1,21,10,30,660.0,116.0,3.7,16.0,430.0,579.05,470.92
2016,1,21,10,45,768.5,99.0,3.95,16.5,481.0,647.96,524.91
2016,1,21,11,0,877.0,82.0,4.2,17.0,532.0,721.42,579.68
2016,1,21,11,15,757.0,114.5,4.15,17.0,511.5,688.87,554.0
2016,1,21,11,30,637.0,147.0,4.1,17.0,491.0,646.78,520.01
2016,1,21,11,45,626.0,155.0,4.1,17.5,497.0,653.52,523.93
2016,1,21,12,0,615.0,163.0,4.1,18.0,503.0,657.59,525.54
2016,1,21,12,15,587.5,170.0,3.9,17.5,495.0,642.69,514.24
2016,1,21,12,30,560.0,177.0,3.7,17.0,487.0,628.81,503.69
2016,1,21,12,45,504.5,191.0,3.5,17.0,467.5,599.77,480.09
2016,1,21,13,0,449.0,205.0,3.3,17.0,448.0,569.38,455.52
2016,1,21,13,15,364.0,215.5,2.95,16.5,409.0,505.49,405.52
2016,1,21,13,30,279.0,226.0,2.6,16.0,370.0,451.29,362.39
2016,1,21,13,45,264.5,217.5,2.3,15.5,349.5,426.17,343.21
2016,1,21,14,0,250.0,209.0,2.0,15.0,329.0,400.8,323.52
2016,1,21,14,15,460.0,153.5,1.75,14.5,357.0,473.09,383.6
2016,1,21,14,30,670.0,98.0,1.5,14.0,385.0,528.19,427.6
2016,1,21,14,45,518.0,116.5,1.3,14.0,327.5,435.3,352.56
2016,1,21,15,0,366.0,135.0,1.1,14.0,270.0,354.93,287.42
2016,1,21,15,15,341.0,124.5,1.05,13.5,239.5,310.33,251.94
2016,1,21,15,30,316.0,114.0,1.0,13.0,209.0,273.34,221.39
2016,1,21,15,45,294.0,98.5,1.0,12.5,176.0,233.33,187.71
2016,1,21,16,0,272.0,83.0,1.0,12.0,143.0,194.76,154.33
2016,1,21,16,15,237.0,66.0,1.0,11.5,109.5,151.92,116.96
2016,1,21,16,30,202.0,49.0,1.0,11.0,76.0,116.04,85.01
2016,1,21,16,45,101.0,34.5,1.05,11.0,48.0,64.61,41.58
2016,1,21,17,0,0.0,20.0,1.1,11.0,20.0,19.98,0.0
2016,1,21,17,15,0.0,10.0,1.1,10.5,10.0,9.83,0.0
2016,1,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
