Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,45,976.0,78.0,5.1,8.5,652.0,852.64,699.15
2016,2,1,13,0,962.0,82.0,5.0,9.0,642.0,837.91,686.54
2016,2,1,13,15,956.0,81.5,4.85,8.5,626.0,820.79,674.53
2016,2,1,13,30,950.0,81.0,4.7,8.0,610.0,800.31,660.04
2016,2,1,13,45,936.5,81.0,4.55,8.0,585.5,771.75,638.21
2016,2,1,14,0,923.0,81.0,4.4,8.0,561.0,740.46,614.36
2016,2,1,14,15,909.0,79.0,4.15,7.5,530.0,704.06,587.07
2016,2,1,14,30,895.0,77.0,3.9,7.0,499.0,668.88,559.29
2016,2,1,14,45,874.5,75.0,3.7,7.0,461.5,624.04,522.54
2016,2,1,15,0,854.0,73.0,3.5,7.0,424.0,577.92,484.1
2016,2,1,15,15,826.5,69.5,3.15,6.5,381.5,525.44,440.12
2016,2,1,15,30,799.0,66.0,2.8,6.0,339.0,472.91,394.96
2016,2,1,15,45,770.5,60.0,2.5,6.0,293.5,417.53,345.68
2016,2,1,16,0,742.0,54.0,2.2,6.0,248.0,362.95,295.73
2016,2,1,16,15,681.0,48.5,1.95,5.0,199.5,298.67,237.95
2016,2,1,16,30,620.0,43.0,1.7,4.0,151.0,239.1,183.05
2016,2,1,16,45,529.0,34.0,1.5,3.5,106.0,173.86,123.81
2016,2,1,17,0,438.0,25.0,1.3,3.0,61.0,117.53,69.27
2016,2,1,17,15,219.0,12.5,1.25,2.5,30.5,42.78,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,7,15,17.0,11.5,0.75,3.0,13.0,13.33,0.0
2016,2,2,7,30,34.0,23.0,0.8,3.0,26.0,30.86,12.95
2016,2,2,7,45,73.5,41.5,0.9,3.5,52.0,62.8,44.96
2016,2,2,8,0,113.0,60.0,1.0,4.0,78.0,97.4,75.53
2016,2,2,8,15,132.5,80.0,1.0,4.5,107.5,131.05,105.81
2016,2,2,8,30,152.0,100.0,1.0,5.0,137.0,166.44,137.19
2016,2,2,8,45,164.5,119.0,1.05,5.5,166.5,199.34,165.94
2016,2,2,9,0,177.0,138.0,1.1,6.0,196.0,233.13,194.78
2016,2,2,9,15,188.0,154.5,1.15,6.0,223.0,264.08,221.01
2016,2,2,9,30,199.0,171.0,1.2,6.0,250.0,295.56,247.24
2016,2,2,9,45,106.5,170.0,1.3,6.5,213.0,246.05,204.91
2016,2,2,10,0,14.0,169.0,1.4,7.0,176.0,177.79,146.17
2016,2,2,10,15,18.5,183.5,1.5,7.0,193.5,196.0,161.43
2016,2,2,10,30,23.0,198.0,1.6,7.0,211.0,214.5,176.56
2016,2,2,10,45,86.0,228.5,1.7,7.5,276.5,300.33,247.76
2016,2,2,11,0,149.0,259.0,1.8,8.0,342.0,390.34,320.12
2016,2,2,11,15,91.5,248.5,1.9,8.0,300.0,329.3,269.61
2016,2,2,11,30,34.0,238.0,2.0,8.0,258.0,274.31,223.82
2016,2,2,11,45,29.0,235.0,2.15,8.5,252.0,267.21,217.76
2016,2,2,12,0,24.0,232.0,2.3,9.0,246.0,251.8,204.82
2016,2,2,12,15,18.5,221.5,2.35,9.0,232.5,236.34,192.15
2016,2,2,12,30,13.0,211.0,2.4,9.0,219.0,220.92,179.49
2016,2,2,12,45,13.0,209.0,2.5,9.0,217.0,218.82,177.93
2016,2,2,13,0,13.0,207.0,2.6,9.0,215.0,216.73,176.37
2016,2,2,13,15,207.5,217.0,2.6,9.0,333.5,390.89,323.37
2016,2,2,13,30,402.0,227.0,2.6,9.0,452.0,551.92,453.08
2016,2,2,13,45,399.0,218.5,2.65,9.0,435.0,532.22,437.14
2016,2,2,14,0,396.0,210.0,2.7,9.0,418.0,511.24,421.24
2016,2,2,14,15,627.5,143.0,2.6,9.0,451.0,593.45,489.68
2016,2,2,14,30,859.0,76.0,2.5,9.0,484.0,647.32,533.78
2016,2,2,14,45,846.5,72.0,2.45,9.0,449.0,606.22,500.56
2016,2,2,15,0,834.0,68.0,2.4,9.0,414.0,563.4,465.95
2016,2,2,15,15,808.5,65.0,2.1,8.5,373.0,513.27,424.44
2016,2,2,15,30,783.0,62.0,1.8,8.0,332.0,462.98,381.72
2016,2,2,15,45,747.5,57.5,1.5,8.0,287.0,406.72,332.45
2016,2,2,16,0,712.0,53.0,1.2,8.0,242.0,351.94,283.19
2016,2,2,16,15,652.5,48.0,1.1,7.0,195.5,290.0,228.7
2016,2,2,16,30,593.0,43.0,1.0,6.0,149.0,232.68,176.82
2016,2,2,16,45,493.0,34.5,0.95,5.5,104.5,166.82,118.5
2016,2,2,17,0,393.0,26.0,0.9,5.0,60.0,112.84,68.26
2016,2,2,17,15,196.5,13.0,0.9,5.0,30.0,40.59,0.0
2016,2,2,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,169.5,11.0,1.05,2.5,22.5,31.3,0.0
2016,2,3,7,30,339.0,22.0,1.2,3.0,45.0,88.21,42.28
2016,2,3,7,45,449.0,30.5,1.4,4.0,87.5,142.04,97.78
2016,2,3,8,0,559.0,39.0,1.6,5.0,130.0,206.65,155.11
2016,2,3,8,15,624.0,45.0,1.6,5.5,176.5,264.4,208.31
2016,2,3,8,30,689.0,51.0,1.6,6.0,223.0,327.61,265.26
2016,2,3,8,45,729.0,55.0,1.65,6.5,268.5,382.79,314.62
2016,2,3,9,0,769.0,59.0,1.7,7.0,314.0,440.03,364.07
2016,2,3,9,15,797.5,62.0,1.65,7.5,356.5,491.81,407.21
2016,2,3,9,30,826.0,65.0,1.6,8.0,399.0,543.83,448.96
2016,2,3,9,45,839.5,69.5,1.55,9.0,435.5,588.46,482.58
2016,2,3,10,0,853.0,74.0,1.5,10.0,472.0,631.55,513.75
2016,2,3,10,15,867.5,76.0,1.45,10.0,503.5,670.66,542.89
2016,2,3,10,30,882.0,78.0,1.4,10.0,535.0,703.91,565.83
2016,2,3,10,45,890.0,80.0,1.35,10.5,559.0,733.89,584.89
2016,2,3,11,0,898.0,82.0,1.3,11.0,583.0,761.1,601.73
2016,2,3,11,15,904.5,83.0,1.3,11.0,600.5,783.13,616.43
2016,2,3,11,30,911.0,84.0,1.3,11.0,618.0,802.03,629.0
2016,2,3,11,45,915.5,84.0,1.35,11.5,627.0,814.97,636.95
2016,2,3,12,0,920.0,84.0,1.4,12.0,636.0,824.53,642.7
2016,2,3,12,15,921.0,84.0,1.4,12.0,637.5,827.86,644.79
2016,2,3,12,30,922.0,84.0,1.4,12.0,639.0,827.66,644.66
2016,2,3,12,45,915.5,85.5,1.4,12.5,631.5,819.74,638.14
2016,2,3,13,0,909.0,87.0,1.4,13.0,624.0,808.44,629.49
2016,2,3,13,15,638.0,161.5,1.3,13.0,534.0,679.93,535.84
2016,2,3,13,30,367.0,236.0,1.2,13.0,444.0,536.94,425.61
2016,2,3,13,45,302.5,237.0,1.2,13.0,404.0,483.8,385.94
2016,2,3,14,0,238.0,238.0,1.2,13.0,364.0,424.76,340.43
2016,2,3,14,15,329.5,208.5,1.15,12.5,372.0,454.95,366.66
2016,2,3,14,30,421.0,179.0,1.1,12.0,380.0,478.46,386.55
2016,2,3,14,45,336.5,177.0,1.05,12.0,330.5,403.18,326.95
2016,2,3,15,0,252.0,175.0,1.0,12.0,281.0,340.06,276.55
2016,2,3,15,15,240.0,160.0,0.85,11.5,253.0,307.14,250.5
2016,2,3,15,30,228.0,145.0,0.7,11.0,225.0,274.64,224.05
2016,2,3,15,45,217.0,126.5,0.6,10.5,194.5,239.2,194.79
2016,2,3,16,0,206.0,108.0,0.5,10.0,164.0,204.35,165.29
2016,2,3,16,15,185.0,89.0,0.5,9.5,132.0,166.09,132.49
2016,2,3,16,30,164.0,70.0,0.5,9.0,100.0,129.65,100.56
2016,2,3,16,45,128.5,51.0,0.55,8.5,70.5,91.5,67.31
2016,2,3,17,0,93.0,32.0,0.6,8.0,41.0,56.87,36.09
2016,2,3,17,15,46.5,16.0,0.55,8.0,20.5,24.37,0.0
2016,2,3,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,179.5,11.0,0.4,5.5,24.0,32.77,0.0
2016,2,4,7,30,359.0,22.0,0.4,6.0,48.0,91.43,45.6
2016,2,4,7,45,469.5,30.5,0.4,6.5,91.5,147.59,100.76
2016,2,4,8,0,580.0,39.0,0.4,7.0,135.0,213.69,158.36
2016,2,4,8,15,644.0,45.0,0.45,7.5,182.5,272.37,211.17
2016,2,4,8,30,708.0,51.0,0.5,8.0,230.0,336.38,267.37
2016,2,4,8,45,748.0,55.0,0.55,9.0,276.5,392.62,315.54
2016,2,4,9,0,788.0,59.0,0.6,10.0,323.0,450.89,363.47
2016,2,4,9,15,815.5,62.0,0.65,10.5,365.5,503.1,405.7
2016,2,4,9,30,843.0,65.0,0.7,11.0,408.0,555.43,446.62
2016,2,4,9,45,851.5,70.5,0.8,11.5,444.0,598.93,480.06
2016,2,4,10,0,860.0,76.0,0.9,12.0,480.0,640.49,511.23
2016,2,4,10,15,874.0,78.0,0.95,12.0,511.5,679.6,540.46
2016,2,4,10,30,888.0,80.0,1.0,12.0,543.0,712.78,563.65
2016,2,4,10,45,897.5,81.0,1.05,12.5,567.5,742.93,583.44
2016,2,4,11,0,907.0,82.0,1.1,13.0,592.0,770.36,601.22
2016,2,4,11,15,913.0,83.0,1.1,13.0,609.0,792.23,615.53
2016,2,4,11,30,919.0,84.0,1.1,13.0,626.0,810.92,627.72
2016,2,4,11,45,922.5,84.5,1.15,13.5,635.0,823.79,635.52
2016,2,4,12,0,926.0,85.0,1.2,14.0,644.0,833.22,641.12
2016,2,4,12,15,926.0,85.0,1.15,14.0,645.0,835.8,641.96
2016,2,4,12,30,926.0,85.0,1.1,14.0,646.0,834.82,640.57
2016,2,4,12,45,927.0,83.0,1.1,14.0,639.0,828.82,636.65
2016,2,4,13,0,928.0,81.0,1.1,14.0,632.0,819.27,630.5
2016,2,4,13,15,922.0,80.0,1.1,14.0,616.5,801.97,619.14
2016,2,4,13,30,916.0,79.0,1.1,14.0,601.0,781.42,605.68
2016,2,4,13,45,906.5,78.0,1.1,14.0,578.0,755.18,588.28
2016,2,4,14,0,897.0,77.0,1.1,14.0,555.0,726.13,568.88
2016,2,4,14,15,694.0,121.0,1.1,14.0,478.5,618.9,490.36
2016,2,4,14,30,491.0,165.0,1.1,14.0,402.0,510.02,407.22
2016,2,4,14,45,485.0,152.5,1.15,14.0,372.0,475.68,382.36
2016,2,4,15,0,479.0,140.0,1.2,14.0,342.0,440.27,355.32
2016,2,4,15,15,460.0,129.5,1.1,13.5,308.5,399.09,322.92
2016,2,4,15,30,441.0,119.0,1.0,13.0,275.0,358.23,289.98
2016,2,4,15,45,417.5,105.5,0.9,12.5,237.5,312.63,252.41
2016,2,4,16,0,394.0,92.0,0.8,12.0,200.0,268.25,214.81
2016,2,4,16,15,357.5,78.0,0.8,11.0,162.0,220.17,173.86
2016,2,4,16,30,321.0,64.0,0.8,10.0,124.0,175.18,134.45
2016,2,4,16,45,262.5,48.5,0.85,9.5,88.0,126.33,91.82
2016,2,4,17,0,204.0,33.0,0.9,9.0,52.0,83.58,53.48
2016,2,4,17,15,102.0,16.5,0.9,8.5,26.0,34.66,0.0
2016,2,4,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,7,15,161.0,12.5,1.05,4.0,24.5,32.24,0.0
2016,2,5,7,30,322.0,25.0,1.2,5.0,49.0,90.2,48.25
2016,2,5,7,45,430.0,35.0,1.35,6.0,92.5,145.47,101.35
2016,2,5,8,0,538.0,45.0,1.5,7.0,136.0,210.64,158.48
2016,2,5,8,15,605.0,51.5,1.5,7.5,183.5,268.88,211.34
2016,2,5,8,30,672.0,58.0,1.5,8.0,231.0,332.89,268.14
2016,2,5,8,45,710.5,64.0,1.55,8.5,277.0,387.72,316.49
2016,2,5,9,0,749.0,70.0,1.6,9.0,323.0,445.99,366.01
2016,2,5,9,15,779.0,73.5,1.65,10.0,366.0,498.66,408.82
2016,2,5,9,30,809.0,77.0,1.7,11.0,409.0,551.71,450.4
2016,2,5,9,45,838.5,77.0,1.8,12.0,449.0,600.6,487.79
2016,2,5,10,0,868.0,77.0,1.9,13.0,489.0,649.02,523.75
2016,2,5,10,15,882.5,79.0,1.9,13.5,521.0,688.82,552.53
2016,2,5,10,30,897.0,81.0,1.9,14.0,553.0,722.68,574.94
2016,2,5,10,45,908.5,82.0,1.9,14.5,578.5,754.58,595.73
2016,2,5,11,0,920.0,83.0,1.9,15.0,604.0,783.82,614.41
2016,2,5,11,15,926.0,84.0,1.85,15.0,621.0,805.99,628.68
2016,2,5,11,30,932.0,85.0,1.8,15.0,638.0,824.92,640.73
2016,2,5,11,45,935.5,85.5,1.75,15.5,647.5,837.98,647.52
2016,2,5,12,0,939.0,86.0,1.7,16.0,657.0,847.53,651.99
2016,2,5,12,15,939.5,86.0,1.65,16.0,658.0,850.57,653.31
2016,2,5,12,30,940.0,86.0,1.6,16.0,659.0,850.0,652.35
2016,2,5,12,45,936.5,86.0,1.55,16.5,651.5,842.66,645.7
2016,2,5,13,0,933.0,86.0,1.5,17.0,644.0,831.79,636.87
2016,2,5,13,15,927.5,85.0,1.4,17.0,629.0,814.8,624.6
2016,2,5,13,30,922.0,84.0,1.3,17.0,614.0,794.51,610.21
2016,2,5,13,45,908.5,84.5,1.2,17.0,590.0,766.88,590.81
2016,2,5,14,0,895.0,85.0,1.1,17.0,566.0,740.58,572.44
2016,2,5,14,15,718.5,119.0,0.95,16.5,492.0,635.58,496.51
2016,2,5,14,30,542.0,153.0,0.8,16.0,418.0,531.64,418.67
2016,2,5,14,45,503.5,148.5,0.7,16.0,380.5,484.17,383.1
2016,2,5,15,0,465.0,144.0,0.6,16.0,343.0,437.82,347.23
2016,2,5,15,15,592.5,105.0,0.6,15.5,332.5,448.47,356.71
2016,2,5,15,30,720.0,66.0,0.6,15.0,322.0,442.64,351.71
2016,2,5,15,45,709.0,63.0,0.6,14.5,288.0,401.57,317.73
2016,2,5,16,0,698.0,60.0,0.6,14.0,254.0,359.74,281.94
2016,2,5,16,15,639.0,54.0,0.65,13.0,206.0,298.31,230.41
2016,2,5,16,30,580.0,48.0,0.7,12.0,158.0,240.21,180.05
2016,2,5,16,45,489.5,39.0,0.75,11.5,113.5,175.99,124.53
2016,2,5,17,0,399.0,30.0,0.8,11.0,69.0,120.97,75.86
2016,2,5,17,15,199.5,15.0,0.9,10.5,34.5,48.68,0.0
2016,2,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,192.0,12.0,0.9,6.5,27.0,35.9,0.0
2016,2,6,7,30,384.0,24.0,0.9,7.0,54.0,99.89,54.4
2016,2,6,7,45,492.0,32.0,0.95,8.0,98.5,156.21,107.52
2016,2,6,8,0,600.0,40.0,1.0,9.0,143.0,222.86,165.64
2016,2,6,8,15,661.5,45.5,1.1,9.5,191.0,281.6,218.86
2016,2,6,8,30,723.0,51.0,1.2,10.0,239.0,345.38,275.29
2016,2,6,8,45,762.0,55.0,1.35,11.0,286.0,402.2,324.51
2016,2,6,9,0,801.0,59.0,1.5,12.0,333.0,460.94,373.55
2016,2,6,9,15,827.0,61.5,1.6,12.5,375.5,512.63,416.03
2016,2,6,9,30,853.0,64.0,1.7,13.0,418.0,561.44,455.09
2016,2,6,9,45,863.0,69.0,1.8,13.5,454.5,608.67,491.52
2016,2,6,10,0,873.0,74.0,1.9,14.0,491.0,651.2,523.52
2016,2,6,10,15,886.0,75.5,1.9,14.5,522.5,686.03,548.24
2016,2,6,10,30,899.0,77.0,1.9,15.0,554.0,722.1,572.25
2016,2,6,10,45,908.0,78.5,1.9,15.5,578.5,752.89,592.12
2016,2,6,11,0,917.0,80.0,1.9,16.0,603.0,780.89,609.87
2016,2,6,11,15,922.5,80.5,1.85,16.0,619.5,802.11,623.46
2016,2,6,11,30,928.0,81.0,1.8,16.0,636.0,820.1,634.82
2016,2,6,11,45,931.0,81.5,1.75,16.5,645.0,832.75,641.34
2016,2,6,12,0,934.0,82.0,1.7,17.0,654.0,841.92,645.55
2016,2,6,12,15,933.5,82.0,1.7,17.0,654.5,844.17,646.88
2016,2,6,12,30,933.0,82.0,1.7,17.0,655.0,842.82,645.97
2016,2,6,12,45,929.0,82.0,1.75,17.0,647.5,835.12,641.38
2016,2,6,13,0,925.0,82.0,1.8,17.0,640.0,823.92,634.54
2016,2,6,13,15,919.5,81.5,1.9,17.0,624.5,807.58,624.69
2016,2,6,13,30,914.0,81.0,2.0,17.0,609.0,787.96,612.55
2016,2,6,13,45,905.5,79.5,2.1,17.0,586.0,761.85,595.74
2016,2,6,14,0,897.0,78.0,2.2,17.0,563.0,732.88,576.74
2016,2,6,14,15,800.0,93.0,2.15,16.5,508.5,662.71,527.27
2016,2,6,14,30,703.0,108.0,2.1,16.0,454.0,593.13,475.13
2016,2,6,14,45,562.0,131.5,2.1,16.0,395.0,506.37,407.61
2016,2,6,15,0,421.0,155.0,2.1,16.0,336.0,425.25,343.24
2016,2,6,15,15,461.5,131.5,1.85,15.0,312.5,404.65,328.07
2016,2,6,15,30,502.0,108.0,1.6,14.0,289.0,379.36,307.85
2016,2,6,15,45,479.0,97.0,1.35,13.5,251.5,333.79,269.65
2016,2,6,16,0,456.0,86.0,1.1,13.0,214.0,289.26,231.42
2016,2,6,16,15,536.5,64.5,1.1,12.0,188.5,274.08,215.25
2016,2,6,16,30,617.0,43.0,1.1,11.0,163.0,246.61,186.33
2016,2,6,16,45,526.5,35.5,1.1,10.5,117.5,181.76,129.29
2016,2,6,17,0,436.0,28.0,1.1,10.0,72.0,125.91,79.57
2016,2,6,17,15,218.0,14.0,1.05,9.5,36.0,51.1,6.57
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,200.5,12.0,1.25,7.0,28.5,37.32,0.0
2016,2,7,7,30,401.0,24.0,1.4,8.0,57.0,104.18,58.34
2016,2,7,7,45,509.0,31.5,1.6,9.5,102.5,160.75,110.65
2016,2,7,8,0,617.0,39.0,1.8,11.0,148.0,228.05,169.21
2016,2,7,8,15,678.0,44.0,1.85,11.5,196.5,287.1,222.78
2016,2,7,8,30,739.0,49.0,1.9,12.0,245.0,351.14,279.46
2016,2,7,8,45,778.5,52.5,2.0,12.5,292.0,408.52,329.63
2016,2,7,9,0,818.0,56.0,2.1,13.0,339.0,467.83,379.74
2016,2,7,9,15,844.0,59.0,2.1,13.5,382.5,518.37,421.17
2016,2,7,9,30,870.0,62.0,2.1,14.0,426.0,571.11,462.81
2016,2,7,9,45,886.5,64.5,2.1,15.0,464.0,617.08,497.02
2016,2,7,10,0,903.0,67.0,2.1,16.0,502.0,661.59,528.98
2016,2,7,10,15,915.5,69.0,2.15,16.5,534.0,701.08,556.57
2016,2,7,10,30,928.0,71.0,2.2,17.0,566.0,738.3,581.51
2016,2,7,10,45,934.5,73.0,2.25,17.5,590.5,768.64,601.27
2016,2,7,11,0,941.0,75.0,2.3,18.0,615.0,795.98,618.83
2016,2,7,11,15,946.5,75.5,2.3,18.0,632.5,817.68,633.19
2016,2,7,11,30,952.0,76.0,2.3,18.0,650.0,836.06,645.3
2016,2,7,11,45,952.5,77.5,2.3,18.5,658.5,848.17,651.92
2016,2,7,12,0,953.0,79.0,2.3,19.0,667.0,856.65,656.18
2016,2,7,12,15,953.0,79.0,2.3,19.0,668.0,859.37,657.87
2016,2,7,12,30,953.0,79.0,2.3,19.0,669.0,858.42,657.22
2016,2,7,12,45,950.5,79.0,2.3,19.5,661.5,851.81,651.61
2016,2,7,13,0,948.0,79.0,2.3,20.0,654.0,841.6,643.72
2016,2,7,13,15,943.0,78.0,2.25,20.0,638.5,824.77,632.22
2016,2,7,13,30,938.0,77.0,2.2,20.0,623.0,804.56,618.52
2016,2,7,13,45,927.0,77.0,2.2,20.0,599.5,777.79,600.68
2016,2,7,14,0,916.0,77.0,2.2,20.0,576.0,748.17,580.84
2016,2,7,14,15,903.5,75.5,2.1,19.5,546.0,713.18,557.45
2016,2,7,14,30,891.0,74.0,2.0,19.0,516.0,675.87,532.06
2016,2,7,14,45,871.0,72.5,1.9,19.0,478.5,635.01,501.0
2016,2,7,15,0,851.0,71.0,1.8,19.0,441.0,589.34,465.85
2016,2,7,15,15,826.5,68.0,1.6,18.0,399.0,538.5,427.17
2016,2,7,15,30,802.0,65.0,1.4,17.0,357.0,487.36,387.01
2016,2,7,15,45,763.0,61.5,1.25,16.5,310.5,428.98,339.49
2016,2,7,16,0,724.0,58.0,1.1,16.0,264.0,372.33,291.88
2016,2,7,16,15,667.0,52.5,1.15,15.0,216.0,309.07,238.85
2016,2,7,16,30,610.0,47.0,1.2,14.0,168.0,250.18,187.66
2016,2,7,16,45,513.0,39.0,1.25,13.5,121.5,184.56,131.0
2016,2,7,17,0,416.0,31.0,1.3,13.0,75.0,127.41,81.3
2016,2,7,17,15,208.0,15.5,1.3,12.5,37.5,52.0,11.73
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,7,15,172.0,14.0,1.25,10.0,28.5,35.97,0.0
2016,2,8,7,30,344.0,28.0,1.2,11.0,57.0,100.53,58.34
2016,2,8,7,45,456.0,36.5,1.2,12.5,102.0,155.73,107.41
2016,2,8,8,0,568.0,45.0,1.2,14.0,147.0,222.73,164.22
2016,2,8,8,15,632.0,51.0,1.3,14.5,195.5,280.24,215.27
2016,2,8,8,30,696.0,57.0,1.4,15.0,244.0,344.57,270.94
2016,2,8,8,45,738.5,61.5,1.55,15.5,291.0,402.61,320.59
2016,2,8,9,0,781.0,66.0,1.7,16.0,338.0,462.92,370.57
2016,2,8,9,15,808.5,69.0,1.65,16.5,381.5,515.44,412.3
2016,2,8,9,30,836.0,72.0,1.6,17.0,425.0,568.08,452.61
2016,2,8,9,45,858.0,73.5,1.6,17.5,464.0,615.42,487.91
2016,2,8,10,0,880.0,75.0,1.6,18.0,503.0,658.36,519.08
2016,2,8,10,15,893.5,77.0,1.6,18.5,535.0,697.89,546.07
2016,2,8,10,30,907.0,79.0,1.6,19.0,567.0,735.27,570.24
2016,2,8,10,45,914.5,80.5,1.65,19.5,591.5,765.31,589.41
2016,2,8,11,0,922.0,82.0,1.7,20.0,616.0,792.46,606.53
2016,2,8,11,15,928.0,83.0,1.65,20.0,633.0,814.84,620.5
2016,2,8,11,30,934.0,84.0,1.6,20.0,650.0,833.97,632.26
2016,2,8,11,45,935.5,85.0,1.55,20.5,659.0,846.13,638.13
2016,2,8,12,0,937.0,86.0,1.5,21.0,668.0,854.75,641.74
2016,2,8,12,15,937.5,86.0,1.4,21.0,669.0,857.85,642.37
2016,2,8,12,30,938.0,86.0,1.3,21.0,670.0,857.33,640.73
2016,2,8,12,45,941.5,83.0,1.25,21.5,664.0,852.19,635.61
2016,2,8,13,0,945.0,80.0,1.2,22.0,658.0,843.39,628.26
2016,2,8,13,15,940.0,79.5,1.15,22.0,642.5,827.14,617.34
2016,2,8,13,30,935.0,79.0,1.1,22.0,627.0,807.52,604.34
2016,2,8,13,45,926.0,78.0,1.05,22.0,604.0,781.11,586.85
2016,2,8,14,0,917.0,77.0,1.0,22.0,581.0,751.76,567.45
2016,2,8,14,15,905.5,75.5,0.9,22.0,550.5,717.37,543.95
2016,2,8,14,30,894.0,74.0,0.8,22.0,520.0,680.59,518.73
2016,2,8,14,45,876.5,71.5,0.75,22.0,483.5,636.73,487.25
2016,2,8,15,0,859.0,69.0,0.7,22.0,447.0,594.36,456.04
2016,2,8,15,15,834.5,66.5,0.65,21.5,404.5,543.66,418.85
2016,2,8,15,30,810.0,64.0,0.6,21.0,362.0,492.64,380.23
2016,2,8,15,45,775.0,60.0,0.55,20.5,316.0,435.07,335.37
2016,2,8,16,0,740.0,56.0,0.5,20.0,270.0,378.86,289.94
2016,2,8,16,15,685.0,51.0,0.55,19.0,221.5,315.92,238.82
2016,2,8,16,30,630.0,46.0,0.6,18.0,173.0,257.13,189.11
2016,2,8,16,45,538.0,38.5,0.65,17.5,126.0,190.55,132.85
2016,2,8,17,0,446.0,31.0,0.7,17.0,79.0,134.67,85.0
2016,2,8,17,15,223.0,15.5,0.75,16.5,39.5,55.08,16.28
2016,2,8,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,7,15,202.0,13.5,1.2,12.0,31.0,39.73,0.0
2016,2,9,7,30,404.0,27.0,1.1,13.0,62.0,111.34,64.97
2016,2,9,7,45,509.0,35.0,1.05,14.0,109.0,166.47,113.99
2016,2,9,8,0,614.0,43.0,1.0,15.0,156.0,234.11,171.71
2016,2,9,8,15,675.0,49.0,1.2,15.5,205.0,294.58,225.27
2016,2,9,8,30,736.0,55.0,1.4,16.0,254.0,360.05,281.9
2016,2,9,8,45,774.0,59.0,1.6,17.0,302.0,417.59,330.54
2016,2,9,9,0,812.0,63.0,1.8,18.0,350.0,476.92,378.92
2016,2,9,9,15,839.0,66.0,1.85,18.5,394.0,530.61,421.62
2016,2,9,9,30,866.0,69.0,1.9,19.0,438.0,584.31,462.93
2016,2,9,9,45,886.0,71.0,1.95,19.5,477.5,629.12,496.53
2016,2,9,10,0,906.0,73.0,2.0,20.0,517.0,675.53,530.31
2016,2,9,10,15,919.5,74.5,2.15,20.5,549.5,715.4,558.07
2016,2,9,10,30,933.0,76.0,2.3,21.0,582.0,753.05,583.44
2016,2,9,10,45,943.5,77.0,2.45,21.5,608.0,785.45,604.91
2016,2,9,11,0,954.0,78.0,2.6,22.0,634.0,815.0,624.32
2016,2,9,11,15,959.5,78.5,2.6,22.0,651.5,837.05,638.68
2016,2,9,11,30,965.0,79.0,2.6,22.0,669.0,855.71,650.82
2016,2,9,11,45,968.5,79.5,2.6,22.5,678.5,869.27,658.28
2016,2,9,12,0,972.0,80.0,2.6,23.0,688.0,879.18,663.38
2016,2,9,12,15,814.0,128.0,2.45,23.0,638.0,812.39,616.2
2016,2,9,12,30,656.0,176.0,2.3,23.0,588.0,739.54,564.4
2016,2,9,12,45,672.0,168.0,2.2,23.0,586.0,740.52,565.57
2016,2,9,13,0,688.0,160.0,2.1,23.0,584.0,738.53,564.05
2016,2,9,13,15,821.5,119.0,1.9,23.0,613.0,786.07,596.07
2016,2,9,13,30,955.0,78.0,1.7,23.0,642.0,824.7,620.82
2016,2,9,13,45,945.0,77.0,1.55,23.0,618.0,797.09,600.87
2016,2,9,14,0,935.0,76.0,1.4,23.0,594.0,766.52,579.6
2016,2,9,14,15,745.5,116.0,1.3,22.5,515.0,659.87,505.72
2016,2,9,14,30,556.0,156.0,1.2,22.0,436.0,550.61,425.79
2016,2,9,14,45,648.5,120.0,1.1,22.0,424.0,553.9,429.77
2016,2,9,15,0,741.0,84.0,1.0,22.0,412.0,543.25,422.02
2016,2,9,15,15,781.0,74.0,0.95,21.0,391.0,524.68,408.64
2016,2,9,15,30,821.0,64.0,0.9,20.0,370.0,500.61,390.14
2016,2,9,15,45,782.0,61.0,0.85,19.5,323.0,441.63,343.56
2016,2,9,16,0,743.0,58.0,0.8,19.0,276.0,384.32,296.92
2016,2,9,16,15,688.0,53.0,0.85,18.0,227.0,321.0,244.99
2016,2,9,16,30,633.0,48.0,0.9,17.0,178.0,261.81,194.49
2016,2,9,16,45,539.0,40.5,0.95,16.5,130.5,195.61,138.08
2016,2,9,17,0,445.0,33.0,1.0,16.0,83.0,137.58,88.34
2016,2,9,17,15,222.5,16.5,1.0,15.5,41.5,56.93,20.47
2016,2,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,216.5,13.5,0.5,12.5,33.5,45.22,0.0
2016,2,10,7,30,433.0,27.0,0.5,13.0,67.0,116.04,68.46
2016,2,10,7,45,535.5,35.0,0.5,13.5,114.0,174.11,119.52
2016,2,10,8,0,638.0,43.0,0.5,14.0,161.0,242.72,178.23
2016,2,10,8,15,696.0,48.0,0.55,14.5,211.0,302.52,230.8
2016,2,10,8,30,754.0,53.0,0.6,15.0,261.0,366.95,285.78
2016,2,10,8,45,789.0,57.0,0.7,15.5,308.5,424.14,333.94
2016,2,10,9,0,824.0,61.0,0.8,16.0,356.0,482.81,381.63
2016,2,10,9,15,849.0,64.0,0.9,16.5,400.0,536.05,423.7
2016,2,10,9,30,874.0,67.0,1.0,17.0,444.0,586.3,462.34
2016,2,10,9,45,888.5,70.5,1.1,17.5,482.0,632.64,496.93
2016,2,10,10,0,903.0,74.0,1.2,18.0,520.0,677.35,529.44
2016,2,10,10,15,915.0,75.5,1.25,18.5,552.0,716.2,555.42
2016,2,10,10,30,927.0,77.0,1.3,19.0,584.0,752.73,579.04
2016,2,10,10,45,934.5,78.5,1.4,19.5,608.5,783.4,598.94
2016,2,10,11,0,942.0,80.0,1.5,20.0,633.0,811.11,616.77
2016,2,10,11,15,947.0,81.0,1.5,20.0,650.5,833.17,630.82
2016,2,10,11,30,952.0,82.0,1.5,20.0,668.0,851.87,642.68
2016,2,10,11,45,953.0,83.0,1.55,20.0,676.5,863.88,650.74
2016,2,10,12,0,954.0,84.0,1.6,20.0,685.0,872.25,656.58
2016,2,10,12,15,954.5,84.0,1.6,20.0,686.0,875.42,658.5
2016,2,10,12,30,955.0,84.0,1.6,20.0,687.0,874.9,658.15
2016,2,10,12,45,954.0,83.0,1.65,20.0,680.0,868.34,654.51
2016,2,10,13,0,953.0,82.0,1.7,20.0,673.0,858.12,648.57
2016,2,10,13,15,948.0,81.0,1.7,20.0,657.0,841.15,637.64
2016,2,10,13,30,943.0,80.0,1.7,20.0,641.0,820.77,624.51
2016,2,10,13,45,938.5,77.5,1.7,20.0,618.5,795.77,608.25
2016,2,10,14,0,934.0,75.0,1.7,20.0,596.0,767.58,589.81
2016,2,10,14,15,922.5,73.5,1.6,20.0,565.5,732.6,565.64
2016,2,10,14,30,911.0,72.0,1.5,20.0,535.0,695.16,539.67
2016,2,10,14,45,878.0,68.0,1.45,20.0,488.5,638.98,499.17
2016,2,10,15,0,845.0,64.0,1.4,20.0,442.0,582.4,457.07
2016,2,10,15,15,838.0,63.5,1.25,19.0,409.0,547.08,430.48
2016,2,10,15,30,831.0,63.0,1.1,18.0,376.0,506.99,399.14
2016,2,10,15,45,793.5,60.0,0.95,17.5,328.5,448.12,351.79
2016,2,10,16,0,756.0,57.0,0.8,17.0,281.0,390.78,304.26
2016,2,10,16,15,703.5,52.0,0.8,16.5,232.0,327.57,251.45
2016,2,10,16,30,651.0,47.0,0.8,16.0,183.0,268.25,200.1
2016,2,10,16,45,561.5,40.0,0.85,15.5,135.0,201.17,142.68
2016,2,10,17,0,472.0,33.0,0.9,15.0,87.0,144.42,93.6
2016,2,10,17,15,236.0,23.0,0.85,14.5,50.0,66.88,28.76
2016,2,10,17,30,0.0,13.0,0.8,14.0,13.0,12.78,0.0
2016,2,10,17,45,0.0,6.5,0.8,14.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,7,15,213.5,14.5,1.0,11.5,34.5,46.55,0.0
2016,2,11,7,30,427.0,29.0,0.9,12.0,69.0,119.44,72.58
2016,2,11,7,45,526.0,37.0,0.85,12.5,116.5,175.05,121.72
2016,2,11,8,0,625.0,45.0,0.8,13.0,164.0,242.45,179.95
2016,2,11,8,15,683.0,50.5,0.9,13.5,213.5,302.36,233.09
2016,2,11,8,30,741.0,56.0,1.0,14.0,263.0,366.92,288.81
2016,2,11,8,45,778.5,60.0,1.15,15.0,311.0,424.79,337.48
2016,2,11,9,0,816.0,64.0,1.3,16.0,359.0,484.41,385.78
2016,2,11,9,15,841.5,67.0,1.2,16.5,403.0,537.73,427.03
2016,2,11,9,30,867.0,70.0,1.1,17.0,447.0,590.93,466.42
2016,2,11,9,45,877.5,74.5,1.05,17.5,484.5,636.03,498.64
2016,2,11,10,0,888.0,79.0,1.0,18.0,522.0,679.24,528.37
2016,2,11,10,15,900.5,81.0,1.0,18.5,554.0,715.19,551.78
2016,2,11,10,30,913.0,83.0,1.0,19.0,586.0,752.31,575.08
2016,2,11,10,45,922.0,84.0,1.05,19.5,611.0,783.24,594.46
2016,2,11,11,0,931.0,85.0,1.1,20.0,636.0,811.31,611.86
2016,2,11,11,15,936.0,86.0,1.15,20.5,653.0,833.22,625.07
2016,2,11,11,30,941.0,87.0,1.2,21.0,670.0,851.8,636.15
2016,2,11,11,45,942.5,88.0,1.25,21.5,678.5,864.11,643.16
2016,2,11,12,0,944.0,89.0,1.3,22.0,687.0,872.84,647.97
2016,2,11,12,15,943.5,89.0,1.3,22.0,687.5,875.17,649.29
2016,2,11,12,30,943.0,89.0,1.3,22.0,688.0,873.84,648.42
2016,2,11,12,45,928.5,93.0,1.3,22.0,678.0,862.01,640.79
2016,2,11,13,0,914.0,97.0,1.3,22.0,668.0,846.77,631.13
2016,2,11,13,15,679.5,166.5,1.2,22.0,585.0,734.22,553.9
2016,2,11,13,30,445.0,236.0,1.1,22.0,502.0,613.24,465.07
2016,2,11,13,45,536.5,196.5,1.05,22.0,506.0,630.1,480.3
2016,2,11,14,0,628.0,157.0,1.0,22.0,510.0,643.98,491.71
2016,2,11,14,15,512.5,179.0,0.9,21.5,457.0,565.88,434.39
2016,2,11,14,30,397.0,201.0,0.8,21.0,404.0,488.68,377.55
2016,2,11,14,45,485.5,165.5,0.75,21.0,396.5,499.8,387.56
2016,2,11,15,0,574.0,130.0,0.7,21.0,389.0,498.67,387.24
2016,2,11,15,15,434.0,140.0,0.7,20.0,325.5,404.69,317.03
2016,2,11,15,30,294.0,150.0,0.7,19.0,262.0,318.18,251.17
2016,2,11,15,45,271.0,135.5,0.7,18.5,229.0,278.18,220.15
2016,2,11,16,0,248.0,121.0,0.7,18.0,196.0,239.78,189.23
2016,2,11,16,15,226.0,102.0,0.75,17.5,161.0,198.54,155.3
2016,2,11,16,30,204.0,83.0,0.8,17.0,126.0,159.18,122.02
2016,2,11,16,45,169.5,63.5,0.85,16.5,93.0,117.88,86.91
2016,2,11,17,0,135.0,44.0,0.9,16.0,60.0,80.09,54.58
2016,2,11,17,15,67.5,26.5,0.9,15.5,34.5,41.45,19.77
2016,2,11,17,30,0.0,9.0,0.9,15.0,9.0,8.85,0.0
2016,2,11,17,45,0.0,4.5,0.9,14.5,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
