Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,13.0,1.5,5.5,13.0,12.78,0.0
2016,2,22,7,0,0.0,26.0,1.6,6.0,26.0,25.56,0.0
2016,2,22,7,15,278.5,31.0,1.8,7.0,69.5,83.72,49.7
2016,2,22,7,30,557.0,36.0,2.0,8.0,113.0,166.19,113.7
2016,2,22,7,45,633.5,42.5,2.25,9.0,164.5,226.39,168.01
2016,2,22,8,0,710.0,49.0,2.5,10.0,216.0,294.16,228.89
2016,2,22,8,15,757.0,53.5,2.6,10.5,268.0,355.53,284.49
2016,2,22,8,30,804.0,58.0,2.7,11.0,320.0,420.34,341.34
2016,2,22,8,45,834.0,62.0,2.8,11.5,369.5,479.35,391.89
2016,2,22,9,0,864.0,66.0,2.9,12.0,419.0,539.28,441.46
2016,2,22,9,15,886.0,68.5,3.05,12.5,464.5,590.9,483.28
2016,2,22,9,30,908.0,71.0,3.2,13.0,510.0,644.23,525.14
2016,2,22,9,45,923.0,73.0,3.35,14.0,549.5,691.51,560.25
2016,2,22,10,0,938.0,75.0,3.5,15.0,589.0,737.05,591.36
2016,2,22,10,15,948.5,76.5,3.5,15.5,622.0,776.75,617.99
2016,2,22,10,30,959.0,78.0,3.5,16.0,655.0,813.89,642.45
2016,2,22,10,45,966.5,79.0,3.55,16.5,680.0,845.33,662.85
2016,2,22,11,0,974.0,80.0,3.6,17.0,705.0,873.64,680.94
2016,2,22,11,15,978.5,81.0,3.6,17.0,722.5,896.18,695.94
2016,2,22,11,30,983.0,82.0,3.6,17.0,740.0,915.17,708.53
2016,2,22,11,45,984.0,82.5,3.6,17.5,749.0,926.96,714.86
2016,2,22,12,0,985.0,83.0,3.6,18.0,758.0,934.94,718.7
2016,2,22,12,15,985.0,83.0,3.6,18.0,758.5,937.66,720.4
2016,2,22,12,30,985.0,83.0,3.6,18.0,759.0,936.5,719.62
2016,2,22,12,45,975.0,86.0,3.65,18.0,749.5,926.36,713.09
2016,2,22,13,0,965.0,89.0,3.7,18.0,740.0,912.54,704.18
2016,2,22,13,15,960.0,88.5,3.65,18.0,723.5,895.42,692.5
2016,2,22,13,30,955.0,88.0,3.6,18.0,707.0,874.78,678.47
2016,2,22,13,45,949.0,86.0,3.6,18.0,683.0,848.29,660.65
2016,2,22,14,0,943.0,84.0,3.6,18.0,659.0,818.6,640.56
2016,2,22,14,15,932.0,82.5,3.55,17.5,627.5,782.74,616.89
2016,2,22,14,30,921.0,81.0,3.5,17.0,596.0,744.33,591.16
2016,2,22,14,45,906.5,78.5,3.45,17.0,558.0,700.13,559.77
2016,2,22,15,0,892.0,76.0,3.4,17.0,520.0,654.11,525.03
2016,2,22,15,15,809.5,78.5,3.1,16.5,455.0,574.39,463.11
2016,2,22,15,30,727.0,81.0,2.8,16.0,390.0,496.13,401.25
2016,2,22,15,45,689.5,79.5,2.5,15.5,346.5,442.79,357.65
2016,2,22,16,0,652.0,78.0,2.2,15.0,303.0,390.06,313.3
2016,2,22,16,15,616.5,70.5,1.95,14.0,257.0,333.84,265.68
2016,2,22,16,30,581.0,63.0,1.7,13.0,211.0,280.08,218.59
2016,2,22,16,45,511.5,55.5,1.5,12.0,164.5,218.94,165.17
2016,2,22,17,0,442.0,48.0,1.3,11.0,118.0,164.64,117.26
2016,2,22,17,15,343.0,34.5,1.3,10.5,77.0,106.14,67.56
2016,2,22,17,30,244.0,21.0,1.3,10.0,36.0,56.19,16.91
2016,2,22,17,45,122.0,10.5,1.3,9.5,18.0,19.33,0.0
2016,2,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.55,10.5,10.0,9.83,0.0
2016,2,23,7,0,0.0,20.0,0.5,11.0,20.0,19.53,0.0
2016,2,23,7,15,105.5,36.5,0.45,11.5,51.5,58.94,37.08
2016,2,23,7,30,211.0,53.0,0.4,12.0,83.0,108.51,77.32
2016,2,23,7,45,250.5,70.0,0.35,12.5,120.0,149.91,113.22
2016,2,23,8,0,290.0,87.0,0.3,13.0,157.0,195.49,152.34
2016,2,23,8,15,307.5,105.5,0.4,13.5,194.0,234.03,185.67
2016,2,23,8,30,325.0,124.0,0.5,14.0,231.0,277.49,222.04
2016,2,23,8,45,337.5,141.0,0.65,14.5,267.0,318.03,255.3
2016,2,23,9,0,350.0,158.0,0.8,15.0,303.0,359.08,288.11
2016,2,23,9,15,505.5,137.5,0.85,15.5,371.5,449.01,358.76
2016,2,23,9,30,661.0,117.0,0.9,16.0,440.0,548.55,434.45
2016,2,23,9,45,804.0,98.5,1.0,16.5,521.5,647.3,507.63
2016,2,23,10,0,947.0,80.0,1.1,17.0,603.0,752.04,581.22
2016,2,23,10,15,830.5,112.5,1.1,17.5,590.0,737.47,567.49
2016,2,23,10,30,714.0,145.0,1.1,18.0,577.0,711.78,547.42
2016,2,23,10,45,848.5,115.0,1.15,18.5,648.5,800.43,607.85
2016,2,23,11,0,983.0,85.0,1.2,19.0,720.0,889.75,665.53
2016,2,23,11,15,987.5,85.5,1.15,19.0,737.5,911.9,677.49
2016,2,23,11,30,992.0,86.0,1.1,19.0,755.0,930.45,687.93
2016,2,23,11,45,994.0,86.5,1.1,19.5,764.0,943.17,694.21
2016,2,23,12,0,996.0,87.0,1.1,20.0,773.0,952.05,698.18
2016,2,23,12,15,995.5,87.0,1.0,20.0,773.5,954.33,697.63
2016,2,23,12,30,995.0,87.0,0.9,20.0,774.0,952.69,694.72
2016,2,23,12,45,994.5,85.5,0.85,20.0,766.0,945.47,689.36
2016,2,23,13,0,994.0,84.0,0.8,20.0,758.0,934.36,681.75
2016,2,23,13,15,989.0,83.0,0.75,20.0,741.5,916.24,669.82
2016,2,23,13,30,984.0,82.0,0.7,20.0,725.0,894.5,655.77
2016,2,23,13,45,976.5,81.0,0.65,20.0,700.0,867.27,638.28
2016,2,23,14,0,969.0,80.0,0.6,20.0,675.0,836.81,618.76
2016,2,23,14,15,958.0,78.5,0.5,20.0,643.0,800.14,594.27
2016,2,23,14,30,947.0,77.0,0.4,20.0,611.0,760.83,568.04
2016,2,23,14,45,930.0,75.5,0.35,20.0,571.5,715.06,538.15
2016,2,23,15,0,913.0,74.0,0.3,20.0,532.0,667.58,505.5
2016,2,23,15,15,892.0,71.5,0.3,19.5,487.5,615.2,469.41
2016,2,23,15,30,871.0,69.0,0.3,19.0,443.0,564.41,433.07
2016,2,23,15,45,839.0,66.0,0.3,18.5,393.5,504.39,388.57
2016,2,23,16,0,807.0,63.0,0.3,18.0,344.0,445.32,342.98
2016,2,23,16,15,763.0,58.5,0.4,17.0,292.0,381.06,292.8
2016,2,23,16,30,719.0,54.0,0.5,16.0,240.0,319.79,242.41
2016,2,23,16,45,645.5,47.5,0.6,15.5,187.5,250.92,184.17
2016,2,23,17,0,572.0,41.0,0.7,15.0,135.0,189.13,130.72
2016,2,23,17,15,447.5,31.5,0.75,14.5,88.5,123.36,76.34
2016,2,23,17,30,323.0,22.0,0.8,14.0,42.0,68.28,23.95
2016,2,23,17,45,161.5,11.0,0.85,13.5,21.0,22.97,0.0
2016,2,23,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,14.0,1.05,8.0,14.0,13.76,0.0
2016,2,24,7,0,0.0,28.0,1.0,9.0,28.0,27.81,0.0
2016,2,24,7,15,238.0,35.5,1.2,10.0,70.5,82.64,51.43
2016,2,24,7,30,476.0,43.0,1.4,11.0,113.0,159.39,110.55
2016,2,24,7,45,556.0,50.5,1.6,12.0,163.5,217.65,161.73
2016,2,24,8,0,636.0,58.0,1.8,13.0,214.0,284.04,219.81
2016,2,24,8,15,685.5,64.0,1.8,13.5,265.0,344.52,272.91
2016,2,24,8,30,735.0,70.0,1.8,14.0,316.0,407.84,326.75
2016,2,24,8,45,771.5,73.5,1.8,14.5,365.5,466.52,375.27
2016,2,24,9,0,808.0,77.0,1.8,15.0,415.0,526.82,423.35
2016,2,24,9,15,831.0,80.0,1.9,15.5,459.5,579.93,464.82
2016,2,24,9,30,854.0,83.0,2.0,16.0,504.0,632.7,504.84
2016,2,24,9,45,871.5,85.0,2.15,17.0,543.5,680.03,539.09
2016,2,24,10,0,889.0,87.0,2.3,18.0,583.0,725.92,570.21
2016,2,24,10,15,900.5,89.0,2.25,18.5,615.0,761.91,593.01
2016,2,24,10,30,912.0,91.0,2.2,19.0,647.0,799.05,616.34
2016,2,24,10,45,920.0,92.0,2.2,19.5,672.5,829.75,635.24
2016,2,24,11,0,928.0,93.0,2.2,20.0,698.0,857.49,652.02
2016,2,24,11,15,933.0,94.0,2.15,20.0,715.0,879.61,665.71
2016,2,24,11,30,938.0,95.0,2.1,20.0,732.0,898.35,677.15
2016,2,24,11,45,939.0,96.0,2.05,20.5,740.5,910.19,682.71
2016,2,24,12,0,940.0,97.0,2.0,21.0,749.0,918.38,685.97
2016,2,24,12,15,940.0,97.0,1.9,21.0,750.0,920.91,686.36
2016,2,24,12,30,940.0,97.0,1.8,21.0,751.0,919.73,684.45
2016,2,24,12,45,941.5,95.0,1.75,21.0,744.0,913.91,680.22
2016,2,24,13,0,943.0,93.0,1.7,21.0,737.0,904.37,673.71
2016,2,24,13,15,938.5,92.0,1.65,21.0,721.0,887.27,662.34
2016,2,24,13,30,934.0,91.0,1.6,21.0,705.0,866.71,648.84
2016,2,24,13,45,927.0,89.5,1.55,21.0,681.0,840.27,631.49
2016,2,24,14,0,920.0,88.0,1.5,21.0,657.0,810.75,612.13
2016,2,24,14,15,909.0,86.5,1.45,20.5,625.5,775.34,589.83
2016,2,24,14,30,898.0,85.0,1.4,20.0,594.0,737.45,565.65
2016,2,24,14,45,884.0,82.0,1.4,20.0,556.5,693.62,536.43
2016,2,24,15,0,870.0,79.0,1.4,20.0,519.0,650.99,506.12
2016,2,24,15,15,848.5,76.0,1.3,19.5,475.5,599.05,468.01
2016,2,24,15,30,827.0,73.0,1.2,19.0,432.0,546.5,428.4
2016,2,24,15,45,799.5,69.0,1.2,18.5,384.0,489.53,384.76
2016,2,24,16,0,772.0,65.0,1.2,18.0,336.0,433.19,339.9
2016,2,24,16,15,727.5,60.0,1.15,16.5,285.5,369.79,288.83
2016,2,24,16,30,683.0,55.0,1.1,15.0,235.0,309.5,238.14
2016,2,24,16,45,614.5,48.5,1.05,14.0,184.0,243.89,181.59
2016,2,24,17,0,546.0,42.0,1.0,13.0,133.0,185.81,130.55
2016,2,24,17,15,426.5,32.0,1.0,12.5,87.5,120.65,76.08
2016,2,24,17,30,307.0,22.0,1.0,12.0,42.0,67.04,26.58
2016,2,24,17,45,153.5,11.0,1.05,11.5,21.0,22.61,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,45,113.0,9.5,0.65,10.5,15.5,16.11,0.0
2016,2,25,7,0,226.0,19.0,0.6,11.0,31.0,47.49,4.31
2016,2,25,7,15,359.5,30.0,0.65,11.5,74.0,99.05,59.9
2016,2,25,7,30,493.0,41.0,0.7,12.0,117.0,162.67,112.33
2016,2,25,7,45,567.0,49.0,0.8,13.0,167.0,220.91,163.21
2016,2,25,8,0,641.0,57.0,0.9,14.0,217.0,286.66,220.06
2016,2,25,8,15,689.0,62.5,0.85,14.5,267.5,345.53,270.76
2016,2,25,8,30,737.0,68.0,0.8,15.0,318.0,409.02,323.29
2016,2,25,8,45,766.0,73.0,0.8,16.0,366.0,465.8,368.32
2016,2,25,9,0,795.0,78.0,0.8,17.0,414.0,523.53,412.15
2016,2,25,9,15,818.0,81.0,0.75,17.5,458.5,576.17,450.84
2016,2,25,9,30,841.0,84.0,0.7,18.0,503.0,628.49,487.79
2016,2,25,9,45,855.0,87.5,0.7,18.5,541.5,674.71,519.62
2016,2,25,10,0,869.0,91.0,0.7,19.0,580.0,719.29,548.34
2016,2,25,10,15,881.0,93.0,0.65,19.0,612.0,758.85,572.93
2016,2,25,10,30,893.0,95.0,0.6,19.0,644.0,792.01,592.88
2016,2,25,10,45,901.0,96.5,0.6,19.5,669.0,822.8,610.8
2016,2,25,11,0,909.0,98.0,0.6,20.0,694.0,850.69,626.68
2016,2,25,11,15,914.0,99.0,0.55,20.0,711.0,872.47,638.79
2016,2,25,11,30,919.0,100.0,0.5,20.0,728.0,890.93,648.81
2016,2,25,11,45,922.5,100.0,0.45,20.5,737.5,903.58,653.94
2016,2,25,12,0,926.0,100.0,0.4,21.0,747.0,912.67,656.97
2016,2,25,12,15,926.0,100.0,0.35,21.0,747.5,915.13,657.23
2016,2,25,12,30,926.0,100.0,0.3,21.0,748.0,913.93,655.46
2016,2,25,12,45,681.0,191.5,0.3,21.5,665.5,807.27,586.5
2016,2,25,13,0,436.0,283.0,0.3,22.0,583.0,687.75,502.58
2016,2,25,13,15,678.0,188.0,0.25,22.0,642.5,785.17,574.19
2016,2,25,13,30,920.0,93.0,0.2,22.0,702.0,860.22,620.98
2016,2,25,13,45,912.0,91.5,0.2,22.0,678.0,833.2,603.26
2016,2,25,14,0,904.0,90.0,0.2,22.0,654.0,803.19,585.21
2016,2,25,14,15,892.5,88.5,0.2,22.0,622.5,767.76,563.54
2016,2,25,14,30,881.0,87.0,0.2,22.0,591.0,729.93,540.14
2016,2,25,14,45,863.5,85.5,0.2,22.0,553.0,689.17,514.5
2016,2,25,15,0,846.0,84.0,0.2,22.0,515.0,643.32,483.39
2016,2,25,15,15,824.5,81.0,0.25,21.5,472.0,592.21,449.03
2016,2,25,15,30,803.0,78.0,0.3,21.0,429.0,540.55,412.94
2016,2,25,15,45,766.5,75.0,0.35,20.5,380.5,480.99,369.51
2016,2,25,16,0,730.0,72.0,0.4,20.0,332.0,422.95,325.39
2016,2,25,16,15,685.0,66.5,0.5,19.0,282.0,361.68,277.75
2016,2,25,16,30,640.0,61.0,0.6,18.0,232.0,302.71,229.64
2016,2,25,16,45,570.0,53.5,0.7,17.0,182.0,237.68,175.36
2016,2,25,17,0,500.0,46.0,0.8,16.0,132.0,179.54,125.64
2016,2,25,17,15,382.5,35.0,0.8,15.5,87.5,116.01,73.47
2016,2,25,17,30,265.0,24.0,0.8,15.0,43.0,64.21,27.81
2016,2,25,17,45,132.5,12.0,0.85,14.5,21.5,22.18,0.0
2016,2,25,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,6,45,107.0,10.5,0.5,11.5,16.5,17.0,0.0
2016,2,26,7,0,214.0,21.0,0.6,12.0,33.0,49.06,10.65
2016,2,26,7,15,341.5,33.0,0.75,12.5,75.5,100.0,61.71
2016,2,26,7,30,469.0,45.0,0.9,13.0,118.0,162.72,113.3
2016,2,26,7,45,542.0,53.5,1.1,14.0,168.0,220.2,163.42
2016,2,26,8,0,615.0,62.0,1.3,15.0,218.0,285.09,219.52
2016,2,26,8,15,593.5,75.5,1.3,15.5,252.0,324.61,255.68
2016,2,26,8,30,572.0,89.0,1.3,16.0,286.0,360.78,287.37
2016,2,26,8,45,462.0,126.5,1.3,16.5,300.5,372.62,298.01
2016,2,26,9,0,352.0,164.0,1.3,17.0,315.0,369.66,295.44
2016,2,26,9,15,583.5,128.0,1.4,17.5,408.5,492.46,392.24
2016,2,26,9,30,815.0,92.0,1.5,18.0,502.0,623.61,491.74
2016,2,26,9,45,602.5,160.5,1.6,18.5,476.5,588.39,461.44
2016,2,26,10,0,390.0,229.0,1.7,19.0,451.0,524.51,410.3
2016,2,26,10,15,513.0,203.0,1.8,19.0,511.0,607.89,474.69
2016,2,26,10,30,636.0,177.0,1.9,19.0,571.0,693.1,538.19
2016,2,26,10,45,756.5,144.0,2.0,19.5,630.5,770.26,592.71
2016,2,26,11,0,877.0,111.0,2.1,20.0,690.0,846.63,643.84
2016,2,26,11,15,882.5,112.0,2.1,20.0,707.5,868.45,657.32
2016,2,26,11,30,888.0,113.0,2.1,20.0,725.0,887.05,669.18
2016,2,26,11,45,886.5,115.5,2.15,20.0,733.0,897.95,676.45
2016,2,26,12,0,885.0,118.0,2.2,20.0,741.0,905.31,681.54
2016,2,26,12,15,885.5,118.5,2.2,20.0,742.0,908.64,683.61
2016,2,26,12,30,886.0,119.0,2.2,20.0,743.0,908.42,683.48
2016,2,26,12,45,855.5,132.0,2.2,20.0,729.5,891.6,672.32
2016,2,26,13,0,825.0,145.0,2.2,20.0,716.0,871.52,659.18
2016,2,26,13,15,673.5,191.0,2.25,19.5,650.5,786.54,602.49
2016,2,26,13,30,522.0,237.0,2.3,19.0,585.0,696.43,537.64
2016,2,26,13,45,466.5,247.5,2.35,19.0,550.5,651.74,505.53
2016,2,26,14,0,411.0,258.0,2.4,19.0,516.0,600.42,467.94
2016,2,26,14,15,447.5,233.5,2.45,18.5,502.0,596.58,467.87
2016,2,26,14,30,484.0,209.0,2.5,18.0,488.0,581.8,459.36
2016,2,26,14,45,598.5,160.0,2.55,18.0,483.0,592.64,470.36
2016,2,26,15,0,713.0,111.0,2.6,18.0,478.0,590.76,471.1
2016,2,26,15,15,533.5,140.5,2.55,17.5,402.5,481.06,385.74
2016,2,26,15,30,354.0,170.0,2.5,17.0,327.0,382.41,307.63
2016,2,26,15,45,401.5,142.5,2.5,16.5,302.0,365.84,295.19
2016,2,26,16,0,449.0,115.0,2.5,16.0,277.0,338.39,272.6
2016,2,26,16,15,399.0,106.5,2.2,15.0,234.5,285.05,228.22
2016,2,26,16,30,349.0,98.0,1.9,14.0,192.0,236.12,186.71
2016,2,26,16,45,401.0,74.5,1.65,13.5,161.0,207.54,158.78
2016,2,26,17,0,453.0,51.0,1.4,13.0,130.0,173.78,124.7
2016,2,26,17,15,336.5,38.5,1.35,12.5,86.5,111.27,72.73
2016,2,26,17,30,220.0,26.0,1.3,12.0,43.0,60.84,29.07
2016,2,26,17,45,110.0,13.0,1.3,11.5,21.5,21.57,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,19.0,11.0,1.0,8.5,12.0,12.05,0.0
2016,2,27,7,0,38.0,22.0,1.1,9.0,24.0,27.22,8.11
2016,2,27,7,15,82.5,41.5,1.05,9.5,52.5,58.83,39.78
2016,2,27,7,30,127.0,61.0,1.0,10.0,81.0,96.65,72.0
2016,2,27,7,45,154.0,81.5,0.95,10.5,115.0,133.56,104.23
2016,2,27,8,0,181.0,102.0,0.9,11.0,149.0,173.35,138.59
2016,2,27,8,15,196.5,122.0,0.85,11.5,182.5,210.71,170.42
2016,2,27,8,30,212.0,142.0,0.8,12.0,216.0,249.42,202.47
2016,2,27,8,45,519.5,105.5,0.8,13.0,321.5,382.97,309.66
2016,2,27,9,0,827.0,69.0,0.8,14.0,427.0,536.6,427.98
2016,2,27,9,15,848.0,72.0,0.85,14.5,471.0,589.56,467.05
2016,2,27,9,30,869.0,75.0,0.9,15.0,515.0,639.12,503.53
2016,2,27,9,45,883.5,77.0,1.0,15.5,553.5,684.87,536.25
2016,2,27,10,0,898.0,79.0,1.1,16.0,592.0,728.94,565.84
2016,2,27,10,15,908.0,80.5,1.15,16.5,624.0,767.16,590.41
2016,2,27,10,30,918.0,82.0,1.2,17.0,656.0,802.9,613.07
2016,2,27,10,45,923.0,84.5,1.3,17.5,680.0,833.07,632.4
2016,2,27,11,0,928.0,87.0,1.4,18.0,704.0,860.12,649.62
2016,2,27,11,15,932.5,87.5,1.45,18.0,721.0,881.25,663.48
2016,2,27,11,30,937.0,88.0,1.5,18.0,738.0,898.98,675.2
2016,2,27,11,45,938.0,89.0,1.6,18.5,746.5,910.72,682.44
2016,2,27,12,0,939.0,90.0,1.7,19.0,755.0,918.81,687.41
2016,2,27,12,15,939.5,90.0,1.8,19.0,755.5,921.66,690.32
2016,2,27,12,30,940.0,90.0,1.9,19.0,756.0,920.79,690.92
2016,2,27,12,45,936.0,90.5,2.0,19.5,748.0,912.87,685.62
2016,2,27,13,0,932.0,91.0,2.1,20.0,740.0,901.34,678.03
2016,2,27,13,15,927.5,90.0,2.15,20.0,724.0,884.18,667.53
2016,2,27,13,30,923.0,89.0,2.2,20.0,708.0,863.6,654.79
2016,2,27,13,45,917.0,87.5,2.3,20.0,684.5,837.96,639.0
2016,2,27,14,0,911.0,86.0,2.4,20.0,661.0,809.23,620.97
2016,2,27,14,15,901.0,84.5,2.4,19.5,630.5,774.55,599.04
2016,2,27,14,30,891.0,83.0,2.4,19.0,600.0,737.35,575.1
2016,2,27,14,45,734.0,117.5,2.4,19.0,525.5,641.65,505.52
2016,2,27,15,0,577.0,152.0,2.4,19.0,451.0,545.3,432.03
2016,2,27,15,15,638.5,122.0,2.2,18.5,427.5,529.18,421.14
2016,2,27,15,30,700.0,92.0,2.0,18.0,404.0,502.73,401.04
2016,2,27,15,45,641.0,92.5,1.85,17.5,354.5,439.65,350.98
2016,2,27,16,0,582.0,93.0,1.7,17.0,305.0,380.41,302.99
2016,2,27,16,15,544.5,85.0,1.55,16.0,260.0,325.64,257.87
2016,2,27,16,30,507.0,77.0,1.4,15.0,215.0,273.65,213.6
2016,2,27,16,45,535.5,60.0,1.25,14.5,179.0,235.99,177.97
2016,2,27,17,0,564.0,43.0,1.1,14.0,143.0,194.38,137.47
2016,2,27,17,15,451.5,33.5,1.1,13.5,97.0,129.25,82.73
2016,2,27,17,30,339.0,24.0,1.1,13.0,51.0,76.05,36.61
2016,2,27,17,45,169.5,12.0,1.1,12.5,25.5,25.6,0.0
2016,2,27,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,45,18.0,11.5,1.3,7.5,13.0,12.52,0.0
2016,2,28,7,0,36.0,23.0,1.4,8.0,26.0,28.2,10.85
2016,2,28,7,15,78.0,43.5,1.55,8.5,55.0,60.28,41.56
2016,2,28,7,30,120.0,64.0,1.7,9.0,84.0,96.17,72.33
2016,2,28,7,45,142.5,85.5,1.9,9.5,117.5,132.07,104.02
2016,2,28,8,0,165.0,107.0,2.1,10.0,151.0,170.34,137.5
2016,2,28,8,15,186.0,125.5,2.25,10.5,184.5,207.0,169.17
2016,2,28,8,30,207.0,144.0,2.4,11.0,218.0,249.81,205.33
2016,2,28,8,45,406.5,129.0,2.55,11.5,298.5,350.12,288.62
2016,2,28,9,0,606.0,114.0,2.7,12.0,379.0,467.02,383.87
2016,2,28,9,15,605.5,127.5,2.75,12.5,415.0,508.98,416.58
2016,2,28,9,30,605.0,141.0,2.8,13.0,451.0,549.21,447.34
2016,2,28,9,45,638.5,143.5,2.85,13.5,492.5,599.09,485.31
2016,2,28,10,0,672.0,146.0,2.9,14.0,534.0,649.36,522.69
2016,2,28,10,15,692.5,150.0,2.95,14.0,568.5,691.54,554.16
2016,2,28,10,30,713.0,154.0,3.0,14.0,603.0,732.54,584.37
2016,2,28,10,45,677.5,176.0,3.05,14.5,615.5,746.51,592.07
2016,2,28,11,0,642.0,198.0,3.1,15.0,628.0,755.98,596.56
2016,2,28,11,15,636.0,207.0,3.1,15.0,642.0,772.62,607.93
2016,2,28,11,30,630.0,216.0,3.1,15.0,656.0,786.49,617.21
2016,2,28,11,45,602.5,229.5,3.15,15.5,654.5,781.37,611.59
2016,2,28,12,0,575.0,243.0,3.2,16.0,653.0,776.1,605.97
2016,2,28,12,15,518.5,263.5,3.2,16.0,633.5,750.3,585.76
2016,2,28,12,30,462.0,284.0,3.2,16.0,614.0,722.06,563.86
2016,2,28,12,45,390.5,304.0,3.2,16.5,581.0,670.87,524.04
2016,2,28,13,0,319.0,324.0,3.2,17.0,548.0,627.63,489.73
2016,2,28,13,15,300.5,320.0,3.15,16.5,527.5,603.18,472.55
2016,2,28,13,30,282.0,316.0,3.1,16.0,507.0,578.09,454.65
2016,2,28,13,45,351.5,287.5,3.1,16.0,517.0,596.84,471.29
2016,2,28,14,0,421.0,259.0,3.1,16.0,527.0,611.19,484.23
2016,2,28,14,15,360.0,259.0,3.0,15.5,480.5,553.05,440.16
2016,2,28,14,30,299.0,259.0,2.9,15.0,434.0,497.29,397.67
2016,2,28,14,45,454.5,201.5,2.85,15.0,448.0,538.04,432.86
2016,2,28,15,0,610.0,144.0,2.8,15.0,462.0,562.51,454.12
2016,2,28,15,15,495.5,156.5,2.5,14.5,401.0,477.45,386.58
2016,2,28,15,30,381.0,169.0,2.2,14.0,340.0,397.88,322.97
2016,2,28,15,45,217.5,158.5,1.9,14.0,254.0,283.87,230.41
2016,2,28,16,0,54.0,148.0,1.6,14.0,168.0,176.54,142.3
2016,2,28,16,15,45.0,127.5,1.5,13.0,143.0,148.86,120.12
2016,2,28,16,30,36.0,107.0,1.4,12.0,118.0,122.11,98.0
2016,2,28,16,45,28.0,86.0,1.3,11.5,93.5,96.11,75.91
2016,2,28,17,0,20.0,65.0,1.2,11.0,69.0,71.01,54.25
2016,2,28,17,15,10.0,44.5,1.2,10.5,46.5,45.89,32.52
2016,2,28,17,30,0.0,24.0,1.2,10.0,24.0,23.33,11.98
2016,2,28,17,45,0.0,12.0,1.2,10.0,12.0,11.8,0.0
2016,2,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,161.5,11.5,1.0,8.0,23.0,23.17,0.0
2016,2,29,7,0,323.0,23.0,1.0,9.0,46.0,69.59,32.47
2016,2,29,7,15,443.0,32.5,1.15,9.5,92.5,122.75,78.85
2016,2,29,7,30,563.0,42.0,1.3,10.0,139.0,187.97,134.17
2016,2,29,7,45,632.5,48.5,1.5,11.0,191.0,248.61,188.36
2016,2,29,8,0,702.0,55.0,1.7,12.0,243.0,316.08,247.74
2016,2,29,8,15,745.0,59.5,1.7,12.5,295.0,376.87,300.94
2016,2,29,8,30,788.0,64.0,1.7,13.0,347.0,440.69,354.78
2016,2,29,8,45,818.0,67.0,1.7,14.0,396.0,498.83,401.61
2016,2,29,9,0,848.0,70.0,1.7,15.0,445.0,557.88,447.22
2016,2,29,9,15,868.5,72.5,1.75,15.5,490.0,608.61,486.08
2016,2,29,9,30,889.0,75.0,1.8,16.0,535.0,660.93,524.88
2016,2,29,9,45,905.0,76.5,1.9,17.0,574.5,708.07,557.0
2016,2,29,10,0,921.0,78.0,2.0,18.0,614.0,753.57,586.48
2016,2,29,10,15,931.0,80.0,2.0,18.5,646.5,793.16,611.67
2016,2,29,10,30,941.0,82.0,2.0,19.0,679.0,830.18,634.77
2016,2,29,10,45,947.5,83.0,2.05,19.5,703.5,860.46,653.49
2016,2,29,11,0,954.0,84.0,2.1,20.0,728.0,887.59,670.03
2016,2,29,11,15,958.0,85.0,2.05,20.0,745.0,909.28,683.19
2016,2,29,11,30,962.0,86.0,2.0,20.0,762.0,927.43,694.04
2016,2,29,11,45,963.0,87.0,1.95,20.5,770.5,939.33,699.48
2016,2,29,12,0,964.0,88.0,1.9,21.0,779.0,947.47,702.55
2016,2,29,12,15,963.5,88.0,1.9,21.0,779.0,949.36,703.61
2016,2,29,12,30,963.0,88.0,1.9,21.0,779.0,947.44,702.38
2016,2,29,12,45,963.0,86.0,1.9,21.5,771.5,939.92,696.32
2016,2,29,13,0,963.0,84.0,1.9,22.0,764.0,928.6,687.97
2016,2,29,13,15,958.5,83.5,1.95,22.0,747.5,911.37,677.75
2016,2,29,13,30,954.0,83.0,2.0,22.0,731.0,890.61,665.26
2016,2,29,13,45,948.0,81.0,2.05,22.0,707.0,863.53,648.53
2016,2,29,14,0,942.0,79.0,2.1,22.0,683.0,833.24,629.59
2016,2,29,14,15,932.0,77.5,2.05,21.5,651.0,797.41,607.05
2016,2,29,14,30,922.0,76.0,2.0,21.0,619.0,758.97,582.52
2016,2,29,14,45,906.0,74.5,2.0,21.0,580.5,713.98,552.34
2016,2,29,15,0,890.0,73.0,2.0,21.0,542.0,667.28,520.25
2016,2,29,15,15,714.0,105.5,1.8,20.5,462.0,562.05,440.71
2016,2,29,15,30,538.0,138.0,1.6,20.0,382.0,461.4,363.48
2016,2,29,15,45,620.0,104.5,1.45,19.5,356.5,445.48,351.6
2016,2,29,16,0,702.0,71.0,1.3,19.0,331.0,416.36,327.54
2016,2,29,16,15,697.0,64.5,1.2,18.0,291.5,370.71,289.57
2016,2,29,16,30,692.0,58.0,1.1,17.0,252.0,324.19,249.22
2016,2,29,16,45,613.0,53.0,1.05,16.5,199.5,255.89,191.09
2016,2,29,17,0,534.0,48.0,1.0,16.0,147.0,194.79,138.36
2016,2,29,17,15,423.5,38.0,1.0,15.5,100.5,130.44,84.9
2016,2,29,17,30,313.0,28.0,1.0,15.0,54.0,78.69,42.12
2016,2,29,17,45,156.5,14.0,1.0,15.0,27.0,27.22,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,45,185.0,11.5,0.8,13.5,25.5,25.43,0.0
2016,3,1,7,0,370.0,23.0,0.8,14.0,51.0,76.81,36.84
2016,3,1,7,15,485.5,32.0,0.85,14.5,99.0,131.19,82.84
2016,3,1,7,30,601.0,41.0,0.9,15.0,147.0,198.32,138.99
2016,3,1,7,45,669.0,46.5,1.0,16.0,200.0,259.81,192.81
2016,3,1,8,0,737.0,52.0,1.1,17.0,253.0,327.92,251.21
2016,3,1,8,15,778.5,56.0,1.15,17.5,305.5,389.52,303.73
2016,3,1,8,30,820.0,60.0,1.2,18.0,358.0,453.95,356.62
2016,3,1,8,45,847.5,63.0,1.3,18.5,408.0,510.51,402.07
2016,3,1,9,0,875.0,66.0,1.4,19.0,458.0,569.32,447.63
2016,3,1,9,15,894.5,68.5,1.55,19.5,503.0,622.96,488.26
2016,3,1,9,30,914.0,71.0,1.7,20.0,548.0,675.78,527.18
2016,3,1,9,45,928.5,73.0,1.9,20.5,588.0,723.46,560.3
2016,3,1,10,0,943.0,75.0,2.1,21.0,628.0,769.3,591.29
2016,3,1,10,15,952.5,76.5,2.2,21.0,660.5,808.68,617.9
2016,3,1,10,30,962.0,78.0,2.3,21.0,693.0,845.39,642.59
2016,3,1,10,45,969.5,78.5,2.45,21.0,718.5,876.45,663.79
2016,3,1,11,0,977.0,79.0,2.6,21.0,744.0,904.32,682.87
2016,3,1,11,15,981.5,80.0,2.65,21.0,761.0,926.83,697.58
2016,3,1,11,30,986.0,81.0,2.7,21.0,778.0,945.72,709.97
2016,3,1,11,45,988.5,81.0,2.75,21.0,787.0,958.02,718.09
2016,3,1,12,0,991.0,81.0,2.8,21.0,796.0,966.48,723.82
2016,3,1,12,15,991.0,81.0,2.8,21.0,796.5,968.83,725.22
2016,3,1,12,30,991.0,81.0,2.8,21.0,797.0,967.25,724.2
2016,3,1,12,45,986.5,82.0,2.8,21.0,788.5,958.91,718.84
2016,3,1,13,0,982.0,83.0,2.8,21.0,780.0,946.75,711.12
2016,3,1,13,15,978.0,82.0,2.75,21.0,763.5,929.07,699.4
2016,3,1,13,30,974.0,81.0,2.7,21.0,747.0,907.75,685.37
2016,3,1,13,45,967.0,80.5,2.7,21.0,722.5,881.03,668.13
2016,3,1,14,0,960.0,80.0,2.7,21.0,698.0,851.06,648.68
2016,3,1,14,15,950.5,78.5,2.65,20.5,666.5,815.02,625.81
2016,3,1,14,30,941.0,77.0,2.6,20.0,635.0,776.26,600.84
2016,3,1,14,45,925.0,76.0,2.55,19.5,596.0,731.05,570.96
2016,3,1,15,0,909.0,75.0,2.5,19.0,557.0,684.07,539.15
2016,3,1,15,15,890.5,72.5,2.4,18.5,512.5,632.43,500.98
2016,3,1,15,30,872.0,70.0,2.3,18.0,468.0,579.83,460.98
2016,3,1,15,45,706.0,87.5,2.2,17.5,387.5,473.71,378.2
2016,3,1,16,0,540.0,105.0,2.1,17.0,307.0,377.56,301.73
2016,3,1,16,15,639.5,80.5,1.85,16.0,286.5,365.5,289.89
2016,3,1,16,30,739.0,56.0,1.6,15.0,266.0,340.89,265.05
2016,3,1,16,45,676.5,50.0,1.4,14.0,213.0,273.35,206.28
2016,3,1,17,0,614.0,44.0,1.2,13.0,160.0,211.72,151.67
2016,3,1,17,15,506.0,35.5,1.2,12.5,111.0,144.64,94.6
2016,3,1,17,30,398.0,27.0,1.2,12.0,62.0,90.47,49.0
2016,3,1,17,45,199.0,13.5,1.2,11.5,31.0,31.67,0.0
2016,3,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,206.5,12.5,0.85,8.0,29.0,28.7,0.0
2016,3,2,7,0,413.0,25.0,0.9,9.0,58.0,86.32,44.5
2016,3,2,7,15,525.0,33.5,1.1,9.5,107.5,142.07,92.33
2016,3,2,7,30,637.0,42.0,1.3,10.0,157.0,210.52,151.26
2016,3,2,7,45,701.5,47.0,1.5,11.0,211.0,272.7,207.26
2016,3,2,8,0,766.0,52.0,1.7,12.0,265.0,341.03,267.58
2016,3,2,8,15,804.5,56.0,1.8,12.5,318.0,403.08,322.03
2016,3,2,8,30,843.0,60.0,1.9,13.0,371.0,467.59,376.62
2016,3,2,8,45,867.5,63.5,2.0,14.0,420.5,524.38,422.69
2016,3,2,9,0,892.0,67.0,2.1,15.0,470.0,583.09,468.4
2016,3,2,9,15,910.0,69.5,2.15,15.5,515.5,636.64,509.28
2016,3,2,9,30,928.0,72.0,2.2,16.0,561.0,689.19,548.16
2016,3,2,9,45,739.0,131.5,2.3,17.0,539.0,664.36,525.2
2016,3,2,10,0,550.0,191.0,2.4,18.0,517.0,614.35,483.61
2016,3,2,10,15,760.0,135.0,2.45,18.0,610.5,735.75,575.94
2016,3,2,10,30,970.0,79.0,2.5,18.0,704.0,856.05,659.45
2016,3,2,10,45,975.5,80.5,2.55,18.5,728.5,886.8,677.77
2016,3,2,11,0,981.0,82.0,2.6,19.0,753.0,914.23,694.57
2016,3,2,11,15,857.0,131.0,2.6,19.0,728.0,884.7,673.36
2016,3,2,11,30,733.0,180.0,2.6,19.0,703.0,845.83,646.25
2016,3,2,11,45,860.0,133.0,2.6,19.5,753.5,910.74,689.61
2016,3,2,12,0,987.0,86.0,2.6,20.0,804.0,971.6,728.49
2016,3,2,12,15,987.0,86.5,2.6,20.0,804.0,974.44,729.69
2016,3,2,12,30,987.0,87.0,2.6,20.0,804.0,973.36,729.01
2016,3,2,12,45,755.5,173.5,2.6,20.0,719.5,867.37,657.43
2016,3,2,13,0,524.0,260.0,2.6,20.0,635.0,747.9,571.44
2016,3,2,13,15,510.5,262.5,2.6,20.0,621.0,731.47,560.68
2016,3,2,13,30,497.0,265.0,2.6,20.0,607.0,713.34,547.88
2016,3,2,13,45,576.0,224.0,2.65,20.0,607.5,723.07,557.99
2016,3,2,14,0,655.0,183.0,2.7,20.0,608.0,730.05,565.73
2016,3,2,14,15,747.0,151.5,2.65,19.5,614.5,747.61,581.19
2016,3,2,14,30,839.0,120.0,2.6,19.0,621.0,754.29,587.81
2016,3,2,14,45,776.0,118.5,2.6,19.0,559.5,680.71,534.99
2016,3,2,15,0,713.0,117.0,2.6,19.0,498.0,607.13,480.59
2016,3,2,15,15,643.0,124.0,2.45,18.5,446.5,541.1,430.56
2016,3,2,15,30,573.0,131.0,2.3,18.0,395.0,478.75,382.26
2016,3,2,15,45,492.5,130.0,2.15,17.5,340.0,405.07,324.4
2016,3,2,16,0,412.0,129.0,2.0,17.0,285.0,340.45,272.54
2016,3,2,16,15,369.5,119.0,1.8,16.0,244.0,289.72,231.26
2016,3,2,16,30,327.0,109.0,1.6,15.0,203.0,242.71,192.04
2016,3,2,16,45,293.5,90.5,1.45,14.0,162.0,193.84,150.47
2016,3,2,17,0,260.0,72.0,1.3,13.0,121.0,148.37,111.05
2016,3,2,17,15,199.0,53.0,1.25,12.5,83.5,98.15,68.58
2016,3,2,17,30,138.0,34.0,1.2,12.0,46.0,57.55,34.39
2016,3,2,17,45,69.0,17.0,1.2,11.5,23.0,23.27,0.0
2016,3,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,45,168.0,14.0,1.05,9.5,28.5,27.63,0.0
2016,3,3,7,0,336.0,28.0,1.1,10.0,57.0,80.54,44.04
2016,3,3,7,15,447.0,37.5,1.1,10.0,104.0,133.01,88.2
2016,3,3,7,30,558.0,47.0,1.1,10.0,151.0,198.18,144.0
2016,3,3,7,45,625.0,53.0,1.15,10.5,203.0,257.98,197.47
2016,3,3,8,0,692.0,59.0,1.2,11.0,255.0,323.8,255.28
2016,3,3,8,15,733.0,64.0,1.2,11.5,306.5,384.25,307.56
2016,3,3,8,30,774.0,69.0,1.2,12.0,358.0,447.56,360.25
2016,3,3,8,45,748.0,79.5,1.25,13.0,389.0,484.14,389.91
2016,3,3,9,0,722.0,90.0,1.3,14.0,420.0,517.51,415.68
2016,3,3,9,15,695.0,109.5,1.25,14.5,452.5,554.99,443.17
2016,3,3,9,30,668.0,129.0,1.2,15.0,485.0,588.05,466.15
2016,3,3,9,45,544.0,183.0,1.15,16.0,486.0,582.99,457.62
2016,3,3,10,0,420.0,237.0,1.1,17.0,487.0,569.83,442.86
2016,3,3,10,15,461.0,236.0,1.0,17.5,524.0,614.7,474.07
2016,3,3,10,30,502.0,235.0,0.9,18.0,561.0,660.34,504.36
2016,3,3,10,45,398.0,278.5,0.85,18.5,543.0,627.55,476.4
2016,3,3,11,0,294.0,322.0,0.8,19.0,525.0,596.5,450.16
