Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,136.0,15.0,1.1,6.0,26.5,18.54,0.0
2016,3,24,6,30,272.0,30.0,1.3,7.0,53.0,57.78,30.05
2016,3,24,6,45,387.0,41.5,1.5,8.0,100.5,104.85,66.5
2016,3,24,7,0,502.0,53.0,1.7,9.0,148.0,165.61,116.58
2016,3,24,7,15,570.0,61.0,1.8,9.5,201.5,223.2,167.8
2016,3,24,7,30,638.0,69.0,1.9,10.0,255.0,288.14,225.38
2016,3,24,7,45,681.0,75.0,2.05,11.0,308.5,348.2,278.17
2016,3,24,8,0,724.0,81.0,2.2,12.0,362.0,411.97,332.38
2016,3,24,8,15,754.5,85.5,2.25,12.5,414.0,470.81,381.47
2016,3,24,8,30,785.0,90.0,2.3,13.0,466.0,531.6,430.43
2016,3,24,8,45,802.0,95.5,2.4,14.0,513.5,586.59,472.62
2016,3,24,9,0,819.0,101.0,2.5,15.0,561.0,641.19,513.08
2016,3,24,9,15,835.5,104.5,2.65,15.5,604.5,692.61,551.25
2016,3,24,9,30,852.0,108.0,2.8,16.0,648.0,742.99,586.28
2016,3,24,9,45,859.5,112.5,2.95,16.5,684.5,786.2,615.48
2016,3,24,10,0,867.0,117.0,3.1,17.0,721.0,827.16,642.83
2016,3,24,10,15,876.0,119.0,3.2,17.0,751.5,864.22,668.17
2016,3,24,10,30,885.0,121.0,3.3,17.0,782.0,894.15,688.47
2016,3,24,10,45,882.0,127.5,3.4,17.5,803.5,924.64,707.89
2016,3,24,11,0,879.0,134.0,3.5,18.0,825.0,947.12,721.72
2016,3,24,11,15,883.0,135.0,3.55,18.0,840.0,966.62,734.66
2016,3,24,11,30,887.0,136.0,3.6,18.0,855.0,977.03,741.49
2016,3,24,11,45,886.0,138.0,3.65,18.5,861.5,985.92,746.08
2016,3,24,12,0,885.0,140.0,3.7,19.0,868.0,997.25,752.45
2016,3,24,12,15,885.0,139.5,3.75,19.0,866.5,997.36,752.75
2016,3,24,12,30,885.0,139.0,3.8,19.0,865.0,993.88,750.83
2016,3,24,12,45,905.0,126.5,3.9,19.0,861.5,987.06,747.14
2016,3,24,13,0,925.0,114.0,4.0,19.0,858.0,982.13,744.87
2016,3,24,13,15,921.0,113.0,4.0,19.0,840.5,963.43,732.63
2016,3,24,13,30,917.0,112.0,4.0,19.0,823.0,941.32,718.22
2016,3,24,13,45,911.0,110.5,4.0,19.0,798.0,913.65,700.0
2016,3,24,14,0,905.0,109.0,4.0,19.0,773.0,882.93,679.66
2016,3,24,14,15,895.5,107.0,3.95,18.5,740.0,845.94,655.84
2016,3,24,14,30,886.0,105.0,3.9,18.0,707.0,806.48,630.05
2016,3,24,14,45,877.5,101.0,3.9,18.0,668.5,763.37,600.41
2016,3,24,15,0,869.0,97.0,3.9,18.0,630.0,720.92,570.97
2016,3,24,15,15,851.5,94.0,3.85,17.5,585.0,668.59,533.6
2016,3,24,15,30,834.0,91.0,3.8,17.0,540.0,615.41,493.61
2016,3,24,15,45,811.5,87.0,3.75,16.5,490.0,557.8,448.99
2016,3,24,16,0,789.0,83.0,3.7,16.0,440.0,500.45,403.14
2016,3,24,16,15,755.5,78.5,3.45,15.5,387.0,438.06,351.48
2016,3,24,16,30,722.0,74.0,3.2,15.0,334.0,377.99,300.15
2016,3,24,16,45,661.5,69.5,3.0,14.5,278.5,310.54,241.93
2016,3,24,17,0,601.0,65.0,2.8,14.0,223.0,248.96,187.61
2016,3,24,17,15,523.0,56.0,2.5,13.0,171.0,184.89,131.94
2016,3,24,17,30,445.0,47.0,2.2,12.0,119.0,129.6,84.69
2016,3,24,17,45,316.0,34.0,1.9,11.5,75.5,73.37,41.22
2016,3,24,18,0,187.0,21.0,1.6,11.0,32.0,31.25,6.28
2016,3,24,18,15,93.5,10.5,1.65,10.5,16.0,10.5,0.0
2016,3,24,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,142.5,16.0,1.95,8.0,29.0,20.32,0.0
2016,3,25,6,30,285.0,32.0,2.0,8.0,58.0,61.99,33.2
2016,3,25,6,45,405.5,43.0,2.1,8.5,107.0,110.66,70.72
2016,3,25,7,0,526.0,54.0,2.2,9.0,156.0,173.64,122.9
2016,3,25,7,15,593.5,61.5,2.2,9.5,210.5,232.23,175.23
2016,3,25,7,30,661.0,69.0,2.2,10.0,265.0,298.05,233.7
2016,3,25,7,45,702.5,75.0,2.2,11.0,319.5,358.94,287.07
2016,3,25,8,0,744.0,81.0,2.2,12.0,374.0,423.32,341.44
2016,3,25,8,15,573.0,130.0,2.25,12.5,373.5,428.82,347.77
2016,3,25,8,30,402.0,179.0,2.3,13.0,373.0,413.28,335.19
2016,3,25,8,45,620.5,140.0,2.35,13.5,474.0,527.53,426.84
2016,3,25,9,0,839.0,101.0,2.4,14.0,575.0,656.66,526.65
2016,3,25,9,15,855.0,103.5,2.45,14.5,618.5,707.55,563.17
2016,3,25,9,30,871.0,106.0,2.5,15.0,662.0,757.27,596.8
2016,3,25,9,45,887.5,106.0,2.65,15.5,700.5,799.83,625.44
2016,3,25,10,0,904.0,106.0,2.8,16.0,739.0,843.78,654.84
2016,3,25,10,15,912.0,107.5,2.9,16.0,770.0,880.23,679.63
2016,3,25,10,30,920.0,109.0,3.0,16.0,801.0,913.93,702.5
2016,3,25,10,45,926.0,110.0,3.1,16.5,824.0,942.39,720.39
2016,3,25,11,0,932.0,111.0,3.2,17.0,847.0,967.66,736.1
2016,3,25,11,15,935.0,111.5,3.25,17.0,862.0,986.28,748.35
2016,3,25,11,30,938.0,112.0,3.3,17.0,877.0,1001.36,758.35
2016,3,25,11,45,938.0,113.0,3.4,17.5,883.0,1010.5,763.43
2016,3,25,12,0,938.0,114.0,3.5,18.0,889.0,1015.91,766.15
2016,3,25,12,15,937.5,114.0,3.55,18.0,887.5,1016.03,766.53
2016,3,25,12,30,937.0,114.0,3.6,18.0,886.0,1012.41,764.58
2016,3,25,12,45,942.0,109.0,3.65,18.5,877.5,1004.89,758.7
2016,3,25,13,0,947.0,104.0,3.7,19.0,869.0,993.53,750.39
2016,3,25,13,15,942.5,103.0,3.7,19.0,850.5,973.97,737.72
2016,3,25,13,30,938.0,102.0,3.7,19.0,832.0,950.93,722.8
2016,3,25,13,45,935.5,98.0,3.75,19.0,807.0,923.08,704.92
2016,3,25,14,0,933.0,94.0,3.8,19.0,782.0,891.92,684.69
2016,3,25,14,15,924.0,92.5,3.8,18.5,748.5,854.98,661.31
2016,3,25,14,30,915.0,91.0,3.8,18.0,715.0,815.44,635.84
2016,3,25,14,45,905.5,87.5,3.8,18.0,676.0,771.0,605.36
2016,3,25,15,0,896.0,84.0,3.8,18.0,637.0,724.46,573.03
2016,3,25,15,15,880.0,81.5,3.75,17.5,591.5,672.81,537.03
2016,3,25,15,30,864.0,79.0,3.7,17.0,546.0,620.12,497.42
2016,3,25,15,45,842.5,75.5,3.65,17.0,496.5,564.11,453.13
2016,3,25,16,0,821.0,72.0,3.6,17.0,447.0,506.28,406.21
2016,3,25,16,15,790.0,68.0,3.4,16.0,394.0,443.93,355.44
2016,3,25,16,30,759.0,64.0,3.2,15.0,341.0,383.35,304.28
2016,3,25,16,45,711.0,59.5,3.0,14.5,286.5,318.34,247.6
2016,3,25,17,0,663.0,55.0,2.8,14.0,232.0,257.72,193.38
2016,3,25,17,15,590.5,48.0,2.6,13.0,179.0,193.35,136.81
2016,3,25,17,30,518.0,41.0,2.4,12.0,126.0,137.09,88.05
2016,3,25,17,45,378.0,31.0,2.2,11.5,80.5,78.08,42.59
2016,3,25,18,0,238.0,21.0,2.0,11.0,35.0,34.59,8.45
2016,3,25,18,15,119.0,10.5,2.0,10.5,17.5,10.66,0.0
2016,3,25,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,6,15,195.0,14.0,1.9,8.5,33.0,21.32,0.0
2016,3,26,6,30,390.0,28.0,1.9,9.0,66.0,69.9,35.52
2016,3,26,6,45,498.0,36.0,1.95,9.5,116.0,120.31,74.81
2016,3,26,7,0,606.0,44.0,2.0,10.0,166.0,183.26,127.87
2016,3,26,7,15,665.5,50.0,2.1,10.5,220.5,242.8,181.71
2016,3,26,7,30,725.0,56.0,2.2,11.0,275.0,308.55,240.64
2016,3,26,7,45,765.0,59.5,2.35,12.0,329.5,369.75,294.67
2016,3,26,8,0,805.0,63.0,2.5,13.0,384.0,434.13,349.53
2016,3,26,8,15,831.0,66.5,2.6,13.5,436.0,494.27,399.8
2016,3,26,8,30,857.0,70.0,2.7,14.0,488.0,553.88,448.01
2016,3,26,8,45,875.5,72.5,2.8,14.5,536.5,609.69,491.75
2016,3,26,9,0,894.0,75.0,2.9,15.0,585.0,665.03,533.82
2016,3,26,9,15,908.0,77.0,2.95,15.5,628.5,715.93,569.57
2016,3,26,9,30,922.0,79.0,3.0,16.0,672.0,765.37,603.05
2016,3,26,9,45,931.0,81.0,3.15,16.5,709.0,809.21,632.55
2016,3,26,10,0,940.0,83.0,3.3,17.0,746.0,850.67,660.12
2016,3,26,10,15,947.5,84.5,3.3,17.5,776.5,887.74,683.46
2016,3,26,10,30,955.0,86.0,3.3,18.0,807.0,921.92,704.59
2016,3,26,10,45,958.5,87.5,3.35,18.5,830.0,949.46,721.36
2016,3,26,11,0,962.0,89.0,3.4,19.0,853.0,973.58,735.8
2016,3,26,11,15,965.5,89.5,3.4,19.0,868.5,993.07,748.2
2016,3,26,11,30,969.0,90.0,3.4,19.0,884.0,1008.92,758.25
2016,3,26,11,45,967.0,92.5,3.4,19.0,890.0,1017.98,763.88
2016,3,26,12,0,965.0,95.0,3.4,19.0,896.0,1023.17,767.11
2016,3,26,12,15,964.5,95.0,3.4,19.0,894.5,1023.24,767.09
2016,3,26,12,30,964.0,95.0,3.4,19.0,893.0,1019.45,764.67
2016,3,26,12,45,958.5,96.5,3.4,19.5,882.5,1008.74,756.35
2016,3,26,13,0,953.0,98.0,3.4,20.0,872.0,994.36,745.76
2016,3,26,13,15,948.5,97.0,3.4,19.5,853.5,974.62,734.53
2016,3,26,13,30,944.0,96.0,3.4,19.0,835.0,951.41,720.98
2016,3,26,13,45,939.0,94.0,3.4,19.0,809.5,923.32,702.74
2016,3,26,14,0,934.0,92.0,3.4,19.0,784.0,892.04,682.3
2016,3,26,14,15,925.0,90.5,3.35,19.0,750.5,855.0,657.48
2016,3,26,14,30,916.0,89.0,3.3,19.0,717.0,815.36,630.73
2016,3,26,14,45,903.0,87.0,3.3,19.0,677.0,769.83,599.83
2016,3,26,15,0,890.0,85.0,3.3,19.0,637.0,722.47,567.28
2016,3,26,15,15,873.0,82.5,3.15,18.5,591.5,670.35,530.91
2016,3,26,15,30,856.0,80.0,3.0,18.0,546.0,617.31,491.12
2016,3,26,15,45,829.0,78.0,2.95,18.0,495.5,560.08,446.39
2016,3,26,16,0,802.0,76.0,2.9,18.0,445.0,501.61,399.5
2016,3,26,16,15,770.0,72.0,2.6,17.0,392.0,439.7,349.42
2016,3,26,16,30,738.0,68.0,2.3,16.0,339.0,379.71,299.17
2016,3,26,16,45,684.5,64.0,2.05,15.5,284.0,314.32,242.93
2016,3,26,17,0,631.0,60.0,1.8,15.0,229.0,253.97,189.8
2016,3,26,17,15,556.5,52.0,1.6,14.0,177.0,189.88,134.33
2016,3,26,17,30,482.0,44.0,1.4,13.0,125.0,134.12,86.69
2016,3,26,17,45,345.0,33.0,1.25,12.5,80.0,76.42,42.55
2016,3,26,18,0,208.0,22.0,1.1,12.0,35.0,34.05,9.99
2016,3,26,18,15,104.0,11.0,1.1,11.5,17.5,11.21,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,6,15,58.0,18.0,1.65,9.5,24.0,19.61,0.71
2016,3,27,6,30,116.0,36.0,1.7,10.0,48.0,48.5,29.45
2016,3,27,6,45,169.5,56.0,1.8,10.5,85.0,85.01,59.2
2016,3,27,7,0,223.0,76.0,1.9,11.0,122.0,127.99,95.42
2016,3,27,7,15,253.5,96.5,1.85,11.5,163.0,171.21,133.14
2016,3,27,7,30,284.0,117.0,1.8,12.0,204.0,217.83,173.37
2016,3,27,7,45,317.0,133.0,1.75,12.5,247.0,264.05,212.54
2016,3,27,8,0,350.0,149.0,1.7,13.0,290.0,313.51,253.47
2016,3,27,8,15,565.5,120.0,1.65,13.5,383.0,418.52,337.97
2016,3,27,8,30,781.0,91.0,1.6,14.0,476.0,537.94,431.49
2016,3,27,8,45,814.0,90.5,1.55,15.0,526.5,596.12,474.09
2016,3,27,9,0,847.0,90.0,1.5,16.0,577.0,655.29,516.15
2016,3,27,9,15,863.0,93.0,1.55,16.5,620.5,704.38,550.21
2016,3,27,9,30,879.0,96.0,1.6,17.0,664.0,754.53,583.3
2016,3,27,9,45,893.0,96.5,1.7,17.5,702.5,799.01,612.36
2016,3,27,10,0,907.0,97.0,1.8,18.0,741.0,841.57,639.83
2016,3,27,10,15,915.5,99.0,2.0,18.0,772.0,878.96,665.8
2016,3,27,10,30,924.0,101.0,2.2,18.0,803.0,913.61,689.91
2016,3,27,10,45,929.0,102.0,2.45,18.5,826.0,941.14,708.36
2016,3,27,11,0,934.0,103.0,2.7,19.0,849.0,965.43,724.61
2016,3,27,11,15,937.5,104.0,2.9,19.0,864.5,984.93,738.62
2016,3,27,11,30,941.0,105.0,3.1,19.0,880.0,1000.89,750.37
2016,3,27,11,45,941.0,106.0,3.3,19.0,886.5,1009.9,757.58
2016,3,27,12,0,941.0,107.0,3.5,19.0,893.0,1015.18,762.43
2016,3,27,12,15,941.0,107.0,3.6,19.0,891.5,1015.62,763.41
2016,3,27,12,30,941.0,107.0,3.7,19.0,890.0,1012.31,762.02
2016,3,27,12,45,941.0,105.5,3.8,19.0,881.0,1003.66,757.16
2016,3,27,13,0,941.0,104.0,3.9,19.0,872.0,991.28,749.9
2016,3,27,13,15,937.5,103.5,3.95,18.5,854.5,973.11,739.86
2016,3,27,13,30,934.0,103.0,4.0,18.0,837.0,951.46,727.46
2016,3,27,13,45,928.5,101.5,4.05,18.0,811.5,923.63,709.4
2016,3,27,14,0,923.0,100.0,4.1,18.0,786.0,892.67,689.13
2016,3,27,14,15,914.5,98.5,4.1,17.5,753.5,856.3,665.94
2016,3,27,14,30,906.0,97.0,4.1,17.0,721.0,817.33,640.68
2016,3,27,14,45,893.5,95.0,4.2,17.0,681.5,772.47,610.04
2016,3,27,15,0,881.0,93.0,4.3,17.0,642.0,725.76,577.74
2016,3,27,15,15,865.0,90.5,4.25,16.5,597.5,676.93,543.16
2016,3,27,15,30,849.0,88.0,4.2,16.0,553.0,624.46,503.43
2016,3,27,15,45,823.5,85.5,4.2,15.5,502.5,565.86,457.92
2016,3,27,16,0,798.0,83.0,4.2,15.0,452.0,507.79,411.35
2016,3,27,16,15,766.5,78.5,4.05,14.0,399.0,445.7,360.43
2016,3,27,16,30,735.0,74.0,3.9,13.0,346.0,385.48,309.29
2016,3,27,16,45,688.0,68.5,3.8,12.5,291.5,320.99,252.76
2016,3,27,17,0,641.0,63.0,3.7,12.0,237.0,260.7,198.55
2016,3,27,17,15,567.0,55.5,3.4,11.0,184.0,196.54,141.82
2016,3,27,17,30,493.0,48.0,3.1,10.0,131.0,140.62,93.07
2016,3,27,17,45,355.5,36.5,2.8,9.5,85.0,81.51,46.99
2016,3,27,18,0,218.0,25.0,2.5,9.0,39.0,37.96,13.43
2016,3,27,18,15,109.0,12.5,2.45,8.5,19.5,12.81,0.0
2016,3,27,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,6,15,161.0,18.5,3.85,5.5,36.0,25.56,4.46
2016,3,28,6,30,322.0,37.0,4.1,6.0,72.0,74.0,42.64
2016,3,28,6,45,443.0,46.5,4.35,6.5,123.5,124.79,82.51
2016,3,28,7,0,564.0,56.0,4.6,7.0,175.0,189.88,137.79
2016,3,28,7,15,629.0,62.5,4.7,7.0,230.5,249.6,192.75
2016,3,28,7,30,694.0,69.0,4.8,7.0,286.0,316.19,253.86
2016,3,28,7,45,745.5,72.5,4.95,7.5,343.0,380.56,312.23
2016,3,28,8,0,797.0,76.0,5.1,8.0,400.0,449.46,373.04
2016,3,28,8,15,825.5,79.5,5.1,8.5,454.0,510.62,425.75
2016,3,28,8,30,854.0,83.0,5.1,9.0,508.0,572.99,477.74
2016,3,28,8,45,878.5,85.0,5.15,9.5,559.0,632.15,525.76
2016,3,28,9,0,903.0,87.0,5.2,10.0,610.0,689.18,570.84
2016,3,28,9,15,917.5,89.0,5.25,10.0,654.5,740.81,610.03
2016,3,28,9,30,932.0,91.0,5.3,10.0,699.0,790.96,646.97
2016,3,28,9,45,945.0,92.0,5.35,10.5,738.0,837.13,679.27
2016,3,28,10,0,958.0,93.0,5.4,11.0,777.0,881.15,709.62
2016,3,28,10,15,965.0,94.5,5.45,11.0,808.0,918.25,735.95
2016,3,28,10,30,972.0,96.0,5.5,11.0,839.0,952.35,760.04
2016,3,28,10,45,814.0,174.5,5.55,11.0,809.0,921.92,736.89
2016,3,28,11,0,656.0,253.0,5.6,11.0,779.0,879.87,704.31
2016,3,28,11,15,445.0,334.0,5.6,11.0,694.0,777.53,621.43
2016,3,28,11,30,234.0,415.0,5.6,11.0,609.0,654.87,521.83
2016,3,28,11,45,388.5,370.0,5.7,11.0,694.5,764.47,610.56
2016,3,28,12,0,543.0,325.0,5.8,11.0,780.0,874.13,696.74
2016,3,28,12,15,525.5,329.0,5.8,11.0,768.5,861.81,686.58
2016,3,28,12,30,508.0,333.0,5.8,11.0,757.0,847.25,675.43
2016,3,28,12,45,542.0,316.5,5.8,11.0,764.5,857.94,684.79
2016,3,28,13,0,576.0,300.0,5.8,11.0,772.0,865.65,691.87
2016,3,28,13,15,755.5,209.5,5.7,10.5,814.5,928.62,743.74
2016,3,28,13,30,935.0,119.0,5.6,10.0,857.0,970.8,775.94
2016,3,28,13,45,927.0,118.0,5.6,10.0,830.0,941.21,754.84
2016,3,28,14,0,919.0,117.0,5.6,10.0,803.0,908.63,731.91
2016,3,28,14,15,908.5,115.0,5.5,10.0,769.0,870.13,703.95
2016,3,28,14,30,898.0,113.0,5.4,10.0,735.0,832.73,676.77
2016,3,28,14,45,884.5,110.0,5.35,10.0,694.0,785.91,642.56
2016,3,28,15,0,871.0,107.0,5.3,10.0,653.0,737.34,606.76
2016,3,28,15,15,852.0,104.0,5.2,9.5,606.0,683.64,566.27
2016,3,28,15,30,833.0,101.0,5.1,9.0,559.0,629.25,523.35
2016,3,28,15,45,808.0,97.0,5.0,9.0,508.0,569.98,474.5
2016,3,28,16,0,783.0,93.0,4.9,9.0,457.0,511.24,424.91
2016,3,28,16,15,747.5,88.0,4.65,8.5,402.5,447.79,370.63
2016,3,28,16,30,712.0,83.0,4.4,8.0,348.0,386.23,316.5
2016,3,28,16,45,662.5,76.0,4.15,8.0,293.0,320.29,257.16
2016,3,28,17,0,613.0,69.0,3.9,8.0,238.0,259.04,200.99
2016,3,28,17,15,534.0,60.5,3.45,7.5,184.5,194.14,142.93
2016,3,28,17,30,455.0,52.0,3.0,7.0,131.0,138.12,93.72
2016,3,28,17,45,328.5,39.0,2.65,6.5,85.5,80.98,48.39
2016,3,28,18,0,202.0,26.0,2.3,6.0,40.0,37.8,14.87
2016,3,28,18,15,101.0,13.0,2.2,5.5,20.0,13.37,0.0
2016,3,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,6,15,178.0,18.5,2.4,6.0,38.0,27.22,6.87
2016,3,29,6,30,356.0,37.0,2.4,6.0,76.0,79.01,45.56
2016,3,29,6,45,455.0,47.0,2.4,6.5,126.5,128.91,85.65
2016,3,29,7,0,554.0,57.0,2.4,7.0,177.0,190.47,138.56
2016,3,29,7,15,617.0,64.0,2.35,7.5,232.0,249.74,192.16
2016,3,29,7,30,680.0,71.0,2.3,8.0,287.0,315.65,251.05
2016,3,29,7,45,732.5,73.5,2.3,8.5,343.5,378.76,306.76
2016,3,29,8,0,785.0,76.0,2.3,9.0,400.0,446.5,364.63
2016,3,29,8,15,812.5,80.0,2.25,9.5,453.0,507.07,414.85
2016,3,29,8,30,840.0,84.0,2.2,10.0,506.0,568.78,464.07
2016,3,29,8,45,863.0,86.0,2.15,10.5,555.5,626.35,508.37
2016,3,29,9,0,886.0,88.0,2.1,11.0,605.0,681.7,549.52
2016,3,29,9,15,900.5,90.5,2.05,11.5,649.0,733.09,584.75
2016,3,29,9,30,915.0,93.0,2.0,12.0,693.0,783.06,617.54
2016,3,29,9,45,925.0,95.0,1.95,12.5,731.0,827.28,645.55
2016,3,29,10,0,935.0,97.0,1.9,13.0,769.0,869.21,671.47
2016,3,29,10,15,943.0,98.5,1.9,13.0,800.0,906.38,695.52
2016,3,29,10,30,951.0,100.0,1.9,13.0,831.0,940.7,717.5
2016,3,29,10,45,954.5,102.0,1.95,13.5,854.0,968.46,734.25
2016,3,29,11,0,958.0,104.0,2.0,14.0,877.0,992.8,748.74
2016,3,29,11,15,961.5,105.0,2.05,14.0,892.5,1012.55,761.63
2016,3,29,11,30,965.0,106.0,2.1,14.0,908.0,1028.66,772.26
2016,3,29,11,45,964.5,107.5,2.15,14.0,914.0,1037.76,778.42
2016,3,29,12,0,964.0,109.0,2.2,14.0,920.0,1043.03,782.27
2016,3,29,12,15,963.5,109.0,2.25,14.0,918.5,1042.86,782.71
2016,3,29,12,30,963.0,109.0,2.3,14.0,917.0,1038.84,780.8
2016,3,29,12,45,528.5,256.5,2.35,14.0,699.5,782.72,603.43
2016,3,29,13,0,94.0,404.0,2.4,14.0,482.0,501.68,387.89
2016,3,29,13,15,84.0,389.5,2.45,14.0,458.0,475.54,370.22
2016,3,29,13,30,74.0,375.0,2.5,14.0,434.0,449.46,350.95
2016,3,29,13,45,101.0,371.5,2.55,14.0,449.5,467.66,366.27
2016,3,29,14,0,128.0,368.0,2.6,14.0,465.0,491.23,385.27
2016,3,29,14,15,76.0,316.5,2.6,13.5,373.5,383.3,303.01
2016,3,29,14,30,24.0,265.0,2.6,13.0,282.0,280.24,222.56
2016,3,29,14,45,18.5,240.0,2.65,13.0,253.0,250.05,199.3
2016,3,29,15,0,13.0,215.0,2.7,13.0,224.0,220.31,175.93
2016,3,29,15,15,24.0,218.0,2.65,12.5,232.0,230.26,185.07
2016,3,29,15,30,35.0,221.0,2.6,12.0,240.0,243.33,196.61
2016,3,29,15,45,17.5,140.5,2.6,12.0,150.0,146.95,118.07
2016,3,29,16,0,0.0,60.0,2.6,12.0,60.0,57.99,43.78
2016,3,29,16,15,169.0,98.5,2.4,11.5,162.0,181.45,148.7
2016,3,29,16,30,338.0,137.0,2.2,11.0,264.0,281.65,229.07
2016,3,29,16,45,305.5,121.0,2.0,11.0,222.5,234.01,187.49
2016,3,29,17,0,273.0,105.0,1.8,11.0,181.0,189.72,148.81
2016,3,29,17,15,238.5,85.0,1.6,10.0,141.0,144.43,109.64
2016,3,29,17,30,204.0,65.0,1.4,9.0,101.0,103.14,73.95
2016,3,29,17,45,146.5,45.0,1.25,8.5,66.5,63.14,41.1
2016,3,29,18,0,89.0,25.0,1.1,8.0,32.0,29.82,13.11
2016,3,29,18,15,44.5,12.5,1.1,7.5,16.0,12.59,0.0
2016,3,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,198.5,17.5,0.85,5.0,40.5,28.25,8.35
2016,3,30,6,30,397.0,35.0,1.0,6.0,81.0,83.09,47.38
2016,3,30,6,45,493.5,44.0,1.2,7.0,132.0,134.3,88.55
2016,3,30,7,0,590.0,53.0,1.4,8.0,183.0,196.84,142.14
2016,3,30,7,15,649.0,59.0,1.4,8.5,238.0,256.13,195.57
2016,3,30,7,30,708.0,65.0,1.4,9.0,293.0,321.62,253.63
2016,3,30,7,45,747.5,70.0,1.4,10.0,348.0,383.68,307.26
2016,3,30,8,0,787.0,75.0,1.4,11.0,403.0,448.89,361.34
2016,3,30,8,15,814.0,79.0,1.4,11.5,456.0,509.33,410.35
2016,3,30,8,30,841.0,83.0,1.4,12.0,509.0,570.85,458.32
2016,3,30,8,45,861.0,86.0,1.4,12.5,558.0,627.69,501.05
2016,3,30,9,0,881.0,89.0,1.4,13.0,607.0,682.02,540.56
2016,3,30,9,15,895.5,91.5,1.5,13.5,651.0,733.17,575.85
2016,3,30,9,30,910.0,94.0,1.6,14.0,695.0,782.91,609.1
2016,3,30,9,45,920.0,96.0,1.7,14.5,732.5,826.9,637.9
2016,3,30,10,0,930.0,98.0,1.8,15.0,770.0,868.6,664.87
2016,3,30,10,15,937.5,99.5,1.95,15.0,800.5,905.14,689.92
2016,3,30,10,30,945.0,101.0,2.1,15.0,831.0,938.8,713.04
2016,3,30,10,45,949.5,102.5,2.25,15.5,853.5,966.71,730.92
2016,3,30,11,0,954.0,104.0,2.4,16.0,876.0,991.27,746.59
2016,3,30,11,15,956.5,104.5,2.45,16.0,891.0,1009.41,758.39
2016,3,30,11,30,959.0,105.0,2.5,16.0,906.0,1023.9,767.93
2016,3,30,11,45,507.0,246.5,2.65,16.0,670.5,756.23,582.27
2016,3,30,12,0,55.0,388.0,2.8,16.0,435.0,449.44,345.86
2016,3,30,12,15,94.0,407.5,2.9,16.0,487.0,507.6,392.17
2016,3,30,12,30,133.0,427.0,3.0,16.0,539.0,573.81,441.99
2016,3,30,12,45,254.0,401.5,3.1,16.0,613.0,668.5,515.13
2016,3,30,13,0,375.0,376.0,3.2,16.0,687.0,751.38,578.38
2016,3,30,13,15,657.5,240.5,3.25,16.0,770.5,872.66,673.38
2016,3,30,13,30,940.0,105.0,3.3,16.0,854.0,963.21,736.95
2016,3,30,13,45,932.0,104.0,3.35,16.0,826.5,933.38,716.75
2016,3,30,14,0,924.0,103.0,3.4,16.0,799.0,900.55,695.41
2016,3,30,14,15,914.0,101.5,3.4,16.0,765.0,862.72,670.13
2016,3,30,14,30,904.0,100.0,3.4,16.0,731.0,822.42,642.92
2016,3,30,14,45,890.5,98.0,3.4,16.0,690.5,776.7,611.57
2016,3,30,15,0,877.0,96.0,3.4,16.0,650.0,729.24,578.6
2016,3,30,15,15,859.5,93.0,3.4,15.5,604.0,678.85,543.48
2016,3,30,15,30,842.0,90.0,3.4,15.0,558.0,625.02,503.24
2016,3,30,15,45,816.5,87.0,3.4,15.0,507.5,566.06,456.91
2016,3,30,16,0,791.0,84.0,3.4,15.0,457.0,507.67,409.7
2016,3,30,16,15,758.0,79.5,3.25,14.5,403.5,445.1,358.22
2016,3,30,16,30,725.0,75.0,3.1,14.0,350.0,384.59,306.81
2016,3,30,16,45,677.0,69.5,3.0,13.5,295.5,320.05,250.91
2016,3,30,17,0,629.0,64.0,2.9,13.0,241.0,259.93,197.47
2016,3,30,17,15,557.0,56.0,2.65,12.0,188.0,196.21,141.59
2016,3,30,17,30,485.0,48.0,2.4,11.0,135.0,140.52,93.28
2016,3,30,17,45,363.0,37.0,2.15,10.0,89.5,83.89,48.84
2016,3,30,18,0,241.0,26.0,1.9,9.0,44.0,41.42,17.41
2016,3,30,18,15,120.5,13.0,1.85,8.5,22.0,13.72,0.0
2016,3,30,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,6,15,191.5,18.5,1.2,7.0,42.0,29.69,10.26
2016,3,31,6,30,383.0,37.0,1.2,7.0,84.0,84.72,49.3
2016,3,31,6,45,478.5,46.5,1.2,7.5,134.5,135.77,90.53
2016,3,31,7,0,574.0,56.0,1.2,8.0,185.0,198.01,143.93
2016,3,31,7,15,632.5,62.5,1.15,8.5,239.5,256.94,196.71
2016,3,31,7,30,691.0,69.0,1.1,9.0,294.0,321.95,253.85
2016,3,31,7,45,733.0,73.0,1.1,9.5,349.5,383.2,306.87
2016,3,31,8,0,775.0,77.0,1.1,10.0,405.0,447.84,360.77
2016,3,31,8,15,802.5,81.0,1.15,10.5,457.5,507.96,409.53
2016,3,31,8,30,830.0,85.0,1.2,11.0,510.0,569.21,457.43
2016,3,31,8,45,853.0,87.0,1.25,12.0,559.0,626.32,499.76
2016,3,31,9,0,876.0,89.0,1.3,13.0,608.0,681.22,539.06
2016,3,31,9,15,890.5,91.5,1.4,13.5,652.0,732.12,573.97
2016,3,31,9,30,905.0,94.0,1.5,14.0,696.0,781.63,607.01
2016,3,31,9,45,917.0,95.0,1.6,15.0,733.5,825.88,634.79
2016,3,31,10,0,929.0,96.0,1.7,16.0,771.0,868.01,660.73
2016,3,31,10,15,937.0,97.5,1.85,16.5,801.5,904.87,684.62
2016,3,31,10,30,945.0,99.0,2.0,17.0,832.0,938.9,706.52
2016,3,31,10,45,951.0,99.5,2.2,17.5,855.5,967.02,724.96
2016,3,31,11,0,957.0,100.0,2.4,18.0,879.0,991.85,741.21
2016,3,31,11,15,960.0,100.5,2.55,18.0,894.0,1010.42,754.25
2016,3,31,11,30,963.0,101.0,2.7,18.0,909.0,1025.36,765.02
2016,3,31,11,45,964.5,101.5,2.85,18.0,915.5,1035.13,772.52
2016,3,31,12,0,966.0,102.0,3.0,18.0,922.0,1041.09,777.64
2016,3,31,12,15,721.5,223.0,3.1,18.0,835.0,944.0,713.18
2016,3,31,12,30,477.0,344.0,3.2,18.0,748.0,831.03,630.43
2016,3,31,12,45,718.5,222.5,3.35,18.5,822.5,931.81,707.47
2016,3,31,13,0,960.0,101.0,3.5,19.0,897.0,1011.99,761.19
2016,3,31,13,15,956.0,100.0,3.6,18.5,878.5,992.24,749.88
2016,3,31,13,30,952.0,99.0,3.7,18.0,860.0,968.98,736.97
2016,3,31,13,45,946.0,97.5,3.85,18.0,833.5,940.04,718.99
2016,3,31,14,0,940.0,96.0,4.0,18.0,807.0,907.94,698.68
2016,3,31,14,15,931.5,94.5,4.05,17.5,773.5,870.82,675.39
2016,3,31,14,30,923.0,93.0,4.1,17.0,740.0,831.06,649.96
2016,3,31,14,45,911.0,91.0,4.15,17.0,700.0,785.72,618.94
2016,3,31,15,0,899.0,89.0,4.2,17.0,660.0,738.48,586.16
2016,3,31,15,15,883.0,86.5,4.15,16.5,614.0,686.37,549.95
2016,3,31,15,30,867.0,84.0,4.1,16.0,568.0,633.25,509.94
2016,3,31,15,45,843.5,81.0,4.1,16.0,517.5,576.08,464.77
2016,3,31,16,0,820.0,78.0,4.1,16.0,467.0,517.38,417.18
2016,3,31,16,15,790.0,74.0,3.95,15.0,413.5,455.23,366.61
2016,3,31,16,30,760.0,70.0,3.8,14.0,360.0,394.76,315.57
2016,3,31,16,45,713.5,65.5,3.65,13.5,305.0,329.84,258.91
2016,3,31,17,0,667.0,61.0,3.5,13.0,250.0,269.02,204.44
2016,3,31,17,15,598.0,53.5,3.2,12.0,196.5,204.28,147.22
2016,3,31,17,30,529.0,46.0,2.9,11.0,143.0,147.18,97.24
2016,3,31,17,45,412.5,36.0,2.6,10.5,96.0,89.5,51.36
2016,3,31,18,0,296.0,26.0,2.3,10.0,49.0,45.48,19.1
2016,3,31,18,15,148.0,13.0,2.15,9.5,24.5,14.09,0.0
2016,3,31,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,5,45,41.0,5.5,1.65,6.5,6.5,0.0,0.0
2016,4,1,6,0,82.0,11.0,1.7,7.0,13.0,11.4,0.0
2016,4,1,6,15,228.5,25.5,1.75,7.0,50.0,39.92,17.37
2016,4,1,6,30,375.0,40.0,1.8,7.0,87.0,87.99,52.53
2016,4,1,6,45,468.0,49.5,1.85,7.5,137.5,138.44,93.61
2016,4,1,7,0,561.0,59.0,1.9,8.0,188.0,199.78,146.58
2016,4,1,7,15,618.0,66.0,1.85,8.5,242.5,258.19,199.2
2016,4,1,7,30,675.0,73.0,1.8,9.0,297.0,322.53,256.18
2016,4,1,7,45,718.5,77.0,1.8,10.0,351.5,383.67,308.95
2016,4,1,8,0,762.0,81.0,1.8,11.0,406.0,448.29,362.63
2016,4,1,8,15,789.0,85.0,1.75,11.5,458.0,507.51,410.65
2016,4,1,8,30,816.0,89.0,1.7,12.0,510.0,567.84,457.68
2016,4,1,8,45,837.5,91.5,1.7,13.0,558.5,623.9,499.17
2016,4,1,9,0,859.0,94.0,1.7,14.0,607.0,679.83,539.01
2016,4,1,9,15,873.0,96.5,1.7,14.5,650.0,727.39,571.01
2016,4,1,9,30,887.0,99.0,1.7,15.0,693.0,775.78,602.49
2016,4,1,9,45,898.5,101.0,1.7,15.5,730.5,820.0,630.48
2016,4,1,10,0,910.0,103.0,1.7,16.0,768.0,862.11,656.59
2016,4,1,10,15,917.5,104.5,1.7,16.5,798.0,897.92,678.09
2016,4,1,10,30,925.0,106.0,1.7,17.0,828.0,930.92,697.53
2016,4,1,10,45,930.0,107.0,1.7,17.5,850.5,958.13,713.01
2016,4,1,11,0,935.0,108.0,1.7,18.0,873.0,982.09,726.34
2016,4,1,11,15,938.0,108.5,1.7,18.5,887.5,1000.25,735.9
2016,4,1,11,30,941.0,109.0,1.7,19.0,902.0,1014.84,743.27
2016,4,1,11,45,942.0,109.5,1.75,19.5,908.0,1023.88,747.92
2016,4,1,12,0,943.0,110.0,1.8,20.0,914.0,1029.19,750.36
2016,4,1,12,15,942.5,110.0,1.85,20.0,912.0,1028.78,750.73
2016,4,1,12,30,942.0,110.0,1.9,20.0,910.0,1024.62,748.88
2016,4,1,12,45,944.0,107.0,1.95,20.0,900.5,1015.93,744.27
2016,4,1,13,0,946.0,104.0,2.0,20.0,891.0,1003.47,737.36
2016,4,1,13,15,941.5,103.0,2.0,20.0,872.5,983.42,725.0
2016,4,1,13,30,937.0,102.0,2.0,20.0,854.0,959.92,710.52
2016,4,1,13,45,930.5,100.5,2.05,20.0,827.5,930.82,692.92
2016,4,1,14,0,924.0,99.0,2.1,20.0,801.0,898.66,673.2
2016,4,1,14,15,915.0,97.5,2.15,20.0,767.5,861.54,649.97
2016,4,1,14,30,906.0,96.0,2.2,20.0,734.0,821.89,624.78
2016,4,1,14,45,894.0,93.5,2.25,20.0,694.5,776.6,595.33
2016,4,1,15,0,882.0,91.0,2.3,20.0,655.0,729.45,564.14
2016,4,1,15,15,866.0,88.5,2.3,19.5,609.5,678.03,529.92
2016,4,1,15,30,850.0,86.0,2.3,19.0,564.0,627.48,493.37
2016,4,1,15,45,828.5,82.5,2.3,19.0,514.0,569.85,449.5
2016,4,1,16,0,807.0,79.0,2.3,19.0,464.0,512.4,404.43
2016,4,1,16,15,776.5,75.0,2.15,18.5,411.0,450.64,354.88
2016,4,1,16,30,746.0,71.0,2.0,18.0,358.0,390.66,305.12
2016,4,1,16,45,703.0,65.5,1.85,17.5,303.5,326.71,250.87
2016,4,1,17,0,660.0,60.0,1.7,17.0,249.0,266.46,198.31
2016,4,1,17,15,593.5,53.0,1.55,15.5,196.0,203.21,143.99
2016,4,1,17,30,527.0,46.0,1.4,14.0,143.0,147.3,96.12
2016,4,1,17,45,416.0,35.5,1.3,13.0,96.5,89.82,50.98
2016,4,1,18,0,305.0,25.0,1.2,12.0,50.0,45.52,19.06
2016,4,1,18,15,152.5,12.5,1.15,11.5,25.0,13.79,0.0
2016,4,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,46.0,6.0,0.9,8.5,7.5,0.0,0.0
2016,4,2,6,0,92.0,12.0,1.1,9.0,15.0,12.75,0.0
2016,4,2,6,15,236.5,26.5,1.2,9.5,53.0,42.5,19.43
2016,4,2,6,30,381.0,41.0,1.3,10.0,91.0,91.01,54.29
2016,4,2,6,45,471.5,50.5,1.4,10.5,141.5,141.65,95.3
2016,4,2,7,0,562.0,60.0,1.5,11.0,192.0,202.88,147.65
2016,4,2,7,15,619.0,67.0,1.5,11.5,246.5,261.52,199.72
2016,4,2,7,30,676.0,74.0,1.5,12.0,301.0,326.07,256.0
2016,4,2,7,45,711.0,80.5,1.5,13.0,355.0,386.4,307.23
2016,4,2,8,0,746.0,87.0,1.5,14.0,409.0,449.43,358.63
2016,4,2,8,15,773.5,91.5,1.6,15.0,461.0,508.46,405.42
2016,4,2,8,30,801.0,96.0,1.7,16.0,513.0,568.87,451.55
2016,4,2,8,45,811.0,104.0,1.8,17.0,559.5,622.82,491.1
2016,4,2,9,0,821.0,112.0,1.9,18.0,606.0,675.65,528.52
2016,4,2,9,15,836.5,115.0,1.95,18.5,649.0,725.81,563.19
2016,4,2,9,30,852.0,118.0,2.0,19.0,692.0,774.79,595.21
2016,4,2,9,45,855.0,125.0,2.1,20.0,727.5,816.62,621.04
2016,4,2,10,0,858.0,132.0,2.2,21.0,763.0,855.87,644.78
2016,4,2,10,15,866.5,134.5,2.2,21.0,793.0,892.34,668.01
2016,4,2,10,30,875.0,137.0,2.2,21.0,823.0,926.21,689.36
2016,4,2,10,45,876.5,141.0,2.2,21.5,844.5,952.53,704.29
2016,4,2,11,0,878.0,145.0,2.2,22.0,866.0,975.6,717.09
2016,4,2,11,15,881.0,146.0,2.15,22.0,880.5,993.56,727.43
2016,4,2,11,30,884.0,147.0,2.1,22.0,895.0,1008.13,735.65
2016,4,2,11,45,884.0,148.5,2.05,22.5,900.5,1016.87,738.8
2016,4,2,12,0,884.0,150.0,2.0,23.0,906.0,1022.04,739.82
2016,4,2,12,15,883.0,149.5,1.95,23.0,903.5,1020.54,738.16
2016,4,2,12,30,882.0,149.0,1.9,23.0,901.0,1015.47,734.44
2016,4,2,12,45,896.0,137.5,1.85,23.0,894.0,1003.69,726.61
2016,4,2,13,0,910.0,126.0,1.8,23.0,887.0,994.2,720.44
2016,4,2,13,15,905.0,125.0,1.8,23.0,868.0,974.17,708.25
2016,4,2,13,30,900.0,124.0,1.8,23.0,849.0,950.87,694.12
2016,4,2,13,45,890.5,123.0,1.85,23.0,821.5,920.43,675.95
2016,4,2,14,0,881.0,122.0,1.9,23.0,794.0,887.23,655.87
2016,4,2,14,15,871.0,120.0,1.9,22.5,760.5,853.89,636.28
2016,4,2,14,30,861.0,118.0,1.9,22.0,727.0,813.97,611.99
2016,4,2,14,45,841.5,117.5,1.95,22.0,685.5,766.34,581.35
2016,4,2,15,0,822.0,117.0,2.0,22.0,644.0,717.56,549.45
2016,4,2,15,15,803.0,113.5,2.0,21.5,598.5,665.15,513.7
2016,4,2,15,30,784.0,110.0,2.0,21.0,553.0,612.2,476.02
2016,4,2,15,45,751.5,108.5,2.0,21.0,502.5,553.95,432.24
2016,4,2,16,0,719.0,107.0,2.0,21.0,452.0,496.33,387.72
2016,4,2,16,15,684.5,101.0,1.9,20.0,399.5,434.88,340.09
2016,4,2,16,30,650.0,95.0,1.8,19.0,347.0,375.81,292.63
2016,4,2,16,45,596.5,88.5,1.7,18.5,293.0,312.04,239.69
2016,4,2,17,0,543.0,82.0,1.6,18.0,239.0,253.49,189.88
2016,4,2,17,15,471.5,71.5,1.45,17.0,187.5,192.06,138.13
2016,4,2,17,30,400.0,61.0,1.3,16.0,136.0,137.82,92.8
2016,4,2,17,45,290.0,46.5,1.2,15.0,91.5,84.09,51.33
2016,4,2,18,0,180.0,32.0,1.1,14.0,47.0,43.52,21.75
2016,4,2,18,15,90.0,16.0,1.0,13.5,23.5,16.71,0.0
2016,4,2,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
