Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,8.5,0.9,9.5,8.5,0.0,0.0
2016,4,3,6,0,0.0,17.0,1.0,10.0,17.0,16.71,0.0
2016,4,3,6,15,167.0,32.5,1.0,10.5,55.5,43.61,22.97
2016,4,3,6,30,334.0,48.0,1.0,11.0,94.0,92.25,57.27
2016,4,3,6,45,420.0,60.0,1.05,11.5,144.0,142.76,98.11
2016,4,3,7,0,506.0,72.0,1.1,12.0,194.0,202.64,148.78
2016,4,3,7,15,362.0,103.0,1.05,12.5,201.0,218.71,169.69
2016,4,3,7,30,218.0,134.0,1.0,13.0,208.0,216.64,172.61
2016,4,3,7,45,458.5,119.5,1.0,13.5,309.0,319.72,255.12
2016,4,3,8,0,699.0,105.0,1.0,14.0,410.0,447.87,355.83
2016,4,3,8,15,728.5,110.5,1.05,14.5,462.0,507.02,401.85
2016,4,3,8,30,758.0,116.0,1.1,15.0,514.0,567.65,447.97
2016,4,3,8,45,776.0,122.0,1.15,16.0,561.5,622.69,487.56
2016,4,3,9,0,794.0,128.0,1.2,17.0,609.0,677.45,525.59
2016,4,3,9,15,810.5,131.5,1.25,17.5,652.0,726.5,559.52
2016,4,3,9,30,827.0,135.0,1.3,18.0,695.0,775.76,591.39
2016,4,3,9,45,836.0,139.0,1.4,18.5,731.0,818.25,618.66
2016,4,3,10,0,845.0,143.0,1.5,19.0,767.0,858.63,644.29
2016,4,3,10,15,853.5,145.0,1.55,19.5,797.0,894.16,665.87
2016,4,3,10,30,862.0,147.0,1.6,20.0,827.0,927.13,685.64
2016,4,3,10,45,869.5,147.5,1.65,20.5,849.5,954.84,701.89
2016,4,3,11,0,877.0,148.0,1.7,21.0,872.0,979.58,716.22
2016,4,3,11,15,770.5,209.5,1.7,21.0,853.5,961.53,703.73
2016,4,3,11,30,664.0,271.0,1.7,21.0,835.0,932.89,683.89
2016,4,3,11,45,774.5,211.0,1.7,21.5,873.5,982.75,715.95
2016,4,3,12,0,885.0,151.0,1.7,22.0,912.0,1025.5,741.09
2016,4,3,12,15,884.0,151.0,1.7,22.0,909.5,1024.46,739.91
2016,4,3,12,30,883.0,151.0,1.7,22.0,907.0,1019.85,737.14
2016,4,3,12,45,882.0,149.0,1.7,22.0,896.5,1009.57,730.94
2016,4,3,13,0,881.0,147.0,1.7,22.0,886.0,995.79,722.68
2016,4,3,13,15,723.0,221.0,1.75,22.0,819.0,916.35,672.66
2016,4,3,13,30,565.0,295.0,1.8,22.0,752.0,832.69,615.49
2016,4,3,13,45,534.0,291.0,1.85,22.0,712.0,786.99,586.01
2016,4,3,14,0,503.0,287.0,1.9,22.0,672.0,740.81,555.29
2016,4,3,14,15,456.0,292.0,2.0,21.5,629.5,690.55,521.99
2016,4,3,14,30,409.0,297.0,2.1,21.0,587.0,636.04,485.01
2016,4,3,14,45,615.0,209.0,2.25,21.0,618.5,692.47,531.9
2016,4,3,15,0,821.0,121.0,2.4,21.0,650.0,721.82,557.65
2016,4,3,15,15,802.5,117.0,2.5,20.5,604.0,669.22,521.14
2016,4,3,15,30,784.0,113.0,2.6,20.0,558.0,616.03,483.26
2016,4,3,15,45,719.5,111.5,2.75,19.5,492.0,539.23,426.2
2016,4,3,16,0,655.0,110.0,2.9,19.0,426.0,466.24,370.23
2016,4,3,16,15,669.0,99.0,2.85,18.0,390.5,426.02,338.25
2016,4,3,16,30,683.0,88.0,2.8,17.0,355.0,383.1,302.29
2016,4,3,16,45,640.0,80.5,2.8,16.5,301.5,320.33,248.96
2016,4,3,17,0,597.0,73.0,2.8,16.0,248.0,261.55,197.68
2016,4,3,17,15,527.5,64.5,2.55,15.0,195.5,199.47,144.09
2016,4,3,17,30,458.0,56.0,2.3,14.0,143.0,145.15,97.59
2016,4,3,17,45,340.5,43.5,2.1,13.5,97.0,88.67,53.38
2016,4,3,18,0,223.0,31.0,1.9,13.0,51.0,45.74,22.42
2016,4,3,18,15,111.5,15.5,1.85,12.5,25.5,16.57,0.0
2016,4,3,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,45,64.0,7.5,1.6,8.5,10.0,7.37,0.0
2016,4,4,6,0,128.0,15.0,1.7,9.0,20.0,14.54,0.0
2016,4,4,6,15,273.0,28.5,1.85,9.5,60.5,48.8,23.75
2016,4,4,6,30,418.0,42.0,2.0,10.0,101.0,99.55,60.1
2016,4,4,6,45,506.5,50.5,2.2,10.5,153.0,151.6,102.91
2016,4,4,7,0,595.0,59.0,2.4,11.0,205.0,213.92,156.85
2016,4,4,7,15,649.5,65.5,2.45,11.5,260.0,273.47,210.29
2016,4,4,7,30,704.0,72.0,2.5,12.0,315.0,338.6,267.69
2016,4,4,7,45,742.0,76.5,2.6,13.0,369.5,399.81,320.33
2016,4,4,8,0,780.0,81.0,2.7,14.0,424.0,463.87,373.45
2016,4,4,8,15,806.0,84.5,2.7,14.5,476.5,523.04,421.46
2016,4,4,8,30,832.0,88.0,2.7,15.0,529.0,583.15,468.54
2016,4,4,8,45,853.0,90.5,2.75,16.0,578.0,639.64,510.58
2016,4,4,9,0,874.0,93.0,2.8,17.0,627.0,693.71,549.44
2016,4,4,9,15,888.5,95.5,2.85,17.5,670.5,744.39,583.71
2016,4,4,9,30,903.0,98.0,2.9,18.0,714.0,793.66,616.41
2016,4,4,9,45,914.0,100.0,2.95,18.5,751.5,837.92,645.09
2016,4,4,10,0,925.0,102.0,3.0,19.0,789.0,879.98,671.91
2016,4,4,10,15,933.0,103.5,3.05,19.0,820.0,916.47,695.96
2016,4,4,10,30,941.0,105.0,3.1,19.0,851.0,950.13,718.03
2016,4,4,10,45,944.0,108.0,3.2,19.5,873.5,977.8,735.0
2016,4,4,11,0,947.0,111.0,3.3,20.0,896.0,1002.07,749.72
2016,4,4,11,15,950.5,112.0,3.35,20.0,911.5,1021.19,762.11
2016,4,4,11,30,954.0,113.0,3.4,20.0,927.0,1036.72,772.25
2016,4,4,11,45,953.5,115.0,3.45,20.5,933.0,1045.77,776.74
2016,4,4,12,0,953.0,117.0,3.5,21.0,939.0,1051.03,778.91
2016,4,4,12,15,953.0,117.0,3.55,21.0,937.5,1050.88,779.17
2016,4,4,12,30,953.0,117.0,3.6,21.0,936.0,1046.95,777.1
2016,4,4,12,45,951.0,116.5,3.7,21.0,926.0,1036.81,771.44
2016,4,4,13,0,949.0,116.0,3.8,21.0,916.0,1022.98,763.45
2016,4,4,13,15,945.5,115.0,3.85,20.5,897.5,1003.61,752.92
2016,4,4,13,30,942.0,114.0,3.9,20.0,879.0,980.76,740.06
2016,4,4,13,45,936.0,113.0,4.0,20.0,852.5,952.33,722.26
2016,4,4,14,0,930.0,112.0,4.1,20.0,826.0,920.8,702.25
2016,4,4,14,15,921.5,110.0,4.1,19.5,792.5,883.23,678.68
2016,4,4,14,30,913.0,108.0,4.1,19.0,759.0,843.07,653.05
2016,4,4,14,45,904.5,104.0,4.1,19.0,719.0,798.45,622.71
2016,4,4,15,0,896.0,100.0,4.1,19.0,679.0,751.69,590.52
2016,4,4,15,15,880.0,97.0,4.05,18.5,633.0,701.22,555.77
2016,4,4,15,30,864.0,94.0,4.0,18.0,587.0,647.19,515.69
2016,4,4,15,45,844.5,90.0,4.0,18.0,536.5,589.38,470.78
2016,4,4,16,0,825.0,86.0,4.0,18.0,486.0,531.53,424.51
2016,4,4,16,15,794.0,81.5,3.8,17.0,431.5,467.93,373.47
2016,4,4,16,30,763.0,77.0,3.6,16.0,377.0,406.14,322.07
2016,4,4,16,45,717.0,72.0,3.45,15.5,321.0,340.38,265.51
2016,4,4,17,0,671.0,67.0,3.3,15.0,265.0,278.86,211.15
2016,4,4,17,15,601.0,59.5,2.9,14.0,210.0,213.34,153.9
2016,4,4,17,30,531.0,52.0,2.5,13.0,155.0,155.56,103.8
2016,4,4,17,45,409.0,41.5,2.1,12.0,106.0,96.01,56.89
2016,4,4,18,0,287.0,31.0,1.7,11.0,57.0,51.04,24.84
2016,4,4,18,15,143.5,15.5,1.6,10.5,28.5,14.64,0.0
2016,4,4,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,98.0,8.0,1.2,7.5,12.5,7.86,0.0
2016,4,5,6,0,196.0,16.0,1.2,8.0,25.0,17.33,0.0
2016,4,5,6,15,346.0,27.5,1.35,9.0,68.0,54.5,25.9
2016,4,5,6,30,496.0,39.0,1.5,10.0,111.0,108.8,64.55
2016,4,5,6,45,580.0,46.0,1.65,11.0,165.0,163.33,109.77
2016,4,5,7,0,664.0,53.0,1.8,12.0,219.0,227.86,165.66
2016,4,5,7,15,715.0,58.5,1.8,12.5,275.5,289.32,220.7
2016,4,5,7,30,766.0,64.0,1.8,13.0,332.0,355.83,278.92
2016,4,5,7,45,800.5,68.0,1.85,14.0,388.0,418.38,332.07
2016,4,5,8,0,835.0,72.0,1.9,15.0,444.0,483.38,385.11
2016,4,5,8,15,859.0,75.0,2.0,16.0,497.0,543.78,432.8
2016,4,5,8,30,883.0,78.0,2.1,17.0,550.0,603.38,478.14
2016,4,5,8,45,901.0,80.5,2.25,18.0,599.0,660.03,519.91
2016,4,5,9,0,919.0,83.0,2.4,19.0,648.0,716.05,559.13
2016,4,5,9,15,931.5,85.0,2.45,19.5,691.5,766.62,592.51
2016,4,5,9,30,944.0,87.0,2.5,20.0,735.0,815.49,624.18
2016,4,5,9,45,953.5,88.5,2.55,20.5,772.5,859.46,652.01
2016,4,5,10,0,963.0,90.0,2.6,21.0,810.0,900.99,677.86
2016,4,5,10,15,969.5,91.5,2.55,21.5,840.0,937.26,699.05
2016,4,5,10,30,976.0,93.0,2.5,22.0,870.0,970.49,717.98
2016,4,5,10,45,980.5,94.0,2.45,22.5,892.5,998.13,733.06
2016,4,5,11,0,985.0,95.0,2.4,23.0,915.0,1022.31,745.81
2016,4,5,11,15,987.0,95.5,2.4,23.0,929.0,1039.99,756.38
2016,4,5,11,30,989.0,96.0,2.4,23.0,943.0,1053.9,764.68
2016,4,5,11,45,990.0,96.0,2.45,23.5,948.5,1062.47,768.81
2016,4,5,12,0,991.0,96.0,2.5,24.0,954.0,1067.14,770.62
2016,4,5,12,15,990.0,96.0,2.6,24.0,951.5,1065.94,770.91
2016,4,5,12,30,989.0,96.0,2.7,24.0,949.0,1060.82,768.86
2016,4,5,12,45,984.0,97.0,2.8,24.0,937.0,1049.05,762.65
2016,4,5,13,0,979.0,98.0,2.9,24.0,925.0,1033.52,754.12
2016,4,5,13,15,974.5,97.0,2.9,24.0,905.5,1012.68,741.29
2016,4,5,13,30,970.0,96.0,2.9,24.0,886.0,988.3,726.24
2016,4,5,13,45,963.0,95.0,2.95,24.0,859.0,958.29,707.91
2016,4,5,14,0,956.0,94.0,3.0,24.0,832.0,925.14,687.43
2016,4,5,14,15,947.5,92.5,2.95,24.0,798.0,887.27,662.94
2016,4,5,14,30,939.0,91.0,2.9,24.0,764.0,846.74,636.54
2016,4,5,14,45,926.5,89.5,2.85,24.0,723.0,800.74,606.18
2016,4,5,15,0,914.0,88.0,2.8,24.0,682.0,752.84,574.23
2016,4,5,15,15,899.0,85.5,2.65,23.5,635.5,700.58,539.34
2016,4,5,15,30,884.0,83.0,2.5,23.0,589.0,647.19,501.03
2016,4,5,15,45,862.0,80.0,2.35,23.0,538.0,588.37,456.41
2016,4,5,16,0,840.0,77.0,2.2,23.0,487.0,530.79,411.53
2016,4,5,16,15,811.0,73.5,2.0,22.0,433.0,468.44,363.06
2016,4,5,16,30,782.0,70.0,1.8,21.0,379.0,407.65,314.03
2016,4,5,16,45,739.0,65.5,1.6,20.5,323.5,342.58,259.62
2016,4,5,17,0,696.0,61.0,1.4,20.0,268.0,281.33,206.95
2016,4,5,17,15,631.0,54.0,1.3,19.0,213.0,215.86,151.3
2016,4,5,17,30,566.0,47.0,1.2,18.0,158.0,157.77,101.97
2016,4,5,17,45,454.5,38.0,1.2,17.0,109.0,98.94,56.21
2016,4,5,18,0,343.0,29.0,1.2,16.0,60.0,53.39,24.38
2016,4,5,18,15,171.5,14.5,1.2,15.5,30.0,14.19,0.0
2016,4,5,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,75.5,9.5,1.15,12.5,13.0,9.34,0.0
2016,4,6,6,0,151.0,19.0,1.1,13.0,26.0,19.65,0.0
2016,4,6,6,15,294.5,32.0,1.1,14.0,68.5,55.8,28.37
2016,4,6,6,30,438.0,45.0,1.1,15.0,111.0,108.1,65.32
2016,4,6,6,45,520.5,54.0,1.15,16.5,164.0,161.19,108.17
2016,4,6,7,0,603.0,63.0,1.2,18.0,217.0,223.82,160.46
2016,4,6,7,15,657.0,69.5,1.3,18.5,272.5,283.99,212.46
2016,4,6,7,30,711.0,76.0,1.4,19.0,328.0,349.63,268.03
2016,4,6,7,45,754.0,71.0,1.55,20.0,376.5,403.76,313.26
2016,4,6,8,0,797.0,66.0,1.7,21.0,425.0,460.97,359.48
2016,4,6,8,15,785.0,80.0,1.75,21.5,468.0,511.56,399.12
2016,4,6,8,30,773.0,94.0,1.8,22.0,511.0,559.23,434.98
2016,4,6,8,45,737.5,119.5,1.85,23.0,545.0,601.67,464.31
2016,4,6,9,0,702.0,145.0,1.9,24.0,579.0,638.5,488.39
2016,4,6,9,15,662.0,175.5,1.95,24.5,607.0,672.01,510.03
2016,4,6,9,30,622.0,206.0,2.0,25.0,635.0,700.04,527.21
2016,4,6,9,45,558.5,243.0,2.05,26.0,643.5,709.07,529.39
2016,4,6,10,0,495.0,280.0,2.1,27.0,652.0,714.06,528.65
2016,4,6,10,15,570.5,266.0,2.05,27.0,710.5,780.91,574.74
2016,4,6,10,30,646.0,252.0,2.0,27.0,769.0,851.69,621.85
2016,4,6,10,45,624.5,273.0,1.95,27.5,783.5,869.01,629.49
2016,4,6,11,0,603.0,294.0,1.9,28.0,798.0,882.22,634.88
2016,4,6,11,15,546.0,322.0,1.85,28.0,784.5,867.2,622.51
2016,4,6,11,30,489.0,350.0,1.8,28.0,771.0,848.27,607.91
2016,4,6,11,45,496.5,352.5,1.8,28.5,782.0,862.24,615.83
2016,4,6,12,0,504.0,355.0,1.8,29.0,793.0,874.13,622.08
2016,4,6,12,15,584.0,317.0,1.7,29.0,823.5,912.28,647.68
2016,4,6,12,30,664.0,279.0,1.6,29.0,854.0,948.85,671.53
2016,4,6,12,45,663.5,273.0,1.55,29.0,841.5,936.44,663.04
2016,4,6,13,0,663.0,267.0,1.5,29.0,829.0,921.26,653.4
2016,4,6,13,15,660.0,262.0,1.4,29.0,811.5,902.06,640.58
2016,4,6,13,30,657.0,257.0,1.3,29.0,794.0,880.32,626.19
2016,4,6,13,45,767.5,195.0,1.25,29.0,804.0,898.33,639.06
2016,4,6,14,0,878.0,133.0,1.2,29.0,814.0,904.3,642.78
2016,4,6,14,15,782.5,163.5,1.05,29.0,751.0,831.85,595.58
2016,4,6,14,30,687.0,194.0,0.9,29.0,688.0,760.08,548.25
2016,4,6,14,45,680.0,182.0,0.8,29.0,648.5,715.79,519.3
2016,4,6,15,0,673.0,170.0,0.7,29.0,609.0,669.94,488.52
2016,4,6,15,15,733.0,142.5,0.6,28.5,590.0,652.01,477.83
2016,4,6,15,30,793.0,115.0,0.5,28.0,571.0,625.83,460.57
2016,4,6,15,45,775.0,100.0,0.4,28.0,514.0,560.83,414.46
2016,4,6,16,0,757.0,85.0,0.3,28.0,457.0,495.78,367.43
2016,4,6,16,15,512.5,121.0,0.3,27.0,360.5,373.12,279.0
2016,4,6,16,30,268.0,157.0,0.3,26.0,264.0,273.86,206.18
2016,4,6,16,45,237.5,139.5,0.3,25.5,224.0,229.06,172.16
2016,4,6,17,0,207.0,122.0,0.3,25.0,184.0,187.47,139.51
2016,4,6,17,15,179.5,99.5,0.4,24.0,145.5,145.05,105.97
2016,4,6,17,30,152.0,77.0,0.5,23.0,107.0,105.88,74.5
2016,4,6,17,45,107.5,55.5,0.6,22.5,73.5,68.41,45.11
2016,4,6,18,0,63.0,34.0,0.7,22.0,40.0,37.29,21.04
2016,4,6,18,15,31.5,17.0,0.7,21.5,20.0,16.04,0.0
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,1.5,11.5,8.0,7.86,0.0
2016,4,7,6,0,0.0,16.0,1.6,12.0,16.0,15.45,0.87
2016,4,7,6,15,28.5,36.5,1.8,12.5,41.0,37.55,23.98
2016,4,7,6,30,57.0,57.0,2.0,13.0,66.0,63.9,45.74
2016,4,7,6,45,76.5,80.5,2.25,13.5,97.5,94.88,71.9
2016,4,7,7,0,96.0,104.0,2.5,14.0,129.0,128.36,100.26
2016,4,7,7,15,114.0,125.5,2.65,14.0,161.5,161.72,128.64
2016,4,7,7,30,132.0,147.0,2.8,14.0,194.0,197.15,158.5
2016,4,7,7,45,268.0,154.5,2.95,14.5,270.0,274.37,221.35
2016,4,7,8,0,404.0,162.0,3.1,15.0,346.0,367.26,296.56
2016,4,7,8,15,339.5,197.5,3.1,15.5,364.0,387.07,311.78
2016,4,7,8,30,275.0,233.0,3.1,16.0,382.0,403.11,323.05
2016,4,7,8,45,271.5,256.5,3.15,16.5,414.5,439.1,350.02
2016,4,7,9,0,268.0,280.0,3.2,17.0,447.0,474.17,375.58
2016,4,7,9,15,252.5,304.0,3.15,17.0,469.5,500.08,394.0
2016,4,7,9,30,237.0,328.0,3.1,17.0,492.0,518.42,406.53
2016,4,7,9,45,203.5,350.0,3.1,17.5,496.0,523.63,407.95
2016,4,7,10,0,170.0,372.0,3.1,18.0,500.0,525.9,407.15
2016,4,7,10,15,147.5,385.5,3.0,18.5,500.0,526.17,405.04
2016,4,7,10,30,125.0,399.0,2.9,19.0,500.0,524.66,401.62
2016,4,7,10,45,145.5,412.5,2.8,19.5,533.0,561.0,427.17
2016,4,7,11,0,166.0,426.0,2.7,20.0,566.0,597.63,452.33
2016,4,7,11,15,195.5,431.5,2.6,20.0,598.5,634.42,478.52
2016,4,7,11,30,225.0,437.0,2.5,20.0,631.0,671.16,504.37
2016,4,7,11,45,232.0,434.0,2.45,20.0,635.5,676.68,507.88
2016,4,7,12,0,239.0,431.0,2.4,20.0,640.0,681.25,511.0
2016,4,7,12,15,160.0,427.0,2.35,20.0,567.0,600.03,451.15
2016,4,7,12,30,81.0,423.0,2.3,20.0,494.0,510.18,384.61
2016,4,7,12,45,107.0,427.0,2.3,20.5,519.0,538.63,405.91
2016,4,7,13,0,133.0,431.0,2.3,21.0,544.0,574.01,431.13
2016,4,7,13,15,147.5,422.5,2.3,21.0,545.5,576.03,433.19
2016,4,7,13,30,162.0,414.0,2.3,21.0,547.0,576.92,434.7
2016,4,7,13,45,258.0,383.0,2.35,21.0,587.0,632.44,477.9
2016,4,7,14,0,354.0,352.0,2.4,21.0,627.0,674.91,511.1
2016,4,7,14,15,245.0,351.0,2.45,20.5,537.5,571.5,436.01
2016,4,7,14,30,136.0,350.0,2.5,20.0,448.0,468.28,359.77
2016,4,7,14,45,91.5,314.0,2.55,20.0,378.5,385.89,298.54
2016,4,7,15,0,47.0,278.0,2.6,20.0,309.0,312.79,242.85
2016,4,7,15,15,70.5,269.0,2.6,19.5,312.0,317.31,248.2
2016,4,7,15,30,94.0,260.0,2.6,19.0,315.0,319.58,251.4
2016,4,7,15,45,222.5,226.0,2.65,19.0,340.5,358.75,284.29
2016,4,7,16,0,351.0,192.0,2.7,19.0,366.0,384.13,304.88
2016,4,7,16,15,320.0,174.0,2.65,18.5,318.5,331.61,263.29
2016,4,7,16,30,289.0,156.0,2.6,18.0,271.0,281.89,223.38
2016,4,7,16,45,255.5,139.0,2.55,17.5,230.0,235.3,185.21
2016,4,7,17,0,222.0,122.0,2.5,17.0,189.0,192.23,149.34
2016,4,7,17,15,191.0,100.0,2.3,16.5,150.0,148.54,112.57
2016,4,7,17,30,160.0,78.0,2.1,16.0,111.0,108.49,78.84
2016,4,7,17,45,113.0,56.5,1.95,15.5,76.5,70.54,48.1
2016,4,7,18,0,66.0,35.0,1.8,15.0,42.0,38.51,22.76
2016,4,7,18,15,33.0,17.5,1.8,14.5,21.0,16.59,0.0
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.2,11.5,2.5,2.46,0.0
2016,4,8,6,0,0.0,5.0,1.4,12.0,5.0,4.82,0.0
2016,4,8,6,15,0.0,14.0,1.5,12.0,14.0,13.5,5.51
2016,4,8,6,30,0.0,23.0,1.6,12.0,23.0,22.19,13.26
2016,4,8,6,45,0.0,33.5,1.7,12.5,33.5,32.34,22.14
2016,4,8,7,0,0.0,44.0,1.8,13.0,44.0,42.49,30.9
2016,4,8,7,15,0.0,56.0,1.75,13.0,56.0,54.11,40.82
2016,4,8,7,30,0.0,68.0,1.7,13.0,68.0,65.73,50.6
2016,4,8,7,45,0.0,38.5,1.7,13.0,38.5,37.18,26.18
2016,4,8,8,0,0.0,9.0,1.7,13.0,9.0,8.68,1.78
2016,4,8,8,15,0.0,23.0,1.65,13.0,23.0,22.21,13.29
2016,4,8,8,30,0.0,37.0,1.6,13.0,37.0,35.75,24.68
2016,4,8,8,45,12.0,137.0,1.55,13.5,145.0,140.88,111.95
2016,4,8,9,0,24.0,237.0,1.5,14.0,253.0,249.04,197.98
2016,4,8,9,15,92.0,286.5,1.5,14.0,351.0,354.8,281.16
2016,4,8,9,30,160.0,336.0,1.5,14.0,449.0,467.77,367.04
2016,4,8,9,45,158.5,355.0,1.55,14.5,471.0,492.76,383.56
2016,4,8,10,0,157.0,374.0,1.6,15.0,493.0,517.18,400.11
2016,4,8,10,15,200.0,386.0,1.65,15.0,544.0,572.38,441.07
2016,4,8,10,30,243.0,398.0,1.7,15.0,595.0,629.3,482.48
2016,4,8,10,45,292.5,400.0,1.75,15.0,642.5,690.26,526.4
2016,4,8,11,0,342.0,402.0,1.8,15.0,690.0,745.04,565.51
2016,4,8,11,15,412.5,380.0,1.8,15.0,733.0,794.87,601.46
2016,4,8,11,30,483.0,358.0,1.8,15.0,776.0,851.89,641.7
2016,4,8,11,45,499.0,348.0,1.85,15.5,782.5,861.14,647.16
2016,4,8,12,0,515.0,338.0,1.9,16.0,789.0,868.34,651.77
2016,4,8,12,15,278.5,360.5,1.95,16.0,604.5,653.52,497.49
2016,4,8,12,30,42.0,383.0,2.0,16.0,420.0,430.11,329.08
2016,4,8,12,45,44.0,378.0,2.05,16.0,416.0,426.35,327.91
2016,4,8,13,0,46.0,373.0,2.1,16.0,412.0,422.35,325.36
2016,4,8,13,15,23.0,238.0,2.1,16.0,257.5,260.22,202.32
2016,4,8,13,30,0.0,103.0,2.1,16.0,103.0,99.93,75.67
2016,4,8,13,45,0.0,100.0,2.1,16.0,100.0,96.97,73.61
2016,4,8,14,0,0.0,97.0,2.1,16.0,97.0,94.01,71.33
2016,4,8,14,15,0.0,58.0,2.1,16.0,58.0,56.14,40.61
2016,4,8,14,30,0.0,19.0,2.1,16.0,19.0,18.37,9.59
2016,4,8,14,45,0.0,17.0,2.1,16.0,17.0,16.43,8.02
2016,4,8,15,0,0.0,15.0,2.1,16.0,15.0,14.5,6.44
2016,4,8,15,15,0.0,13.0,2.05,15.5,13.0,12.56,4.87
2016,4,8,15,30,0.0,11.0,2.0,15.0,11.0,10.62,3.29
2016,4,8,15,45,0.0,10.5,1.95,15.0,10.5,10.14,2.91
2016,4,8,16,0,0.0,10.0,1.9,15.0,10.0,9.65,2.53
2016,4,8,16,15,0.0,48.0,1.75,14.5,48.0,46.37,33.72
2016,4,8,16,30,0.0,86.0,1.6,14.0,86.0,83.24,65.01
2016,4,8,16,45,0.0,73.0,1.5,14.0,73.0,70.59,54.49
2016,4,8,17,0,0.0,60.0,1.4,14.0,60.0,57.98,43.93
2016,4,8,17,15,0.0,47.5,1.25,13.5,47.5,45.88,33.7
2016,4,8,17,30,0.0,35.0,1.1,13.0,35.0,33.79,23.29
2016,4,8,17,45,0.0,24.0,1.0,13.0,24.0,23.16,13.94
2016,4,8,18,0,0.0,13.0,0.9,13.0,13.0,12.53,4.54
2016,4,8,18,15,0.0,6.5,0.9,12.5,6.5,6.26,0.0
2016,4,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.75,10.0,2.0,1.97,0.0
2016,4,9,6,0,0.0,4.0,0.8,10.0,4.0,3.85,0.0
2016,4,9,6,15,0.0,10.0,0.95,10.5,10.0,9.64,2.41
2016,4,9,6,30,0.0,16.0,1.1,11.0,16.0,15.43,7.58
2016,4,9,6,45,0.0,23.5,1.25,11.5,23.5,22.67,13.95
2016,4,9,7,0,0.0,31.0,1.4,12.0,31.0,29.92,20.24
2016,4,9,7,15,0.0,38.5,1.45,12.0,38.5,37.17,26.47
2016,4,9,7,30,0.0,46.0,1.5,12.0,46.0,44.43,32.62
2016,4,9,7,45,8.0,106.5,1.55,12.5,110.0,106.82,85.15
2016,4,9,8,0,16.0,167.0,1.6,13.0,174.0,170.83,137.53
2016,4,9,8,15,86.5,208.0,1.6,13.0,255.0,254.03,205.12
2016,4,9,8,30,157.0,249.0,1.6,13.0,336.0,346.15,278.25
2016,4,9,8,45,227.0,264.0,1.6,13.0,401.5,414.76,331.84
2016,4,9,9,0,297.0,279.0,1.6,13.0,467.0,494.08,392.6
2016,4,9,9,15,215.5,308.0,1.55,13.0,449.5,472.67,373.36
2016,4,9,9,30,134.0,337.0,1.5,13.0,432.0,448.86,352.54
2016,4,9,9,45,89.5,333.5,1.5,13.5,398.0,408.73,320.17
2016,4,9,10,0,45.0,330.0,1.5,14.0,364.0,370.76,289.19
2016,4,9,10,15,132.5,366.5,1.4,14.0,473.0,493.31,382.97
2016,4,9,10,30,220.0,403.0,1.3,14.0,582.0,614.09,470.67
2016,4,9,10,45,220.0,415.0,1.25,14.5,597.5,632.18,480.5
2016,4,9,11,0,220.0,427.0,1.2,15.0,613.0,649.43,490.61
2016,4,9,11,15,213.0,435.5,1.1,15.0,618.0,655.43,493.11
2016,4,9,11,30,206.0,444.0,1.0,15.0,623.0,660.34,494.94
2016,4,9,11,45,208.0,446.5,0.95,15.0,629.0,666.66,498.63
2016,4,9,12,0,210.0,449.0,0.9,15.0,635.0,672.06,501.7
2016,4,9,12,15,274.5,433.0,0.8,15.0,674.5,726.09,539.36
2016,4,9,12,30,339.0,417.0,0.7,15.0,714.0,770.51,569.23
2016,4,9,12,45,381.5,391.5,0.6,15.5,722.0,781.44,575.05
2016,4,9,13,0,424.0,366.0,0.5,16.0,730.0,796.48,583.72
2016,4,9,13,15,329.0,389.0,0.55,16.0,668.0,717.8,529.76
2016,4,9,13,30,234.0,412.0,0.6,16.0,606.0,640.46,476.47
2016,4,9,13,45,242.0,396.5,0.65,16.0,591.5,625.28,468.39
2016,4,9,14,0,250.0,381.0,0.7,16.0,577.0,615.44,463.06
2016,4,9,14,15,250.5,363.5,0.85,16.0,553.0,588.99,446.87
2016,4,9,14,30,251.0,346.0,1.0,16.0,529.0,561.68,429.74
2016,4,9,14,45,192.5,329.0,1.15,16.0,465.0,483.62,373.78
2016,4,9,15,0,134.0,312.0,1.3,16.0,401.0,415.42,323.69
2016,4,9,15,15,105.5,284.5,1.4,15.5,351.5,356.81,280.71
2016,4,9,15,30,77.0,257.0,1.5,15.0,302.0,305.55,242.16
2016,4,9,15,45,38.5,198.0,1.6,15.0,220.5,219.07,174.29
2016,4,9,16,0,0.0,139.0,1.7,15.0,139.0,135.17,106.72
2016,4,9,16,15,52.5,154.5,1.7,14.5,176.0,177.78,142.72
2016,4,9,16,30,105.0,170.0,1.7,14.0,213.0,215.11,173.19
2016,4,9,16,45,94.5,147.0,1.7,14.0,181.5,179.8,143.96
2016,4,9,17,0,84.0,124.0,1.7,14.0,150.0,147.96,117.37
2016,4,9,17,15,71.0,101.0,1.55,13.5,120.0,116.74,91.15
2016,4,9,17,30,58.0,78.0,1.4,13.0,90.0,87.14,66.04
2016,4,9,17,45,36.5,56.0,1.25,12.5,63.0,59.04,42.54
2016,4,9,18,0,15.0,34.0,1.1,12.0,36.0,33.8,21.4
2016,4,9,18,15,7.5,17.0,1.1,12.0,18.0,16.41,0.0
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,5,45,24.5,12.0,1.05,9.5,13.5,11.8,0.0
2016,4,10,6,0,49.0,24.0,1.2,10.0,27.0,24.15,9.84
2016,4,10,6,15,104.5,44.0,1.3,10.0,59.0,52.26,33.81
2016,4,10,6,30,160.0,64.0,1.4,10.0,91.0,87.57,62.08
2016,4,10,6,45,195.0,84.5,1.5,10.5,129.5,125.69,94.48
2016,4,10,7,0,230.0,105.0,1.6,11.0,168.0,167.99,130.83
2016,4,10,7,15,259.5,123.0,1.6,11.0,208.5,209.99,167.23
2016,4,10,7,30,289.0,141.0,1.6,11.0,249.0,255.17,205.84
2016,4,10,7,45,167.0,164.0,1.65,11.5,229.0,238.51,193.66
2016,4,10,8,0,45.0,187.0,1.7,12.0,209.0,207.57,167.91
2016,4,10,8,15,40.5,204.0,1.75,12.0,225.5,224.75,181.57
2016,4,10,8,30,36.0,221.0,1.8,12.0,242.0,241.45,194.46
2016,4,10,8,45,52.0,251.0,1.85,12.5,283.0,284.25,227.98
2016,4,10,9,0,68.0,281.0,1.9,13.0,324.0,328.58,262.04
2016,4,10,9,15,81.5,306.5,1.95,13.0,361.5,367.81,292.1
2016,4,10,9,30,95.0,332.0,2.0,13.0,399.0,408.02,322.6
2016,4,10,9,45,69.0,330.0,2.15,13.5,380.0,388.47,305.91
2016,4,10,10,0,43.0,328.0,2.3,14.0,361.0,366.91,287.87
2016,4,10,10,15,26.0,266.0,2.4,14.0,286.0,289.55,227.71
2016,4,10,10,30,9.0,204.0,2.5,14.0,211.0,207.57,162.89
2016,4,10,10,45,4.5,165.0,2.65,14.5,168.5,165.03,128.72
2016,4,10,11,0,0.0,126.0,2.8,15.0,126.0,122.51,94.23
2016,4,10,11,15,5.0,167.0,2.85,15.0,171.5,167.7,130.62
2016,4,10,11,30,10.0,208.0,2.9,15.0,217.0,213.25,166.74
2016,4,10,11,45,10.0,208.0,3.0,15.0,217.0,213.34,166.69
2016,4,10,12,0,10.0,208.0,3.1,15.0,217.0,213.38,166.73
2016,4,10,12,15,10.0,206.5,3.15,15.0,215.5,211.88,165.57
2016,4,10,12,30,10.0,205.0,3.2,15.0,214.0,210.33,164.41
2016,4,10,12,45,10.0,207.0,3.25,15.0,216.0,212.22,165.97
2016,4,10,13,0,10.0,209.0,3.3,15.0,218.0,214.05,167.52
2016,4,10,13,15,9.0,200.0,3.35,14.5,208.0,203.98,159.95
2016,4,10,13,30,8.0,191.0,3.4,14.0,198.0,193.92,152.39
2016,4,10,13,45,4.0,154.0,3.45,14.0,157.5,153.55,120.09
2016,4,10,14,0,0.0,117.0,3.5,14.0,117.0,113.58,87.8
2016,4,10,14,15,0.0,107.5,3.5,14.0,107.5,104.25,80.39
2016,4,10,14,30,0.0,98.0,3.5,14.0,98.0,94.94,72.94
2016,4,10,14,45,0.0,118.5,3.55,14.0,118.5,114.98,89.53
2016,4,10,15,0,0.0,139.0,3.6,14.0,139.0,135.09,106.18
2016,4,10,15,15,0.0,86.0,3.5,13.5,86.0,83.22,63.91
2016,4,10,15,30,0.0,33.0,3.4,13.0,33.0,31.89,21.29
2016,4,10,15,45,0.0,76.5,3.35,13.0,76.5,73.99,56.82
2016,4,10,16,0,0.0,120.0,3.3,13.0,120.0,116.46,92.49
2016,4,10,16,15,0.0,83.0,3.15,12.5,83.0,80.28,62.59
2016,4,10,16,30,0.0,46.0,3.0,12.0,46.0,44.43,32.48
2016,4,10,16,45,0.0,39.0,2.9,12.0,39.0,37.66,26.8
2016,4,10,17,0,0.0,32.0,2.8,12.0,32.0,30.89,21.04
2016,4,10,17,15,0.0,25.5,2.55,11.5,25.5,24.6,15.65
2016,4,10,17,30,0.0,19.0,2.3,11.0,19.0,18.32,10.18
2016,4,10,17,45,0.0,13.5,2.05,10.5,13.5,13.01,5.48
2016,4,10,18,0,0.0,8.0,1.8,10.0,8.0,7.71,0.73
2016,4,10,18,15,0.0,4.0,1.65,10.0,4.0,3.85,0.0
2016,4,10,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.5,0.8,8.5,5.5,5.41,0.0
2016,4,11,6,0,0.0,11.0,0.9,9.0,11.0,10.61,2.05
2016,4,11,6,15,0.0,24.5,0.85,9.0,24.5,23.65,14.37
2016,4,11,6,30,0.0,38.0,0.8,9.0,38.0,36.7,26.07
2016,4,11,6,45,0.0,54.0,0.8,9.5,54.0,52.17,39.66
2016,4,11,7,0,0.0,70.0,0.8,10.0,70.0,67.68,53.02
2016,4,11,7,15,0.0,86.5,0.85,10.5,86.5,83.73,66.55
2016,4,11,7,30,0.0,103.0,0.9,11.0,103.0,99.84,79.83
2016,4,11,7,45,0.0,116.5,1.0,11.5,116.5,113.05,90.44
2016,4,11,8,0,0.0,130.0,1.1,12.0,130.0,126.28,100.91
2016,4,11,8,15,8.0,164.0,1.2,12.0,168.5,164.21,131.83
2016,4,11,8,30,16.0,198.0,1.3,12.0,207.0,203.12,163.04
2016,4,11,8,45,71.5,248.0,1.45,12.5,293.0,293.85,235.66
2016,4,11,9,0,127.0,298.0,1.6,13.0,379.0,391.69,311.56
2016,4,11,9,15,218.0,310.0,1.65,13.5,460.0,477.15,377.08
2016,4,11,9,30,309.0,322.0,1.7,14.0,541.0,574.96,449.98
2016,4,11,9,45,341.5,332.0,1.75,14.5,585.5,623.92,484.4
2016,4,11,10,0,374.0,342.0,1.8,15.0,630.0,674.0,519.43
2016,4,11,10,15,200.5,331.5,1.8,15.0,486.5,516.46,400.59
2016,4,11,10,30,27.0,321.0,1.8,15.0,343.0,347.91,269.5
2016,4,11,10,45,67.5,373.0,1.85,15.5,430.5,440.17,340.21
2016,4,11,11,0,108.0,425.0,1.9,16.0,518.0,534.3,408.92
2016,4,11,11,15,103.5,430.5,1.95,16.0,520.5,537.56,410.36
2016,4,11,11,30,99.0,436.0,2.0,16.0,523.0,540.27,412.1
2016,4,11,11,45,56.5,352.0,2.05,16.5,402.0,411.6,316.24
2016,4,11,12,0,14.0,268.0,2.1,17.0,281.0,277.17,213.62
2016,4,11,12,15,14.5,267.0,2.1,17.0,280.5,276.65,213.74
2016,4,11,12,30,15.0,266.0,2.1,17.0,280.0,276.06,213.36
2016,4,11,12,45,15.0,262.5,2.15,17.0,276.5,272.4,210.69
2016,4,11,13,0,15.0,259.0,2.2,17.0,273.0,268.68,208.01
2016,4,11,13,15,14.5,254.0,2.25,17.0,267.0,262.93,203.78
2016,4,11,13,30,14.0,249.0,2.3,17.0,261.0,257.15,199.54
2016,4,11,13,45,12.0,232.5,2.35,17.0,242.5,238.52,185.31
2016,4,11,14,0,10.0,216.0,2.4,17.0,224.0,219.99,171.13
2016,4,11,14,15,9.0,207.5,2.4,17.0,214.5,210.37,163.87
2016,4,11,14,30,8.0,199.0,2.4,17.0,205.0,200.81,156.62
2016,4,11,14,45,6.0,189.5,2.45,17.0,194.5,189.54,148.0
2016,4,11,15,0,4.0,180.0,2.5,17.0,184.0,178.44,139.49
2016,4,11,15,15,2.0,146.0,2.45,16.5,148.0,143.33,111.91
2016,4,11,15,30,0.0,112.0,2.4,16.0,112.0,108.58,84.2
2016,4,11,15,45,0.0,126.0,2.4,16.0,126.0,122.31,95.76
2016,4,11,16,0,0.0,140.0,2.4,16.0,140.0,136.1,107.35
2016,4,11,16,15,32.5,153.5,2.3,15.5,167.5,167.04,133.45
2016,4,11,16,30,65.0,167.0,2.2,15.0,195.0,192.58,154.6
2016,4,11,16,45,58.5,144.5,2.15,15.0,167.0,163.83,130.94
2016,4,11,17,0,52.0,122.0,2.1,15.0,139.0,135.85,107.72
2016,4,11,17,15,277.5,89.0,1.9,14.5,151.0,160.4,120.83
2016,4,11,17,30,503.0,56.0,1.7,14.0,163.0,157.4,106.77
2016,4,11,17,45,407.0,45.5,1.5,13.5,115.5,102.32,62.31
2016,4,11,18,0,311.0,35.0,1.3,13.0,68.0,58.65,30.63
2016,4,11,18,15,155.5,17.5,1.25,12.5,34.0,17.75,1.85
2016,4,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,5,45,77.5,14.5,1.85,8.5,20.0,14.25,0.0
2016,4,12,6,0,155.0,29.0,2.0,9.0,40.0,32.74,15.27
2016,4,12,6,15,261.0,44.5,2.1,9.0,83.0,69.5,41.99
2016,4,12,6,30,367.0,60.0,2.2,9.0,126.0,118.74,79.99
2016,4,12,6,45,187.5,79.5,2.3,9.5,113.5,120.23,90.79
2016,4,12,7,0,8.0,99.0,2.4,10.0,101.0,98.05,78.72
2016,4,12,7,15,14.5,119.5,2.35,10.5,124.5,120.82,97.81
2016,4,12,7,30,21.0,140.0,2.3,11.0,148.0,144.37,117.21
2016,4,12,7,45,10.5,125.0,2.25,11.5,129.0,126.09,101.45
2016,4,12,8,0,0.0,110.0,2.2,12.0,110.0,106.64,84.68
2016,4,12,8,15,0.5,134.5,2.1,12.0,135.0,130.94,104.58
2016,4,12,8,30,1.0,159.0,2.0,12.0,160.0,155.39,124.27
2016,4,12,8,45,5.0,180.0,1.9,12.5,183.5,178.8,142.7
2016,4,12,9,0,9.0,201.0,1.8,13.0,207.0,202.63,161.21
2016,4,12,9,15,27.0,252.5,1.8,13.5,271.5,272.08,215.94
2016,4,12,9,30,45.0,304.0,1.8,14.0,336.0,340.16,268.04
2016,4,12,9,45,65.0,335.0,1.85,14.5,384.0,390.3,305.6
2016,4,12,10,0,85.0,366.0,1.9,15.0,432.0,441.78,343.61
2016,4,12,10,15,299.0,341.0,1.95,15.0,584.5,619.55,480.59
2016,4,12,10,30,513.0,316.0,2.0,15.0,737.0,802.11,613.73
2016,4,12,10,45,274.5,339.0,2.15,15.5,565.0,610.74,470.34
2016,4,12,11,0,36.0,362.0,2.3,16.0,393.0,400.32,308.02
2016,4,12,11,15,35.0,365.0,2.4,16.0,396.0,403.18,311.12
2016,4,12,11,30,34.0,368.0,2.5,16.0,399.0,405.85,313.08
2016,4,12,11,45,201.0,388.5,2.7,16.5,568.0,598.91,461.31
2016,4,12,12,0,368.0,409.0,2.9,17.0,737.0,792.96,602.12
2016,4,12,12,15,636.5,268.5,2.95,16.5,832.5,918.49,698.37
2016,4,12,12,30,905.0,128.0,3.0,16.0,928.0,1021.17,769.92
2016,4,12,12,45,869.0,148.5,3.15,16.0,909.0,1005.69,760.1
2016,4,12,13,0,833.0,169.0,3.3,16.0,890.0,981.72,745.59
2016,4,12,13,15,827.5,168.0,3.35,16.0,871.5,961.63,732.99
2016,4,12,13,30,822.0,167.0,3.4,16.0,853.0,938.56,718.31
2016,4,12,13,45,812.0,166.0,3.45,16.0,826.0,908.62,698.84
2016,4,12,14,0,802.0,165.0,3.5,16.0,799.0,876.21,677.59
2016,4,12,14,15,791.0,162.0,3.55,15.5,765.5,838.65,653.77
2016,4,12,14,30,780.0,159.0,3.6,15.0,732.0,801.23,629.76
2016,4,12,14,45,766.5,154.5,3.65,15.0,692.5,756.26,598.75
2016,4,12,15,0,753.0,150.0,3.7,15.0,653.0,709.98,565.56
2016,4,12,15,15,733.0,145.5,3.75,14.5,608.0,658.22,528.01
2016,4,12,15,30,713.0,141.0,3.8,14.0,563.0,606.24,489.27
2016,4,12,15,45,689.0,135.0,3.85,14.0,514.5,550.45,445.62
2016,4,12,16,0,665.0,129.0,3.9,14.0,466.0,495.45,401.45
2016,4,12,16,15,630.5,122.0,3.85,13.5,414.0,435.44,352.64
2016,4,12,16,30,596.0,115.0,3.8,13.0,362.0,377.95,304.5
2016,4,12,16,45,545.0,107.5,3.8,12.5,309.0,316.62,252.23
2016,4,12,17,0,494.0,100.0,3.8,12.0,256.0,259.05,202.16
2016,4,12,17,15,427.5,88.5,3.65,11.5,205.0,200.32,151.13
2016,4,12,17,30,361.0,77.0,3.5,11.0,154.0,149.05,106.96
2016,4,12,17,45,263.0,61.0,3.35,11.0,108.5,96.67,64.68
2016,4,12,18,0,165.0,45.0,3.2,11.0,63.0,56.0,34.31
2016,4,12,18,15,82.5,22.5,3.05,10.5,31.5,21.72,5.73
2016,4,12,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,5,45,62.5,16.5,2.15,7.5,21.5,16.22,0.0
2016,4,13,6,0,125.0,33.0,2.3,8.0,43.0,36.14,19.17
2016,4,13,6,15,232.0,50.5,2.3,8.0,86.5,72.94,46.33
2016,4,13,6,30,339.0,68.0,2.3,8.0,130.0,122.94,85.23
2016,4,13,6,45,413.0,80.5,2.35,8.5,181.5,173.35,128.0
2016,4,13,7,0,487.0,93.0,2.4,9.0,233.0,232.25,179.16
2016,4,13,7,15,540.0,102.5,2.35,9.5,286.5,290.57,230.39
2016,4,13,7,30,593.0,112.0,2.3,10.0,340.0,353.19,284.29
