Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,45,641.5,115.5,2.3,10.5,395.0,412.85,334.74
2016,4,13,8,0,690.0,119.0,2.3,11.0,450.0,476.64,387.08
2016,4,13,8,15,717.5,124.0,2.3,11.5,501.0,533.96,432.78
2016,4,13,8,30,745.0,129.0,2.3,12.0,552.0,592.52,477.97
2016,4,13,8,45,776.5,128.5,2.3,13.0,601.0,648.87,519.34
2016,4,13,9,0,808.0,128.0,2.3,14.0,650.0,705.04,559.25
2016,4,13,9,15,823.0,131.0,2.35,14.5,692.0,753.93,592.77
2016,4,13,9,30,838.0,134.0,2.4,15.0,734.0,801.59,624.32
2016,4,13,9,45,867.5,126.5,2.5,15.5,774.5,848.63,655.37
2016,4,13,10,0,897.0,119.0,2.6,16.0,815.0,890.94,682.77
2016,4,13,10,15,904.0,120.5,2.65,16.0,844.0,925.13,705.29
2016,4,13,10,30,911.0,122.0,2.7,16.0,873.0,956.53,725.91
2016,4,13,10,45,915.5,124.0,2.75,16.5,894.5,983.15,741.91
2016,4,13,11,0,920.0,126.0,2.8,17.0,916.0,1006.55,755.76
2016,4,13,11,15,922.0,126.5,2.85,17.0,929.5,1022.65,766.22
2016,4,13,11,30,924.0,127.0,2.9,17.0,943.0,1035.23,774.53
2016,4,13,11,45,922.5,129.0,3.0,17.5,947.0,1042.39,778.38
2016,4,13,12,0,921.0,131.0,3.1,18.0,951.0,1045.9,779.96
2016,4,13,12,15,920.0,130.5,3.15,18.0,948.0,1043.68,778.93
2016,4,13,12,30,919.0,130.0,3.2,18.0,945.0,1037.84,775.67
2016,4,13,12,45,924.5,124.5,3.3,18.0,935.5,1029.52,771.32
2016,4,13,13,0,930.0,119.0,3.4,18.0,926.0,1017.48,764.57
2016,4,13,13,15,926.0,118.0,3.5,18.0,907.0,997.48,752.51
2016,4,13,13,30,922.0,117.0,3.6,18.0,888.0,974.14,738.23
2016,4,13,13,45,912.0,117.0,3.7,18.0,860.5,943.24,718.71
2016,4,13,14,0,902.0,117.0,3.8,18.0,833.0,909.57,697.17
2016,4,13,14,15,893.0,115.0,3.9,17.5,799.0,872.11,674.04
2016,4,13,14,30,884.0,113.0,4.0,17.0,765.0,832.24,648.86
2016,4,13,14,45,866.0,113.5,4.1,17.0,723.5,788.76,619.49
2016,4,13,15,0,848.0,114.0,4.2,17.0,682.0,740.8,586.44
2016,4,13,15,15,831.5,110.5,4.15,16.5,637.0,688.72,549.8
2016,4,13,15,30,815.0,107.0,4.1,16.0,592.0,635.86,510.35
2016,4,13,15,45,788.0,105.0,4.1,16.0,541.0,577.87,464.97
2016,4,13,16,0,761.0,103.0,4.1,16.0,490.0,520.93,419.23
2016,4,13,16,15,748.0,86.5,3.95,15.5,433.0,456.73,367.28
2016,4,13,16,30,735.0,70.0,3.8,15.0,376.0,392.76,313.72
2016,4,13,16,45,658.5,77.5,3.65,14.5,323.0,329.51,259.45
2016,4,13,17,0,582.0,85.0,3.5,14.0,270.0,273.9,210.85
2016,4,13,17,15,523.0,75.0,3.1,13.0,218.0,213.37,158.07
2016,4,13,17,30,464.0,65.0,2.7,12.0,166.0,159.36,111.09
2016,4,13,17,45,372.5,52.5,2.3,11.5,119.0,105.08,66.82
2016,4,13,18,0,281.0,40.0,1.9,11.0,72.0,60.99,34.04
2016,4,13,18,15,140.5,20.0,1.75,10.5,36.0,20.16,4.97
2016,4,13,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,101.5,15.5,1.9,8.5,24.0,15.24,0.0
2016,4,14,6,0,203.0,31.0,2.0,9.0,48.0,38.19,18.91
2016,4,14,6,15,319.0,44.0,2.2,9.0,93.5,76.93,45.84
2016,4,14,6,30,435.0,57.0,2.4,9.0,139.0,130.27,87.16
2016,4,14,6,45,524.5,63.5,2.6,9.5,194.0,184.19,132.9
2016,4,14,7,0,614.0,70.0,2.8,10.0,249.0,248.32,188.89
2016,4,14,7,15,664.0,76.5,2.9,10.5,305.0,308.7,242.95
2016,4,14,7,30,714.0,83.0,3.0,11.0,361.0,374.0,300.12
2016,4,14,7,45,388.0,142.0,3.2,11.5,296.0,323.78,263.89
2016,4,14,8,0,62.0,201.0,3.4,12.0,231.0,230.34,187.08
2016,4,14,8,15,81.5,228.0,3.5,12.0,272.0,271.94,221.06
2016,4,14,8,30,101.0,255.0,3.6,12.0,313.0,315.5,255.93
2016,4,14,8,45,93.5,275.5,3.7,12.5,332.5,336.45,271.4
2016,4,14,9,0,86.0,296.0,3.8,13.0,352.0,356.55,286.01
2016,4,14,9,15,184.5,314.5,3.85,13.0,445.0,457.66,366.88
2016,4,14,9,30,283.0,333.0,3.9,13.0,538.0,567.17,452.09
2016,4,14,9,45,604.5,224.5,4.0,13.5,688.0,737.94,587.22
2016,4,14,10,0,926.0,116.0,4.1,14.0,838.0,914.1,714.67
2016,4,14,10,15,933.0,117.5,4.15,14.0,867.5,949.07,737.31
2016,4,14,10,30,940.0,119.0,4.2,14.0,897.0,981.15,758.9
2016,4,14,10,45,943.5,121.5,4.3,14.5,919.0,1007.93,775.72
2016,4,14,11,0,947.0,124.0,4.4,15.0,941.0,1031.35,790.49
2016,4,14,11,15,949.0,124.5,4.5,15.0,954.0,1047.77,802.07
2016,4,14,11,30,951.0,125.0,4.6,15.0,967.0,1060.59,811.35
2016,4,14,11,45,941.5,131.5,4.75,15.5,969.0,1064.68,813.71
2016,4,14,12,0,932.0,138.0,4.9,16.0,971.0,1064.96,813.6
2016,4,14,12,15,930.0,137.5,5.0,16.0,967.0,1061.69,812.29
2016,4,14,12,30,928.0,137.0,5.1,16.0,963.0,1054.78,808.6
2016,4,14,12,45,927.5,134.5,5.2,16.0,951.5,1043.65,802.08
2016,4,14,13,0,927.0,132.0,5.3,16.0,940.0,1028.93,793.16
2016,4,14,13,15,922.0,130.5,5.4,16.0,919.5,1007.48,779.55
2016,4,14,13,30,917.0,129.0,5.5,16.0,899.0,982.74,763.62
2016,4,14,13,45,910.0,127.0,5.6,16.0,871.5,952.53,743.74
2016,4,14,14,0,903.0,125.0,5.7,16.0,844.0,919.41,721.66
2016,4,14,14,15,893.5,123.0,5.7,15.5,809.5,881.47,696.7
2016,4,14,14,30,884.0,121.0,5.7,15.0,775.0,844.49,672.24
2016,4,14,14,45,857.5,125.0,5.7,15.0,731.5,794.87,636.82
2016,4,14,15,0,831.0,129.0,5.7,15.0,688.0,744.58,600.58
2016,4,14,15,15,813.5,125.0,5.65,14.5,642.0,691.96,561.82
2016,4,14,15,30,796.0,121.0,5.6,14.0,596.0,638.7,521.0
2016,4,14,15,45,773.5,116.5,5.6,14.0,546.0,582.14,475.71
2016,4,14,16,0,751.0,112.0,5.6,14.0,496.0,525.36,429.13
2016,4,14,16,15,719.0,106.0,5.45,13.5,442.0,463.17,377.53
2016,4,14,16,30,687.0,100.0,5.3,13.0,388.0,403.08,326.26
2016,4,14,16,45,654.0,90.5,5.2,12.5,334.5,341.52,272.56
2016,4,14,17,0,621.0,81.0,5.1,12.0,281.0,282.85,220.01
2016,4,14,17,15,557.5,73.0,4.75,11.0,227.5,220.86,165.1
2016,4,14,17,30,494.0,65.0,4.4,10.0,174.0,165.87,116.6
2016,4,14,17,45,395.0,53.0,4.1,9.5,125.0,109.14,69.94
2016,4,14,18,0,296.0,41.0,3.8,9.0,76.0,63.47,35.85
2016,4,14,18,15,148.0,20.5,3.6,8.5,38.0,21.0,6.08
2016,4,14,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,124.5,16.5,3.3,5.5,27.5,12.93,0.0
2016,4,15,6,0,249.0,33.0,3.4,6.0,55.0,43.11,21.93
2016,4,15,6,15,364.5,45.5,3.6,6.5,102.5,85.09,51.29
2016,4,15,6,30,480.0,58.0,3.8,7.0,150.0,140.23,94.64
2016,4,15,6,45,564.0,64.5,4.0,7.5,206.0,195.78,142.82
2016,4,15,7,0,648.0,71.0,4.2,8.0,262.0,260.85,200.75
2016,4,15,7,15,695.0,77.0,4.35,8.5,318.5,321.73,256.27
2016,4,15,7,30,742.0,83.0,4.5,9.0,375.0,387.14,314.65
2016,4,15,7,45,776.0,87.5,4.65,10.0,431.0,449.35,368.52
2016,4,15,8,0,810.0,92.0,4.8,11.0,487.0,513.67,422.38
2016,4,15,8,15,833.5,95.5,4.85,11.5,539.5,573.05,471.22
2016,4,15,8,30,857.0,99.0,4.9,12.0,592.0,632.99,519.04
2016,4,15,8,45,871.0,103.5,4.95,12.5,639.5,687.93,561.56
2016,4,15,9,0,885.0,108.0,5.0,13.0,687.0,741.91,601.43
2016,4,15,9,15,898.0,111.0,5.0,13.5,730.0,789.7,634.47
2016,4,15,9,30,911.0,114.0,5.0,14.0,773.0,838.15,667.52
2016,4,15,9,45,923.0,115.0,5.0,14.5,810.5,881.85,696.61
2016,4,15,10,0,935.0,116.0,5.0,15.0,848.0,923.35,723.77
2016,4,15,10,15,942.0,117.5,5.0,15.0,877.5,958.52,747.57
2016,4,15,10,30,949.0,119.0,5.0,15.0,907.0,990.76,769.23
2016,4,15,10,45,950.5,121.5,5.0,15.5,927.5,1015.8,784.3
2016,4,15,11,0,952.0,124.0,5.0,16.0,948.0,1037.38,796.96
2016,4,15,11,15,954.5,125.0,5.05,16.0,961.5,1054.8,808.78
2016,4,15,11,30,957.0,126.0,5.1,16.0,975.0,1068.61,818.26
2016,4,15,11,45,959.5,124.5,5.15,16.5,980.5,1076.15,821.95
2016,4,15,12,0,962.0,123.0,5.2,17.0,986.0,1079.96,823.24
2016,4,15,12,15,961.0,123.0,5.25,17.0,982.5,1078.11,822.42
2016,4,15,12,30,960.0,123.0,5.3,17.0,979.0,1072.49,819.16
2016,4,15,12,45,960.5,120.0,5.4,17.5,968.0,1061.47,811.15
2016,4,15,13,0,961.0,117.0,5.5,18.0,957.0,1046.72,800.68
2016,4,15,13,15,956.5,116.0,5.55,18.0,936.5,1025.65,787.09
2016,4,15,13,30,952.0,115.0,5.6,18.0,916.0,1001.16,771.16
2016,4,15,13,45,948.0,112.0,5.65,18.0,889.0,971.74,751.74
2016,4,15,14,0,944.0,109.0,5.7,18.0,862.0,939.13,730.02
2016,4,15,14,15,934.5,107.0,5.7,17.5,827.0,899.91,704.52
2016,4,15,14,30,925.0,105.0,5.7,17.0,792.0,858.2,676.95
2016,4,15,14,45,916.5,101.0,5.7,17.0,751.0,812.9,645.16
2016,4,15,15,0,908.0,97.0,5.7,17.0,710.0,765.48,611.51
2016,4,15,15,15,892.0,94.0,5.6,16.5,663.0,712.08,573.72
2016,4,15,15,30,876.0,91.0,5.5,16.0,616.0,657.71,532.7
2016,4,15,15,45,856.0,87.5,5.4,16.0,565.0,601.01,487.32
2016,4,15,16,0,836.0,84.0,5.3,16.0,514.0,542.78,439.67
2016,4,15,16,15,808.0,80.0,5.0,15.5,459.5,480.46,387.92
2016,4,15,16,30,780.0,76.0,4.7,15.0,405.0,419.64,335.97
2016,4,15,16,45,740.5,71.0,4.45,15.0,349.0,355.28,279.45
2016,4,15,17,0,701.0,66.0,4.2,15.0,293.0,294.37,224.77
2016,4,15,17,15,643.0,59.5,3.7,14.0,238.5,230.33,168.2
2016,4,15,17,30,585.0,53.0,3.2,13.0,184.0,173.0,117.59
2016,4,15,17,45,493.0,44.0,2.75,12.0,133.5,114.82,69.74
2016,4,15,18,0,401.0,35.0,2.3,11.0,83.0,67.49,34.81
2016,4,15,18,15,200.5,17.5,2.15,10.5,41.5,19.74,4.82
2016,4,15,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,18,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,5,45,156.5,15.5,0.75,8.5,30.0,11.86,0.0
2016,4,16,6,0,313.0,31.0,0.7,9.0,60.0,46.02,22.17
2016,4,16,6,15,421.5,42.0,0.75,10.0,108.5,89.24,51.61
2016,4,16,6,30,530.0,53.0,0.8,11.0,157.0,145.37,95.19
2016,4,16,6,45,599.0,60.5,0.9,12.0,212.0,201.53,143.13
2016,4,16,7,0,668.0,68.0,1.0,13.0,267.0,265.42,198.29
2016,4,16,7,15,711.5,73.5,1.05,13.5,323.5,325.77,251.04
2016,4,16,7,30,755.0,79.0,1.1,14.0,380.0,390.49,305.95
2016,4,16,7,45,787.0,83.5,1.2,15.0,435.0,452.25,356.51
2016,4,16,8,0,819.0,88.0,1.3,16.0,490.0,516.12,406.79
2016,4,16,8,15,841.0,91.5,1.4,16.5,542.0,575.06,452.42
2016,4,16,8,30,863.0,95.0,1.5,17.0,594.0,634.39,496.89
2016,4,16,8,45,879.5,98.0,1.6,17.5,642.0,689.63,537.06
2016,4,16,9,0,896.0,101.0,1.7,18.0,690.0,741.97,572.93
2016,4,16,9,15,908.5,103.5,1.7,18.5,732.5,791.52,604.49
2016,4,16,9,30,921.0,106.0,1.7,19.0,775.0,839.4,634.32
2016,4,16,9,45,934.5,105.5,1.75,19.5,812.5,883.05,661.34
2016,4,16,10,0,948.0,105.0,1.8,20.0,850.0,924.56,686.65
2016,4,16,10,15,954.0,106.0,1.85,20.5,879.0,958.62,706.83
2016,4,16,10,30,960.0,107.0,1.9,21.0,908.0,989.66,724.98
2016,4,16,10,45,964.5,108.0,2.0,21.5,929.5,1016.11,740.76
2016,4,16,11,0,969.0,109.0,2.1,22.0,951.0,1039.16,754.4
2016,4,16,11,15,971.5,109.5,2.15,22.0,964.5,1056.24,765.15
2016,4,16,11,30,974.0,110.0,2.2,22.0,978.0,1069.65,773.73
2016,4,16,11,45,974.0,110.5,2.3,22.5,982.5,1076.86,777.66
2016,4,16,12,0,974.0,111.0,2.4,23.0,987.0,1080.26,779.34
2016,4,16,12,15,973.0,111.0,2.45,23.0,983.5,1078.34,778.7
2016,4,16,12,30,972.0,111.0,2.5,23.0,980.0,1072.61,775.83
2016,4,16,12,45,971.5,109.0,2.55,23.0,969.0,1061.5,769.66
2016,4,16,13,0,971.0,107.0,2.6,23.0,958.0,1046.65,761.23
2016,4,16,13,15,967.0,106.0,2.6,23.0,938.0,1025.85,748.54
2016,4,16,13,30,963.0,105.0,2.6,23.0,918.0,1001.58,733.7
2016,4,16,13,45,957.5,103.5,2.65,23.0,891.0,972.08,715.93
2016,4,16,14,0,952.0,102.0,2.7,23.0,864.0,939.45,696.02
2016,4,16,14,15,943.5,100.0,2.7,23.0,829.5,900.81,671.55
2016,4,16,14,30,935.0,98.0,2.7,23.0,795.0,859.59,645.18
2016,4,16,14,45,922.5,96.5,2.7,23.0,753.5,813.45,615.17
2016,4,16,15,0,910.0,95.0,2.7,23.0,712.0,765.48,583.56
2016,4,16,15,15,895.5,92.5,2.6,22.5,666.0,713.54,549.24
2016,4,16,15,30,881.0,90.0,2.5,22.0,620.0,660.49,511.81
2016,4,16,15,45,859.5,87.0,2.45,22.0,568.5,603.16,468.82
2016,4,16,16,0,838.0,84.0,2.4,22.0,517.0,544.47,423.64
2016,4,16,16,15,811.0,80.0,2.2,21.5,463.0,482.53,374.96
2016,4,16,16,30,784.0,76.0,2.0,21.0,409.0,421.99,325.79
2016,4,16,16,45,746.0,71.0,1.8,20.5,353.5,357.98,272.55
2016,4,16,17,0,708.0,66.0,1.6,20.0,298.0,297.24,220.53
2016,4,16,17,15,652.0,59.5,1.45,18.5,243.0,233.28,166.32
2016,4,16,17,30,596.0,53.0,1.3,17.0,188.0,175.81,117.18
2016,4,16,17,45,506.0,44.0,1.2,16.0,137.0,117.2,69.93
2016,4,16,18,0,416.0,35.0,1.1,15.0,86.0,69.19,35.01
2016,4,16,18,15,261.5,22.0,1.1,14.5,48.5,25.92,8.29
2016,4,16,18,30,107.0,9.0,1.1,14.0,11.0,8.85,0.0
2016,4,16,18,45,53.5,4.5,1.15,13.5,5.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,5,45,161.0,15.5,0.9,11.5,31.5,11.72,0.0
2016,4,17,6,0,322.0,31.0,0.9,12.0,63.0,47.44,22.67
2016,4,17,6,15,426.5,41.5,1.1,13.0,111.0,90.54,51.9
2016,4,17,6,30,531.0,52.0,1.3,14.0,159.0,146.04,94.96
2016,4,17,6,45,595.0,60.0,1.5,15.0,213.0,201.72,142.5
2016,4,17,7,0,659.0,68.0,1.7,16.0,267.0,264.53,196.73
2016,4,17,7,15,702.5,73.5,1.8,16.5,322.5,324.42,249.0
2016,4,17,7,30,746.0,79.0,1.9,17.0,378.0,388.7,303.58
2016,4,17,7,45,775.0,84.0,2.0,18.0,432.5,449.09,353.06
2016,4,17,8,0,804.0,89.0,2.1,19.0,487.0,511.29,402.08
2016,4,17,8,15,826.5,92.5,2.25,20.0,538.5,569.72,446.73
2016,4,17,8,30,849.0,96.0,2.4,21.0,590.0,628.63,490.19
2016,4,17,8,45,864.0,100.0,2.55,22.0,637.0,683.21,529.06
2016,4,17,9,0,879.0,104.0,2.7,23.0,684.0,736.94,565.1
2016,4,17,9,15,891.5,106.0,2.75,23.5,726.5,783.04,594.79
2016,4,17,9,30,904.0,108.0,2.8,24.0,769.0,829.69,624.47
2016,4,17,9,45,915.5,109.0,2.9,24.5,805.5,872.59,651.51
2016,4,17,10,0,927.0,110.0,3.0,25.0,842.0,913.28,676.82
2016,4,17,10,15,934.0,111.5,3.0,25.0,871.0,948.07,698.62
2016,4,17,10,30,941.0,113.0,3.0,25.0,900.0,979.96,718.46
2016,4,17,10,45,944.0,114.5,3.0,25.5,921.0,1005.04,732.37
2016,4,17,11,0,947.0,116.0,3.0,26.0,942.0,1026.74,744.11
2016,4,17,11,15,950.0,117.0,2.95,26.0,955.5,1044.43,754.34
2016,4,17,11,30,953.0,118.0,2.9,26.0,969.0,1058.55,762.37
2016,4,17,11,45,954.0,118.0,2.9,26.5,974.5,1066.02,765.24
2016,4,17,12,0,955.0,118.0,2.9,27.0,980.0,1069.77,765.93
2016,4,17,12,15,954.5,118.0,2.85,27.0,977.0,1068.3,764.52
2016,4,17,12,30,954.0,118.0,2.8,27.0,974.0,1063.1,760.92
2016,4,17,12,45,954.0,116.0,2.8,27.5,963.0,1052.6,753.12
2016,4,17,13,0,954.0,114.0,2.8,28.0,952.0,1038.42,743.18
2016,4,17,13,15,950.5,113.0,2.8,28.0,933.0,1018.34,731.09
2016,4,17,13,30,947.0,112.0,2.8,28.0,914.0,994.83,716.92
2016,4,17,13,45,943.5,109.0,2.8,28.0,887.5,965.92,699.29
2016,4,17,14,0,940.0,106.0,2.8,28.0,861.0,933.83,679.59
2016,4,17,14,15,932.0,104.5,2.75,27.5,827.0,896.48,657.29
2016,4,17,14,30,924.0,103.0,2.7,27.0,793.0,856.56,633.08
2016,4,17,14,45,915.5,99.5,2.7,27.0,753.0,811.81,604.45
2016,4,17,15,0,907.0,96.0,2.7,27.0,713.0,764.95,574.08
2016,4,17,15,15,892.5,93.5,2.6,26.5,667.0,713.14,540.39
2016,4,17,15,30,878.0,91.0,2.5,26.0,621.0,660.22,503.65
2016,4,17,15,45,861.0,87.0,2.4,26.0,571.0,604.65,462.44
2016,4,17,16,0,844.0,83.0,2.3,26.0,521.0,547.29,418.83
2016,4,17,16,15,817.5,79.5,2.1,25.0,467.0,485.81,372.02
2016,4,17,16,30,791.0,76.0,1.9,24.0,413.0,425.67,324.51
2016,4,17,16,45,755.5,70.5,1.7,23.5,358.0,361.71,271.97
2016,4,17,17,0,720.0,65.0,1.5,23.0,303.0,300.74,220.37
2016,4,17,17,15,665.0,59.0,1.4,21.5,247.5,237.4,167.32
2016,4,17,17,30,610.0,53.0,1.3,20.0,192.0,179.27,118.17
2016,4,17,17,45,521.5,44.5,1.25,19.0,141.0,120.48,71.17
2016,4,17,18,0,433.0,36.0,1.2,18.0,90.0,72.09,36.24
2016,4,17,18,15,278.5,23.0,1.15,17.5,51.5,27.7,9.37
2016,4,17,18,30,124.0,10.0,1.1,17.0,13.0,9.83,0.0
2016,4,17,18,45,62.0,5.0,1.1,16.5,6.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,166.5,16.0,0.4,15.5,33.0,12.66,0.0
2016,4,18,6,0,333.0,32.0,0.4,16.0,66.0,50.01,23.9
2016,4,18,6,15,434.5,42.5,0.45,16.5,115.0,93.68,53.39
2016,4,18,6,30,536.0,53.0,0.5,17.0,164.0,149.39,96.28
2016,4,18,6,45,604.0,60.0,0.55,17.5,218.5,205.46,143.31
2016,4,18,7,0,672.0,67.0,0.6,18.0,273.0,269.11,197.18
2016,4,18,7,15,714.0,72.5,0.75,18.5,328.5,329.68,249.0
2016,4,18,7,30,756.0,78.0,0.9,19.0,384.0,393.62,302.26
2016,4,18,7,45,786.0,82.0,1.05,20.0,438.5,453.99,350.77
2016,4,18,8,0,816.0,86.0,1.2,21.0,493.0,516.25,398.96
2016,4,18,8,15,837.5,89.5,1.3,21.5,544.5,574.68,443.19
2016,4,18,8,30,859.0,93.0,1.4,22.0,596.0,633.46,486.25
2016,4,18,8,45,874.0,96.0,1.5,23.0,643.0,685.67,522.45
2016,4,18,9,0,889.0,99.0,1.6,24.0,690.0,738.38,556.41
2016,4,18,9,15,901.0,101.5,1.65,24.5,732.0,787.14,587.1
2016,4,18,9,30,913.0,104.0,1.7,25.0,774.0,834.21,616.19
2016,4,18,9,45,925.0,104.0,1.8,25.5,810.5,876.73,642.41
2016,4,18,10,0,937.0,104.0,1.9,26.0,847.0,917.05,666.96
2016,4,18,10,15,943.0,105.5,1.9,26.0,875.5,951.16,687.57
2016,4,18,10,30,949.0,107.0,1.9,26.0,904.0,982.29,706.22
2016,4,18,10,45,953.5,108.0,1.95,26.5,925.5,1008.36,720.84
2016,4,18,11,0,958.0,109.0,2.0,27.0,947.0,1031.07,733.38
2016,4,18,11,15,960.5,109.5,1.95,27.0,960.0,1047.85,742.45
2016,4,18,11,30,963.0,110.0,1.9,27.0,973.0,1061.01,749.38
2016,4,18,11,45,964.0,110.0,1.9,27.5,978.0,1068.48,752.12
2016,4,18,12,0,965.0,110.0,1.9,28.0,983.0,1072.2,752.73
2016,4,18,12,15,964.0,110.0,1.85,28.0,979.5,1070.18,750.78
2016,4,18,12,30,963.0,110.0,1.8,28.0,976.0,1064.4,746.71
2016,4,18,12,45,958.0,111.0,1.75,28.0,963.5,1052.03,738.77
2016,4,18,13,0,953.0,112.0,1.7,28.0,951.0,1036.09,728.82
2016,4,18,13,15,948.5,111.0,1.65,28.0,931.5,1015.04,715.86
2016,4,18,13,30,944.0,110.0,1.6,28.0,912.0,990.62,700.92
2016,4,18,13,45,935.0,110.0,1.55,28.0,884.0,959.94,682.13
2016,4,18,14,0,926.0,110.0,1.5,28.0,856.0,926.4,661.58
2016,4,18,14,15,917.0,108.5,1.5,28.0,822.0,888.62,638.91
2016,4,18,14,30,908.0,107.0,1.5,28.0,788.0,848.39,614.49
2016,4,18,14,45,891.5,107.0,1.5,28.0,746.0,801.69,585.56
2016,4,18,15,0,875.0,107.0,1.5,28.0,704.0,753.57,555.33
2016,4,18,15,15,859.0,104.0,1.45,27.5,658.0,703.55,523.95
2016,4,18,15,30,843.0,101.0,1.4,27.0,612.0,650.31,487.65
2016,4,18,15,45,814.5,100.0,1.4,27.0,560.5,591.14,445.39
2016,4,18,16,0,786.0,99.0,1.4,27.0,509.0,532.89,402.53
2016,4,18,16,15,757.0,94.5,1.3,26.0,455.5,472.11,357.47
2016,4,18,16,30,728.0,90.0,1.2,25.0,402.0,412.83,311.82
2016,4,18,16,45,680.5,85.5,1.2,24.5,346.5,348.6,260.73
2016,4,18,17,0,633.0,81.0,1.2,24.0,291.0,288.79,211.62
2016,4,18,17,15,574.0,72.5,1.15,22.5,237.5,226.69,160.73
2016,4,18,17,30,515.0,64.0,1.1,21.0,184.0,171.04,114.68
2016,4,18,17,45,421.5,53.5,1.1,20.0,134.5,115.03,70.74
2016,4,18,18,0,328.0,43.0,1.1,19.0,85.0,70.09,38.51
2016,4,18,18,15,196.5,27.0,1.1,18.0,49.0,29.12,12.02
2016,4,18,18,30,65.0,11.0,1.1,17.0,13.0,10.81,0.0
2016,4,18,18,45,32.5,5.5,1.1,16.5,6.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,45,136.5,18.0,0.65,15.5,32.5,15.02,1.95
2016,4,19,6,0,273.0,36.0,0.7,16.0,65.0,50.45,26.12
2016,4,19,6,15,371.5,48.5,0.8,16.5,112.0,92.97,55.56
2016,4,19,6,30,470.0,61.0,0.9,17.0,159.0,146.65,97.09
2016,4,19,6,45,548.5,67.5,1.05,18.0,214.0,201.07,142.11
2016,4,19,7,0,627.0,74.0,1.2,19.0,269.0,264.32,195.07
2016,4,19,7,15,671.0,80.0,1.35,19.5,323.5,323.21,245.41
2016,4,19,7,30,715.0,86.0,1.5,20.0,378.0,386.28,297.95
2016,4,19,7,45,752.5,88.5,1.65,21.0,433.0,446.74,346.54
2016,4,19,8,0,790.0,91.0,1.8,22.0,488.0,509.62,395.34
2016,4,19,8,15,812.5,95.0,1.9,22.5,539.5,567.81,439.61
2016,4,19,8,30,835.0,99.0,2.0,23.0,591.0,626.5,482.87
2016,4,19,8,45,853.5,101.5,2.15,23.5,638.5,681.12,522.29
2016,4,19,9,0,872.0,104.0,2.3,24.0,686.0,733.06,557.68
2016,4,19,9,15,884.0,106.5,2.35,24.5,728.0,781.07,588.4
2016,4,19,9,30,896.0,109.0,2.4,25.0,770.0,827.42,617.55
2016,4,19,9,45,900.0,114.0,2.5,25.5,804.0,867.84,642.69
2016,4,19,10,0,904.0,119.0,2.6,26.0,838.0,905.6,665.88
2016,4,19,10,15,911.0,121.0,2.7,26.0,867.0,940.1,688.13
2016,4,19,10,30,918.0,123.0,2.8,26.0,896.0,971.79,708.52
2016,4,19,10,45,914.5,129.0,2.9,26.5,915.0,994.77,721.86
2016,4,19,11,0,911.0,135.0,3.0,27.0,934.0,1014.21,733.0
2016,4,19,11,15,913.5,136.0,3.05,27.0,947.5,1030.77,743.41
2016,4,19,11,30,916.0,137.0,3.1,27.0,961.0,1043.88,751.74
2016,4,19,11,45,912.0,141.0,3.15,27.0,965.0,1050.16,755.84
2016,4,19,12,0,908.0,145.0,3.2,27.0,969.0,1052.83,757.82
2016,4,19,12,15,742.5,245.0,3.2,27.0,917.0,1002.36,725.39
2016,4,19,12,30,577.0,345.0,3.2,27.0,865.0,937.15,679.16
2016,4,19,12,45,734.5,247.5,3.25,27.0,901.5,986.2,716.71
2016,4,19,13,0,892.0,150.0,3.3,27.0,938.0,1017.24,737.23
2016,4,19,13,15,888.0,148.5,3.25,26.5,919.5,997.14,725.53
2016,4,19,13,30,884.0,147.0,3.2,26.0,901.0,978.98,715.56
2016,4,19,13,45,688.5,229.5,3.2,26.0,806.0,869.52,643.75
2016,4,19,14,0,493.0,312.0,3.2,26.0,711.0,761.35,565.95
2016,4,19,14,15,537.0,281.5,3.15,25.5,699.5,750.86,562.29
2016,4,19,14,30,581.0,251.0,3.1,25.0,688.0,735.7,554.55
2016,4,19,14,45,460.0,275.0,3.05,24.5,609.5,643.81,488.49
2016,4,19,15,0,339.0,299.0,3.0,24.0,531.0,555.39,423.93
2016,4,19,15,15,270.0,289.0,2.9,23.5,466.0,482.03,370.41
2016,4,19,15,30,201.0,279.0,2.8,23.0,401.0,410.25,316.99
2016,4,19,15,45,310.0,235.0,2.7,22.5,406.0,423.5,329.76
2016,4,19,16,0,419.0,191.0,2.6,22.0,411.0,425.0,332.16
2016,4,19,16,15,505.0,149.5,2.4,21.5,387.0,402.48,314.63
2016,4,19,16,30,591.0,108.0,2.2,21.0,363.0,371.67,288.97
2016,4,19,16,45,527.5,109.5,2.0,20.5,314.5,313.24,240.95
2016,4,19,17,0,464.0,111.0,1.8,20.0,266.0,262.79,198.82
2016,4,19,17,15,482.5,90.5,1.7,19.0,226.5,219.36,160.38
2016,4,19,17,30,501.0,70.0,1.6,18.0,187.0,174.52,119.75
2016,4,19,17,45,422.0,57.0,1.5,17.5,138.0,118.97,74.79
2016,4,19,18,0,343.0,44.0,1.4,17.0,89.0,72.76,40.44
2016,4,19,18,15,208.0,28.0,1.3,16.5,51.5,30.7,13.29
2016,4,19,18,30,73.0,12.0,1.2,16.0,14.0,11.8,0.0
2016,4,19,18,45,36.5,6.0,1.2,15.5,7.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,45,154.0,18.5,0.8,10.5,35.5,15.86,2.84
2016,4,20,6,0,308.0,37.0,0.8,11.0,71.0,55.1,29.25
2016,4,20,6,15,406.5,48.5,0.9,12.0,119.5,98.41,59.65
2016,4,20,6,30,505.0,60.0,1.0,13.0,168.0,153.41,102.99
2016,4,20,6,45,577.5,67.0,1.1,14.0,223.5,209.08,150.15
2016,4,20,7,0,650.0,74.0,1.2,15.0,279.0,272.85,204.55
2016,4,20,7,15,693.0,80.0,1.2,16.0,334.0,332.74,255.69
2016,4,20,7,30,736.0,86.0,1.2,17.0,389.0,396.67,308.41
2016,4,20,7,45,773.0,88.5,1.25,18.0,445.0,458.07,357.59
2016,4,20,8,0,810.0,91.0,1.3,19.0,501.0,521.79,406.66
2016,4,20,8,15,832.0,94.5,1.45,19.5,552.5,580.17,451.38
2016,4,20,8,30,854.0,98.0,1.6,20.0,604.0,638.94,495.09
2016,4,20,8,45,870.5,101.0,1.8,21.0,651.5,693.58,533.97
2016,4,20,9,0,887.0,104.0,2.0,22.0,699.0,745.33,568.39
2016,4,20,9,15,899.0,106.5,2.05,22.0,741.0,793.9,600.57
2016,4,20,9,30,911.0,109.0,2.1,22.0,783.0,840.77,631.25
2016,4,20,9,45,919.5,111.0,2.2,22.5,819.0,882.28,657.22
2016,4,20,10,0,928.0,113.0,2.3,23.0,855.0,921.36,681.39
2016,4,20,10,15,934.5,115.0,2.4,23.0,884.0,956.04,703.84
2016,4,20,10,30,941.0,117.0,2.5,23.0,913.0,987.8,724.38
2016,4,20,10,45,937.5,123.0,2.6,23.5,932.0,1011.22,738.11
2016,4,20,11,0,934.0,129.0,2.7,24.0,951.0,1031.01,749.58
2016,4,20,11,15,936.5,130.0,2.75,24.0,964.0,1047.83,760.21
2016,4,20,11,30,939.0,131.0,2.8,24.0,977.0,1061.13,768.71
2016,4,20,11,45,940.5,130.5,2.85,24.5,982.0,1068.31,771.94
2016,4,20,12,0,942.0,130.0,2.9,25.0,987.0,1071.84,773.0
2016,4,20,12,15,940.5,130.0,2.95,25.0,983.0,1069.25,771.83
2016,4,20,12,30,939.0,130.0,3.0,25.0,979.0,1063.0,768.51
2016,4,20,12,45,940.5,126.5,3.05,25.0,968.0,1052.44,762.56
2016,4,20,13,0,942.0,123.0,3.1,25.0,957.0,1038.23,754.37
2016,4,20,13,15,937.0,122.0,3.1,25.0,937.0,1016.84,741.21
2016,4,20,13,30,932.0,121.0,3.1,25.0,917.0,992.14,725.98
2016,4,20,13,45,925.0,119.5,3.15,25.0,889.5,961.94,707.53
2016,4,20,14,0,918.0,118.0,3.2,25.0,862.0,928.82,687.07
2016,4,20,14,15,908.5,116.0,3.2,24.5,827.0,890.32,663.84
2016,4,20,14,30,899.0,114.0,3.2,24.0,792.0,849.44,638.73
2016,4,20,14,45,884.5,113.0,3.25,24.0,750.5,803.56,608.88
2016,4,20,15,0,870.0,112.0,3.3,24.0,709.0,758.51,579.25
2016,4,20,15,15,853.5,109.0,3.25,23.5,663.0,706.01,544.35
2016,4,20,15,30,837.0,106.0,3.2,23.0,617.0,652.7,506.26
2016,4,20,15,45,811.5,103.5,3.2,23.0,565.5,594.03,462.29
2016,4,20,16,0,786.0,101.0,3.2,23.0,514.0,536.02,417.61
2016,4,20,16,15,756.5,96.0,3.05,22.0,460.5,474.39,370.08
2016,4,20,16,30,727.0,91.0,2.9,21.0,407.0,414.5,322.22
2016,4,20,16,45,682.5,86.0,2.75,20.5,351.5,350.95,269.52
2016,4,20,17,0,638.0,81.0,2.6,20.0,296.0,291.49,218.87
2016,4,20,17,15,579.5,73.0,2.3,19.0,242.5,229.69,166.3
2016,4,20,17,30,521.0,65.0,2.0,18.0,189.0,174.27,119.04
2016,4,20,17,45,431.5,54.5,1.7,17.0,139.0,118.36,74.14
2016,4,20,18,0,342.0,44.0,1.4,16.0,89.0,73.01,40.87
2016,4,20,18,15,171.0,29.5,1.35,15.0,52.0,31.15,14.64
2016,4,20,18,30,0.0,15.0,1.3,14.0,15.0,14.74,0.0
2016,4,20,18,45,0.0,7.5,1.3,13.5,7.5,0.0,0.0
2016,4,20,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,5,45,118.0,21.0,0.15,10.5,34.5,18.3,5.35
2016,4,21,6,0,236.0,42.0,0.1,11.0,69.0,54.97,31.71
2016,4,21,6,15,320.0,57.0,0.1,11.5,114.0,95.74,61.29
2016,4,21,6,30,404.0,72.0,0.1,12.0,159.0,146.46,101.38
2016,4,21,6,45,464.0,83.0,0.1,12.5,210.5,197.16,143.91
2016,4,21,7,0,524.0,94.0,0.1,13.0,262.0,255.79,193.15
2016,4,21,7,15,603.5,87.5,0.3,13.5,313.5,309.46,238.54
2016,4,21,7,30,683.0,81.0,0.5,14.0,365.0,371.05,290.06
2016,4,21,7,45,613.0,115.5,0.7,15.0,396.0,411.27,323.68
2016,4,21,8,0,543.0,150.0,0.9,16.0,427.0,440.95,347.38
2016,4,21,8,15,442.5,198.5,1.1,16.5,439.0,460.65,362.18
2016,4,21,8,30,342.0,247.0,1.3,17.0,451.0,465.89,364.89
2016,4,21,8,45,402.0,249.0,1.55,18.0,507.0,525.23,409.46
2016,4,21,9,0,462.0,251.0,1.8,19.0,563.0,593.51,459.18
2016,4,21,9,15,544.0,239.5,1.95,19.5,628.5,664.48,510.88
2016,4,21,9,30,626.0,228.0,2.1,20.0,694.0,741.99,566.11
2016,4,21,9,45,637.0,238.5,2.3,20.5,731.0,785.08,595.22
2016,4,21,10,0,648.0,249.0,2.5,21.0,768.0,826.81,623.29
2016,4,21,10,15,597.0,286.5,2.6,21.0,777.5,837.77,628.86
2016,4,21,10,30,546.0,324.0,2.7,21.0,787.0,845.52,632.38
2016,4,21,10,45,546.5,335.0,2.8,21.5,808.0,870.09,647.78
2016,4,21,11,0,547.0,346.0,2.9,22.0,829.0,892.55,661.51
2016,4,21,11,15,727.0,243.0,2.95,22.0,894.5,971.69,719.27
2016,4,21,11,30,907.0,140.0,3.0,22.0,960.0,1039.79,763.4
2016,4,21,11,45,908.5,140.0,3.15,22.0,965.0,1047.22,768.71
2016,4,21,12,0,910.0,140.0,3.3,22.0,970.0,1051.13,772.39
2016,4,21,12,15,909.5,139.5,3.35,22.0,966.5,1049.0,771.42
2016,4,21,12,30,909.0,139.0,3.4,22.0,963.0,1043.34,768.31
2016,4,21,12,45,919.0,130.0,3.45,22.0,955.0,1035.69,764.03
2016,4,21,13,0,929.0,121.0,3.5,22.0,947.0,1024.25,757.36
2016,4,21,13,15,924.5,120.0,3.55,22.0,927.0,1003.52,744.64
2016,4,21,13,30,920.0,119.0,3.6,22.0,907.0,979.51,729.82
2016,4,21,13,45,917.0,115.5,3.65,22.0,880.5,951.12,712.04
2016,4,21,14,0,914.0,112.0,3.7,22.0,854.0,919.64,692.1
2016,4,21,14,15,905.0,110.0,3.75,21.5,820.0,881.69,668.89
2016,4,21,14,30,896.0,108.0,3.8,21.0,786.0,841.33,643.73
2016,4,21,14,45,892.5,101.5,3.85,21.0,747.0,798.38,615.17
2016,4,21,15,0,889.0,95.0,3.9,21.0,708.0,753.03,584.56
2016,4,21,15,15,874.5,92.5,3.9,20.5,662.5,702.02,550.31
2016,4,21,15,30,860.0,90.0,3.9,20.0,617.0,649.98,513.08
2016,4,21,15,45,842.5,86.5,3.95,20.0,567.5,595.44,471.34
2016,4,21,16,0,825.0,83.0,4.0,20.0,518.0,539.33,427.21
2016,4,21,16,15,799.0,79.0,3.9,19.5,465.5,478.63,378.69
2016,4,21,16,30,773.0,75.0,3.8,19.0,413.0,419.26,329.64
2016,4,21,16,45,730.0,72.0,3.75,18.5,358.0,356.01,276.2
2016,4,21,17,0,687.0,69.0,3.7,18.0,303.0,296.02,224.11
2016,4,21,17,15,632.0,63.0,3.35,17.0,249.0,234.41,170.5
2016,4,21,17,30,577.0,57.0,3.0,16.0,195.0,178.69,121.86
2016,4,21,17,45,483.5,49.0,2.65,15.5,144.5,121.3,74.96
2016,4,21,18,0,390.0,41.0,2.3,15.0,94.0,74.87,40.67
2016,4,21,18,15,245.5,27.5,2.1,14.0,56.0,32.38,14.27
2016,4,21,18,30,101.0,14.0,1.9,13.0,18.0,13.76,0.0
2016,4,21,18,45,50.5,7.0,1.7,12.5,9.0,6.88,0.0
2016,4,21,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,164.5,19.0,1.9,10.5,38.5,17.43,4.87
2016,4,22,6,0,329.0,38.0,2.2,11.0,77.0,59.24,31.7
2016,4,22,6,15,423.5,48.0,2.35,11.5,125.0,102.29,62.46
2016,4,22,6,30,518.0,58.0,2.5,12.0,173.0,156.51,106.17
2016,4,22,6,45,263.5,85.5,2.65,12.5,144.0,150.62,113.8
2016,4,22,7,0,9.0,113.0,2.8,13.0,115.0,111.91,89.44
2016,4,22,7,15,13.5,132.5,2.9,13.5,137.5,133.17,106.93
2016,4,22,7,30,18.0,152.0,3.0,14.0,160.0,154.98,124.51
2016,4,22,7,45,9.0,149.0,3.2,14.5,153.0,148.87,118.9
2016,4,22,8,0,0.0,146.0,3.4,15.0,146.0,141.72,112.37
2016,4,22,8,15,0.0,140.0,3.55,15.0,140.0,135.88,107.22
2016,4,22,8,30,0.0,134.0,3.7,15.0,134.0,130.03,102.11
2016,4,22,8,45,0.0,133.0,3.85,15.0,133.0,129.07,101.04
2016,4,22,9,0,0.0,132.0,4.0,15.0,132.0,128.11,99.99
2016,4,22,9,15,25.5,229.0,4.15,15.0,248.5,246.64,195.78
2016,4,22,9,30,51.0,326.0,4.3,15.0,365.0,366.72,289.95
2016,4,22,9,45,44.5,332.5,4.45,15.0,367.5,370.06,291.64
2016,4,22,10,0,38.0,339.0,4.6,15.0,370.0,372.82,293.25
2016,4,22,10,15,20.0,240.5,4.7,15.0,257.0,257.64,202.8
2016,4,22,10,30,2.0,142.0,4.8,15.0,144.0,139.96,108.47
2016,4,22,10,45,1.0,127.0,4.95,15.0,128.0,124.4,95.91
2016,4,22,11,0,0.0,112.0,5.1,15.0,112.0,108.8,83.21
2016,4,22,11,15,0.0,87.5,5.25,15.0,87.5,84.89,63.8
2016,4,22,11,30,0.0,63.0,5.4,15.0,63.0,61.07,44.41
2016,4,22,11,45,0.0,60.0,5.55,15.0,60.0,58.17,42.03
2016,4,22,12,0,0.0,57.0,5.7,15.0,57.0,55.26,39.66
2016,4,22,12,15,3.5,115.0,5.75,15.0,118.5,115.27,88.57
2016,4,22,12,30,7.0,173.0,5.8,15.0,180.0,175.67,137.25
2016,4,22,12,45,10.5,216.5,5.85,15.0,226.0,222.0,174.28
2016,4,22,13,0,14.0,260.0,5.9,15.0,272.0,268.41,211.14
2016,4,22,13,15,18.0,288.0,5.95,14.5,303.5,299.85,236.53
2016,4,22,13,30,22.0,316.0,6.0,14.0,335.0,331.15,261.88
2016,4,22,13,45,74.5,359.5,6.05,14.0,421.0,428.63,340.22
2016,4,22,14,0,127.0,403.0,6.1,14.0,507.0,523.15,414.85
2016,4,22,14,15,98.5,375.5,6.0,13.5,454.5,460.41,366.52
2016,4,22,14,30,70.0,348.0,5.9,13.0,402.0,405.36,323.92
2016,4,22,14,45,35.0,242.0,5.8,13.0,269.0,267.51,214.41
2016,4,22,15,0,0.0,136.0,5.7,13.0,136.0,132.04,103.92
2016,4,22,15,15,0.0,144.5,5.55,12.5,145.0,140.34,111.33
2016,4,22,15,30,0.0,153.0,5.4,12.0,154.0,148.65,118.71
2016,4,22,15,45,209.5,173.5,5.3,12.0,285.0,301.64,248.59
2016,4,22,16,0,419.0,194.0,5.2,12.0,416.0,428.48,351.95
2016,4,22,16,15,583.0,140.0,5.1,12.0,415.0,434.09,355.56
2016,4,22,16,30,747.0,86.0,5.0,12.0,414.0,419.63,340.68
2016,4,22,16,45,714.5,79.5,4.9,12.0,360.5,357.8,285.88
2016,4,22,17,0,682.0,73.0,4.8,12.0,307.0,299.02,232.62
2016,4,22,17,15,626.5,66.5,4.45,11.5,253.0,237.02,176.92
2016,4,22,17,30,571.0,60.0,4.1,11.0,199.0,180.96,126.66
2016,4,22,17,45,482.5,51.5,3.75,10.5,148.5,124.11,78.99
2016,4,22,18,0,394.0,43.0,3.4,10.0,98.0,77.64,43.68
2016,4,22,18,15,250.0,29.5,3.05,9.5,59.0,34.78,16.45
2016,4,22,18,30,106.0,16.0,2.7,9.0,20.0,12.54,0.0
2016,4,22,18,45,53.0,8.0,2.4,9.0,10.0,7.86,0.0
2016,4,22,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,23,5,15,19.0,5.5,1.7,6.5,5.5,0.0,0.0
2016,4,23,5,30,38.0,11.0,1.9,7.0,11.0,10.81,0.0
2016,4,23,5,45,186.0,26.0,2.1,7.5,46.5,24.65,10.24
2016,4,23,6,0,334.0,41.0,2.3,8.0,82.0,63.43,35.32
2016,4,23,6,15,430.0,51.5,2.5,8.5,131.0,107.68,67.54
