Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,30,526.0,62.0,2.7,9.0,180.0,163.28,112.99
2016,4,23,6,45,592.5,68.0,2.95,9.5,234.5,218.11,161.37
2016,4,23,7,0,659.0,74.0,3.2,10.0,289.0,280.26,216.74
2016,4,23,7,15,699.5,79.5,3.25,10.5,344.0,339.36,269.69
2016,4,23,7,30,740.0,85.0,3.3,11.0,399.0,402.17,324.45
2016,4,23,7,45,769.0,89.5,3.35,11.5,452.5,462.08,375.44
2016,4,23,8,0,798.0,94.0,3.4,12.0,506.0,523.41,425.94
2016,4,23,8,15,819.5,97.5,3.4,12.5,557.0,580.8,471.68
2016,4,23,8,30,841.0,101.0,3.4,13.0,608.0,638.55,516.22
2016,4,23,8,45,857.5,103.5,3.4,13.5,654.5,691.92,556.13
2016,4,23,9,0,874.0,106.0,3.4,14.0,701.0,742.45,591.33
2016,4,23,9,15,886.0,108.5,3.45,14.5,742.0,790.3,623.7
2016,4,23,9,30,898.0,111.0,3.5,15.0,783.0,836.49,654.41
2016,4,23,9,45,915.0,108.0,3.55,15.5,820.5,879.26,682.31
2016,4,23,10,0,932.0,105.0,3.6,16.0,858.0,920.18,708.6
2016,4,23,10,15,938.0,106.5,3.7,16.0,886.0,953.8,731.28
2016,4,23,10,30,944.0,108.0,3.8,16.0,914.0,984.46,751.95
2016,4,23,10,45,946.5,110.0,3.9,16.5,934.0,1009.23,767.16
2016,4,23,11,0,949.0,112.0,4.0,17.0,954.0,1030.61,780.11
2016,4,23,11,15,951.0,112.5,4.05,17.0,967.0,1046.45,790.53
2016,4,23,11,30,953.0,113.0,4.1,17.0,980.0,1058.73,798.68
2016,4,23,11,45,953.5,113.0,4.15,17.5,984.5,1065.36,801.65
2016,4,23,12,0,954.0,113.0,4.2,18.0,989.0,1068.3,802.31
2016,4,23,12,15,953.5,113.0,4.2,18.0,985.0,1066.55,801.15
2016,4,23,12,30,953.0,113.0,4.2,18.0,981.0,1061.1,797.68
2016,4,23,12,45,951.5,112.0,4.2,18.0,969.5,1049.96,790.53
2016,4,23,13,0,950.0,111.0,4.2,18.0,958.0,1035.22,781.1
2016,4,23,13,15,945.5,110.0,4.2,18.0,938.5,1014.1,767.44
2016,4,23,13,30,941.0,109.0,4.2,18.0,919.0,989.64,751.59
2016,4,23,13,45,931.0,109.5,4.2,18.0,890.5,958.55,731.19
2016,4,23,14,0,921.0,110.0,4.2,18.0,862.0,924.68,708.85
2016,4,23,14,15,912.5,108.5,4.25,18.0,828.0,887.45,684.3
2016,4,23,14,30,904.0,107.0,4.3,18.0,794.0,847.77,657.82
2016,4,23,14,45,884.5,108.5,4.35,18.0,752.0,800.42,625.67
2016,4,23,15,0,865.0,110.0,4.4,18.0,710.0,754.2,594.0
2016,4,23,15,15,849.0,107.0,4.4,17.5,664.0,702.3,558.5
2016,4,23,15,30,833.0,104.0,4.4,17.0,618.0,649.57,519.55
2016,4,23,15,45,805.5,102.5,4.45,17.0,567.0,590.98,474.11
2016,4,23,16,0,778.0,101.0,4.5,17.0,516.0,533.24,428.1
2016,4,23,16,15,749.0,96.5,4.4,16.5,463.0,472.78,379.14
2016,4,23,16,30,720.0,92.0,4.3,16.0,410.0,414.06,330.12
2016,4,23,16,45,673.0,88.0,4.25,15.5,354.5,350.94,276.44
2016,4,23,17,0,626.0,84.0,4.2,15.0,299.0,292.17,225.17
2016,4,23,17,15,568.5,76.0,3.95,14.0,246.0,231.27,172.1
2016,4,23,17,30,511.0,68.0,3.7,13.0,193.0,176.61,124.38
2016,4,23,17,45,426.5,57.0,3.45,12.5,144.0,121.36,78.56
2016,4,23,18,0,342.0,46.0,3.2,12.0,95.0,76.05,44.12
2016,4,23,18,15,214.0,31.0,3.05,11.5,57.5,34.73,17.12
2016,4,23,18,30,86.0,16.0,2.9,11.0,20.0,12.49,0.0
2016,4,23,18,45,43.0,8.0,2.75,10.5,10.0,7.86,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,2.55,8.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.7,8.0,7.0,6.88,0.0
2016,4,24,5,45,18.5,26.5,2.9,8.5,29.0,25.22,13.06
2016,4,24,6,0,37.0,46.0,3.1,9.0,51.0,46.35,32.07
2016,4,24,6,15,63.0,69.0,3.2,9.0,82.0,74.25,55.36
2016,4,24,6,30,89.0,92.0,3.3,9.0,113.0,105.95,82.24
2016,4,24,6,45,119.0,111.5,3.4,9.0,146.5,138.57,110.08
2016,4,24,7,0,149.0,131.0,3.5,9.0,180.0,174.68,141.07
2016,4,24,7,15,163.0,155.0,3.45,9.0,217.5,212.65,173.77
2016,4,24,7,30,177.0,179.0,3.4,9.0,255.0,252.16,207.24
2016,4,24,7,45,365.5,164.5,3.4,9.5,346.5,343.37,282.61
2016,4,24,8,0,554.0,150.0,3.4,10.0,438.0,449.81,369.76
2016,4,24,8,15,620.0,146.0,3.4,10.0,497.5,515.57,423.27
2016,4,24,8,30,686.0,142.0,3.4,10.0,557.0,584.54,478.48
2016,4,24,8,45,721.0,151.0,3.4,10.5,617.0,650.3,528.43
2016,4,24,9,0,756.0,160.0,3.4,11.0,677.0,717.37,578.02
2016,4,24,9,15,772.5,164.0,3.4,11.5,719.0,766.1,612.64
2016,4,24,9,30,789.0,168.0,3.4,12.0,761.0,813.84,644.82
2016,4,24,9,45,829.0,155.0,3.45,12.5,803.5,860.45,675.97
2016,4,24,10,0,869.0,142.0,3.5,13.0,846.0,908.73,707.9
2016,4,24,10,15,877.5,143.5,3.5,13.5,875.0,943.12,729.35
2016,4,24,10,30,886.0,145.0,3.5,14.0,904.0,969.98,745.5
2016,4,24,10,45,905.0,138.0,3.55,14.5,929.0,999.83,764.05
2016,4,24,11,0,924.0,131.0,3.6,15.0,954.0,1027.04,780.68
2016,4,24,11,15,927.5,131.5,3.7,15.5,967.5,1043.94,790.71
2016,4,24,11,30,931.0,132.0,3.8,16.0,981.0,1057.39,798.56
2016,4,24,11,45,937.0,129.0,3.9,16.5,987.0,1066.21,803.39
2016,4,24,12,0,943.0,126.0,4.0,17.0,993.0,1071.44,805.96
2016,4,24,12,15,942.0,126.0,4.25,17.0,989.5,1069.17,806.19
2016,4,24,12,30,941.0,126.0,4.5,17.0,986.0,1063.25,804.56
2016,4,24,12,45,932.0,129.0,4.75,17.5,972.0,1048.98,796.09
2016,4,24,13,0,923.0,132.0,5.0,18.0,958.0,1031.34,785.22
2016,4,24,13,15,918.5,131.0,5.15,17.5,938.5,1010.64,774.35
2016,4,24,13,30,914.0,130.0,5.3,17.0,919.0,986.71,761.09
2016,4,24,13,45,901.5,132.0,5.45,17.0,890.5,955.5,741.05
2016,4,24,14,0,889.0,134.0,5.6,17.0,862.0,921.73,719.01
2016,4,24,14,15,880.0,132.0,5.65,16.5,828.0,888.22,697.73
2016,4,24,14,30,871.0,130.0,5.7,16.0,794.0,848.32,671.52
2016,4,24,14,45,766.0,160.0,5.8,16.0,722.0,766.29,612.51
2016,4,24,15,0,661.0,190.0,5.9,16.0,650.0,687.99,552.59
2016,4,24,15,15,694.5,161.5,5.95,15.5,617.0,652.69,528.09
2016,4,24,15,30,728.0,133.0,6.0,15.0,584.0,612.51,498.73
2016,4,24,15,45,422.5,185.0,6.05,14.5,442.0,444.35,362.67
2016,4,24,16,0,117.0,237.0,6.1,14.0,300.0,300.49,243.69
2016,4,24,16,15,142.5,212.5,6.0,13.0,281.5,281.77,229.9
2016,4,24,16,30,168.0,188.0,5.9,12.0,263.0,260.23,212.81
2016,4,24,16,45,138.0,169.5,5.85,11.5,225.5,220.2,179.54
2016,4,24,17,0,108.0,151.0,5.8,11.0,188.0,183.38,148.78
2016,4,24,17,15,93.5,126.0,5.65,10.5,154.5,147.93,118.64
2016,4,24,17,30,79.0,101.0,5.5,10.0,121.0,114.28,89.78
2016,4,24,17,45,55.5,77.0,5.4,9.5,89.5,82.03,62.46
2016,4,24,18,0,32.0,53.0,5.3,9.0,58.0,53.26,38.31
2016,4,24,18,15,16.0,32.0,5.15,8.5,34.5,30.72,18.84
2016,4,24,18,30,0.0,11.0,5.0,8.0,11.0,10.61,0.0
2016,4,24,18,45,0.0,5.5,4.9,8.0,5.5,5.41,0.0
2016,4,24,19,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,5,15,31.0,6.5,3.25,5.0,7.5,0.0,0.0
2016,4,25,5,30,62.0,13.0,3.3,5.0,15.0,12.78,0.0
2016,4,25,5,45,224.0,27.0,3.35,5.5,53.0,27.92,12.72
2016,4,25,6,0,386.0,41.0,3.4,6.0,91.0,69.31,38.37
2016,4,25,6,15,477.5,50.0,3.6,6.5,141.5,114.97,72.37
2016,4,25,6,30,569.0,59.0,3.8,7.0,192.0,171.38,119.54
2016,4,25,6,45,643.0,62.5,4.0,7.5,248.5,228.37,170.4
2016,4,25,7,0,717.0,66.0,4.2,8.0,305.0,294.09,229.59
2016,4,25,7,15,755.0,71.0,4.3,8.5,361.0,354.93,285.06
2016,4,25,7,30,793.0,76.0,4.4,9.0,417.0,419.11,342.01
2016,4,25,7,45,825.0,78.0,4.55,9.5,472.5,480.33,395.23
2016,4,25,8,0,857.0,80.0,4.7,10.0,528.0,543.51,448.51
2016,4,25,8,15,876.5,83.0,4.75,10.5,580.0,601.17,495.61
2016,4,25,8,30,896.0,86.0,4.8,11.0,632.0,659.43,541.74
2016,4,25,8,45,910.5,88.5,4.9,11.5,679.0,713.49,583.03
2016,4,25,9,0,925.0,91.0,5.0,12.0,726.0,766.51,620.91
2016,4,25,9,15,690.0,192.0,5.05,12.0,681.0,732.65,592.19
2016,4,25,9,30,455.0,293.0,5.1,12.0,636.0,671.97,539.87
2016,4,25,9,45,466.5,305.0,5.2,12.5,670.5,711.06,568.62
2016,4,25,10,0,478.0,317.0,5.3,13.0,705.0,749.38,595.97
2016,4,25,10,15,728.5,208.0,5.4,13.0,822.5,879.54,698.47
2016,4,25,10,30,979.0,99.0,5.5,13.0,940.0,1009.3,791.48
2016,4,25,10,45,982.0,100.5,5.65,13.5,961.0,1034.64,807.52
2016,4,25,11,0,985.0,102.0,5.8,14.0,982.0,1056.49,821.75
2016,4,25,11,15,987.5,102.5,5.85,14.0,995.0,1073.21,833.29
2016,4,25,11,30,990.0,103.0,5.9,14.0,1008.0,1086.24,842.37
2016,4,25,11,45,989.5,104.0,6.0,14.5,1012.5,1093.06,845.98
2016,4,25,12,0,989.0,105.0,6.1,15.0,1017.0,1096.05,847.06
2016,4,25,12,15,988.0,105.0,6.1,15.0,1013.0,1093.67,845.43
2016,4,25,12,30,987.0,105.0,6.1,15.0,1009.0,1087.48,841.29
2016,4,25,12,45,972.5,112.0,6.2,15.0,993.5,1071.57,831.15
2016,4,25,13,0,958.0,119.0,6.3,15.0,978.0,1052.23,818.69
2016,4,25,13,15,953.0,118.0,6.2,15.0,957.5,1030.46,803.25
2016,4,25,13,30,948.0,117.0,6.1,15.0,937.0,1005.36,785.53
2016,4,25,13,45,513.0,252.5,6.1,15.0,695.0,733.52,583.61
2016,4,25,14,0,78.0,388.0,6.1,15.0,453.0,458.27,361.02
2016,4,25,14,15,86.5,376.0,6.0,15.0,445.0,450.36,356.31
2016,4,25,14,30,95.0,364.0,5.9,15.0,437.0,441.64,350.31
2016,4,25,14,45,493.5,235.0,5.8,15.0,583.0,629.74,507.48
2016,4,25,15,0,892.0,106.0,5.7,15.0,729.0,768.61,618.5
2016,4,25,15,15,697.5,158.0,5.6,14.5,626.0,651.51,527.94
2016,4,25,15,30,503.0,210.0,5.5,14.0,523.0,543.25,441.26
2016,4,25,15,45,663.0,151.5,5.4,14.0,529.0,556.77,453.89
2016,4,25,16,0,823.0,93.0,5.3,14.0,535.0,550.81,449.15
2016,4,25,16,15,795.5,89.0,5.2,13.5,481.0,489.5,398.36
2016,4,25,16,30,768.0,85.0,5.1,13.0,427.0,429.68,347.46
2016,4,25,16,45,731.0,79.5,5.0,13.0,372.0,366.46,291.91
2016,4,25,17,0,694.0,74.0,4.9,13.0,317.0,305.8,237.39
2016,4,25,17,15,640.0,67.5,4.55,12.0,262.0,243.48,181.93
2016,4,25,17,30,586.0,61.0,4.2,11.0,207.0,186.91,131.43
2016,4,25,17,45,501.0,52.5,3.9,10.5,156.0,129.54,82.99
2016,4,25,18,0,416.0,44.0,3.6,10.0,105.0,82.08,46.48
2016,4,25,18,15,279.0,31.0,3.4,9.5,64.5,38.22,18.57
2016,4,25,18,30,142.0,18.0,3.2,9.0,24.0,14.07,0.0
2016,4,25,18,45,71.0,9.0,3.0,8.5,12.0,8.85,0.0
2016,4,25,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,7.0,2.05,6.5,7.0,6.88,0.0
2016,4,26,5,30,0.0,14.0,2.1,7.0,14.0,13.76,0.0
2016,4,26,5,45,102.5,30.5,2.2,7.5,44.5,29.39,15.82
2016,4,26,6,0,205.0,47.0,2.3,8.0,75.0,60.15,37.37
2016,4,26,6,15,254.5,65.5,2.25,8.5,115.5,98.45,67.7
2016,4,26,6,30,304.0,84.0,2.2,9.0,156.0,142.68,104.91
2016,4,26,6,45,351.5,96.0,2.2,9.5,199.0,185.91,142.41
2016,4,26,7,0,399.0,108.0,2.2,10.0,242.0,234.41,184.64
2016,4,26,7,15,318.0,142.5,2.2,10.5,261.0,260.34,209.63
2016,4,26,7,30,237.0,177.0,2.2,11.0,280.0,278.33,225.98
2016,4,26,7,45,505.5,140.5,2.25,12.0,395.5,388.44,315.0
2016,4,26,8,0,774.0,104.0,2.3,13.0,511.0,525.09,423.13
2016,4,26,8,15,795.5,107.5,2.35,13.5,561.0,581.21,466.51
2016,4,26,8,30,817.0,111.0,2.4,14.0,611.0,637.73,509.35
2016,4,26,8,45,832.5,114.5,2.5,14.5,657.0,690.24,548.21
2016,4,26,9,0,848.0,118.0,2.6,15.0,703.0,741.99,584.47
2016,4,26,9,15,860.0,120.5,2.6,15.5,743.5,789.0,615.38
2016,4,26,9,30,872.0,123.0,2.6,16.0,784.0,834.41,644.67
2016,4,26,9,45,871.5,130.5,2.65,16.5,816.0,872.72,668.97
2016,4,26,10,0,871.0,138.0,2.7,17.0,848.0,908.17,691.11
2016,4,26,10,15,877.5,140.0,2.7,17.0,875.5,936.79,709.37
2016,4,26,10,30,884.0,142.0,2.7,17.0,903.0,966.74,728.53
2016,4,26,10,45,786.5,207.5,2.7,17.5,896.0,969.57,728.06
2016,4,26,11,0,689.0,273.0,2.7,18.0,889.0,957.26,717.31
2016,4,26,11,15,616.0,320.5,2.8,18.0,877.5,943.64,706.19
2016,4,26,11,30,543.0,368.0,2.9,18.0,866.0,927.04,692.95
2016,4,26,11,45,592.0,342.5,3.0,18.5,888.0,953.39,711.84
2016,4,26,12,0,641.0,317.0,3.1,19.0,910.0,977.7,728.92
2016,4,26,12,15,754.5,241.0,3.25,19.0,935.5,1012.69,755.65
2016,4,26,12,30,868.0,165.0,3.4,19.0,961.0,1038.14,773.66
2016,4,26,12,45,863.0,165.0,3.55,19.0,949.0,1025.13,766.24
2016,4,26,13,0,858.0,165.0,3.7,19.0,937.0,1008.89,756.97
2016,4,26,13,15,631.0,270.0,3.8,18.5,831.5,889.78,676.75
2016,4,26,13,30,404.0,375.0,3.9,18.0,726.0,765.28,584.94
2016,4,26,13,45,508.5,325.0,4.0,18.0,753.0,803.76,617.21
2016,4,26,14,0,613.0,275.0,4.1,18.0,780.0,830.43,639.96
2016,4,26,14,15,609.0,261.5,4.15,18.0,745.5,793.44,614.37
2016,4,26,14,30,605.0,248.0,4.2,18.0,711.0,754.67,587.56
2016,4,26,14,45,700.5,193.5,4.3,18.0,704.0,750.38,588.18
2016,4,26,15,0,796.0,139.0,4.4,18.0,697.0,734.61,579.67
2016,4,26,15,15,779.0,135.5,4.45,17.5,652.0,684.39,543.94
2016,4,26,15,30,762.0,132.0,4.5,17.0,607.0,634.23,507.04
2016,4,26,15,45,733.5,129.0,4.55,16.5,557.0,576.61,463.26
2016,4,26,16,0,705.0,126.0,4.6,16.0,507.0,520.12,419.07
2016,4,26,16,15,674.5,120.5,4.55,15.5,455.0,461.59,371.76
2016,4,26,16,30,644.0,115.0,4.5,15.0,403.0,405.07,324.75
2016,4,26,16,45,606.5,106.5,4.45,14.5,350.5,345.18,273.86
2016,4,26,17,0,569.0,98.0,4.4,14.0,298.0,288.72,224.66
2016,4,26,17,15,512.0,88.5,4.2,13.0,246.0,229.63,173.38
2016,4,26,17,30,455.0,79.0,4.0,12.0,194.0,175.75,126.57
2016,4,26,17,45,381.0,66.0,3.8,11.5,146.5,123.36,82.74
2016,4,26,18,0,307.0,53.0,3.6,11.0,99.0,79.59,48.73
2016,4,26,18,15,153.5,38.0,3.5,10.5,61.0,40.19,23.19
2016,4,26,18,30,0.0,23.0,3.4,10.0,23.0,21.26,0.0
2016,4,26,18,45,0.0,11.5,3.3,9.5,11.5,11.3,0.0
2016,4,26,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,5,15,38.0,7.5,1.95,7.0,9.0,7.37,0.0
2016,4,27,5,30,76.0,15.0,2.0,7.0,18.0,11.7,0.0
2016,4,27,5,45,213.0,29.0,2.15,7.5,54.5,30.39,14.78
2016,4,27,6,0,350.0,43.0,2.3,8.0,91.0,70.0,39.9
2016,4,27,6,15,438.0,53.0,2.35,8.5,140.0,114.41,73.21
2016,4,27,6,30,526.0,63.0,2.4,9.0,189.0,169.13,118.64
2016,4,27,6,45,585.5,69.5,2.45,9.5,242.5,223.05,166.44
2016,4,27,7,0,645.0,76.0,2.5,10.0,296.0,283.45,220.1
2016,4,27,7,15,685.0,81.5,2.55,10.0,350.0,341.68,272.28
2016,4,27,7,30,725.0,87.0,2.6,10.0,404.0,403.54,326.37
2016,4,27,7,45,433.0,160.5,2.7,10.5,356.5,373.97,305.03
2016,4,27,8,0,141.0,234.0,2.8,11.0,309.0,308.62,250.92
2016,4,27,8,15,93.5,244.5,2.9,11.5,296.0,296.19,239.97
2016,4,27,8,30,46.0,255.0,3.0,12.0,283.0,281.39,226.41
2016,4,27,8,45,126.5,291.0,3.2,12.5,376.5,378.85,304.51
2016,4,27,9,0,207.0,327.0,3.4,13.0,470.0,480.03,383.36
2016,4,27,9,15,156.5,345.5,3.5,13.5,457.5,469.38,372.28
2016,4,27,9,30,106.0,364.0,3.6,14.0,445.0,449.36,354.41
2016,4,27,9,45,88.5,373.0,3.75,14.5,443.0,447.96,351.87
2016,4,27,10,0,71.0,382.0,3.9,15.0,441.0,445.11,348.13
2016,4,27,10,15,235.5,378.5,4.05,15.0,581.0,604.0,472.73
2016,4,27,10,30,400.0,375.0,4.2,15.0,721.0,759.2,590.02
2016,4,27,10,45,427.0,377.5,4.35,15.5,754.0,802.16,619.75
2016,4,27,11,0,454.0,380.0,4.5,16.0,787.0,839.23,645.87
2016,4,27,11,15,468.0,373.0,4.65,16.0,798.0,852.93,656.59
2016,4,27,11,30,482.0,366.0,4.8,16.0,809.0,864.94,666.32
2016,4,27,11,45,539.0,356.0,4.95,16.0,853.5,914.73,703.86
2016,4,27,12,0,596.0,346.0,5.1,16.0,898.0,962.68,739.71
2016,4,27,12,15,568.0,359.5,5.25,15.5,884.0,947.68,730.39
2016,4,27,12,30,540.0,373.0,5.4,15.0,870.0,930.4,719.73
2016,4,27,12,45,512.0,376.5,5.55,15.0,843.0,901.02,699.21
2016,4,27,13,0,484.0,380.0,5.7,15.0,816.0,870.07,677.43
2016,4,27,13,15,675.5,271.0,5.75,14.5,865.5,933.18,732.12
2016,4,27,13,30,867.0,162.0,5.8,14.0,915.0,981.99,770.22
2016,4,27,13,45,862.5,158.5,5.85,14.0,889.0,953.1,750.26
2016,4,27,14,0,858.0,155.0,5.9,14.0,863.0,921.39,728.62
2016,4,27,14,15,849.0,153.0,5.9,13.5,830.0,884.72,704.31
2016,4,27,14,30,840.0,151.0,5.9,13.0,797.0,845.84,678.14
2016,4,27,14,45,835.5,144.0,5.9,13.0,758.5,803.34,647.75
2016,4,27,15,0,831.0,137.0,5.9,13.0,720.0,758.72,615.5
2016,4,27,15,15,706.5,161.0,5.85,12.5,634.5,661.42,540.3
2016,4,27,15,30,582.0,185.0,5.8,12.0,549.0,571.49,468.79
2016,4,27,15,45,291.0,157.0,5.75,12.0,339.0,337.68,278.6
2016,4,27,16,0,0.0,129.0,5.7,12.0,129.0,125.04,99.63
2016,4,27,16,15,163.0,151.0,5.6,11.5,224.0,231.11,189.98
2016,4,27,16,30,326.0,173.0,5.5,11.0,319.0,317.73,260.7
2016,4,27,16,45,478.0,132.5,5.4,10.5,317.5,319.79,259.42
2016,4,27,17,0,630.0,92.0,5.3,10.0,316.0,303.63,239.94
2016,4,27,17,15,571.5,84.0,5.1,9.5,261.5,242.11,184.86
2016,4,27,17,30,513.0,76.0,4.9,9.0,207.0,186.94,135.57
2016,4,27,17,45,421.5,65.5,4.7,8.5,156.0,129.77,87.51
2016,4,27,18,0,330.0,55.0,4.5,8.0,105.0,84.13,52.21
2016,4,27,18,15,206.0,38.5,4.3,8.0,65.5,42.25,23.82
2016,4,27,18,30,82.0,22.0,4.1,8.0,26.0,18.46,0.87
2016,4,27,18,45,41.0,11.0,3.95,8.0,13.0,10.81,0.0
2016,4,27,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.5,8.5,2.8,7.0,10.0,8.36,0.0
2016,4,28,5,30,89.0,17.0,2.8,7.0,20.0,13.3,0.0
2016,4,28,5,45,222.0,31.0,2.85,7.0,58.0,32.99,16.7
2016,4,28,6,0,355.0,45.0,2.9,7.0,96.0,73.21,42.51
2016,4,28,6,15,440.5,55.5,2.95,7.0,145.0,118.2,76.87
2016,4,28,6,30,526.0,66.0,3.0,7.0,194.0,173.21,123.27
2016,4,28,6,45,293.5,100.0,3.05,7.5,174.5,175.12,136.52
2016,4,28,7,0,61.0,134.0,3.1,8.0,155.0,149.42,122.0
2016,4,28,7,15,145.5,157.5,3.1,8.5,218.5,209.54,171.71
2016,4,28,7,30,230.0,181.0,3.1,9.0,282.0,279.93,229.84
2016,4,28,7,45,500.5,142.5,3.15,9.5,398.0,389.67,320.25
2016,4,28,8,0,771.0,104.0,3.2,10.0,514.0,526.05,431.06
2016,4,28,8,15,792.5,107.5,3.25,10.5,564.5,581.94,475.3
2016,4,28,8,30,814.0,111.0,3.3,11.0,615.0,638.23,518.94
2016,4,28,8,45,832.5,113.5,3.35,12.0,661.5,691.52,558.07
2016,4,28,9,0,851.0,116.0,3.4,13.0,708.0,744.31,594.35
2016,4,28,9,15,864.0,118.5,3.45,13.5,748.5,792.08,626.75
2016,4,28,9,30,877.0,121.0,3.5,14.0,789.0,835.37,655.5
2016,4,28,9,45,902.5,113.5,3.6,15.0,828.0,879.75,683.7
2016,4,28,10,0,928.0,106.0,3.7,16.0,867.0,922.82,710.53
2016,4,28,10,15,934.5,107.0,3.8,16.5,895.0,955.93,731.49
2016,4,28,10,30,941.0,108.0,3.9,17.0,923.0,986.13,750.42
2016,4,28,10,45,947.0,107.5,4.0,17.5,944.0,1011.25,765.82
2016,4,28,11,0,953.0,107.0,4.1,18.0,965.0,1033.12,779.05
2016,4,28,11,15,956.0,107.5,4.2,18.0,978.0,1049.72,790.28
2016,4,28,11,30,959.0,108.0,4.3,18.0,991.0,1062.78,799.27
2016,4,28,11,45,959.0,109.0,4.4,18.5,995.5,1069.75,802.76
2016,4,28,12,0,959.0,110.0,4.5,19.0,1000.0,1073.04,804.29
2016,4,28,12,15,958.5,110.0,4.6,19.0,996.5,1071.1,804.02
2016,4,28,12,30,958.0,110.0,4.7,19.0,993.0,1065.47,801.42
2016,4,28,12,45,954.5,110.5,4.8,19.5,981.5,1053.77,793.23
2016,4,28,13,0,951.0,111.0,4.9,20.0,970.0,1038.51,782.75
2016,4,28,13,15,947.5,110.0,4.95,20.0,950.5,1018.25,770.04
2016,4,28,13,30,944.0,109.0,5.0,20.0,931.0,994.63,755.06
2016,4,28,13,45,937.5,108.0,5.1,20.0,904.0,965.05,736.32
2016,4,28,14,0,931.0,107.0,5.2,20.0,877.0,932.53,715.4
2016,4,28,14,15,923.0,105.5,5.2,19.5,843.5,895.44,691.83
2016,4,28,14,30,915.0,104.0,5.2,19.0,810.0,855.86,666.23
2016,4,28,14,45,904.0,102.0,5.2,19.0,769.5,811.16,635.37
2016,4,28,15,0,893.0,100.0,5.2,19.0,729.0,764.62,602.9
2016,4,28,15,15,879.0,97.5,5.1,18.5,683.5,713.91,567.65
2016,4,28,15,30,865.0,95.0,5.0,18.0,638.0,662.13,529.6
2016,4,28,15,45,844.5,92.5,4.95,18.0,588.0,606.64,486.1
2016,4,28,16,0,824.0,90.0,4.9,18.0,538.0,549.97,440.64
2016,4,28,16,15,798.5,86.0,4.8,17.5,485.0,489.7,391.86
2016,4,28,16,30,773.0,82.0,4.7,17.0,432.0,430.7,342.6
2016,4,28,16,45,735.0,78.0,4.6,16.5,377.0,368.4,289.36
2016,4,28,17,0,697.0,74.0,4.5,16.0,322.0,308.69,236.98
2016,4,28,17,15,645.0,67.5,4.25,15.0,268.0,246.74,182.6
2016,4,28,17,30,593.0,61.0,4.0,14.0,214.0,190.28,132.77
2016,4,28,17,45,506.0,53.5,3.8,13.0,162.5,132.98,85.07
2016,4,28,18,0,419.0,46.0,3.6,12.0,111.0,85.78,49.04
2016,4,28,18,15,289.0,33.5,3.45,11.5,70.0,42.08,21.13
2016,4,28,18,30,159.0,21.0,3.3,11.0,29.0,16.42,1.6
2016,4,28,18,45,79.5,10.5,3.2,10.5,14.5,10.32,0.0
2016,4,28,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.2,7.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,2.2,7.0,12.0,11.58,0.0
2016,4,29,5,45,11.0,31.5,2.25,7.5,33.0,29.97,18.62
2016,4,29,6,0,22.0,51.0,2.3,8.0,54.0,50.21,36.4
2016,4,29,6,15,38.5,73.5,2.2,8.5,82.0,75.67,58.03
2016,4,29,6,30,55.0,96.0,2.1,9.0,110.0,103.37,81.57
2016,4,29,6,45,73.5,117.5,2.05,9.5,140.5,132.75,106.39
2016,4,29,7,0,92.0,139.0,2.0,10.0,171.0,165.27,133.66
2016,4,29,7,15,131.5,163.0,2.0,10.5,217.0,209.77,170.32
2016,4,29,7,30,171.0,187.0,2.0,11.0,263.0,258.68,210.22
2016,4,29,7,45,174.0,212.0,2.05,11.5,297.0,294.91,239.31
2016,4,29,8,0,177.0,237.0,2.1,12.0,331.0,331.31,267.88
2016,4,29,8,15,479.5,184.0,2.15,12.5,473.5,473.34,382.57
2016,4,29,8,30,782.0,131.0,2.2,13.0,616.0,639.67,511.7
2016,4,29,8,45,803.0,132.5,2.25,13.5,662.5,691.75,549.05
2016,4,29,9,0,824.0,134.0,2.3,14.0,709.0,744.11,586.02
2016,4,29,9,15,836.5,137.0,2.4,14.5,749.0,790.93,617.38
2016,4,29,9,30,849.0,140.0,2.5,15.0,789.0,836.26,647.34
2016,4,29,9,45,869.0,135.5,2.7,15.5,826.0,878.45,675.53
2016,4,29,10,0,889.0,131.0,2.9,16.0,863.0,915.23,699.8
2016,4,29,10,15,895.0,132.5,3.0,16.5,890.0,947.26,719.95
2016,4,29,10,30,901.0,134.0,3.1,17.0,917.0,976.49,738.13
2016,4,29,10,45,905.0,135.0,3.25,17.5,936.5,1000.37,753.07
2016,4,29,11,0,909.0,136.0,3.4,18.0,956.0,1021.07,765.93
2016,4,29,11,15,911.0,137.0,3.45,18.0,968.0,1036.55,776.04
2016,4,29,11,30,913.0,138.0,3.5,18.0,980.0,1048.63,784.02
2016,4,29,11,45,916.5,136.0,3.55,18.5,984.5,1055.7,787.32
2016,4,29,12,0,920.0,134.0,3.6,19.0,989.0,1059.27,788.44
2016,4,29,12,15,919.0,133.5,3.75,19.0,985.0,1056.35,787.68
2016,4,29,12,30,918.0,133.0,3.9,19.0,981.0,1049.91,784.68
2016,4,29,12,45,916.0,132.0,4.05,19.5,969.5,1038.48,776.94
2016,4,29,13,0,914.0,131.0,4.2,20.0,958.0,1023.62,766.97
2016,4,29,13,15,909.5,130.0,4.35,19.5,938.5,1003.02,756.07
2016,4,29,13,30,905.0,129.0,4.5,19.0,919.0,979.25,743.3
2016,4,29,13,45,896.0,129.0,4.65,19.0,891.5,949.35,724.88
2016,4,29,14,0,887.0,129.0,4.8,19.0,864.0,916.78,704.38
2016,4,29,14,15,878.5,127.0,4.85,18.5,830.5,880.1,681.39
2016,4,29,14,30,870.0,125.0,4.9,18.0,797.0,841.11,656.45
2016,4,29,14,45,860.0,121.5,4.95,18.0,758.0,800.01,628.4
2016,4,29,15,0,850.0,118.0,5.0,18.0,719.0,754.04,596.46
2016,4,29,15,15,835.5,115.0,5.0,17.5,674.0,703.92,561.75
2016,4,29,15,30,821.0,112.0,5.0,17.0,629.0,652.89,523.8
2016,4,29,15,45,804.0,107.0,5.0,16.5,580.5,597.68,481.59
2016,4,29,16,0,787.0,102.0,5.0,16.0,532.0,542.36,438.0
2016,4,29,16,15,760.5,97.5,4.9,15.5,479.5,482.96,389.59
2016,4,29,16,30,734.0,93.0,4.8,15.0,427.0,424.61,340.62
2016,4,29,16,45,689.0,89.5,4.7,14.5,372.0,362.01,287.03
2016,4,29,17,0,644.0,86.0,4.6,14.0,317.0,303.5,235.68
2016,4,29,17,15,590.0,78.5,4.35,13.0,263.5,242.94,182.53
2016,4,29,17,30,536.0,71.0,4.1,12.0,210.0,188.17,134.25
2016,4,29,17,45,443.5,62.0,3.95,11.5,159.5,131.74,87.3
2016,4,29,18,0,351.0,53.0,3.8,11.0,109.0,85.24,51.65
2016,4,29,18,15,230.5,38.0,3.7,10.5,69.0,43.47,23.89
2016,4,29,18,30,110.0,23.0,3.6,10.0,29.0,18.03,3.72
2016,4,29,18,45,55.0,11.5,3.55,9.5,14.5,11.3,0.0
2016,4,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,5,15,74.0,9.0,2.6,7.5,12.5,8.85,0.0
2016,4,30,5,30,148.0,18.0,2.9,8.0,25.0,14.02,0.0
2016,4,30,5,45,289.0,30.5,3.2,8.5,66.0,36.26,17.58
2016,4,30,6,0,430.0,43.0,3.5,9.0,107.0,79.79,44.53
2016,4,30,6,15,512.5,51.5,3.65,9.5,158.0,127.1,80.73
2016,4,30,6,30,595.0,60.0,3.8,10.0,209.0,184.0,128.79
2016,4,30,6,45,643.5,67.5,4.0,11.0,263.0,240.16,179.11
2016,4,30,7,0,692.0,75.0,4.2,12.0,317.0,301.47,233.83
2016,4,30,7,15,730.0,80.0,4.3,12.5,372.5,361.11,287.01
2016,4,30,7,30,768.0,85.0,4.4,13.0,428.0,424.56,342.03
2016,4,30,7,45,790.0,91.0,4.55,14.0,481.0,483.57,391.47
2016,4,30,8,0,812.0,97.0,4.7,15.0,534.0,543.57,440.01
2016,4,30,8,15,832.5,100.5,4.65,15.5,585.0,600.81,485.2
2016,4,30,8,30,853.0,104.0,4.6,16.0,636.0,658.26,529.09
2016,4,30,8,45,865.5,108.5,4.55,16.5,682.0,711.15,568.13
2016,4,30,9,0,878.0,113.0,4.5,17.0,728.0,762.93,603.52
2016,4,30,9,15,889.5,115.5,4.5,17.5,769.0,808.02,633.55
2016,4,30,9,30,901.0,118.0,4.5,18.0,810.0,853.53,663.46
2016,4,30,9,45,917.5,115.5,4.5,18.5,847.0,896.18,690.92
2016,4,30,10,0,934.0,113.0,4.5,19.0,884.0,936.94,716.71
2016,4,30,10,15,939.5,114.5,4.5,19.0,911.5,969.72,738.15
2016,4,30,10,30,945.0,116.0,4.5,19.0,939.0,999.53,757.54
2016,4,30,10,45,947.5,118.0,4.5,19.5,959.0,1023.88,771.67
2016,4,30,11,0,950.0,120.0,4.5,20.0,979.0,1044.86,783.52
2016,4,30,11,15,952.0,120.5,4.5,20.0,991.0,1060.34,793.29
2016,4,30,11,30,954.0,121.0,4.5,20.0,1003.0,1072.28,800.82
2016,4,30,11,45,954.5,121.0,4.5,20.5,1007.0,1078.61,803.15
2016,4,30,12,0,955.0,121.0,4.5,21.0,1011.0,1081.28,803.2
2016,4,30,12,15,954.0,121.0,4.45,21.0,1007.0,1078.8,801.06
2016,4,30,12,30,953.0,121.0,4.4,21.0,1003.0,1072.66,796.93
2016,4,30,12,45,952.5,118.5,4.4,21.5,991.0,1060.82,787.88
2016,4,30,13,0,952.0,116.0,4.4,22.0,979.0,1045.38,776.62
2016,4,30,13,15,947.5,115.5,4.4,22.0,959.0,1024.66,763.44
2016,4,30,13,30,943.0,115.0,4.4,22.0,939.0,1000.62,748.12
2016,4,30,13,45,940.0,111.5,4.4,22.0,912.5,971.68,729.5
2016,4,30,14,0,937.0,108.0,4.4,22.0,886.0,939.61,708.73
2016,4,30,14,15,928.5,106.5,4.35,22.0,851.5,901.94,683.79
2016,4,30,14,30,920.0,105.0,4.3,22.0,817.0,861.8,657.04
2016,4,30,14,45,912.5,101.0,4.3,22.0,777.5,817.62,627.47
2016,4,30,15,0,905.0,97.0,4.3,22.0,738.0,771.33,596.1
2016,4,30,15,15,890.5,94.5,4.2,21.5,692.0,719.82,561.35
2016,4,30,15,30,876.0,92.0,4.1,21.0,646.0,667.26,524.04
2016,4,30,15,45,860.0,87.5,4.1,21.0,596.0,610.99,481.28
2016,4,30,16,0,844.0,83.0,4.1,21.0,546.0,554.96,437.48
2016,4,30,16,15,819.0,79.5,3.95,20.5,492.5,494.52,389.5
2016,4,30,16,30,794.0,76.0,3.8,20.0,439.0,435.26,340.92
2016,4,30,16,45,761.0,71.5,3.65,20.0,384.5,373.34,288.29
2016,4,30,17,0,728.0,67.0,3.5,20.0,330.0,314.1,236.61
2016,4,30,17,15,679.0,61.5,3.1,19.0,275.5,252.37,183.18
2016,4,30,17,30,630.0,56.0,2.7,18.0,221.0,194.84,133.06
2016,4,30,17,45,554.0,48.5,2.35,17.0,169.5,137.1,85.13
2016,4,30,18,0,478.0,41.0,2.0,16.0,118.0,88.12,47.66
2016,4,30,18,15,352.0,30.5,1.9,15.0,76.0,42.81,19.53
2016,4,30,18,30,226.0,20.0,1.8,14.0,34.0,15.43,3.18
2016,4,30,18,45,113.0,10.0,1.7,13.5,17.0,9.83,0.0
2016,4,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,5,15,97.5,9.0,0.9,11.5,14.0,8.85,0.0
2016,5,1,5,30,195.0,18.0,0.9,12.0,28.0,13.87,0.0
2016,5,1,5,45,327.0,29.0,0.95,13.0,69.0,36.85,16.68
2016,5,1,6,0,459.0,40.0,1.0,14.0,110.0,80.56,43.02
2016,5,1,6,15,537.5,48.0,1.2,14.5,161.0,128.59,79.24
2016,5,1,6,30,616.0,56.0,1.4,15.0,212.0,185.7,126.59
2016,5,1,6,45,666.5,61.5,1.6,16.0,266.0,242.47,176.07
2016,5,1,7,0,717.0,67.0,1.8,17.0,320.0,303.62,229.08
2016,5,1,7,15,751.5,71.5,1.9,18.0,375.0,362.65,279.57
2016,5,1,7,30,786.0,76.0,2.0,19.0,430.0,424.59,330.75
2016,5,1,7,45,811.0,79.5,2.15,20.0,483.0,483.42,377.98
2016,5,1,8,0,836.0,83.0,2.3,21.0,536.0,543.49,424.45
2016,5,1,8,15,855.0,86.0,2.4,21.5,586.0,599.59,467.1
2016,5,1,8,30,874.0,89.0,2.5,22.0,636.0,656.21,508.82
2016,5,1,8,45,887.0,92.0,2.65,22.5,682.0,708.4,545.72
2016,5,1,9,0,900.0,95.0,2.8,23.0,728.0,759.48,579.76
2016,5,1,9,15,911.0,97.0,2.9,23.0,768.5,806.59,611.48
2016,5,1,9,30,922.0,99.0,3.0,23.0,809.0,851.9,641.7
2016,5,1,9,45,927.5,102.0,3.1,23.5,843.0,891.56,666.59
2016,5,1,10,0,933.0,105.0,3.2,24.0,877.0,928.6,689.52
2016,5,1,10,15,938.5,106.5,3.3,24.0,904.5,961.29,710.8
2016,5,1,10,30,944.0,108.0,3.4,24.0,932.0,991.01,730.12
2016,5,1,10,45,946.0,110.5,3.55,24.5,951.5,1015.33,744.84
2016,5,1,11,0,948.0,113.0,3.7,25.0,971.0,1036.27,757.38
2016,5,1,11,15,950.0,113.5,3.75,25.0,983.5,1051.69,767.16
2016,5,1,11,30,952.0,114.0,3.8,25.0,996.0,1063.57,774.8
2016,5,1,11,45,950.0,115.5,3.9,25.0,999.5,1068.9,778.69
2016,5,1,12,0,948.0,117.0,4.0,25.0,1003.0,1070.58,780.37
2016,5,1,12,15,947.5,117.0,4.0,25.0,999.5,1068.58,779.11
2016,5,1,12,30,947.0,117.0,4.0,25.0,996.0,1062.95,775.64
2016,5,1,12,45,942.0,118.0,4.0,25.0,983.5,1050.34,767.75
2016,5,1,13,0,937.0,119.0,4.0,25.0,971.0,1034.27,757.75
2016,5,1,13,15,933.0,118.0,3.95,25.0,951.5,1013.76,744.6
2016,5,1,13,30,929.0,117.0,3.9,25.0,932.0,989.97,729.38
2016,5,1,13,45,487.0,239.5,3.85,25.0,666.0,696.85,526.26
2016,5,1,14,0,45.0,362.0,3.8,25.0,400.0,401.78,301.36
2016,5,1,14,15,45.5,347.5,3.7,24.5,384.5,385.66,291.45
2016,5,1,14,30,46.0,333.0,3.6,24.0,369.0,369.4,280.42
2016,5,1,14,45,458.0,222.0,3.55,24.0,548.5,589.47,454.75
2016,5,1,15,0,870.0,111.0,3.5,24.0,728.0,760.26,581.96
2016,5,1,15,15,855.0,108.0,3.4,23.5,683.0,711.14,547.92
2016,5,1,15,30,840.0,105.0,3.3,23.0,638.0,659.0,510.82
2016,5,1,15,45,514.0,174.5,3.2,23.0,493.0,490.12,381.56
2016,5,1,16,0,188.0,244.0,3.1,23.0,348.0,346.36,268.91
2016,5,1,16,15,172.0,220.0,2.9,22.5,308.0,303.91,236.95
2016,5,1,16,30,156.0,196.0,2.7,22.0,268.0,262.96,205.27
2016,5,1,16,45,417.0,137.5,2.55,21.5,297.0,302.08,233.73
2016,5,1,17,0,678.0,79.0,2.4,21.0,326.0,309.2,232.1
2016,5,1,17,15,626.5,72.5,2.1,20.0,272.0,248.43,180.23
2016,5,1,17,30,575.0,66.0,1.8,19.0,218.0,193.09,132.84
2016,5,1,17,45,498.0,57.0,1.5,18.0,167.5,136.81,86.81
2016,5,1,18,0,421.0,48.0,1.2,17.0,117.0,89.45,50.86
2016,5,1,18,15,297.5,35.5,1.2,16.0,75.5,45.49,23.01
2016,5,1,18,30,174.0,23.0,1.2,15.0,34.0,17.93,5.46
2016,5,1,18,45,87.0,11.5,1.2,14.5,17.0,11.3,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,57.0,10.5,0.2,10.5,13.5,10.32,0.0
2016,5,2,5,30,114.0,21.0,0.2,11.0,27.0,16.38,2.32
2016,5,2,5,45,226.0,36.5,0.2,11.5,65.5,40.23,21.9
2016,5,2,6,0,338.0,52.0,0.2,12.0,104.0,80.56,48.31
2016,5,2,6,15,417.0,63.0,0.25,12.5,152.5,125.48,82.3
2016,5,2,6,30,496.0,74.0,0.3,13.0,201.0,178.79,125.7
2016,5,2,6,45,550.0,82.5,0.35,13.5,253.5,231.86,170.99
2016,5,2,7,0,604.0,91.0,0.4,14.0,306.0,290.78,220.92
2016,5,2,7,15,643.0,97.5,0.5,15.0,359.0,347.49,268.25
2016,5,2,7,30,682.0,104.0,0.6,16.0,412.0,407.75,316.95
2016,5,2,7,45,712.0,108.5,0.75,17.0,464.0,464.79,362.03
2016,5,2,8,0,742.0,113.0,0.9,18.0,516.0,523.76,407.1
2016,5,2,8,15,763.5,117.0,1.0,19.0,565.5,578.76,447.44
2016,5,2,8,30,785.0,121.0,1.1,20.0,615.0,633.92,486.58
2016,5,2,8,45,804.0,123.5,1.25,21.0,660.5,686.1,522.9
2016,5,2,9,0,823.0,126.0,1.4,22.0,706.0,737.88,557.07
2016,5,2,9,15,835.5,128.5,1.45,22.5,746.0,783.95,586.07
2016,5,2,9,30,848.0,131.0,1.5,23.0,786.0,828.54,613.69
2016,5,2,9,45,867.5,127.0,1.55,23.5,822.5,867.23,637.06
2016,5,2,10,0,887.0,123.0,1.6,24.0,859.0,907.47,661.25
2016,5,2,10,15,893.5,124.5,1.65,24.0,886.5,939.73,681.35
2016,5,2,10,30,900.0,126.0,1.7,24.0,914.0,969.23,699.72
2016,5,2,10,45,903.5,128.0,1.75,24.5,933.5,993.47,713.4
2016,5,2,11,0,907.0,130.0,1.8,25.0,953.0,1014.55,725.11
2016,5,2,11,15,909.5,130.5,1.85,25.0,965.0,1029.85,734.7
2016,5,2,11,30,912.0,131.0,1.9,25.0,977.0,1041.78,742.35
2016,5,2,11,45,909.5,133.5,1.95,25.5,980.5,1047.34,744.7
2016,5,2,12,0,907.0,136.0,2.0,26.0,984.0,1049.41,745.05
2016,5,2,12,15,906.0,135.5,2.0,26.0,980.0,1046.44,743.23
2016,5,2,12,30,905.0,135.0,2.0,26.0,976.0,1040.02,739.43
2016,5,2,12,45,896.5,138.0,2.0,26.0,963.0,1026.36,731.24
2016,5,2,13,0,888.0,141.0,2.0,26.0,950.0,1009.49,721.21
2016,5,2,13,15,883.5,140.0,2.0,26.0,930.5,989.32,709.17
2016,5,2,13,30,879.0,139.0,2.0,26.0,911.0,966.09,695.25
2016,5,2,13,45,868.5,139.5,2.05,26.0,883.0,935.96,677.46
2016,5,2,14,0,858.0,140.0,2.1,26.0,855.0,907.39,660.61
2016,5,2,14,15,606.0,243.5,2.15,25.5,738.5,773.71,572.39
2016,5,2,14,30,354.0,347.0,2.2,25.0,622.0,644.66,479.79
2016,5,2,14,45,208.0,331.0,2.3,25.0,491.0,495.9,373.37
2016,5,2,15,0,62.0,315.0,2.4,25.0,360.0,358.54,270.91
2016,5,2,15,15,50.5,286.5,2.45,24.5,321.5,318.76,242.72
2016,5,2,15,30,39.0,258.0,2.5,24.0,283.0,280.02,214.4
2016,5,2,15,45,36.5,238.5,2.6,24.0,260.5,256.79,197.33
2016,5,2,16,0,34.0,219.0,2.7,24.0,238.0,233.79,180.18
2016,5,2,16,15,351.0,164.0,2.7,23.0,327.5,343.25,268.31
2016,5,2,16,30,668.0,109.0,2.7,22.0,417.0,412.73,320.32
2016,5,2,16,45,494.5,120.5,2.75,21.5,333.0,316.32,243.92
2016,5,2,17,0,321.0,132.0,2.8,21.0,249.0,238.39,182.68
2016,5,2,17,15,280.5,117.0,2.6,20.0,207.5,192.93,145.48
2016,5,2,17,30,240.0,102.0,2.4,19.0,166.0,151.93,111.72
2016,5,2,17,45,199.0,82.0,2.25,18.5,127.0,110.78,78.08
2016,5,2,18,0,158.0,62.0,2.1,18.0,88.0,74.53,49.44
2016,5,2,18,15,99.0,42.5,1.95,17.0,57.0,42.87,26.34
2016,5,2,18,30,40.0,23.0,1.8,16.0,26.0,20.49,7.82
2016,5,2,18,45,20.0,11.5,1.65,15.5,13.0,11.3,0.0
2016,5,2,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,5,15,45.0,11.0,0.65,12.5,14.0,10.81,0.0
2016,5,3,5,30,90.0,22.0,0.7,13.0,28.0,18.51,4.73
