Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,45,184.0,40.0,0.75,13.5,65.5,42.1,24.13
2016,5,3,6,0,278.0,58.0,0.8,14.0,103.0,80.8,50.57
2016,5,3,6,15,354.0,71.5,0.95,14.5,150.0,123.53,83.04
2016,5,3,6,30,430.0,85.0,1.1,15.0,197.0,175.05,124.93
2016,5,3,6,45,381.5,106.0,1.25,15.5,221.5,208.33,156.88
2016,5,3,7,0,333.0,127.0,1.4,16.0,246.0,234.82,182.12
2016,5,3,7,15,487.0,114.0,1.4,16.5,319.5,303.03,236.78
2016,5,3,7,30,641.0,101.0,1.4,17.0,393.0,387.62,304.27
2016,5,3,7,45,514.5,154.5,1.45,17.5,406.5,412.07,324.34
2016,5,3,8,0,388.0,208.0,1.5,18.0,420.0,421.13,330.82
2016,5,3,8,15,256.5,249.0,1.65,19.0,394.5,403.93,315.69
2016,5,3,8,30,125.0,290.0,1.8,20.0,369.0,370.28,286.97
2016,5,3,8,45,206.0,305.5,1.95,21.0,447.0,448.39,345.81
2016,5,3,9,0,287.0,321.0,2.1,22.0,525.0,537.22,410.4
2016,5,3,9,15,386.0,306.0,2.25,22.5,596.0,611.42,464.78
2016,5,3,9,30,485.0,291.0,2.4,23.0,667.0,696.86,526.02
2016,5,3,9,45,405.5,339.0,2.6,23.5,662.5,691.3,518.62
2016,5,3,10,0,326.0,387.0,2.8,24.0,658.0,684.25,510.48
2016,5,3,10,15,269.0,414.0,2.85,24.5,642.5,670.43,497.81
2016,5,3,10,30,212.0,441.0,2.9,25.0,627.0,646.72,478.33
2016,5,3,10,45,305.5,420.5,3.0,25.5,695.0,725.91,535.13
2016,5,3,11,0,399.0,400.0,3.1,26.0,763.0,801.32,587.7
2016,5,3,11,15,410.5,402.5,3.05,26.0,780.5,826.58,603.7
2016,5,3,11,30,422.0,405.0,3.0,26.0,798.0,845.16,615.66
2016,5,3,11,45,447.5,407.5,3.0,26.0,826.0,876.05,636.39
2016,5,3,12,0,473.0,410.0,3.0,26.0,854.0,905.18,655.77
2016,5,3,12,15,361.5,440.5,2.9,25.5,778.5,819.08,595.97
2016,5,3,12,30,250.0,471.0,2.8,25.0,703.0,737.65,538.81
2016,5,3,12,45,272.5,459.0,2.75,25.0,709.5,744.58,544.87
2016,5,3,13,0,295.0,447.0,2.7,25.0,716.0,749.83,549.19
2016,5,3,13,15,354.5,411.5,2.65,24.5,728.5,764.31,562.34
2016,5,3,13,30,414.0,376.0,2.6,24.0,741.0,780.4,576.37
2016,5,3,13,45,413.0,364.5,2.55,24.0,719.0,756.76,560.47
2016,5,3,14,0,412.0,353.0,2.5,24.0,697.0,731.65,543.81
2016,5,3,14,15,362.5,356.0,2.5,23.5,650.5,674.13,504.57
2016,5,3,14,30,313.0,359.0,2.5,23.0,604.0,623.32,469.45
2016,5,3,14,45,355.5,327.5,2.5,23.0,592.0,611.77,463.47
2016,5,3,15,0,398.0,296.0,2.5,23.0,580.0,596.04,454.0
2016,5,3,15,15,456.5,254.0,2.55,22.0,560.0,580.32,446.48
2016,5,3,15,30,515.0,212.0,2.6,21.0,540.0,554.51,431.01
2016,5,3,15,45,410.5,221.0,2.7,20.5,470.0,474.31,370.79
2016,5,3,16,0,306.0,230.0,2.8,20.0,400.0,400.58,314.53
2016,5,3,16,15,471.0,175.5,2.8,19.5,408.0,415.21,327.15
2016,5,3,16,30,636.0,121.0,2.8,19.0,416.0,410.78,322.34
2016,5,3,16,45,414.5,134.0,2.85,18.5,317.0,298.29,233.31
2016,5,3,17,0,193.0,147.0,2.9,18.0,218.0,208.69,163.16
2016,5,3,17,15,163.0,128.0,2.8,17.5,181.5,169.85,131.34
2016,5,3,17,30,133.0,109.0,2.7,17.0,145.0,134.39,102.1
2016,5,3,17,45,110.5,86.5,2.6,16.5,112.0,100.47,73.98
2016,5,3,18,0,88.0,64.0,2.5,16.0,79.0,69.4,48.59
2016,5,3,18,15,48.0,43.5,2.3,15.5,51.0,42.19,27.48
2016,5,3,18,30,8.0,23.0,2.1,15.0,23.0,21.5,9.24
2016,5,3,18,45,4.0,11.5,1.9,14.5,11.5,11.3,0.0
2016,5,3,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,8.5,10.5,1.8,11.0,11.0,10.32,0.0
2016,5,4,5,30,17.0,21.0,1.9,11.0,22.0,19.73,6.7
2016,5,4,5,45,71.0,42.5,2.0,11.5,53.0,41.68,26.91
2016,5,4,6,0,125.0,64.0,2.1,12.0,84.0,71.72,49.79
2016,5,4,6,15,166.5,85.0,2.05,12.0,122.5,106.85,78.18
2016,5,4,6,30,208.0,106.0,2.0,12.0,161.0,146.96,111.67
2016,5,4,6,45,261.5,118.5,1.95,12.0,203.0,187.13,145.42
2016,5,4,7,0,315.0,131.0,1.9,12.0,245.0,233.2,184.43
2016,5,4,7,15,245.0,162.5,1.9,12.5,260.0,255.46,204.94
2016,5,4,7,30,175.0,194.0,1.9,13.0,275.0,268.25,216.06
2016,5,4,7,45,115.5,211.5,1.9,13.5,267.5,266.19,214.04
2016,5,4,8,0,56.0,229.0,1.9,14.0,260.0,255.34,204.17
2016,5,4,8,15,175.5,252.5,1.95,14.5,362.0,356.26,284.65
2016,5,4,8,30,295.0,276.0,2.0,15.0,464.0,469.44,371.99
2016,5,4,8,45,297.5,298.0,2.1,15.5,498.5,507.88,399.42
2016,5,4,9,0,300.0,320.0,2.2,16.0,533.0,545.87,426.45
2016,5,4,9,15,331.0,333.0,2.2,16.5,580.5,596.31,462.48
2016,5,4,9,30,362.0,346.0,2.2,17.0,628.0,648.2,498.76
2016,5,4,9,45,351.0,367.5,2.2,17.5,650.5,674.3,514.94
2016,5,4,10,0,340.0,389.0,2.2,18.0,673.0,698.59,529.79
2016,5,4,10,15,324.0,405.5,2.2,18.0,683.0,711.49,537.5
2016,5,4,10,30,308.0,422.0,2.2,18.0,693.0,722.41,543.9
2016,5,4,10,45,342.5,416.5,2.25,18.5,724.0,756.91,567.68
2016,5,4,11,0,377.0,411.0,2.3,19.0,755.0,791.33,590.97
2016,5,4,11,15,385.5,413.0,2.4,19.0,768.5,807.46,602.32
2016,5,4,11,30,394.0,415.0,2.5,19.0,782.0,822.19,612.92
2016,5,4,11,45,416.5,413.5,2.65,19.5,803.5,851.1,632.63
2016,5,4,12,0,439.0,412.0,2.8,20.0,825.0,873.14,647.61
2016,5,4,12,15,447.5,410.5,2.85,20.0,829.5,879.27,652.16
2016,5,4,12,30,456.0,409.0,2.9,20.0,834.0,883.37,655.55
2016,5,4,12,45,456.0,400.5,3.0,20.5,821.5,869.97,646.28
2016,5,4,13,0,456.0,392.0,3.1,21.0,809.0,854.66,635.86
2016,5,4,13,15,440.0,383.0,3.15,21.0,778.5,821.73,613.96
2016,5,4,13,30,424.0,374.0,3.2,21.0,748.0,787.64,591.19
2016,5,4,13,45,445.5,354.0,3.25,21.0,737.0,775.71,584.72
2016,5,4,14,0,467.0,334.0,3.3,21.0,726.0,761.06,576.14
2016,5,4,14,15,488.0,311.5,3.35,21.0,706.5,740.63,563.45
2016,5,4,14,30,509.0,289.0,3.4,21.0,687.0,717.26,548.54
2016,5,4,14,45,498.5,274.0,3.45,21.0,647.5,673.79,518.26
2016,5,4,15,0,488.0,259.0,3.5,21.0,608.0,629.69,487.12
2016,5,4,15,15,413.5,264.5,3.5,20.5,548.0,560.84,436.48
2016,5,4,15,30,339.0,270.0,3.5,20.0,488.0,494.22,386.69
2016,5,4,15,45,313.0,252.0,3.5,20.0,441.0,443.19,348.17
2016,5,4,16,0,287.0,234.0,3.5,20.0,394.0,394.07,310.4
2016,5,4,16,15,270.5,212.5,3.45,19.0,351.5,348.43,275.79
2016,5,4,16,30,254.0,191.0,3.4,18.0,309.0,304.16,241.34
2016,5,4,16,45,247.5,167.5,3.4,17.5,271.0,263.42,208.4
2016,5,4,17,0,241.0,144.0,3.4,17.0,233.0,223.24,175.05
2016,5,4,17,15,205.5,127.0,3.25,16.5,194.5,181.69,140.53
2016,5,4,17,30,170.0,110.0,3.1,16.0,156.0,143.84,109.07
2016,5,4,17,45,139.5,88.0,3.0,15.5,120.0,106.86,78.42
2016,5,4,18,0,109.0,66.0,2.9,15.0,84.0,73.63,51.45
2016,5,4,18,15,64.5,45.0,2.75,14.5,55.0,44.45,29.0
2016,5,4,18,30,20.0,24.0,2.6,14.0,26.0,22.38,10.52
2016,5,4,18,45,10.0,12.0,2.5,13.5,13.0,11.8,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,21.0,11.5,0.9,10.0,13.0,11.3,0.0
2016,5,5,5,30,42.0,23.0,1.0,10.0,26.0,20.5,8.23
2016,5,5,5,45,104.5,42.5,1.15,10.5,57.5,42.52,26.87
2016,5,5,6,0,167.0,62.0,1.3,11.0,89.0,74.56,50.63
2016,5,5,6,15,207.5,82.0,1.35,11.0,128.5,111.03,80.23
2016,5,5,6,30,248.0,102.0,1.4,11.0,168.0,152.34,115.03
2016,5,5,6,45,293.0,115.5,1.45,11.5,210.0,193.41,149.84
2016,5,5,7,0,338.0,129.0,1.5,12.0,252.0,239.4,188.8
2016,5,5,7,15,372.5,145.0,1.55,12.5,300.5,290.0,231.23
2016,5,5,7,30,407.0,161.0,1.6,13.0,349.0,342.95,274.68
2016,5,5,7,45,294.0,203.0,1.65,13.5,347.0,348.89,279.72
2016,5,5,8,0,181.0,245.0,1.7,14.0,345.0,342.23,273.37
2016,5,5,8,15,175.0,269.5,1.75,14.5,373.5,372.92,296.49
2016,5,5,8,30,169.0,294.0,1.8,15.0,402.0,402.76,318.23
2016,5,5,8,45,111.5,301.5,1.9,15.5,374.5,379.05,297.98
2016,5,5,9,0,54.0,309.0,2.0,16.0,347.0,345.97,270.46
2016,5,5,9,15,60.0,332.0,2.0,16.0,376.5,376.43,293.37
2016,5,5,9,30,66.0,355.0,2.0,16.0,406.0,407.28,316.06
2016,5,5,9,45,123.0,386.0,2.05,16.5,487.0,494.9,381.61
2016,5,5,10,0,180.0,417.0,2.1,17.0,568.0,581.22,444.22
2016,5,5,10,15,392.5,364.0,2.1,17.0,706.0,731.11,556.24
2016,5,5,10,30,605.0,311.0,2.1,17.0,844.0,891.04,669.92
2016,5,5,10,45,315.0,330.0,2.15,17.5,608.0,641.78,488.48
2016,5,5,11,0,25.0,349.0,2.2,18.0,372.0,373.82,284.47
2016,5,5,11,15,77.0,413.5,2.2,18.0,485.5,491.52,373.99
2016,5,5,11,30,129.0,478.0,2.2,18.0,599.0,617.52,464.62
2016,5,5,11,45,156.5,482.0,2.25,18.0,629.0,650.12,487.73
2016,5,5,12,0,184.0,486.0,2.3,18.0,659.0,682.18,511.02
2016,5,5,12,15,92.0,298.0,2.3,18.0,384.5,396.4,304.24
2016,5,5,12,30,0.0,110.0,2.3,18.0,110.0,106.92,79.99
2016,5,5,12,45,4.0,143.5,2.3,18.5,147.5,143.62,109.46
2016,5,5,13,0,8.0,177.0,2.3,19.0,185.0,180.3,138.09
2016,5,5,13,15,55.5,307.5,2.3,19.0,357.0,360.08,277.17
2016,5,5,13,30,103.0,438.0,2.3,19.0,529.0,536.28,406.69
2016,5,5,13,45,57.0,334.0,2.3,19.0,384.5,385.32,294.72
2016,5,5,14,0,11.0,230.0,2.3,19.0,240.0,234.2,179.83
2016,5,5,14,15,24.5,278.0,2.3,18.5,298.0,297.02,229.57
2016,5,5,14,30,38.0,326.0,2.3,18.0,356.0,355.34,274.76
2016,5,5,14,45,19.0,174.0,2.3,18.0,189.0,186.37,144.55
2016,5,5,15,0,0.0,22.0,2.3,18.0,22.0,21.27,11.83
2016,5,5,15,15,0.0,75.0,2.25,17.5,75.0,72.58,54.07
2016,5,5,15,30,0.0,128.0,2.2,17.0,128.0,124.08,96.16
2016,5,5,15,45,173.5,175.5,2.2,17.0,273.0,282.32,225.96
2016,5,5,16,0,347.0,223.0,2.2,17.0,418.0,416.67,330.78
2016,5,5,16,15,520.0,163.0,2.2,16.5,423.0,428.22,339.96
2016,5,5,16,30,693.0,103.0,2.2,16.0,428.0,419.63,331.76
2016,5,5,16,45,653.0,98.0,2.2,16.0,375.0,359.74,281.36
2016,5,5,17,0,613.0,93.0,2.2,16.0,322.0,303.43,232.96
2016,5,5,17,15,561.5,85.0,2.05,15.5,269.5,244.77,182.5
2016,5,5,17,30,510.0,77.0,1.9,15.0,217.0,191.59,136.46
2016,5,5,17,45,432.5,67.0,1.8,14.5,168.0,137.79,91.94
2016,5,5,18,0,355.0,57.0,1.7,14.0,119.0,92.08,56.5
2016,5,5,18,15,249.5,42.5,1.65,13.5,78.5,50.49,28.47
2016,5,5,18,30,144.0,28.0,1.6,13.0,38.0,21.85,10.7
2016,5,5,18,45,72.0,14.0,1.55,13.0,19.0,13.76,0.0
2016,5,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,11.0,1.75,9.0,11.0,10.81,0.0
2016,5,6,5,30,0.0,22.0,1.9,9.0,22.0,21.02,9.4
2016,5,6,5,45,31.0,42.0,2.05,9.5,47.5,40.62,27.49
2016,5,6,6,0,62.0,62.0,2.2,10.0,73.0,64.4,46.74
2016,5,6,6,15,82.0,84.5,2.2,10.5,104.0,93.35,70.97
2016,5,6,6,30,102.0,107.0,2.2,11.0,135.0,124.9,97.6
2016,5,6,6,45,123.5,128.0,2.2,11.5,168.5,157.91,125.4
2016,5,6,7,0,145.0,149.0,2.2,12.0,202.0,193.41,155.09
2016,5,6,7,15,178.0,171.5,2.2,12.5,247.0,237.26,191.12
2016,5,6,7,30,211.0,194.0,2.2,13.0,292.0,284.66,229.54
2016,5,6,7,45,208.0,219.0,2.2,13.5,325.0,319.88,257.49
2016,5,6,8,0,205.0,244.0,2.2,14.0,358.0,354.58,284.27
2016,5,6,8,15,297.5,250.0,2.2,14.5,431.5,430.06,343.34
2016,5,6,8,30,390.0,256.0,2.2,15.0,505.0,511.41,405.52
2016,5,6,8,45,285.5,298.5,2.2,16.0,487.5,500.31,392.78
2016,5,6,9,0,181.0,341.0,2.2,17.0,470.0,475.55,369.86
2016,5,6,9,15,133.5,354.5,2.2,17.0,452.5,460.47,356.96
2016,5,6,9,30,86.0,368.0,2.2,17.0,435.0,436.65,337.32
2016,5,6,9,45,198.0,381.5,2.2,17.5,545.0,553.83,425.82
2016,5,6,10,0,310.0,395.0,2.2,18.0,655.0,678.33,515.56
2016,5,6,10,15,247.5,421.0,2.25,18.0,632.5,657.86,497.85
2016,5,6,10,30,185.0,447.0,2.3,18.0,610.0,627.43,474.14
2016,5,6,10,45,127.5,442.0,2.35,18.0,556.0,572.13,432.99
2016,5,6,11,0,70.0,437.0,2.4,18.0,502.0,507.46,384.6
2016,5,6,11,15,78.0,449.0,2.45,17.5,522.0,528.91,401.42
2016,5,6,11,30,86.0,461.0,2.5,17.0,542.0,550.22,417.67
2016,5,6,11,45,124.0,474.0,2.55,17.0,591.0,609.24,461.25
2016,5,6,12,0,162.0,487.0,2.6,17.0,640.0,661.02,499.0
2016,5,6,12,15,146.0,483.0,2.65,16.5,621.0,640.57,484.78
2016,5,6,12,30,130.0,479.0,2.7,16.0,602.0,619.5,470.53
2016,5,6,12,45,92.5,450.5,2.75,16.0,537.5,544.85,416.07
2016,5,6,13,0,55.0,422.0,2.8,16.0,473.0,477.63,366.26
2016,5,6,13,15,35.0,348.5,2.75,15.5,381.0,382.13,295.69
2016,5,6,13,30,15.0,275.0,2.7,15.0,289.0,283.18,220.55
2016,5,6,13,45,12.0,240.5,2.7,15.0,251.5,245.84,192.01
2016,5,6,14,0,9.0,206.0,2.7,15.0,214.0,208.76,163.15
2016,5,6,14,15,11.5,229.0,2.65,15.0,239.0,233.2,182.78
2016,5,6,14,30,14.0,252.0,2.6,15.0,264.0,257.47,202.07
2016,5,6,14,45,7.0,160.0,2.55,15.0,166.0,160.93,125.77
2016,5,6,15,0,0.0,68.0,2.5,15.0,68.0,65.81,48.78
2016,5,6,15,15,0.0,109.0,2.45,15.0,109.0,105.6,81.61
2016,5,6,15,30,0.0,150.0,2.4,15.0,150.0,145.53,114.27
2016,5,6,15,45,0.0,99.0,2.35,15.0,99.0,95.83,73.97
2016,5,6,16,0,0.0,48.0,2.3,15.0,48.0,46.39,33.28
2016,5,6,16,15,0.0,92.0,2.2,14.5,92.0,89.01,69.1
2016,5,6,16,30,0.0,136.0,2.1,14.0,136.0,131.57,104.76
2016,5,6,16,45,11.5,136.5,2.05,14.0,140.5,136.44,109.01
2016,5,6,17,0,23.0,137.0,2.0,14.0,145.0,139.89,111.91
2016,5,6,17,15,15.5,116.5,1.85,13.5,121.5,116.41,92.75
2016,5,6,17,30,8.0,96.0,1.7,13.0,98.0,93.86,74.16
2016,5,6,17,45,4.0,75.0,1.55,13.0,76.0,72.43,55.99
2016,5,6,18,0,0.0,54.0,1.4,13.0,54.0,51.63,38.14
2016,5,6,18,15,0.0,36.0,1.2,12.5,36.0,34.48,23.11
2016,5,6,18,30,0.0,18.0,1.0,12.0,18.0,17.37,7.75
2016,5,6,18,45,0.0,9.0,0.8,11.5,9.0,8.85,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.4,8.0,5.0,4.91,0.0
2016,5,7,5,30,0.0,10.0,1.4,8.0,10.0,9.64,1.57
2016,5,7,5,45,0.0,22.0,1.45,8.5,22.0,21.23,12.29
2016,5,7,6,0,0.0,34.0,1.5,9.0,34.0,32.83,22.67
2016,5,7,6,15,0.0,48.0,1.5,9.5,48.0,46.37,34.6
2016,5,7,6,30,0.0,62.0,1.5,10.0,62.0,59.85,46.28
2016,5,7,6,45,0.0,77.0,1.5,10.5,77.0,74.32,58.56
2016,5,7,7,0,0.0,92.0,1.5,11.0,92.0,88.84,70.63
2016,5,7,7,15,7.0,127.5,1.5,11.0,131.0,125.9,101.5
2016,5,7,7,30,14.0,163.0,1.5,11.0,170.0,163.93,132.65
2016,5,7,7,45,7.0,157.0,1.55,11.5,160.5,155.56,125.0
2016,5,7,8,0,0.0,151.0,1.6,12.0,151.0,146.34,116.75
2016,5,7,8,15,57.5,222.5,1.6,12.5,259.5,253.06,203.32
2016,5,7,8,30,115.0,294.0,1.6,13.0,368.0,367.74,292.69
2016,5,7,8,45,95.5,309.5,1.6,13.5,374.0,372.37,294.08
2016,5,7,9,0,76.0,325.0,1.6,14.0,380.0,378.14,296.81
2016,5,7,9,15,136.5,353.5,1.6,14.5,458.5,461.73,360.11
2016,5,7,9,30,197.0,382.0,1.6,15.0,537.0,545.81,421.59
2016,5,7,9,45,259.0,387.0,1.65,15.5,599.5,616.11,472.15
2016,5,7,10,0,321.0,392.0,1.7,16.0,662.0,684.92,520.77
2016,5,7,10,15,380.5,380.5,1.7,16.5,710.5,737.12,556.83
2016,5,7,10,30,440.0,369.0,1.7,17.0,759.0,796.08,596.86
2016,5,7,10,45,401.5,394.5,1.7,17.5,756.5,790.34,589.54
2016,5,7,11,0,363.0,420.0,1.7,18.0,754.0,786.8,584.3
2016,5,7,11,15,293.5,449.0,1.65,18.0,721.0,753.81,558.85
2016,5,7,11,30,224.0,478.0,1.6,18.0,688.0,711.44,527.25
2016,5,7,11,45,222.0,480.5,1.55,18.0,689.5,713.61,528.53
2016,5,7,12,0,220.0,483.0,1.5,18.0,691.0,714.75,528.72
2016,5,7,12,15,195.5,483.0,1.5,18.0,667.5,689.82,510.94
2016,5,7,12,30,171.0,483.0,1.5,18.0,644.0,664.16,492.83
2016,5,7,12,45,98.5,420.5,1.5,18.5,513.5,519.75,389.69
2016,5,7,13,0,26.0,358.0,1.5,19.0,383.0,383.83,289.65
2016,5,7,13,15,17.5,276.0,1.55,19.0,293.0,286.93,218.7
2016,5,7,13,30,9.0,194.0,1.6,19.0,203.0,197.53,150.97
2016,5,7,13,45,112.0,306.0,1.7,19.0,401.5,412.37,317.6
2016,5,7,14,0,215.0,418.0,1.8,19.0,600.0,613.61,464.05
2016,5,7,14,15,111.0,306.0,1.9,19.0,400.0,403.84,309.92
2016,5,7,14,30,7.0,194.0,2.0,19.0,200.0,194.58,149.32
2016,5,7,14,45,189.5,250.5,2.1,19.0,387.5,404.03,316.32
2016,5,7,15,0,372.0,307.0,2.2,19.0,575.0,588.02,454.58
2016,5,7,15,15,291.5,302.0,2.2,18.5,504.0,509.66,395.53
2016,5,7,15,30,211.0,297.0,2.2,18.0,433.0,434.3,339.3
2016,5,7,15,45,205.5,273.0,2.25,18.0,397.5,396.12,311.19
2016,5,7,16,0,200.0,249.0,2.3,18.0,362.0,358.14,282.47
2016,5,7,16,15,193.0,227.0,2.25,17.5,327.5,321.64,254.66
2016,5,7,16,30,186.0,205.0,2.2,17.0,293.0,285.63,226.6
2016,5,7,16,45,154.5,179.5,2.2,17.0,246.5,237.03,187.69
2016,5,7,17,0,123.0,154.0,2.2,17.0,200.0,191.87,151.2
2016,5,7,17,15,108.5,132.0,2.05,16.5,168.0,158.52,123.88
2016,5,7,17,30,94.0,110.0,1.9,16.0,136.0,126.88,97.66
2016,5,7,17,45,78.0,87.5,1.8,15.5,106.0,96.33,72.28
2016,5,7,18,0,62.0,65.0,1.7,15.0,76.0,67.89,48.75
2016,5,7,18,15,34.0,45.0,1.55,14.5,51.0,43.97,29.67
2016,5,7,18,30,6.0,25.0,1.4,14.0,26.0,23.8,12.91
2016,5,7,18,45,3.0,12.5,1.25,13.5,13.0,12.29,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,5,15,87.5,13.0,0.45,9.5,19.5,12.78,0.0
2016,5,8,5,30,175.0,26.0,0.5,10.0,39.0,20.16,9.83
2016,5,8,5,45,288.5,38.0,0.6,10.5,79.5,48.0,25.93
2016,5,8,6,0,402.0,50.0,0.7,11.0,120.0,90.03,53.61
2016,5,8,6,15,474.0,59.0,0.7,11.5,169.0,135.42,89.12
2016,5,8,6,30,546.0,68.0,0.7,12.0,218.0,189.08,134.04
2016,5,8,6,45,600.0,73.5,0.75,13.0,270.5,242.3,179.96
2016,5,8,7,0,654.0,79.0,0.8,14.0,323.0,301.22,230.19
2016,5,8,7,15,689.0,84.0,0.8,14.5,375.5,357.56,277.93
2016,5,8,7,30,724.0,89.0,0.8,15.0,428.0,417.45,326.9
2016,5,8,7,45,751.0,93.0,0.85,16.0,479.5,474.32,371.56
2016,5,8,8,0,778.0,97.0,0.9,17.0,531.0,532.72,415.68
2016,5,8,8,15,797.5,100.0,1.0,17.5,579.5,586.79,456.29
2016,5,8,8,30,817.0,103.0,1.1,18.0,628.0,641.04,495.88
2016,5,8,8,45,832.5,106.0,1.2,18.5,673.0,692.38,532.1
2016,5,8,9,0,848.0,109.0,1.3,19.0,718.0,741.04,564.14
2016,5,8,9,15,859.5,111.0,1.4,19.5,757.5,786.1,593.27
2016,5,8,9,30,871.0,113.0,1.5,20.0,797.0,829.54,620.99
2016,5,8,9,45,882.0,113.5,1.6,20.5,831.0,869.18,645.88
2016,5,8,10,0,893.0,114.0,1.7,21.0,865.0,906.7,669.19
2016,5,8,10,15,899.5,115.5,1.8,21.0,892.0,938.84,690.15
2016,5,8,10,30,906.0,117.0,1.9,21.0,919.0,968.21,709.34
2016,5,8,10,45,909.5,118.0,2.05,21.5,938.5,991.3,723.73
2016,5,8,11,0,913.0,119.0,2.2,22.0,958.0,1011.24,736.12
2016,5,8,11,15,915.5,119.5,2.3,22.0,970.0,1026.42,746.37
2016,5,8,11,30,918.0,120.0,2.4,22.0,982.0,1038.24,754.61
2016,5,8,11,45,917.5,121.5,2.55,22.5,985.5,1044.66,758.59
2016,5,8,12,0,917.0,123.0,2.7,23.0,989.0,1047.62,760.43
2016,5,8,12,15,916.0,122.5,2.8,22.5,985.5,1044.56,760.95
2016,5,8,12,30,915.0,122.0,2.9,22.0,982.0,1038.04,759.36
2016,5,8,12,45,909.5,124.0,3.0,22.0,969.5,1026.21,752.92
2016,5,8,13,0,904.0,126.0,3.1,22.0,957.0,1011.09,744.41
2016,5,8,13,15,899.5,125.0,3.15,22.0,938.0,990.71,732.05
2016,5,8,13,30,895.0,124.0,3.2,22.0,919.0,967.23,717.67
2016,5,8,13,45,485.0,257.0,3.3,22.0,686.5,713.13,541.1
2016,5,8,14,0,75.0,390.0,3.4,22.0,454.0,455.92,344.81
2016,5,8,14,15,74.5,375.0,3.4,21.5,436.5,437.5,333.48
2016,5,8,14,30,74.0,360.0,3.4,21.0,419.0,418.9,320.91
2016,5,8,14,45,73.5,342.5,3.45,21.0,398.5,397.62,305.7
2016,5,8,15,0,73.0,325.0,3.5,21.0,378.0,376.22,290.3
2016,5,8,15,15,72.0,305.5,3.45,20.5,355.0,352.35,273.33
2016,5,8,15,30,71.0,286.0,3.4,20.0,332.0,328.45,256.13
2016,5,8,15,45,69.5,264.0,3.4,20.0,306.5,301.76,236.11
2016,5,8,16,0,68.0,242.0,3.4,20.0,281.0,275.15,215.92
2016,5,8,16,15,66.0,219.5,3.35,19.5,254.5,247.91,195.31
2016,5,8,16,30,64.0,197.0,3.3,19.0,228.0,220.86,174.5
2016,5,8,16,45,356.5,140.5,3.25,18.5,279.5,282.98,222.65
2016,5,8,17,0,649.0,84.0,3.2,18.0,331.0,308.76,236.28
2016,5,8,17,15,601.5,77.5,3.05,17.5,279.0,250.73,185.8
2016,5,8,17,30,554.0,71.0,2.9,17.0,227.0,197.65,139.49
2016,5,8,17,45,485.0,62.0,2.8,16.5,177.5,143.6,94.21
2016,5,8,18,0,416.0,53.0,2.7,16.0,128.0,97.46,57.97
2016,5,8,18,15,311.0,40.5,2.55,15.5,86.5,53.86,28.81
2016,5,8,18,30,206.0,28.0,2.4,15.0,45.0,22.01,11.72
2016,5,8,18,45,103.0,14.0,2.25,14.5,22.5,13.76,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,5,15,119.5,12.5,1.2,9.5,22.0,12.29,0.0
2016,5,9,5,30,239.0,25.0,1.2,10.0,44.0,19.32,9.52
2016,5,9,5,45,351.0,36.0,1.3,10.5,86.5,49.87,25.4
2016,5,9,6,0,463.0,47.0,1.4,11.0,129.0,94.54,54.78
2016,5,9,6,15,231.5,56.5,1.3,11.5,97.5,92.35,63.45
2016,5,9,6,30,0.0,66.0,1.2,12.0,66.0,63.67,49.11
2016,5,9,6,45,0.0,81.5,1.2,12.5,81.5,78.62,61.73
2016,5,9,7,0,0.0,97.0,1.2,13.0,97.0,93.63,74.07
2016,5,9,7,15,6.5,130.5,1.2,13.5,133.5,128.59,102.66
2016,5,9,7,30,13.0,164.0,1.2,14.0,170.0,164.44,131.4
2016,5,9,7,45,17.0,184.5,1.3,15.0,193.5,187.27,148.88
2016,5,9,8,0,21.0,205.0,1.4,16.0,217.0,210.55,166.47
2016,5,9,8,15,161.0,243.0,1.45,16.5,345.5,338.48,267.9
2016,5,9,8,30,301.0,281.0,1.5,17.0,474.0,479.03,374.72
2016,5,9,8,45,586.5,191.5,1.6,18.0,602.0,608.74,473.54
2016,5,9,9,0,872.0,102.0,1.7,19.0,730.0,752.24,576.44
2016,5,9,9,15,883.0,104.0,1.75,19.5,769.5,797.8,604.59
2016,5,9,9,30,894.0,106.0,1.8,20.0,809.0,841.64,632.13
2016,5,9,9,45,905.5,105.5,1.9,21.0,843.5,881.41,655.85
2016,5,9,10,0,917.0,105.0,2.0,22.0,878.0,919.02,677.86
2016,5,9,10,15,923.0,106.0,2.1,22.0,905.0,950.81,698.5
2016,5,9,10,30,929.0,107.0,2.2,22.0,932.0,979.73,717.32
2016,5,9,10,45,934.0,107.5,2.3,22.5,952.0,1004.18,731.88
2016,5,9,11,0,939.0,108.0,2.4,23.0,972.0,1025.45,744.42
2016,5,9,11,15,941.5,108.5,2.45,23.0,984.0,1040.95,754.24
2016,5,9,11,30,944.0,109.0,2.5,23.0,996.0,1053.01,762.02
2016,5,9,11,45,946.0,108.5,2.65,23.5,1001.0,1060.03,766.31
2016,5,9,12,0,948.0,108.0,2.8,24.0,1006.0,1063.49,768.41
2016,5,9,12,15,947.5,108.0,2.9,24.0,1002.5,1061.38,768.06
2016,5,9,12,30,947.0,108.0,3.0,24.0,999.0,1055.7,765.55
2016,5,9,12,45,943.0,109.0,3.15,24.5,987.0,1044.04,758.24
2016,5,9,13,0,939.0,110.0,3.3,25.0,975.0,1028.95,748.77
2016,5,9,13,15,935.5,109.0,3.4,24.5,956.0,1008.95,738.63
2016,5,9,13,30,932.0,108.0,3.5,24.0,937.0,985.7,726.29
2016,5,9,13,45,927.0,106.5,3.65,24.0,911.0,957.42,709.44
2016,5,9,14,0,922.0,105.0,3.8,24.0,885.0,926.21,690.46
2016,5,9,14,15,914.5,103.5,3.85,23.5,852.5,890.09,668.7
2016,5,9,14,30,907.0,102.0,3.9,23.0,820.0,851.52,644.99
2016,5,9,14,45,896.5,100.5,4.0,23.0,780.5,808.35,616.74
2016,5,9,15,0,886.0,99.0,4.1,23.0,741.0,763.38,586.84
2016,5,9,15,15,873.0,96.5,4.1,22.5,697.0,714.06,554.12
2016,5,9,15,30,860.0,94.0,4.1,22.0,653.0,663.63,518.98
2016,5,9,15,45,842.0,91.5,4.1,21.5,604.5,610.07,479.32
2016,5,9,16,0,824.0,89.0,4.1,21.0,556.0,555.34,437.56
2016,5,9,16,15,801.0,85.5,4.05,20.5,504.5,497.24,391.79
2016,5,9,16,30,778.0,82.0,4.0,20.0,453.0,440.14,345.31
2016,5,9,16,45,746.0,78.0,3.95,19.5,399.5,380.21,295.2
2016,5,9,17,0,714.0,74.0,3.9,19.0,346.0,322.83,245.77
2016,5,9,17,15,669.0,68.5,3.75,18.0,293.0,262.12,193.3
2016,5,9,17,30,624.0,63.0,3.6,17.0,240.0,206.8,144.83
2016,5,9,17,45,556.0,55.5,3.45,16.5,189.0,150.35,97.0
2016,5,9,18,0,488.0,48.0,3.3,16.0,138.0,101.63,58.37
2016,5,9,18,15,378.5,37.5,3.1,15.0,94.0,55.43,27.86
2016,5,9,18,30,269.0,27.0,2.9,14.0,50.0,21.86,11.91
2016,5,9,18,45,134.5,13.5,2.75,13.5,25.0,13.27,0.0
2016,5,9,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,5,15,101.0,14.0,1.05,9.0,22.0,13.76,0.0
2016,5,10,5,30,202.0,28.0,1.1,9.0,44.0,21.69,11.77
2016,5,10,5,45,315.0,40.5,1.15,9.5,87.0,52.81,28.96
2016,5,10,6,0,428.0,53.0,1.2,10.0,130.0,97.11,58.67
2016,5,10,6,15,282.0,82.0,1.2,10.5,139.5,125.18,89.33
2016,5,10,6,30,136.0,111.0,1.2,11.0,149.0,136.93,106.37
2016,5,10,6,45,154.0,131.5,1.25,11.5,183.0,170.49,134.81
2016,5,10,7,0,172.0,152.0,1.3,12.0,217.0,206.1,164.59
2016,5,10,7,15,333.5,149.5,1.3,13.0,299.0,279.52,222.76
2016,5,10,7,30,495.0,147.0,1.3,14.0,381.0,371.06,295.07
2016,5,10,7,45,639.0,126.5,1.3,15.0,463.5,452.52,358.59
2016,5,10,8,0,783.0,106.0,1.3,16.0,546.0,546.01,429.68
2016,5,10,8,15,802.5,109.5,1.25,16.5,595.0,600.8,469.71
2016,5,10,8,30,822.0,113.0,1.2,17.0,644.0,655.75,508.65
2016,5,10,8,45,837.5,115.5,1.2,18.0,689.0,706.75,542.9
2016,5,10,9,0,853.0,118.0,1.2,19.0,734.0,756.97,573.76
2016,5,10,9,15,864.0,120.5,1.15,19.5,773.5,800.21,599.61
2016,5,10,9,30,875.0,123.0,1.1,20.0,813.0,843.83,625.21
2016,5,10,9,45,878.5,128.0,1.1,21.0,845.5,881.71,646.0
2016,5,10,10,0,882.0,133.0,1.1,22.0,878.0,916.99,664.8
2016,5,10,10,15,888.0,134.5,1.05,22.5,904.5,948.3,681.24
2016,5,10,10,30,894.0,136.0,1.0,23.0,931.0,976.85,695.73
2016,5,10,10,45,899.5,136.5,1.0,23.5,951.0,1001.03,708.31
2016,5,10,11,0,905.0,137.0,1.0,24.0,971.0,1022.17,719.02
2016,5,10,11,15,907.5,137.5,1.0,24.5,983.0,1037.19,726.04
2016,5,10,11,30,910.0,138.0,1.0,25.0,995.0,1048.88,731.17
2016,5,10,11,45,910.0,138.5,1.0,25.5,998.5,1054.71,732.9
2016,5,10,12,0,910.0,139.0,1.0,26.0,1002.0,1057.1,732.75
2016,5,10,12,15,908.5,139.0,1.1,26.0,998.0,1054.05,732.95
2016,5,10,12,30,907.0,139.0,1.2,26.0,994.0,1047.59,731.17
2016,5,10,12,45,899.5,141.5,1.35,26.5,980.5,1034.35,724.73
2016,5,10,13,0,892.0,144.0,1.5,27.0,967.0,1017.93,716.23
2016,5,10,13,15,887.0,142.5,1.65,27.0,947.5,996.8,706.05
2016,5,10,13,30,882.0,141.0,1.8,27.0,928.0,972.65,693.76
2016,5,10,13,45,873.5,140.5,2.0,27.0,900.5,943.41,678.5
2016,5,10,14,0,865.0,140.0,2.2,27.0,873.0,911.58,661.14
2016,5,10,14,15,855.5,138.0,2.3,26.5,839.5,878.51,642.93
2016,5,10,14,30,846.0,136.0,2.4,26.0,806.0,839.39,620.32
2016,5,10,14,45,834.5,132.5,2.55,26.0,766.5,795.23,593.01
2016,5,10,15,0,823.0,129.0,2.7,26.0,727.0,749.52,564.08
2016,5,10,15,15,807.5,126.0,2.8,25.5,682.5,700.19,532.44
2016,5,10,15,30,792.0,123.0,2.9,25.0,638.0,650.13,498.0
2016,5,10,15,45,772.5,118.5,3.0,25.0,590.0,595.66,458.3
2016,5,10,16,0,753.0,114.0,3.1,25.0,542.0,541.24,417.46
2016,5,10,16,15,726.5,109.0,3.15,24.5,490.5,483.21,373.29
2016,5,10,16,30,700.0,104.0,3.2,24.0,439.0,426.67,328.79
2016,5,10,16,45,668.5,97.5,3.25,23.5,387.0,368.42,281.57
2016,5,10,17,0,637.0,91.0,3.3,23.0,335.0,312.79,235.06
2016,5,10,17,15,588.0,83.5,3.15,22.0,282.5,253.97,185.73
2016,5,10,17,30,539.0,76.0,3.0,21.0,230.0,200.29,140.2
2016,5,10,17,45,474.0,66.0,2.95,20.0,181.0,146.73,96.1
2016,5,10,18,0,409.0,56.0,2.9,19.0,132.0,100.62,60.18
2016,5,10,18,15,304.0,43.5,2.75,18.0,90.0,56.6,30.77
2016,5,10,18,30,199.0,31.0,2.6,17.0,48.0,25.24,14.63
2016,5,10,18,45,99.5,15.5,2.5,16.0,24.0,15.24,0.0
2016,5,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,112.0,14.5,0.8,10.5,23.5,14.25,0.0
2016,5,11,5,30,224.0,29.0,0.8,11.0,47.0,22.46,12.54
2016,5,11,5,45,334.5,40.5,0.8,11.5,90.0,54.38,29.29
2016,5,11,6,0,445.0,52.0,0.8,12.0,133.0,98.7,58.77
2016,5,11,6,15,515.0,60.5,0.7,12.5,183.5,145.96,96.03
2016,5,11,6,30,585.0,69.0,0.6,13.0,234.0,201.23,142.29
2016,5,11,6,45,634.0,75.0,0.5,14.0,287.5,255.82,188.99
2016,5,11,7,0,683.0,81.0,0.4,15.0,341.0,315.49,238.89
2016,5,11,7,15,717.0,86.0,0.45,16.0,394.5,373.01,286.45
2016,5,11,7,30,751.0,91.0,0.5,17.0,448.0,433.94,334.96
2016,5,11,7,45,772.5,96.0,0.55,18.0,499.0,490.38,378.35
2016,5,11,8,0,794.0,101.0,0.6,19.0,550.0,547.74,420.73
2016,5,11,8,15,813.0,104.5,0.7,20.0,599.0,602.7,460.32
2016,5,11,8,30,832.0,108.0,0.8,21.0,648.0,657.74,498.65
2016,5,11,8,45,842.0,113.5,0.9,22.0,691.5,708.36,532.52
2016,5,11,9,0,852.0,119.0,1.0,23.0,735.0,757.72,563.15
2016,5,11,9,15,863.0,121.5,1.05,23.5,775.0,803.29,591.2
2016,5,11,9,30,874.0,124.0,1.1,24.0,815.0,844.41,615.97
2016,5,11,9,45,887.5,123.0,1.15,24.5,849.5,884.65,639.92
2016,5,11,10,0,901.0,122.0,1.2,25.0,884.0,922.93,662.35
2016,5,11,10,15,907.0,123.5,1.15,25.0,911.0,954.71,680.23
2016,5,11,10,30,913.0,125.0,1.1,25.0,938.0,983.69,696.24
2016,5,11,10,45,915.5,126.5,1.05,25.5,957.0,1006.38,706.89
2016,5,11,11,0,918.0,128.0,1.0,26.0,976.0,1025.86,715.54
2016,5,11,11,15,920.0,128.5,1.0,26.0,987.5,1040.54,723.71
2016,5,11,11,30,922.0,129.0,1.0,26.0,999.0,1051.84,730.0
2016,5,11,11,45,925.5,127.0,1.0,26.5,1003.5,1058.69,732.33
2016,5,11,12,0,929.0,125.0,1.0,27.0,1008.0,1062.09,732.74
2016,5,11,12,15,928.0,125.0,1.05,27.0,1004.0,1059.51,732.23
2016,5,11,12,30,927.0,125.0,1.1,27.0,1000.0,1053.44,729.8
2016,5,11,12,45,924.0,124.0,1.2,27.5,987.5,1040.93,723.1
2016,5,11,13,0,921.0,123.0,1.3,28.0,975.0,1025.05,714.39
2016,5,11,13,15,916.5,122.0,1.4,28.0,955.5,1004.44,704.16
2016,5,11,13,30,912.0,121.0,1.5,28.0,936.0,980.69,691.88
2016,5,11,13,45,825.0,169.5,1.6,28.0,890.0,933.28,664.56
2016,5,11,14,0,738.0,218.0,1.7,28.0,844.0,885.16,636.43
2016,5,11,14,15,812.0,165.5,1.8,28.0,830.0,869.59,628.86
2016,5,11,14,30,886.0,113.0,1.9,28.0,816.0,846.21,615.78
2016,5,11,14,45,874.5,111.0,2.0,28.0,776.5,802.58,589.17
2016,5,11,15,0,863.0,109.0,2.1,28.0,737.0,757.29,561.09
2016,5,11,15,15,848.5,106.0,2.15,27.5,692.5,708.98,531.12
2016,5,11,15,30,834.0,103.0,2.2,27.0,648.0,657.88,497.16
2016,5,11,15,45,815.5,100.0,2.25,27.0,599.5,603.69,458.3
2016,5,11,16,0,797.0,97.0,2.3,27.0,551.0,549.52,418.27
2016,5,11,16,15,772.5,93.0,2.35,26.5,499.5,491.56,374.92
2016,5,11,16,30,748.0,89.0,2.4,26.0,448.0,434.8,330.89
2016,5,11,16,45,715.0,84.0,2.45,25.5,395.5,374.4,282.62
2016,5,11,17,0,682.0,79.0,2.5,25.0,343.0,317.28,235.39
2016,5,11,17,15,636.0,73.0,2.45,23.5,290.0,258.36,186.62
2016,5,11,17,30,590.0,67.0,2.4,22.0,237.0,204.16,140.94
2016,5,11,17,45,522.5,59.0,2.35,21.0,187.0,149.17,95.7
2016,5,11,18,0,455.0,51.0,2.3,20.0,137.0,101.85,58.96
2016,5,11,18,15,349.5,40.0,2.15,19.0,94.0,57.06,29.4
2016,5,11,18,30,244.0,29.0,2.0,18.0,51.0,24.44,14.1
2016,5,11,18,45,122.0,14.5,1.9,17.0,25.5,11.27,0.0
2016,5,11,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,5,15,97.0,15.0,1.1,10.5,23.0,14.74,0.0
2016,5,12,5,30,194.0,30.0,1.2,11.0,46.0,23.55,13.64
2016,5,12,5,45,289.5,44.0,1.35,11.5,87.5,55.0,31.13
2016,5,12,6,0,385.0,58.0,1.5,12.0,129.0,97.44,60.35
2016,5,12,6,15,240.5,85.5,1.5,12.5,134.5,122.2,88.06
2016,5,12,6,30,96.0,113.0,1.5,13.0,140.0,129.89,101.25
2016,5,12,6,45,111.5,134.5,1.55,14.0,172.5,161.4,127.35
2016,5,12,7,0,127.0,156.0,1.6,15.0,205.0,194.73,154.49
2016,5,12,7,15,170.5,178.0,1.55,15.5,253.5,241.45,191.92
2016,5,12,7,30,214.0,200.0,1.5,16.0,302.0,292.84,232.56
2016,5,12,7,45,483.0,157.0,1.45,17.0,421.0,403.16,318.82
2016,5,12,8,0,752.0,114.0,1.4,18.0,540.0,537.82,421.15
2016,5,12,8,15,772.0,118.0,1.35,19.0,588.5,592.02,459.36
2016,5,12,8,30,792.0,122.0,1.3,20.0,637.0,646.31,496.7
2016,5,12,8,45,808.0,125.0,1.3,21.0,681.5,696.78,530.33
2016,5,12,9,0,824.0,128.0,1.3,22.0,726.0,746.57,561.21
2016,5,12,9,15,836.0,131.0,1.3,22.5,765.5,792.32,589.29
2016,5,12,9,30,848.0,134.0,1.3,23.0,805.0,836.56,615.9
2016,5,12,9,45,853.0,138.0,1.35,24.0,837.5,874.13,637.14
2016,5,12,10,0,858.0,142.0,1.4,25.0,870.0,909.3,656.58
2016,5,12,10,15,865.0,144.0,1.5,25.5,897.0,937.38,673.29
2016,5,12,10,30,872.0,146.0,1.6,26.0,924.0,966.76,690.82
2016,5,12,10,45,876.0,147.5,1.7,26.5,943.5,990.0,704.43
2016,5,12,11,0,880.0,149.0,1.8,27.0,963.0,1010.23,716.21
2016,5,12,11,15,883.0,149.5,1.9,27.5,975.0,1025.36,724.86
2016,5,12,11,30,886.0,150.0,2.0,28.0,987.0,1037.29,731.63
2016,5,12,11,45,888.0,149.5,2.15,28.5,991.5,1043.94,735.82
2016,5,12,12,0,890.0,149.0,2.3,29.0,996.0,1047.28,738.04
2016,5,12,12,15,889.5,149.0,2.35,29.0,992.5,1045.27,737.37
2016,5,12,12,30,889.0,149.0,2.4,29.0,989.0,1039.92,734.77
2016,5,12,12,45,895.0,143.0,2.5,29.5,980.0,1031.64,729.53
2016,5,12,13,0,901.0,137.0,2.6,30.0,971.0,1019.89,722.19
2016,5,12,13,15,897.0,136.0,2.6,30.0,952.0,1000.12,710.37
2016,5,12,13,30,893.0,135.0,2.6,30.0,933.0,977.26,696.7
2016,5,12,13,45,889.5,131.5,2.65,30.0,907.5,949.35,680.26
2016,5,12,14,0,886.0,128.0,2.7,30.0,882.0,918.56,661.9
2016,5,12,14,15,878.0,126.5,2.75,29.5,849.0,883.2,641.71
2016,5,12,14,30,870.0,125.0,2.8,29.0,816.0,845.54,619.73
2016,5,12,14,45,860.5,121.5,2.85,29.0,777.5,802.58,592.65
2016,5,12,15,0,851.0,118.0,2.9,29.0,739.0,759.89,565.42
2016,5,12,15,15,836.5,115.0,2.95,28.5,695.0,710.21,534.02
2016,5,12,15,30,822.0,112.0,3.0,28.0,651.0,659.65,499.68
2016,5,12,15,45,803.5,108.5,3.05,28.0,602.5,605.52,460.49
2016,5,12,16,0,785.0,105.0,3.1,28.0,554.0,551.43,420.22
2016,5,12,16,15,760.0,100.5,3.15,27.0,502.5,493.33,377.28
2016,5,12,16,30,735.0,96.0,3.2,26.0,451.0,435.93,333.2
2016,5,12,16,45,700.0,91.0,3.25,25.5,397.5,375.97,284.99
2016,5,12,17,0,665.0,86.0,3.3,25.0,344.0,318.95,237.71
2016,5,12,17,15,618.0,79.5,3.25,23.5,291.5,260.15,189.02
2016,5,12,17,30,571.0,73.0,3.2,22.0,239.0,206.21,143.58
2016,5,12,17,45,498.5,64.5,3.15,21.0,188.5,150.85,98.24
2016,5,12,18,0,426.0,56.0,3.1,20.0,138.0,103.76,61.8
2016,5,12,18,15,323.5,44.0,3.0,19.0,95.0,59.76,32.37
2016,5,12,18,30,221.0,32.0,2.9,18.0,52.0,26.99,16.33
2016,5,12,18,45,110.5,16.0,2.85,17.0,26.0,12.47,0.0
2016,5,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,15,99.5,15.5,1.65,10.0,24.5,12.1,0.0
2016,5,13,5,30,199.0,31.0,1.8,10.0,49.0,24.77,14.9
2016,5,13,5,45,308.0,44.0,1.95,10.5,92.0,56.55,31.84
2016,5,13,6,0,417.0,57.0,2.1,11.0,135.0,101.48,62.62
