Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,15,290.0,85.5,2.15,11.5,148.0,130.92,93.76
2016,5,13,6,30,163.0,114.0,2.2,12.0,161.0,146.46,113.29
2016,5,13,6,45,187.0,133.5,2.3,13.0,197.5,182.38,143.45
2016,5,13,7,0,211.0,153.0,2.4,14.0,234.0,221.7,176.07
2016,5,13,7,15,342.5,153.5,2.4,14.5,307.5,287.88,229.31
2016,5,13,7,30,474.0,154.0,2.4,15.0,381.0,369.59,294.99
2016,5,13,7,45,629.0,129.5,2.4,15.5,466.5,451.94,360.8
2016,5,13,8,0,784.0,105.0,2.4,16.0,552.0,547.37,435.58
2016,5,13,8,15,803.0,109.0,2.3,16.5,600.5,602.27,476.64
2016,5,13,8,30,822.0,113.0,2.2,17.0,649.0,657.29,516.53
2016,5,13,8,45,836.5,116.0,2.15,18.0,693.5,707.96,551.1
2016,5,13,9,0,851.0,119.0,2.1,19.0,738.0,757.77,582.21
2016,5,13,9,15,862.0,121.5,2.05,19.5,777.0,800.82,608.98
2016,5,13,9,30,873.0,124.0,2.0,20.0,816.0,844.24,635.53
2016,5,13,9,45,893.0,119.0,1.95,21.0,852.5,885.87,659.08
2016,5,13,10,0,913.0,114.0,1.9,22.0,889.0,925.91,681.04
2016,5,13,10,15,919.0,115.0,1.95,22.5,916.0,957.44,699.52
2016,5,13,10,30,925.0,116.0,2.0,23.0,943.0,986.13,716.14
2016,5,13,10,45,929.0,117.0,2.1,23.5,962.5,1009.93,730.2
2016,5,13,11,0,933.0,118.0,2.2,24.0,982.0,1030.55,742.27
2016,5,13,11,15,935.5,118.5,2.35,24.0,994.0,1045.88,753.09
2016,5,13,11,30,938.0,119.0,2.5,24.0,1006.0,1057.81,761.86
2016,5,13,11,45,940.5,117.5,2.65,24.5,1010.0,1064.24,765.75
2016,5,13,12,0,943.0,116.0,2.8,25.0,1014.0,1067.16,767.5
2016,5,13,12,15,942.5,116.0,2.9,25.0,1010.5,1065.06,767.18
2016,5,13,12,30,942.0,116.0,3.0,25.0,1007.0,1059.43,764.72
2016,5,13,12,45,937.0,117.0,3.2,25.5,994.5,1046.87,757.28
2016,5,13,13,0,932.0,118.0,3.4,26.0,982.0,1030.94,747.67
2016,5,13,13,15,928.5,117.0,3.55,26.0,963.0,1011.15,736.6
2016,5,13,13,30,925.0,116.0,3.7,26.0,944.0,988.15,723.35
2016,5,13,13,45,920.5,114.0,3.85,26.0,918.0,960.11,706.68
2016,5,13,14,0,916.0,112.0,4.0,26.0,892.0,929.15,687.91
2016,5,13,14,15,908.5,110.5,4.1,25.5,859.0,893.35,666.74
2016,5,13,14,30,901.0,109.0,4.2,25.0,826.0,855.14,643.61
2016,5,13,14,45,892.0,106.0,4.35,24.5,787.5,812.0,616.86
2016,5,13,15,0,883.0,103.0,4.5,24.0,749.0,766.97,588.38
2016,5,13,15,15,870.0,100.5,4.55,23.5,705.0,717.95,556.17
2016,5,13,15,30,857.0,98.0,4.6,23.0,661.0,667.84,521.48
2016,5,13,15,45,840.5,94.5,4.65,22.5,612.5,614.48,482.21
2016,5,13,16,0,824.0,91.0,4.7,22.0,564.0,559.82,440.71
2016,5,13,16,15,801.0,87.5,4.65,21.0,512.5,501.87,395.82
2016,5,13,16,30,778.0,84.0,4.6,20.0,461.0,444.92,350.09
2016,5,13,16,45,749.0,79.0,4.6,19.5,408.0,385.31,300.2
2016,5,13,17,0,720.0,74.0,4.6,19.0,355.0,327.93,250.67
2016,5,13,17,15,676.5,68.5,4.45,18.0,302.0,267.31,198.11
2016,5,13,17,30,633.0,63.0,4.3,17.0,249.0,211.93,149.39
2016,5,13,17,45,572.5,55.5,4.15,16.0,198.0,156.17,101.76
2016,5,13,18,0,512.0,48.0,4.0,15.0,147.0,107.24,62.28
2016,5,13,18,15,409.0,38.5,3.8,14.0,102.5,60.56,30.67
2016,5,13,18,30,306.0,29.0,3.6,13.0,58.0,25.74,12.88
2016,5,13,18,45,153.0,14.5,3.4,12.5,29.0,10.9,0.0
2016,5,13,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,5,15,132.5,15.0,1.8,8.5,27.0,11.5,0.0
2016,5,14,5,30,265.0,30.0,1.9,9.0,54.0,24.9,15.26
2016,5,14,5,45,372.5,40.5,2.05,9.5,98.0,58.08,30.99
2016,5,14,6,0,480.0,51.0,2.2,10.0,142.0,103.65,61.95
2016,5,14,6,15,546.0,58.5,2.25,10.5,192.0,151.42,100.64
2016,5,14,6,30,612.0,66.0,2.3,11.0,242.0,206.67,148.33
2016,5,14,6,45,660.0,70.5,2.4,12.0,295.5,261.03,196.59
2016,5,14,7,0,708.0,75.0,2.5,13.0,349.0,321.16,249.24
2016,5,14,7,15,739.0,79.5,2.6,13.5,401.5,378.11,299.03
2016,5,14,7,30,770.0,84.0,2.7,14.0,454.0,437.54,349.43
2016,5,14,7,45,795.0,87.0,2.8,15.0,505.5,494.57,395.79
2016,5,14,8,0,820.0,90.0,2.9,16.0,557.0,552.83,441.47
2016,5,14,8,15,837.0,92.5,2.9,16.5,605.5,606.64,482.79
2016,5,14,8,30,854.0,95.0,2.9,17.0,654.0,659.3,522.0
2016,5,14,8,45,869.5,96.5,2.95,17.5,698.5,710.14,557.93
2016,5,14,9,0,885.0,98.0,3.0,18.0,743.0,760.11,591.48
2016,5,14,9,15,894.5,100.0,2.95,18.5,782.0,804.77,620.17
2016,5,14,9,30,904.0,102.0,2.9,19.0,821.0,847.58,647.08
2016,5,14,9,45,900.0,110.5,2.9,20.0,851.0,883.45,667.86
2016,5,14,10,0,896.0,119.0,2.9,21.0,881.0,916.19,686.23
2016,5,14,10,15,902.0,120.5,2.9,21.0,907.5,947.73,706.27
2016,5,14,10,30,908.0,122.0,2.9,21.0,934.0,976.49,724.38
2016,5,14,10,45,719.0,249.5,2.95,21.5,901.5,952.48,706.54
2016,5,14,11,0,530.0,377.0,3.0,22.0,869.0,909.63,670.61
2016,5,14,11,15,569.0,361.0,3.1,22.0,895.0,939.73,692.7
2016,5,14,11,30,608.0,345.0,3.2,22.0,921.0,968.3,713.13
2016,5,14,11,45,640.0,317.0,3.3,22.5,925.5,975.7,718.44
2016,5,14,12,0,672.0,289.0,3.4,23.0,930.0,981.38,722.81
2016,5,14,12,15,800.0,204.5,3.5,23.0,965.0,1018.13,748.51
2016,5,14,12,30,928.0,120.0,3.6,23.0,1000.0,1049.65,769.78
2016,5,14,12,45,925.0,120.0,3.75,23.5,988.5,1038.19,761.92
2016,5,14,13,0,922.0,120.0,3.9,24.0,977.0,1023.37,752.23
2016,5,14,13,15,919.0,119.5,3.95,23.5,958.5,1004.76,742.35
2016,5,14,13,30,916.0,119.0,4.0,23.0,940.0,982.95,730.33
2016,5,14,13,45,909.0,118.5,4.1,23.0,914.0,954.41,712.62
2016,5,14,14,0,902.0,118.0,4.2,23.0,888.0,923.1,692.96
2016,5,14,14,15,894.5,116.0,4.25,22.5,855.5,887.26,671.09
2016,5,14,14,30,887.0,114.0,4.3,22.0,823.0,849.05,647.31
2016,5,14,14,45,874.5,113.5,4.4,22.0,783.5,806.25,618.95
2016,5,14,15,0,862.0,113.0,4.5,22.0,744.0,761.85,589.35
2016,5,14,15,15,848.0,110.0,4.55,21.5,700.0,714.09,557.71
2016,5,14,15,30,834.0,107.0,4.6,21.0,656.0,663.46,521.89
2016,5,14,15,45,814.0,104.5,4.7,21.0,607.5,608.98,480.7
2016,5,14,16,0,794.0,102.0,4.8,21.0,559.0,554.65,438.46
2016,5,14,16,15,769.5,98.0,4.8,20.5,508.0,496.94,392.96
2016,5,14,16,30,745.0,94.0,4.8,20.0,457.0,440.43,346.98
2016,5,14,16,45,713.0,89.0,4.8,19.5,404.0,380.62,297.07
2016,5,14,17,0,681.0,84.0,4.8,19.0,351.0,323.99,248.39
2016,5,14,17,15,635.0,77.5,4.6,18.0,298.0,264.61,197.13
2016,5,14,17,30,589.0,71.0,4.4,17.0,245.0,209.94,149.38
2016,5,14,17,45,525.0,63.0,4.2,16.5,195.0,155.5,103.04
2016,5,14,18,0,461.0,55.0,4.0,16.0,145.0,108.31,65.13
2016,5,14,18,15,358.0,44.0,3.65,15.5,101.0,62.99,34.13
2016,5,14,18,30,255.0,33.0,3.3,15.0,57.0,29.02,15.5
2016,5,14,18,45,127.5,16.5,2.95,14.5,28.5,12.81,0.0
2016,5,14,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,103.5,17.0,2.4,10.0,26.5,13.27,0.0
2016,5,15,5,30,207.0,34.0,2.5,10.0,53.0,28.02,17.94
2016,5,15,5,45,317.0,46.5,2.7,10.5,96.5,60.2,34.41
2016,5,15,6,0,427.0,59.0,2.9,11.0,140.0,105.62,65.71
2016,5,15,6,15,496.5,67.5,2.95,11.0,190.5,151.97,103.16
2016,5,15,6,30,566.0,76.0,3.0,11.0,241.0,206.25,149.89
2016,5,15,6,45,350.0,117.5,3.05,11.5,226.0,215.85,168.03
2016,5,15,7,0,134.0,159.0,3.1,12.0,211.0,200.26,161.15
2016,5,15,7,15,433.5,129.5,3.1,12.5,332.5,303.03,243.32
2016,5,15,7,30,733.0,100.0,3.1,13.0,454.0,436.62,351.0
2016,5,15,7,45,760.5,103.0,3.1,14.0,506.0,493.64,396.9
2016,5,15,8,0,788.0,106.0,3.1,15.0,558.0,551.6,442.23
2016,5,15,8,15,807.0,109.5,3.1,15.5,606.5,606.11,484.22
2016,5,15,8,30,826.0,113.0,3.1,16.0,655.0,660.72,525.0
2016,5,15,8,45,843.5,114.5,3.15,16.5,700.0,712.05,562.26
2016,5,15,9,0,861.0,116.0,3.2,17.0,745.0,762.76,596.56
2016,5,15,9,15,871.5,118.0,3.25,17.5,784.0,805.31,624.49
2016,5,15,9,30,882.0,120.0,3.3,18.0,823.0,848.09,652.27
2016,5,15,9,45,908.5,111.0,3.35,19.0,860.5,891.42,678.8
2016,5,15,10,0,935.0,102.0,3.4,20.0,898.0,933.48,704.01
2016,5,15,10,15,940.0,103.0,3.45,20.5,925.0,964.63,722.85
2016,5,15,10,30,945.0,104.0,3.5,21.0,952.0,992.84,739.7
2016,5,15,10,45,947.0,106.0,3.55,21.5,970.5,1016.12,753.23
2016,5,15,11,0,949.0,108.0,3.6,22.0,989.0,1036.08,764.59
2016,5,15,11,15,951.0,108.5,3.7,22.0,1001.0,1051.11,774.63
2016,5,15,11,30,953.0,109.0,3.8,22.0,1013.0,1062.68,782.53
2016,5,15,11,45,953.5,109.5,3.9,22.5,1017.0,1069.22,785.75
2016,5,15,12,0,954.0,110.0,4.0,23.0,1021.0,1072.2,786.77
2016,5,15,12,15,953.0,109.5,4.15,23.0,1017.0,1069.09,785.8
2016,5,15,12,30,952.0,109.0,4.3,23.0,1013.0,1062.42,782.6
2016,5,15,12,45,952.5,106.5,4.45,23.0,1002.0,1051.65,776.77
2016,5,15,13,0,953.0,104.0,4.6,23.0,991.0,1037.34,768.99
2016,5,15,13,15,949.5,103.5,4.7,23.0,971.5,1017.76,757.45
2016,5,15,13,30,946.0,103.0,4.8,23.0,952.0,994.91,743.69
2016,5,15,13,45,940.0,102.0,4.9,23.0,925.5,966.1,725.81
2016,5,15,14,0,934.0,101.0,5.0,23.0,899.0,934.38,705.82
2016,5,15,14,15,927.0,99.5,5.05,22.5,866.5,898.56,683.84
2016,5,15,14,30,920.0,98.0,5.1,22.0,834.0,860.24,659.84
2016,5,15,14,45,909.0,97.0,5.2,22.0,794.5,816.98,630.98
2016,5,15,15,0,898.0,96.0,5.3,22.0,755.0,771.94,600.47
2016,5,15,15,15,885.5,93.5,5.25,21.5,711.5,722.75,567.0
2016,5,15,15,30,873.0,91.0,5.2,21.0,668.0,672.4,531.5
2016,5,15,15,45,858.0,88.0,5.2,21.0,620.0,619.09,490.51
2016,5,15,16,0,843.0,85.0,5.2,21.0,572.0,565.35,448.14
2016,5,15,16,15,821.0,82.0,5.15,20.0,520.5,507.92,403.21
2016,5,15,16,30,799.0,79.0,5.1,19.0,469.0,451.0,357.09
2016,5,15,16,45,767.5,75.5,5.05,18.5,415.5,390.84,306.26
2016,5,15,17,0,736.0,72.0,5.0,18.0,362.0,333.13,256.06
2016,5,15,17,15,694.5,67.0,4.8,17.0,309.0,273.69,204.02
2016,5,15,17,30,653.0,62.0,4.6,16.0,256.0,217.32,154.05
2016,5,15,17,45,585.5,56.0,4.45,15.5,204.0,160.53,105.26
2016,5,15,18,0,518.0,50.0,4.3,15.0,152.0,111.32,65.45
2016,5,15,18,15,417.0,40.5,4.0,14.5,107.0,64.2,33.09
2016,5,15,18,30,316.0,31.0,3.7,14.0,62.0,28.72,14.63
2016,5,15,18,45,158.0,15.5,3.45,13.5,31.0,11.63,0.0
2016,5,15,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,5,15,123.0,16.0,2.65,9.0,27.5,12.42,0.0
2016,5,16,5,30,246.0,32.0,2.6,9.0,55.0,26.95,17.25
2016,5,16,5,45,339.0,44.5,2.6,9.5,98.0,60.73,34.15
2016,5,16,6,0,432.0,57.0,2.6,10.0,141.0,104.75,65.01
2016,5,16,6,15,500.0,65.5,2.5,10.5,191.0,151.17,102.55
2016,5,16,6,30,568.0,74.0,2.4,11.0,241.0,205.32,148.96
2016,5,16,6,45,610.5,82.0,2.35,12.0,293.0,259.05,196.37
2016,5,16,7,0,653.0,90.0,2.3,13.0,345.0,317.14,246.81
2016,5,16,7,15,687.0,95.5,2.25,13.5,397.5,373.45,295.28
2016,5,16,7,30,721.0,101.0,2.2,14.0,450.0,432.62,344.6
2016,5,16,7,45,748.0,104.5,2.15,15.0,501.5,488.78,389.32
2016,5,16,8,0,775.0,108.0,2.1,16.0,553.0,546.75,433.68
2016,5,16,8,15,794.0,111.5,2.15,16.5,601.0,600.59,474.58
2016,5,16,8,30,813.0,115.0,2.2,17.0,649.0,654.55,514.37
2016,5,16,8,45,831.0,116.5,2.3,18.0,694.0,705.63,550.19
2016,5,16,9,0,849.0,118.0,2.4,19.0,739.0,756.15,582.96
2016,5,16,9,15,859.5,120.0,2.45,19.5,777.5,798.17,609.98
2016,5,16,9,30,870.0,122.0,2.5,20.0,816.0,840.47,636.91
2016,5,16,9,45,892.0,116.0,2.65,21.0,852.5,882.59,662.88
2016,5,16,10,0,914.0,110.0,2.8,22.0,889.0,923.25,687.5
2016,5,16,10,15,919.5,111.0,2.9,22.5,915.5,954.26,706.38
2016,5,16,10,30,925.0,112.0,3.0,23.0,942.0,982.42,723.38
2016,5,16,10,45,929.0,112.5,3.1,24.0,961.0,1005.64,735.69
2016,5,16,11,0,933.0,113.0,3.2,25.0,980.0,1025.69,745.9
2016,5,16,11,15,935.0,113.5,3.3,25.0,992.0,1040.5,755.7
2016,5,16,11,30,937.0,114.0,3.4,25.0,1004.0,1051.9,763.44
2016,5,16,11,45,938.0,114.0,3.55,25.5,1008.0,1058.34,766.99
2016,5,16,12,0,939.0,114.0,3.7,26.0,1012.0,1061.28,768.4
2016,5,16,12,15,938.0,114.0,3.8,26.0,1008.0,1058.71,767.5
2016,5,16,12,30,937.0,114.0,3.9,26.0,1004.0,1052.65,764.47
2016,5,16,12,45,931.5,115.5,4.05,26.0,991.5,1040.2,757.73
2016,5,16,13,0,926.0,117.0,4.2,26.0,979.0,1024.44,748.86
2016,5,16,13,15,922.0,116.0,4.3,26.0,960.0,1004.35,736.86
2016,5,16,13,30,918.0,115.0,4.4,26.0,941.0,981.11,722.77
2016,5,16,13,45,914.0,112.5,4.55,26.0,915.0,953.29,705.82
2016,5,16,14,0,910.0,110.0,4.7,26.0,889.0,922.56,687.25
2016,5,16,14,15,902.5,108.5,4.75,25.5,856.5,887.07,665.86
2016,5,16,14,30,895.0,107.0,4.8,25.0,824.0,849.2,642.55
2016,5,16,14,45,888.5,103.0,4.85,25.0,786.0,807.38,614.89
2016,5,16,15,0,882.0,99.0,4.9,25.0,748.0,763.48,585.46
2016,5,16,15,15,869.0,96.5,4.9,24.5,704.5,714.66,553.0
2016,5,16,15,30,856.0,94.0,4.9,24.0,661.0,664.76,518.41
2016,5,16,15,45,838.5,91.5,4.9,24.0,613.0,611.24,477.88
2016,5,16,16,0,821.0,89.0,4.9,24.0,565.0,557.95,436.48
2016,5,16,16,15,799.0,85.5,4.8,23.5,514.0,500.81,391.63
2016,5,16,16,30,777.0,82.0,4.7,23.0,463.0,444.56,346.12
2016,5,16,16,45,743.5,78.5,4.6,22.5,410.0,384.77,296.59
2016,5,16,17,0,710.0,75.0,4.5,22.0,357.0,327.68,247.94
2016,5,16,17,15,667.5,70.0,4.25,21.0,304.5,268.4,197.13
2016,5,16,17,30,625.0,65.0,4.0,20.0,252.0,214.24,150.06
2016,5,16,17,45,561.5,58.0,3.75,19.5,201.0,158.77,103.16
2016,5,16,18,0,498.0,51.0,3.5,19.0,150.0,110.43,64.51
2016,5,16,18,15,399.5,41.0,3.2,18.0,106.0,64.04,32.95
2016,5,16,18,30,301.0,31.0,2.9,17.0,62.0,28.97,14.51
2016,5,16,18,45,150.5,15.5,2.65,16.0,31.0,11.54,0.0
2016,5,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,15,149.0,15.0,1.05,10.5,29.5,11.24,0.0
2016,5,17,5,30,298.0,30.0,1.2,11.0,59.0,26.16,16.57
2016,5,17,5,45,403.5,39.5,1.4,12.0,104.0,60.47,31.27
2016,5,17,6,0,509.0,49.0,1.6,13.0,149.0,106.89,62.66
2016,5,17,6,15,574.0,56.0,1.65,13.5,200.0,155.76,102.05
2016,5,17,6,30,639.0,63.0,1.7,14.0,251.0,211.94,150.08
2016,5,17,6,45,685.5,67.5,1.75,15.0,305.0,268.35,199.42
2016,5,17,7,0,732.0,72.0,1.8,16.0,359.0,328.34,251.11
2016,5,17,7,15,763.0,76.0,2.0,17.0,413.0,386.0,300.24
2016,5,17,7,30,794.0,80.0,2.2,18.0,467.0,446.1,349.77
2016,5,17,7,45,820.0,82.5,2.45,19.5,519.5,504.25,395.64
2016,5,17,8,0,846.0,85.0,2.7,21.0,572.0,563.41,440.58
2016,5,17,8,15,863.5,88.0,2.75,21.5,621.5,618.85,482.28
2016,5,17,8,30,881.0,91.0,2.8,22.0,671.0,674.13,522.57
2016,5,17,8,45,896.0,92.5,2.9,23.0,716.5,725.67,556.91
2016,5,17,9,0,911.0,94.0,3.0,24.0,762.0,776.25,589.06
2016,5,17,9,15,921.5,95.5,2.95,24.5,802.0,822.08,617.67
2016,5,17,9,30,932.0,97.0,2.9,25.0,842.0,866.07,644.52
2016,5,17,9,45,939.0,99.5,2.9,25.5,875.5,906.03,668.59
2016,5,17,10,0,946.0,102.0,2.9,26.0,909.0,943.48,690.71
2016,5,17,10,15,951.5,103.0,2.85,26.5,936.0,975.33,708.53
2016,5,17,10,30,957.0,104.0,2.8,27.0,963.0,1004.23,724.29
2016,5,17,10,45,961.5,104.5,2.75,27.5,983.0,1028.57,737.01
2016,5,17,11,0,966.0,105.0,2.7,28.0,1003.0,1049.64,747.61
2016,5,17,11,15,968.0,105.5,2.65,28.0,1015.0,1064.88,756.04
2016,5,17,11,30,970.0,106.0,2.6,28.0,1027.0,1076.59,762.37
2016,5,17,11,45,971.0,105.5,2.6,28.0,1031.5,1082.72,765.88
2016,5,17,12,0,972.0,105.0,2.6,28.0,1036.0,1085.22,767.31
2016,5,17,12,15,971.0,105.0,2.65,28.0,1032.0,1082.61,766.25
2016,5,17,12,30,970.0,105.0,2.7,28.0,1028.0,1076.39,763.09
2016,5,17,12,45,968.0,104.5,2.75,28.5,1016.0,1065.07,755.37
2016,5,17,13,0,966.0,104.0,2.8,29.0,1004.0,1050.24,745.57
2016,5,17,13,15,962.0,103.0,2.85,29.0,984.5,1029.52,733.64
2016,5,17,13,30,958.0,102.0,2.9,29.0,965.0,1005.5,719.66
2016,5,17,13,45,951.5,101.0,3.0,29.0,938.0,976.03,702.54
2016,5,17,14,0,945.0,100.0,3.1,29.0,911.0,943.64,683.42
2016,5,17,14,15,937.5,98.5,3.15,29.0,877.5,907.15,661.07
2016,5,17,14,30,930.0,97.0,3.2,29.0,844.0,868.17,636.87
2016,5,17,14,45,918.5,96.0,3.3,29.0,804.0,824.25,609.37
2016,5,17,15,0,907.0,95.0,3.4,29.0,764.0,778.56,580.25
2016,5,17,15,15,894.0,92.5,3.4,28.5,719.5,728.75,548.49
2016,5,17,15,30,881.0,90.0,3.4,28.0,675.0,677.8,514.82
2016,5,17,15,45,863.5,87.5,3.45,28.0,626.0,623.18,475.11
2016,5,17,16,0,846.0,85.0,3.5,28.0,577.0,568.37,434.12
2016,5,17,16,15,823.5,82.0,3.45,27.5,525.0,510.59,390.26
2016,5,17,16,30,801.0,79.0,3.4,27.0,473.0,453.39,345.4
2016,5,17,16,45,771.0,75.0,3.35,26.5,419.5,393.29,296.92
2016,5,17,17,0,741.0,71.0,3.3,26.0,366.0,335.48,248.79
2016,5,17,17,15,699.5,66.0,3.0,25.0,312.5,275.8,198.59
2016,5,17,17,30,658.0,61.0,2.7,24.0,259.0,219.15,150.26
2016,5,17,17,45,596.5,54.5,2.4,23.0,208.0,162.65,103.33
2016,5,17,18,0,535.0,48.0,2.1,22.0,157.0,113.02,64.18
2016,5,17,18,15,438.5,39.0,1.9,21.0,111.5,65.53,32.22
2016,5,17,18,30,342.0,30.0,1.7,20.0,66.0,29.11,13.71
2016,5,17,18,45,171.0,15.0,1.55,19.0,33.0,11.02,0.0
2016,5,17,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,145.0,15.5,1.3,14.5,30.0,11.62,0.0
2016,5,18,5,30,290.0,31.0,1.4,15.0,60.0,27.37,14.32
2016,5,18,5,45,390.5,41.5,1.55,16.0,104.5,61.94,32.3
2016,5,18,6,0,491.0,52.0,1.7,17.0,149.0,108.05,63.4
2016,5,18,6,15,555.5,59.0,1.7,17.5,199.5,155.84,101.37
2016,5,18,6,30,620.0,66.0,1.7,18.0,250.0,210.88,147.67
2016,5,18,6,45,664.5,71.5,1.75,19.0,303.5,265.62,194.84
2016,5,18,7,0,709.0,77.0,1.8,20.0,357.0,324.87,245.05
2016,5,18,7,15,740.5,81.5,1.85,21.0,410.0,382.88,293.23
2016,5,18,7,30,772.0,86.0,1.9,22.0,463.0,442.49,341.04
2016,5,18,7,45,794.5,90.5,2.0,23.0,514.5,499.72,385.53
2016,5,18,8,0,817.0,95.0,2.1,24.0,566.0,557.94,429.13
2016,5,18,8,15,834.5,98.0,2.15,24.5,614.5,612.26,469.11
2016,5,18,8,30,852.0,101.0,2.2,25.0,663.0,666.49,507.8
2016,5,18,8,45,864.5,104.0,2.25,26.0,707.0,715.48,539.9
2016,5,18,9,0,877.0,107.0,2.3,27.0,751.0,764.38,570.02
2016,5,18,9,15,887.5,109.0,2.4,27.5,790.5,809.37,598.4
2016,5,18,9,30,898.0,111.0,2.5,28.0,830.0,852.6,625.28
2016,5,18,9,45,908.0,111.5,2.6,28.5,863.5,891.92,649.3
2016,5,18,10,0,918.0,112.0,2.7,29.0,897.0,929.01,671.68
2016,5,18,10,15,924.0,113.0,2.8,29.0,924.0,960.53,691.69
2016,5,18,10,30,930.0,114.0,2.9,29.0,951.0,989.22,709.91
2016,5,18,10,45,933.0,115.5,3.05,29.5,970.0,1012.58,723.73
2016,5,18,11,0,936.0,117.0,3.2,30.0,989.0,1032.71,735.55
2016,5,18,11,15,938.5,117.5,3.25,30.0,1001.0,1048.03,745.06
2016,5,18,11,30,941.0,118.0,3.3,30.0,1013.0,1059.96,752.56
2016,5,18,11,45,940.5,119.0,3.4,30.5,1016.5,1065.93,755.33
2016,5,18,12,0,940.0,120.0,3.5,31.0,1020.0,1068.41,756.03
2016,5,18,12,15,939.0,119.5,3.6,31.0,1016.0,1065.36,754.92
2016,5,18,12,30,938.0,119.0,3.7,31.0,1012.0,1058.82,751.72
2016,5,18,12,45,933.5,119.5,3.8,31.0,1000.0,1046.38,744.88
2016,5,18,13,0,929.0,120.0,3.9,31.0,988.0,1030.6,735.99
2016,5,18,13,15,925.0,119.5,3.95,30.5,969.0,1011.04,725.86
2016,5,18,13,30,921.0,119.0,4.0,30.0,950.0,988.31,713.67
2016,5,18,13,45,913.5,118.5,4.1,30.0,923.0,959.34,696.21
2016,5,18,14,0,906.0,118.0,4.2,30.0,896.0,927.63,676.86
2016,5,18,14,15,898.0,116.0,4.25,29.5,863.0,891.42,655.43
2016,5,18,14,30,890.0,114.0,4.3,29.0,830.0,852.86,632.15
2016,5,18,14,45,879.0,112.0,4.35,29.0,790.5,809.8,604.24
2016,5,18,15,0,868.0,110.0,4.4,29.0,751.0,765.03,574.86
2016,5,18,15,15,854.0,107.5,4.4,28.5,707.0,716.17,543.15
2016,5,18,15,30,840.0,105.0,4.4,28.0,663.0,667.44,509.82
2016,5,18,15,45,824.0,101.0,4.45,28.0,615.5,613.81,470.38
2016,5,18,16,0,808.0,97.0,4.5,28.0,568.0,559.95,429.73
2016,5,18,16,15,785.0,93.0,4.4,27.5,517.0,502.49,385.74
2016,5,18,16,30,762.0,89.0,4.3,27.0,466.0,446.04,341.19
2016,5,18,16,45,734.5,83.5,4.2,26.5,414.0,387.54,293.77
2016,5,18,17,0,707.0,78.0,4.1,26.0,362.0,330.21,245.94
2016,5,18,17,15,664.5,72.5,3.65,25.0,309.0,271.47,196.49
2016,5,18,17,30,622.0,67.0,3.2,24.0,256.0,216.98,150.0
2016,5,18,17,45,562.5,59.5,2.8,23.0,205.5,161.86,104.21
2016,5,18,18,0,503.0,52.0,2.4,22.0,155.0,113.41,65.89
2016,5,18,18,15,407.5,42.5,2.1,21.0,110.5,67.21,34.58
2016,5,18,18,30,312.0,33.0,1.8,20.0,66.0,31.99,16.05
2016,5,18,18,45,156.0,16.5,1.55,19.0,33.0,12.27,0.52
2016,5,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,144.5,16.5,3.1,11.0,31.0,12.46,0.0
2016,5,19,5,30,289.0,33.0,3.1,11.0,62.0,29.63,16.25
2016,5,19,5,45,391.0,43.5,3.1,11.5,107.0,64.3,34.78
2016,5,19,6,0,493.0,54.0,3.1,12.0,152.0,110.68,66.87
2016,5,19,6,15,263.0,82.5,3.2,12.5,136.5,125.31,90.16
2016,5,19,6,30,33.0,111.0,3.3,13.0,121.0,113.66,90.1
2016,5,19,6,45,40.5,132.0,3.45,14.0,147.0,138.39,110.45
2016,5,19,7,0,48.0,153.0,3.6,15.0,173.0,164.07,131.19
2016,5,19,7,15,415.5,120.0,3.8,15.5,322.0,287.48,228.94
2016,5,19,7,30,783.0,87.0,4.0,16.0,471.0,448.95,358.11
2016,5,19,7,45,808.0,90.5,4.25,16.5,523.5,506.99,405.87
2016,5,19,8,0,833.0,94.0,4.5,17.0,576.0,566.24,453.8
2016,5,19,8,15,850.5,97.0,4.4,17.5,624.5,621.3,496.13
2016,5,19,8,30,868.0,100.0,4.3,18.0,673.0,675.24,536.24
2016,5,19,8,45,881.0,102.5,4.25,18.5,717.5,725.76,571.86
2016,5,19,9,0,894.0,105.0,4.2,19.0,762.0,775.19,604.93
2016,5,19,9,15,903.0,107.0,4.2,19.0,800.5,819.62,635.26
2016,5,19,9,30,912.0,109.0,4.2,19.0,839.0,862.16,663.97
2016,5,19,9,45,910.0,115.5,4.2,19.5,869.5,897.76,686.27
2016,5,19,10,0,908.0,122.0,4.2,20.0,900.0,930.35,706.3
2016,5,19,10,15,913.5,123.5,4.3,20.0,926.5,961.63,727.22
2016,5,19,10,30,919.0,125.0,4.4,20.0,953.0,990.09,746.16
2016,5,19,10,45,925.0,124.5,4.55,20.5,972.5,1014.04,761.4
2016,5,19,11,0,931.0,124.0,4.7,21.0,992.0,1034.92,774.61
2016,5,19,11,15,934.5,124.5,4.75,21.0,1005.0,1051.15,785.41
2016,5,19,11,30,938.0,125.0,4.8,21.0,1018.0,1064.03,794.08
2016,5,19,11,45,944.0,122.5,4.9,21.5,1025.0,1072.96,799.12
2016,5,19,12,0,950.0,120.0,5.0,22.0,1032.0,1078.43,801.96
2016,5,19,12,15,951.0,120.0,5.1,21.5,1030.0,1077.89,804.11
2016,5,19,12,30,952.0,120.0,5.2,21.0,1028.0,1073.81,804.02
2016,5,19,12,45,951.5,120.0,5.3,21.0,1018.0,1064.71,799.04
2016,5,19,13,0,951.0,120.0,5.4,21.0,1008.0,1052.12,791.78
2016,5,19,13,15,948.5,119.0,5.45,20.5,990.0,1033.16,781.39
2016,5,19,13,30,946.0,118.0,5.5,20.0,972.0,1010.91,768.74
2016,5,19,13,45,943.5,116.0,5.6,20.0,947.5,984.44,751.95
2016,5,19,14,0,941.0,114.0,5.7,20.0,923.0,954.89,732.94
2016,5,19,14,15,934.0,112.0,5.7,19.5,890.0,918.53,709.78
2016,5,19,14,30,927.0,110.0,5.7,19.0,857.0,879.66,684.63
2016,5,19,14,45,922.0,105.5,5.75,18.5,819.0,837.51,657.05
2016,5,19,15,0,917.0,101.0,5.8,18.0,781.0,793.09,627.4
2016,5,19,15,15,904.5,99.0,5.85,17.5,736.0,743.82,593.66
2016,5,19,15,30,892.0,97.0,5.9,17.0,691.0,693.33,557.73
2016,5,19,15,45,741.0,129.0,6.0,16.5,598.0,591.39,477.93
2016,5,19,16,0,590.0,161.0,6.1,16.0,505.0,500.3,405.1
2016,5,19,16,15,623.5,134.5,5.85,15.5,469.5,460.44,373.03
2016,5,19,16,30,657.0,108.0,5.6,15.0,434.0,416.12,335.85
2016,5,19,16,45,703.5,93.0,5.4,14.5,406.5,384.15,306.72
2016,5,19,17,0,750.0,78.0,5.2,14.0,379.0,347.29,271.76
2016,5,19,17,15,706.5,72.5,5.25,13.5,324.5,284.95,216.37
2016,5,19,17,30,663.0,67.0,5.3,13.0,270.0,227.85,164.93
2016,5,19,17,45,586.0,62.0,5.4,12.5,216.0,169.47,114.47
2016,5,19,18,0,509.0,57.0,5.5,12.0,162.0,119.72,73.83
2016,5,19,18,15,408.5,47.0,5.35,11.5,116.0,72.23,40.1
2016,5,19,18,30,308.0,37.0,5.2,11.0,70.0,36.35,20.11
2016,5,19,18,45,154.0,18.5,5.05,10.5,35.0,14.01,2.38
2016,5,19,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,5,15,30.5,18.5,4.45,8.0,21.5,16.69,1.7
2016,5,20,5,30,61.0,37.0,4.5,8.0,43.0,33.37,21.37
2016,5,20,5,45,100.0,57.0,4.55,8.5,74.5,58.65,40.85
2016,5,20,6,0,139.0,77.0,4.6,9.0,106.0,88.83,64.75
2016,5,20,6,15,162.5,99.0,4.6,9.0,141.5,122.68,93.49
2016,5,20,6,30,186.0,121.0,4.6,9.0,177.0,159.4,125.28
2016,5,20,6,45,216.5,138.0,4.6,9.5,215.0,196.55,157.16
2016,5,20,7,0,247.0,155.0,4.6,10.0,253.0,237.04,191.77
2016,5,20,7,15,362.0,156.5,4.55,10.5,322.5,301.29,245.04
2016,5,20,7,30,477.0,158.0,4.5,11.0,392.0,376.6,307.42
2016,5,20,7,45,412.5,195.5,4.5,11.5,413.5,406.54,332.01
2016,5,20,8,0,348.0,233.0,4.5,12.0,435.0,427.15,347.83
2016,5,20,8,15,215.0,265.0,4.5,12.5,393.5,393.2,318.55
2016,5,20,8,30,82.0,297.0,4.5,13.0,352.0,345.57,277.3
2016,5,20,8,45,232.0,304.5,4.5,13.5,472.5,468.91,376.45
2016,5,20,9,0,382.0,312.0,4.5,14.0,593.0,599.02,477.61
2016,5,20,9,15,420.5,312.0,4.5,14.0,636.5,649.05,515.14
2016,5,20,9,30,459.0,312.0,4.5,14.0,680.0,697.54,551.5
2016,5,20,9,45,702.5,207.5,4.55,14.5,797.5,818.88,645.92
2016,5,20,10,0,946.0,103.0,4.6,15.0,915.0,944.68,733.47
2016,5,20,10,15,704.0,241.0,4.65,15.0,855.5,896.33,697.75
2016,5,20,10,30,462.0,379.0,4.7,15.0,796.0,825.27,638.93
2016,5,20,10,45,476.0,389.0,4.8,15.5,826.5,859.18,662.67
2016,5,20,11,0,490.0,399.0,4.9,16.0,857.0,891.8,684.68
2016,5,20,11,15,729.5,253.0,4.95,16.0,944.0,988.62,760.36
2016,5,20,11,30,969.0,107.0,5.0,16.0,1031.0,1076.59,820.72
2016,5,20,11,45,624.0,293.0,5.05,16.0,889.0,935.09,720.24
2016,5,20,12,0,279.0,479.0,5.1,16.0,747.0,773.72,593.38
2016,5,20,12,15,290.5,466.5,5.1,16.0,744.5,771.92,593.55
2016,5,20,12,30,302.0,454.0,5.1,16.0,742.0,768.74,591.96
2016,5,20,12,45,624.0,286.5,5.1,16.0,873.5,919.28,711.75
2016,5,20,13,0,946.0,119.0,5.1,16.0,1005.0,1046.32,801.91
2016,5,20,13,15,942.5,118.0,5.1,16.0,985.5,1026.53,787.86
2016,5,20,13,30,939.0,117.0,5.1,16.0,966.0,1003.5,772.6
2016,5,20,13,45,940.5,111.5,5.15,16.0,941.5,977.34,755.56
2016,5,20,14,0,942.0,106.0,5.2,16.0,917.0,947.91,736.17
2016,5,20,14,15,935.0,104.0,5.15,15.5,884.0,911.57,712.47
2016,5,20,14,30,928.0,102.0,5.1,15.0,851.0,872.73,686.79
2016,5,20,14,45,924.0,97.5,5.1,15.0,813.0,831.38,658.07
2016,5,20,15,0,920.0,93.0,5.1,15.0,775.0,787.69,627.38
2016,5,20,15,15,908.0,91.0,5.05,14.5,731.0,738.72,593.34
2016,5,20,15,30,896.0,89.0,5.0,14.0,687.0,688.49,557.52
2016,5,20,15,45,883.0,85.0,4.95,14.0,639.0,634.59,515.08
2016,5,20,16,0,870.0,81.0,4.9,14.0,591.0,580.05,471.08
2016,5,20,16,15,849.0,78.0,4.8,13.5,539.5,521.95,423.75
2016,5,20,16,30,828.0,75.0,4.7,13.0,488.0,464.23,375.3
2016,5,20,16,45,798.0,72.0,4.6,13.0,434.0,403.82,322.65
2016,5,20,17,0,768.0,69.0,4.5,13.0,380.0,345.63,270.63
2016,5,20,17,15,728.5,64.5,4.3,12.5,326.0,285.59,216.74
2016,5,20,17,30,689.0,60.0,4.1,12.0,272.0,229.4,165.68
2016,5,20,17,45,619.0,55.5,3.95,11.5,219.0,170.28,114.09
2016,5,20,18,0,549.0,51.0,3.8,11.0,166.0,120.02,72.52
2016,5,20,18,15,452.5,42.5,3.55,10.5,119.5,71.88,38.17
2016,5,20,18,30,356.0,34.0,3.3,10.0,73.0,34.82,18.02
2016,5,20,18,45,178.0,17.0,3.1,9.5,36.5,12.55,2.14
2016,5,20,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,154.0,16.5,1.4,8.0,32.5,12.31,0.45
2016,5,21,5,30,308.0,33.0,1.6,8.0,65.0,30.41,16.67
2016,5,21,5,45,413.0,42.0,1.8,8.5,110.5,65.08,34.93
2016,5,21,6,0,518.0,51.0,2.0,9.0,156.0,111.78,67.45
2016,5,21,6,15,265.0,78.0,2.0,9.5,132.5,121.43,87.77
2016,5,21,6,30,12.0,105.0,2.0,10.0,109.0,103.31,82.97
2016,5,21,6,45,17.5,125.0,2.0,10.5,132.0,125.05,101.08
2016,5,21,7,0,23.0,145.0,2.0,11.0,155.0,147.47,119.41
2016,5,21,7,15,61.0,177.0,2.0,11.5,207.0,195.72,158.57
2016,5,21,7,30,99.0,209.0,2.0,12.0,259.0,248.06,200.6
2016,5,21,7,45,179.5,229.5,2.05,12.5,330.5,316.77,255.46
2016,5,21,8,0,260.0,250.0,2.1,13.0,402.0,394.3,316.43
2016,5,21,8,15,561.0,173.0,2.15,13.5,535.0,520.74,417.59
2016,5,21,8,30,862.0,96.0,2.2,14.0,668.0,667.66,531.28
2016,5,21,8,45,561.0,219.0,2.3,14.5,601.0,618.41,487.73
2016,5,21,9,0,260.0,342.0,2.4,15.0,534.0,538.03,420.45
2016,5,21,9,15,169.5,358.5,2.5,15.0,486.5,491.32,383.72
2016,5,21,9,30,79.0,375.0,2.6,15.0,439.0,436.58,339.84
2016,5,21,9,45,289.5,356.5,2.75,15.5,603.0,609.87,474.42
2016,5,21,10,0,500.0,338.0,2.9,16.0,767.0,791.71,608.11
2016,5,21,10,15,418.0,381.5,3.0,16.0,747.5,775.15,592.36
2016,5,21,10,30,336.0,425.0,3.1,16.0,728.0,749.36,571.54
2016,5,21,10,45,276.5,449.5,3.25,16.5,702.5,725.17,551.79
2016,5,21,11,0,217.0,474.0,3.4,17.0,677.0,692.1,525.63
2016,5,21,11,15,273.5,465.5,3.45,17.0,724.5,748.39,567.51
2016,5,21,11,30,330.0,457.0,3.5,17.0,772.0,799.11,604.6
2016,5,21,11,45,242.5,476.0,3.6,17.5,708.0,727.19,550.12
2016,5,21,12,0,155.0,495.0,3.7,18.0,644.0,659.46,498.54
2016,5,21,12,15,161.5,486.5,3.75,18.0,642.0,656.95,497.67
2016,5,21,12,30,168.0,478.0,3.8,18.0,640.0,653.62,495.89
2016,5,21,12,45,164.0,478.5,3.9,18.0,635.0,648.24,492.32
2016,5,21,13,0,160.0,479.0,4.0,18.0,630.0,642.2,488.32
2016,5,21,13,15,108.0,446.5,4.05,17.5,547.5,550.25,421.37
2016,5,21,13,30,56.0,414.0,4.1,17.0,465.0,465.82,358.66
2016,5,21,13,45,45.5,385.5,4.15,17.0,426.5,425.58,328.95
2016,5,21,14,0,35.0,357.0,4.2,17.0,388.0,385.83,299.18
2016,5,21,14,15,35.5,343.5,4.2,16.5,374.0,371.17,289.15
2016,5,21,14,30,36.0,330.0,4.2,16.0,360.0,356.4,278.89
2016,5,21,14,45,452.0,221.5,4.25,16.0,558.5,586.12,467.3
2016,5,21,15,0,868.0,113.0,4.3,16.0,757.0,769.39,608.64
2016,5,21,15,15,854.0,110.0,4.2,15.5,713.5,721.62,574.24
2016,5,21,15,30,840.0,107.0,4.1,15.0,670.0,671.08,537.64
2016,5,21,15,45,822.0,104.0,4.1,15.0,622.0,617.37,496.16
2016,5,21,16,0,804.0,101.0,4.1,15.0,574.0,563.6,453.58
2016,5,21,16,15,781.0,97.0,4.0,14.5,523.0,506.45,407.81
2016,5,21,16,30,758.0,93.0,3.9,14.0,472.0,450.31,361.47
2016,5,21,16,45,727.0,88.5,3.85,14.0,419.0,390.84,310.63
2016,5,21,17,0,696.0,84.0,3.8,14.0,366.0,334.46,261.1
2016,5,21,17,15,653.0,78.0,3.65,13.5,313.5,275.66,209.34
2016,5,21,17,30,610.0,72.0,3.5,13.0,261.0,221.16,160.77
2016,5,21,17,45,548.0,64.5,3.35,12.5,210.5,166.12,113.07
2016,5,21,18,0,486.0,57.0,3.2,12.0,160.0,118.02,73.32
2016,5,21,18,15,392.0,47.0,2.95,11.5,115.0,72.11,40.4
2016,5,21,18,30,298.0,37.0,2.7,11.0,70.0,37.01,20.37
2016,5,21,18,45,149.0,18.5,2.5,11.0,35.0,14.19,3.64
2016,5,21,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,5,15,150.0,17.5,1.8,8.0,33.5,13.16,1.45
2016,5,22,5,30,300.0,35.0,1.8,8.0,67.0,32.51,18.33
2016,5,22,5,45,396.0,45.5,1.85,8.5,112.0,67.57,37.6
2016,5,22,6,0,492.0,56.0,1.9,9.0,157.0,113.65,70.19
2016,5,22,6,15,555.0,63.5,1.85,9.5,208.0,161.77,109.79
2016,5,22,6,30,618.0,71.0,1.8,10.0,259.0,216.96,157.63
2016,5,22,6,45,661.0,77.0,1.75,10.5,312.0,271.6,206.36
2016,5,22,7,0,704.0,83.0,1.7,11.0,365.0,330.58,258.1
2016,5,22,7,15,735.0,88.0,1.65,11.5,418.0,387.75,307.35
2016,5,22,7,30,766.0,93.0,1.6,12.0,471.0,448.06,357.44
2016,5,22,7,45,792.0,95.5,1.55,13.0,523.0,504.64,402.21
2016,5,22,8,0,818.0,98.0,1.5,14.0,575.0,562.55,446.14
2016,5,22,8,15,835.0,101.5,1.5,14.5,623.0,616.98,486.85
2016,5,22,8,30,852.0,105.0,1.5,15.0,671.0,671.27,526.11
2016,5,22,8,45,866.5,107.0,1.5,15.5,715.5,720.51,559.85
2016,5,22,9,0,881.0,109.0,1.5,16.0,760.0,769.85,591.66
2016,5,22,9,15,891.0,111.0,1.55,16.5,798.5,814.47,620.13
2016,5,22,9,30,901.0,113.0,1.6,17.0,837.0,857.31,647.04
2016,5,22,9,45,917.5,109.5,1.65,17.5,872.5,898.12,672.27
2016,5,22,10,0,934.0,106.0,1.7,18.0,908.0,937.09,696.01
2016,5,22,10,15,939.0,107.0,1.8,18.0,934.5,968.06,716.29
2016,5,22,10,30,944.0,108.0,1.9,18.0,961.0,996.11,734.76
2016,5,22,10,45,949.5,107.5,2.05,18.5,980.5,1020.07,749.84
2016,5,22,11,0,955.0,107.0,2.2,19.0,1000.0,1040.86,762.89
2016,5,22,11,15,957.0,107.5,2.35,19.0,1011.5,1055.93,773.76
2016,5,22,11,30,959.0,108.0,2.5,19.0,1023.0,1067.55,782.53
2016,5,22,11,45,497.5,252.5,2.65,19.5,727.5,767.47,579.07
2016,5,22,12,0,36.0,397.0,2.8,20.0,432.0,433.48,326.25
2016,5,22,12,15,34.5,397.0,2.9,20.0,430.5,431.88,326.71
2016,5,22,12,30,33.0,397.0,3.0,20.0,429.0,430.07,325.54
2016,5,22,12,45,489.5,253.5,3.2,20.5,713.5,753.21,574.59
2016,5,22,13,0,946.0,110.0,3.4,21.0,998.0,1037.36,768.85
2016,5,22,13,15,942.0,109.5,3.55,20.5,978.5,1017.67,756.42
2016,5,22,13,30,938.0,109.0,3.7,20.0,959.0,994.77,744.41
2016,5,22,13,45,931.5,108.0,3.85,20.0,932.5,965.98,726.86
2016,5,22,14,0,925.0,107.0,4.0,20.0,906.0,934.36,707.22
2016,5,22,14,15,917.0,105.5,4.1,19.5,872.5,898.28,685.34
2016,5,22,14,30,909.0,104.0,4.2,19.0,839.0,859.81,661.47
2016,5,22,14,45,899.0,102.0,4.35,19.0,800.5,817.07,633.21
2016,5,22,15,0,889.0,100.0,4.5,19.0,762.0,772.5,603.55
2016,5,22,15,15,747.0,146.5,4.5,18.5,680.5,683.59,539.78
2016,5,22,15,30,605.0,193.0,4.5,18.0,599.0,601.56,476.84
2016,5,22,15,45,610.0,173.5,4.55,18.0,558.0,556.12,442.79
2016,5,22,16,0,615.0,154.0,4.6,18.0,517.0,508.94,406.26
2016,5,22,16,15,700.0,118.0,4.55,17.5,496.5,485.43,387.96
2016,5,22,16,30,785.0,82.0,4.5,17.0,476.0,452.67,360.54
2016,5,22,16,45,538.0,118.0,4.5,16.5,374.5,342.05,271.06
2016,5,22,17,0,291.0,154.0,4.5,16.0,273.0,254.59,201.13
2016,5,22,17,15,467.5,109.5,4.4,15.0,269.0,249.15,191.48
2016,5,22,17,30,644.0,65.0,4.3,14.0,265.0,223.63,161.54
2016,5,22,17,45,583.0,58.5,4.2,13.5,214.5,167.83,112.89
2016,5,22,18,0,522.0,52.0,4.1,13.0,164.0,118.81,72.2
2016,5,22,18,15,432.5,43.0,3.85,12.5,119.0,72.07,38.56
2016,5,22,18,30,343.0,34.0,3.6,12.0,74.0,35.58,18.13
2016,5,22,18,45,203.5,21.5,3.35,11.5,42.0,16.53,5.65
2016,5,22,19,0,64.0,9.0,3.1,11.0,10.0,8.85,0.0
2016,5,22,19,15,32.0,4.5,3.05,10.5,5.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
