Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,5,15,128.0,18.5,2.35,8.0,32.5,14.26,2.57
2016,5,23,5,30,256.0,37.0,2.4,8.0,65.0,33.36,19.36
2016,5,23,5,45,355.5,48.0,2.45,8.5,109.0,67.4,38.89
2016,5,23,6,0,455.0,59.0,2.5,9.0,153.0,112.14,70.59
2016,5,23,6,15,517.0,67.5,2.5,9.5,202.5,158.94,109.16
2016,5,23,6,30,579.0,76.0,2.5,10.0,252.0,212.72,155.8
2016,5,23,6,45,628.0,81.0,2.55,10.5,305.0,265.99,203.28
2016,5,23,7,0,677.0,86.0,2.6,11.0,358.0,324.28,254.67
2016,5,23,7,15,708.5,91.0,2.55,11.5,410.0,380.16,303.32
2016,5,23,7,30,740.0,96.0,2.5,12.0,462.0,438.6,352.57
2016,5,23,7,45,767.5,98.5,2.5,13.0,513.0,495.27,398.31
2016,5,23,8,0,795.0,101.0,2.5,14.0,564.0,552.76,443.04
2016,5,23,8,15,812.0,104.0,2.5,14.5,611.5,605.55,483.47
2016,5,23,8,30,829.0,107.0,2.5,15.0,659.0,658.23,522.59
2016,5,23,8,45,844.5,109.0,2.5,15.5,703.0,708.48,558.26
2016,5,23,9,0,860.0,111.0,2.5,16.0,747.0,756.25,589.96
2016,5,23,9,15,870.0,113.0,2.6,16.0,785.5,800.02,620.13
2016,5,23,9,30,880.0,115.0,2.7,16.0,824.0,842.07,648.88
2016,5,23,9,45,896.0,111.5,2.8,16.5,858.5,881.75,674.55
2016,5,23,10,0,912.0,108.0,2.9,17.0,893.0,919.62,698.76
2016,5,23,10,15,917.5,109.0,2.95,17.0,919.0,950.43,718.95
2016,5,23,10,30,923.0,110.0,3.0,17.0,945.0,978.43,737.27
2016,5,23,10,45,925.0,112.5,3.15,17.5,963.5,1001.65,751.81
2016,5,23,11,0,927.0,115.0,3.3,18.0,982.0,1021.67,764.24
2016,5,23,11,15,929.0,115.5,3.35,18.0,994.0,1036.38,773.85
2016,5,23,11,30,931.0,116.0,3.4,18.0,1006.0,1047.73,781.37
2016,5,23,11,45,929.0,118.0,3.5,18.5,1009.5,1053.21,784.04
2016,5,23,12,0,927.0,120.0,3.6,19.0,1013.0,1055.23,784.56
2016,5,23,12,15,926.5,120.0,3.65,19.0,1009.5,1053.31,783.71
2016,5,23,12,30,926.0,120.0,3.7,19.0,1006.0,1047.97,780.72
2016,5,23,12,45,897.0,137.5,3.8,19.0,988.0,1028.67,768.9
2016,5,23,13,0,868.0,155.0,3.9,19.0,970.0,1006.55,755.27
2016,5,23,13,15,864.0,153.5,3.95,19.0,951.5,987.18,743.17
2016,5,23,13,30,860.0,152.0,4.0,19.0,933.0,964.87,729.06
2016,5,23,13,45,862.5,145.0,4.05,19.0,909.5,940.22,713.35
2016,5,23,14,0,865.0,138.0,4.1,19.0,886.0,912.5,695.49
2016,5,23,14,15,857.0,135.5,4.1,19.0,853.5,877.24,672.05
2016,5,23,14,30,849.0,133.0,4.1,19.0,821.0,842.65,648.98
2016,5,23,14,45,783.0,155.0,4.2,19.0,766.5,781.68,607.25
2016,5,23,15,0,717.0,177.0,4.3,19.0,712.0,724.15,566.4
2016,5,23,15,15,711.5,166.5,4.3,18.5,671.0,678.96,534.74
2016,5,23,15,30,706.0,156.0,4.3,18.0,630.0,632.46,501.21
2016,5,23,15,45,733.5,131.0,4.3,18.0,593.0,590.78,470.07
2016,5,23,16,0,761.0,106.0,4.3,18.0,556.0,545.31,434.95
2016,5,23,16,15,598.0,139.5,4.2,17.5,474.0,454.1,362.23
2016,5,23,16,30,435.0,173.0,4.1,17.0,392.0,376.4,299.68
2016,5,23,16,45,389.0,160.0,4.1,17.0,340.0,319.89,253.43
2016,5,23,17,0,343.0,147.0,4.1,17.0,288.0,267.06,209.55
2016,5,23,17,15,317.5,130.5,3.95,16.5,247.0,223.14,172.47
2016,5,23,17,30,292.0,114.0,3.8,16.0,206.0,181.89,137.25
2016,5,23,17,45,266.5,95.0,3.65,15.5,167.0,141.15,102.53
2016,5,23,18,0,241.0,76.0,3.5,15.0,128.0,103.38,71.02
2016,5,23,18,15,196.0,58.0,3.1,14.0,93.0,68.03,43.97
2016,5,23,18,30,151.0,40.0,2.7,13.0,58.0,38.08,23.17
2016,5,23,18,45,75.5,24.0,2.35,12.5,33.0,20.14,8.59
2016,5,23,19,0,0.0,8.0,2.0,12.0,8.0,7.86,0.0
2016,5,23,19,15,0.0,4.0,1.95,11.5,4.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,5,15,145.5,17.5,2.4,9.0,33.5,13.03,2.24
2016,5,24,5,30,291.0,35.0,2.5,9.0,67.0,32.78,18.29
2016,5,24,5,45,386.5,45.5,2.65,9.5,111.5,67.42,37.55
2016,5,24,6,0,482.0,56.0,2.8,10.0,156.0,112.97,69.85
2016,5,24,6,15,544.0,63.5,2.8,10.5,206.0,160.35,108.9
2016,5,24,6,30,606.0,71.0,2.8,11.0,256.0,214.67,156.08
2016,5,24,6,45,652.0,76.0,2.85,11.5,309.0,268.51,204.23
2016,5,24,7,0,698.0,81.0,2.9,12.0,362.0,327.01,255.93
2016,5,24,7,15,368.0,137.0,2.9,12.5,286.5,285.25,228.97
2016,5,24,7,30,38.0,193.0,2.9,13.0,211.0,204.5,164.65
2016,5,24,7,45,44.0,216.5,2.9,13.5,240.5,233.01,187.29
2016,5,24,8,0,50.0,240.0,2.9,14.0,270.0,262.17,209.87
2016,5,24,8,15,60.5,267.0,2.9,14.5,306.0,298.13,237.55
2016,5,24,8,30,71.0,294.0,2.9,15.0,342.0,335.11,265.58
2016,5,24,8,45,117.5,324.0,2.95,15.5,409.0,404.31,318.88
2016,5,24,9,0,164.0,354.0,3.0,16.0,476.0,474.7,371.93
2016,5,24,9,15,320.5,331.0,3.05,16.5,584.0,585.61,457.35
2016,5,24,9,30,477.0,308.0,3.1,17.0,692.0,707.82,548.26
2016,5,24,9,45,491.5,323.0,3.15,17.5,733.0,752.48,578.05
2016,5,24,10,0,506.0,338.0,3.2,18.0,774.0,796.51,607.44
2016,5,24,10,15,706.0,232.5,3.25,18.0,861.0,889.03,677.36
2016,5,24,10,30,906.0,127.0,3.3,18.0,948.0,979.61,738.14
2016,5,24,10,45,910.5,127.5,3.4,18.0,967.5,1002.84,753.11
2016,5,24,11,0,915.0,128.0,3.5,18.0,987.0,1023.01,766.67
2016,5,24,11,15,917.5,129.0,3.55,18.0,998.5,1038.55,776.85
2016,5,24,11,30,920.0,130.0,3.6,18.0,1010.0,1050.8,784.97
2016,5,24,11,45,922.5,128.5,3.65,18.0,1014.5,1057.2,789.32
2016,5,24,12,0,925.0,127.0,3.7,18.0,1019.0,1060.22,791.59
2016,5,24,12,15,924.0,127.0,3.75,18.0,1015.5,1057.82,790.39
2016,5,24,12,30,923.0,127.0,3.8,18.0,1012.0,1052.03,787.09
2016,5,24,12,45,924.5,123.5,3.85,18.5,1001.5,1041.8,779.46
2016,5,24,13,0,926.0,120.0,3.9,19.0,991.0,1028.16,769.67
2016,5,24,13,15,713.5,235.5,3.9,18.5,898.5,934.45,708.02
2016,5,24,13,30,501.0,351.0,3.9,18.0,806.0,835.27,635.54
2016,5,24,13,45,491.0,349.0,3.9,18.0,785.0,811.33,619.6
2016,5,24,14,0,481.0,347.0,3.9,18.0,764.0,786.12,602.14
2016,5,24,14,15,498.5,318.0,3.9,17.5,736.5,756.65,583.89
2016,5,24,14,30,516.0,289.0,3.9,17.0,709.0,724.49,563.4
2016,5,24,14,45,698.0,196.5,3.9,17.0,735.0,757.83,593.32
2016,5,24,15,0,880.0,104.0,3.9,17.0,761.0,770.73,604.47
2016,5,24,15,15,867.0,101.5,3.9,16.5,717.5,722.4,571.46
2016,5,24,15,30,854.0,99.0,3.9,16.0,674.0,672.97,536.77
2016,5,24,15,45,838.0,96.0,3.9,16.0,626.5,620.98,496.81
2016,5,24,16,0,822.0,93.0,3.9,16.0,579.0,567.76,454.92
2016,5,24,16,15,800.0,89.5,3.85,15.5,528.5,510.89,409.71
2016,5,24,16,30,778.0,86.0,3.8,15.0,478.0,454.88,363.76
2016,5,24,16,45,750.5,81.0,3.8,15.0,426.0,396.23,313.79
2016,5,24,17,0,723.0,76.0,3.8,15.0,374.0,339.6,264.17
2016,5,24,17,15,683.5,71.0,3.65,14.5,321.5,280.51,212.16
2016,5,24,17,30,644.0,66.0,3.5,14.0,269.0,226.2,163.58
2016,5,24,17,45,589.5,59.0,3.4,14.0,218.5,171.12,115.21
2016,5,24,18,0,535.0,52.0,3.3,14.0,168.0,122.06,74.07
2016,5,24,18,15,446.5,43.5,2.95,13.5,123.0,74.96,40.06
2016,5,24,18,30,358.0,35.0,2.6,13.0,78.0,37.97,19.24
2016,5,24,18,45,179.0,24.0,2.3,12.5,45.5,18.58,7.89
2016,5,24,19,0,0.0,13.0,2.0,12.0,13.0,12.78,0.0
2016,5,24,19,15,0.0,6.5,1.9,11.5,6.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,162.0,17.0,2.45,9.0,35.0,12.53,2.27
2016,5,25,5,30,324.0,34.0,2.5,9.0,70.0,32.52,17.57
2016,5,25,5,45,416.5,43.5,2.55,9.5,114.5,67.89,36.8
2016,5,25,6,0,509.0,53.0,2.6,10.0,159.0,113.83,69.39
2016,5,25,6,15,569.0,59.5,2.6,10.5,209.5,161.4,108.76
2016,5,25,6,30,629.0,66.0,2.6,11.0,260.0,215.65,156.1
2016,5,25,6,45,671.0,71.5,2.65,11.5,312.5,270.02,204.92
2016,5,25,7,0,713.0,77.0,2.7,12.0,365.0,329.54,257.58
2016,5,25,7,15,743.0,81.0,2.7,12.5,417.5,385.53,306.47
2016,5,25,7,30,773.0,85.0,2.7,13.0,470.0,443.84,355.79
2016,5,25,7,45,796.0,88.5,2.75,14.0,520.5,500.1,401.37
2016,5,25,8,0,819.0,92.0,2.8,15.0,571.0,557.39,446.09
2016,5,25,8,15,836.0,95.0,2.85,15.5,619.0,611.22,487.55
2016,5,25,8,30,853.0,98.0,2.9,16.0,667.0,664.05,527.07
2016,5,25,8,45,866.0,100.0,3.0,17.0,710.5,713.19,560.94
2016,5,25,9,0,879.0,102.0,3.1,18.0,754.0,761.29,592.35
2016,5,25,9,15,889.0,104.0,3.2,18.5,792.5,805.74,621.79
2016,5,25,9,30,899.0,106.0,3.3,19.0,831.0,848.42,649.66
2016,5,25,9,45,914.5,102.5,3.45,19.5,866.0,888.24,675.54
2016,5,25,10,0,930.0,99.0,3.6,20.0,901.0,926.17,699.93
2016,5,25,10,15,935.0,100.0,3.7,20.0,927.0,957.0,720.41
2016,5,25,10,30,940.0,101.0,3.8,20.0,953.0,984.94,738.97
2016,5,25,10,45,943.5,102.0,3.9,20.5,972.0,1008.42,753.12
2016,5,25,11,0,947.0,103.0,4.0,21.0,991.0,1028.7,765.16
2016,5,25,11,15,949.0,103.5,4.05,21.0,1002.5,1043.69,774.89
2016,5,25,11,30,951.0,104.0,4.1,21.0,1014.0,1055.27,782.49
2016,5,25,11,45,951.5,104.0,4.2,21.5,1018.0,1061.38,785.42
2016,5,25,12,0,952.0,104.0,4.3,22.0,1022.0,1063.99,786.16
2016,5,25,12,15,951.5,104.0,4.35,22.0,1019.0,1062.08,785.25
2016,5,25,12,30,951.0,104.0,4.4,22.0,1016.0,1056.67,782.15
2016,5,25,12,45,935.0,112.5,4.5,22.0,1001.0,1041.09,772.79
2016,5,25,13,0,919.0,121.0,4.6,22.0,986.0,1022.41,761.76
2016,5,25,13,15,915.5,120.5,4.6,22.0,967.5,1003.77,749.86
2016,5,25,13,30,912.0,120.0,4.6,22.0,949.0,982.0,735.9
2016,5,25,13,45,908.5,117.0,4.7,22.0,924.0,954.68,718.99
2016,5,25,14,0,905.0,114.0,4.8,22.0,899.0,924.47,699.97
2016,5,25,14,15,897.5,112.5,4.85,21.5,867.0,889.56,678.54
2016,5,25,14,30,890.0,111.0,4.9,21.0,835.0,852.3,655.19
2016,5,25,14,45,883.0,107.5,4.95,21.0,797.5,811.25,627.57
2016,5,25,15,0,876.0,104.0,5.0,21.0,760.0,768.2,598.21
2016,5,25,15,15,863.5,101.5,5.0,20.5,717.0,720.43,565.95
2016,5,25,15,30,851.0,99.0,5.0,20.0,674.0,671.55,531.67
2016,5,25,15,45,836.5,95.5,5.05,20.0,627.0,620.15,492.38
2016,5,25,16,0,822.0,92.0,5.1,20.0,580.0,567.41,451.05
2016,5,25,16,15,800.5,88.5,5.05,19.5,530.0,510.85,406.18
2016,5,25,16,30,779.0,85.0,5.0,19.0,480.0,455.1,360.59
2016,5,25,16,45,752.0,80.5,4.95,18.5,428.0,397.13,311.93
2016,5,25,17,0,725.0,76.0,4.9,18.0,376.0,341.12,263.5
2016,5,25,17,15,685.5,71.0,4.75,17.0,323.5,281.92,212.03
2016,5,25,17,30,646.0,66.0,4.6,16.0,271.0,227.5,163.86
2016,5,25,17,45,590.5,59.5,4.45,15.5,220.5,172.57,115.99
2016,5,25,18,0,535.0,53.0,4.3,15.0,170.0,123.75,75.29
2016,5,25,18,15,447.0,44.5,4.05,14.5,124.5,76.59,41.15
2016,5,25,18,30,359.0,36.0,3.8,14.0,79.0,39.49,20.11
2016,5,25,18,45,219.0,23.5,3.6,13.5,46.0,18.11,7.81
2016,5,25,19,0,79.0,11.0,3.4,13.0,13.0,10.81,0.0
2016,5,25,19,15,39.5,5.5,3.4,12.5,6.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,5,15,141.0,19.0,2.4,9.0,34.5,14.6,3.9
2016,5,26,5,30,282.0,38.0,2.4,9.0,69.0,35.24,20.23
2016,5,26,5,45,374.0,48.5,2.4,9.5,113.5,69.81,39.97
2016,5,26,6,0,466.0,59.0,2.4,10.0,158.0,114.25,71.65
2016,5,26,6,15,528.5,67.0,2.35,10.5,207.5,161.3,110.33
2016,5,26,6,30,591.0,75.0,2.3,11.0,257.0,215.34,157.03
2016,5,26,6,45,635.5,80.5,2.25,12.0,309.5,268.37,203.79
2016,5,26,7,0,680.0,86.0,2.2,13.0,362.0,325.89,253.66
2016,5,26,7,15,711.0,91.0,2.15,13.5,414.0,381.65,301.6
2016,5,26,7,30,742.0,96.0,2.1,14.0,466.0,440.6,350.59
2016,5,26,7,45,768.0,99.0,2.1,15.0,517.0,496.31,394.94
2016,5,26,8,0,794.0,102.0,2.1,16.0,568.0,553.4,438.69
2016,5,26,8,15,811.5,105.5,2.15,16.5,615.5,606.85,479.22
2016,5,26,8,30,829.0,109.0,2.2,17.0,663.0,660.26,518.51
2016,5,26,8,45,844.5,111.0,2.25,18.0,707.0,710.43,552.91
2016,5,26,9,0,860.0,113.0,2.3,19.0,751.0,758.13,583.29
2016,5,26,9,15,870.0,115.0,2.4,19.5,789.5,801.83,611.81
2016,5,26,9,30,880.0,117.0,2.5,20.0,828.0,843.83,638.83
2016,5,26,9,45,885.5,120.0,2.6,20.5,860.0,881.06,662.34
2016,5,26,10,0,891.0,123.0,2.7,21.0,892.0,915.87,684.07
2016,5,26,10,15,897.0,124.5,2.75,21.5,918.5,947.05,702.83
2016,5,26,10,30,903.0,126.0,2.8,22.0,945.0,975.52,719.7
2016,5,26,10,45,905.5,128.0,2.85,22.5,964.0,998.29,732.79
2016,5,26,11,0,908.0,130.0,2.9,23.0,983.0,1017.95,743.88
2016,5,26,11,15,910.5,130.5,2.95,23.5,994.5,1032.91,751.98
2016,5,26,11,30,913.0,131.0,3.0,24.0,1006.0,1044.62,758.07
2016,5,26,11,45,912.5,132.0,3.1,24.5,1010.0,1050.51,760.98
2016,5,26,12,0,912.0,133.0,3.2,25.0,1014.0,1053.05,761.86
2016,5,26,12,15,911.5,133.0,3.25,25.0,1010.5,1051.24,761.14
2016,5,26,12,30,911.0,133.0,3.3,25.0,1007.0,1046.07,758.4
2016,5,26,12,45,911.0,130.5,3.4,25.0,996.5,1035.56,752.73
2016,5,26,13,0,911.0,128.0,3.5,25.0,986.0,1021.73,744.98
2016,5,26,13,15,907.5,127.0,3.55,25.0,967.5,1002.75,733.55
2016,5,26,13,30,904.0,126.0,3.6,25.0,949.0,980.68,720.13
2016,5,26,13,45,897.5,125.5,3.7,25.0,923.5,953.37,703.55
2016,5,26,14,0,891.0,125.0,3.8,25.0,898.0,923.35,685.07
2016,5,26,14,15,883.5,123.0,3.85,25.0,866.0,888.41,662.84
2016,5,26,14,30,876.0,121.0,3.9,25.0,834.0,851.14,638.88
2016,5,26,14,45,865.0,119.0,3.95,25.0,796.0,808.98,611.3
2016,5,26,15,0,854.0,117.0,4.0,25.0,758.0,765.16,582.26
2016,5,26,15,15,840.5,114.5,4.05,24.5,715.0,719.1,552.34
2016,5,26,15,30,827.0,112.0,4.1,24.0,672.0,670.22,518.65
2016,5,26,15,45,809.0,109.0,4.15,24.0,624.5,617.32,479.35
2016,5,26,16,0,791.0,106.0,4.2,24.0,577.0,564.38,439.0
2016,5,26,16,15,768.5,102.0,4.2,23.5,527.0,508.3,395.88
2016,5,26,16,30,746.0,98.0,4.2,23.0,477.0,453.2,352.15
2016,5,26,16,45,715.0,93.5,4.2,22.5,425.0,394.43,304.28
2016,5,26,17,0,684.0,89.0,4.2,22.0,373.0,338.76,257.53
2016,5,26,17,15,642.0,83.0,4.1,21.0,320.5,280.89,208.6
2016,5,26,17,30,600.0,77.0,4.0,20.0,268.0,227.21,162.41
2016,5,26,17,45,540.5,69.0,3.9,19.5,218.0,172.53,116.1
2016,5,26,18,0,481.0,61.0,3.8,19.0,168.0,124.47,77.0
2016,5,26,18,15,391.5,50.5,3.55,18.0,123.0,78.22,43.96
2016,5,26,18,30,302.0,40.0,3.3,17.0,78.0,42.22,22.93
2016,5,26,18,45,176.5,26.0,3.1,16.0,45.5,20.14,9.5
2016,5,26,19,0,51.0,12.0,2.9,15.0,13.0,11.8,0.0
2016,5,26,19,15,25.5,6.0,2.85,14.5,6.5,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,45,13.0,4.5,1.6,8.5,4.5,0.0,0.0
2016,5,27,5,0,26.0,9.0,1.7,9.0,9.0,8.85,0.0
2016,5,27,5,15,147.5,24.0,1.75,9.5,39.5,18.7,6.92
2016,5,27,5,30,269.0,39.0,1.8,10.0,70.0,36.03,20.88
2016,5,27,5,45,368.5,50.0,1.9,10.5,115.0,71.02,41.01
2016,5,27,6,0,468.0,61.0,2.0,11.0,160.0,116.62,73.26
2016,5,27,6,15,530.5,68.5,1.95,12.0,210.0,163.28,111.22
2016,5,27,6,30,593.0,76.0,1.9,13.0,260.0,216.95,156.95
2016,5,27,6,45,640.5,81.5,1.85,14.0,313.0,270.96,203.93
2016,5,27,7,0,688.0,87.0,1.8,15.0,366.0,329.81,254.2
2016,5,27,7,15,719.0,91.5,1.7,16.0,418.5,385.48,300.78
2016,5,27,7,30,750.0,96.0,1.6,17.0,471.0,444.34,348.06
2016,5,27,7,45,775.5,99.5,1.5,18.0,522.0,500.68,391.51
2016,5,27,8,0,801.0,103.0,1.4,19.0,573.0,558.33,434.01
2016,5,27,8,15,818.5,106.0,1.3,19.5,621.0,611.59,472.3
2016,5,27,8,30,836.0,109.0,1.2,20.0,669.0,664.8,509.0
2016,5,27,8,45,850.0,111.5,1.15,21.0,712.5,714.7,540.94
2016,5,27,9,0,864.0,114.0,1.1,22.0,756.0,762.0,568.69
2016,5,27,9,15,874.5,116.0,1.05,22.5,794.5,806.24,594.74
2016,5,27,9,30,885.0,118.0,1.0,23.0,833.0,848.79,619.11
2016,5,27,9,45,895.0,118.5,1.0,24.0,866.5,887.5,640.05
2016,5,27,10,0,905.0,119.0,1.0,25.0,900.0,924.06,659.24
2016,5,27,10,15,910.5,120.0,1.1,25.5,926.0,954.65,677.45
2016,5,27,10,30,916.0,121.0,1.2,26.0,952.0,982.47,693.92
2016,5,27,10,45,921.5,121.0,1.3,27.0,972.0,1006.37,706.56
2016,5,27,11,0,927.0,121.0,1.4,28.0,992.0,1027.22,717.3
2016,5,27,11,15,929.0,121.5,1.5,28.0,1003.5,1041.96,727.21
2016,5,27,11,30,931.0,122.0,1.6,28.0,1015.0,1053.37,735.23
2016,5,27,11,45,933.0,121.0,1.75,28.5,1019.5,1059.89,739.65
2016,5,27,12,0,935.0,120.0,1.9,29.0,1024.0,1063.0,742.04
2016,5,27,12,15,934.0,120.0,2.0,29.0,1020.5,1060.68,741.96
2016,5,27,12,30,933.0,120.0,2.1,29.0,1017.0,1054.93,739.89
2016,5,27,12,45,931.0,119.5,2.25,29.0,1005.5,1044.29,735.45
2016,5,27,13,0,929.0,119.0,2.4,29.0,994.0,1030.3,728.89
2016,5,27,13,15,925.5,118.0,2.55,29.0,975.5,1011.07,718.99
2016,5,27,13,30,922.0,117.0,2.7,29.0,957.0,988.7,706.98
2016,5,27,13,45,915.5,116.0,2.85,29.0,931.0,960.52,691.1
2016,5,27,14,0,909.0,115.0,3.0,29.0,905.0,929.57,673.24
2016,5,27,14,15,901.5,113.5,3.1,28.5,873.0,894.65,653.48
2016,5,27,14,30,894.0,112.0,3.2,28.0,841.0,857.37,631.81
2016,5,27,14,45,882.5,110.5,3.3,28.0,802.5,814.73,604.93
2016,5,27,15,0,871.0,109.0,3.4,28.0,764.0,770.42,576.52
2016,5,27,15,15,858.5,106.5,3.45,27.5,720.5,722.96,546.35
2016,5,27,15,30,846.0,104.0,3.5,27.0,677.0,675.38,514.73
2016,5,27,15,45,829.0,101.0,3.6,27.0,629.5,622.31,476.22
2016,5,27,16,0,812.0,98.0,3.7,27.0,582.0,569.06,436.5
2016,5,27,16,15,790.0,94.0,3.7,26.5,532.0,512.28,393.55
2016,5,27,16,30,768.0,90.0,3.7,26.0,482.0,456.37,349.87
2016,5,27,16,45,740.0,85.5,3.75,25.5,430.0,398.6,303.43
2016,5,27,17,0,712.0,81.0,3.8,25.0,378.0,341.93,256.46
2016,5,27,17,15,671.5,75.5,3.65,24.0,325.5,283.54,207.53
2016,5,27,17,30,631.0,70.0,3.5,23.0,273.0,229.11,161.07
2016,5,27,17,45,574.0,63.0,3.35,22.5,222.5,174.15,114.77
2016,5,27,18,0,517.0,56.0,3.2,22.0,172.0,125.48,75.37
2016,5,27,18,15,430.0,47.0,2.85,21.0,126.5,78.75,42.27
2016,5,27,18,30,343.0,38.0,2.5,20.0,81.0,41.96,21.39
2016,5,27,18,45,212.0,25.0,2.15,19.0,47.5,19.33,8.98
2016,5,27,19,0,81.0,12.0,1.8,18.0,14.0,11.8,0.0
2016,5,27,19,15,40.5,6.0,1.7,17.5,7.0,0.0,0.0
2016,5,27,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,26.0,4.5,0.75,12.0,5.0,0.0,0.0
2016,5,28,5,0,52.0,9.0,0.8,12.0,10.0,8.85,0.0
2016,5,28,5,15,186.5,22.5,0.95,12.5,41.5,17.5,6.27
2016,5,28,5,30,321.0,36.0,1.1,13.0,73.0,34.87,18.92
2016,5,28,5,45,412.5,45.5,1.25,14.0,117.5,70.05,37.97
2016,5,28,6,0,504.0,55.0,1.4,15.0,162.0,115.68,69.75
2016,5,28,6,15,564.0,62.0,1.3,16.0,212.5,163.43,108.15
2016,5,28,6,30,624.0,69.0,1.2,17.0,263.0,217.84,153.88
2016,5,28,6,45,665.0,74.5,1.2,18.0,315.5,271.58,200.07
2016,5,28,7,0,706.0,80.0,1.2,19.0,368.0,329.4,248.74
2016,5,28,7,15,736.0,84.5,1.1,20.0,420.0,386.42,295.24
2016,5,28,7,30,766.0,89.0,1.0,21.0,472.0,444.78,340.83
2016,5,28,7,45,787.5,93.0,0.95,22.0,522.5,500.33,382.6
2016,5,28,8,0,809.0,97.0,0.9,23.0,573.0,556.77,423.15
2016,5,28,8,15,826.0,100.5,0.9,23.5,620.5,610.55,461.35
2016,5,28,8,30,843.0,104.0,0.9,24.0,668.0,664.23,498.16
2016,5,28,8,45,855.5,107.0,0.95,25.0,711.5,712.6,529.07
2016,5,28,9,0,868.0,110.0,1.0,26.0,755.0,760.84,557.98
2016,5,28,9,15,878.0,112.0,1.1,26.5,793.5,804.81,585.28
2016,5,28,9,30,888.0,114.0,1.2,27.0,832.0,847.06,611.19
2016,5,28,9,45,895.0,116.5,1.3,27.5,865.0,885.31,634.28
2016,5,28,10,0,902.0,119.0,1.4,28.0,898.0,921.22,655.74
2016,5,28,10,15,907.5,120.0,1.5,28.0,924.0,951.73,675.03
2016,5,28,10,30,913.0,121.0,1.6,28.0,950.0,979.49,692.64
2016,5,28,10,45,915.5,123.0,1.7,28.5,968.5,1002.48,705.94
2016,5,28,11,0,918.0,125.0,1.8,29.0,987.0,1022.33,717.34
2016,5,28,11,15,692.5,276.0,1.9,29.0,931.0,973.82,687.8
2016,5,28,11,30,467.0,427.0,2.0,29.0,875.0,907.85,639.57
2016,5,28,11,45,488.0,407.5,2.15,29.5,878.0,912.69,644.26
2016,5,28,12,0,509.0,388.0,2.3,30.0,881.0,915.54,646.98
2016,5,28,12,15,713.0,258.0,2.4,30.0,945.5,988.49,700.29
2016,5,28,12,30,917.0,128.0,2.5,30.0,1010.0,1047.02,737.3
2016,5,28,12,45,780.5,223.0,2.7,30.0,967.5,1009.26,715.35
2016,5,28,13,0,644.0,318.0,2.9,30.0,925.0,960.9,684.84
2016,5,28,13,15,593.0,338.5,3.05,30.0,889.5,921.71,659.98
2016,5,28,13,30,542.0,359.0,3.2,30.0,854.0,881.72,634.1
2016,5,28,13,45,710.5,244.5,3.35,30.0,874.5,909.02,659.23
2016,5,28,14,0,879.0,130.0,3.5,30.0,895.0,918.19,666.75
2016,5,28,14,15,870.5,128.5,3.6,29.5,862.5,883.34,646.41
2016,5,28,14,30,862.0,127.0,3.7,29.0,830.0,846.28,624.57
2016,5,28,14,45,848.5,126.0,3.85,29.0,791.5,806.05,599.24
2016,5,28,15,0,835.0,125.0,4.0,29.0,753.0,761.72,570.68
2016,5,28,15,15,820.5,122.0,4.05,28.5,710.0,713.45,539.67
2016,5,28,15,30,806.0,119.0,4.1,28.0,667.0,664.34,506.04
2016,5,28,15,45,784.5,116.5,4.2,27.5,619.0,610.77,467.9
2016,5,28,16,0,763.0,114.0,4.3,27.0,571.0,557.54,428.81
2016,5,28,16,15,739.0,110.0,4.3,26.5,521.0,501.6,386.35
2016,5,28,16,30,715.0,106.0,4.3,26.0,471.0,447.15,343.71
2016,5,28,16,45,679.0,102.0,4.3,25.5,419.0,389.07,297.08
2016,5,28,17,0,643.0,98.0,4.3,25.0,367.0,333.96,251.59
2016,5,28,17,15,600.0,91.0,4.1,24.0,315.5,277.01,204.23
2016,5,28,17,30,557.0,84.0,3.9,23.0,264.0,224.38,159.75
2016,5,28,17,45,493.5,76.0,3.7,22.0,214.5,171.21,115.83
2016,5,28,18,0,430.0,68.0,3.5,21.0,165.0,125.14,79.15
2016,5,28,18,15,344.5,56.0,3.15,20.0,121.0,79.72,46.52
2016,5,28,18,30,259.0,44.0,2.8,19.0,77.0,44.7,25.25
2016,5,28,18,45,150.0,28.0,2.5,18.5,45.5,21.7,11.04
2016,5,28,19,0,41.0,12.0,2.2,18.0,14.0,11.8,0.0
2016,5,28,19,15,20.5,6.0,2.05,17.5,7.0,5.9,0.0
2016,5,28,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,4,45,15.0,4.5,1.3,11.5,5.0,0.0,0.0
2016,5,29,5,0,30.0,9.0,1.4,12.0,10.0,8.85,0.0
2016,5,29,5,15,142.5,24.5,1.5,12.5,39.5,19.06,7.58
2016,5,29,5,30,255.0,40.0,1.6,13.0,69.0,36.87,21.37
2016,5,29,5,45,348.5,51.0,1.75,13.5,113.0,70.13,40.46
2016,5,29,6,0,442.0,62.0,1.9,14.0,157.0,114.44,71.74
2016,5,29,6,15,503.5,70.5,1.9,15.0,206.0,160.39,108.7
2016,5,29,6,30,565.0,79.0,1.9,16.0,255.0,213.24,153.13
2016,5,29,6,45,610.0,85.0,1.9,17.0,307.0,265.39,198.0
2016,5,29,7,0,655.0,91.0,1.9,18.0,359.0,322.13,245.99
2016,5,29,7,15,687.0,96.5,1.8,18.5,410.5,377.37,292.19
2016,5,29,7,30,719.0,102.0,1.7,19.0,462.0,435.23,338.92
2016,5,29,7,45,743.0,106.0,1.6,20.0,512.0,489.83,380.83
2016,5,29,8,0,767.0,110.0,1.5,21.0,562.0,546.04,422.12
2016,5,29,8,15,785.5,114.0,1.5,21.5,609.0,599.24,460.93
2016,5,29,8,30,804.0,118.0,1.5,22.0,656.0,652.56,498.56
2016,5,29,8,45,818.0,121.0,1.55,23.0,699.5,701.56,531.4
2016,5,29,9,0,832.0,124.0,1.6,24.0,743.0,749.72,561.19
2016,5,29,9,15,842.5,126.0,1.65,24.5,781.0,793.06,588.19
2016,5,29,9,30,853.0,128.0,1.7,25.0,819.0,832.2,612.08
2016,5,29,9,45,866.0,127.5,1.75,25.5,853.0,871.4,635.77
2016,5,29,10,0,879.0,127.0,1.8,26.0,887.0,908.73,657.96
2016,5,29,10,15,884.5,128.5,1.95,26.5,913.0,939.12,676.64
2016,5,29,10,30,890.0,130.0,2.1,27.0,939.0,966.83,693.58
2016,5,29,10,45,893.5,131.5,2.25,27.5,958.0,989.81,707.48
2016,5,29,11,0,897.0,133.0,2.4,28.0,977.0,1009.76,719.5
2016,5,29,11,15,899.5,133.5,2.5,28.0,988.5,1024.62,729.29
2016,5,29,11,30,902.0,134.0,2.6,28.0,1000.0,1036.28,737.19
2016,5,29,11,45,902.0,134.5,2.75,28.5,1004.0,1042.17,740.6
2016,5,29,12,0,902.0,135.0,2.9,29.0,1008.0,1044.77,742.03
2016,5,29,12,15,901.5,135.0,2.95,29.0,1005.0,1043.06,741.42
2016,5,29,12,30,901.0,135.0,3.0,29.0,1002.0,1038.05,738.87
2016,5,29,12,45,894.0,137.5,3.15,29.0,989.5,1025.84,732.7
2016,5,29,13,0,887.0,140.0,3.3,29.0,977.0,1010.51,724.58
2016,5,29,13,15,883.0,139.0,3.4,29.0,959.0,991.59,713.75
2016,5,29,13,30,879.0,138.0,3.5,29.0,941.0,969.67,700.99
2016,5,29,13,45,873.5,136.5,3.6,29.0,916.0,943.0,685.07
2016,5,29,14,0,868.0,135.0,3.7,29.0,891.0,913.65,667.29
2016,5,29,14,15,860.0,133.0,3.75,28.5,859.5,879.1,646.94
2016,5,29,14,30,852.0,131.0,3.8,28.0,828.0,842.34,624.86
2016,5,29,14,45,841.5,128.5,3.85,28.0,790.5,803.45,599.82
2016,5,29,15,0,831.0,126.0,3.9,28.0,753.0,760.17,571.47
2016,5,29,15,15,817.5,123.5,3.9,27.5,710.5,713.33,541.19
2016,5,29,15,30,804.0,121.0,3.9,27.0,668.0,665.56,508.26
2016,5,29,15,45,786.0,117.5,3.9,27.0,621.0,613.31,469.9
2016,5,29,16,0,768.0,114.0,3.9,27.0,574.0,561.05,430.61
2016,5,29,16,15,745.0,109.5,3.85,26.5,524.5,504.92,388.11
2016,5,29,16,30,722.0,105.0,3.8,26.0,475.0,450.17,345.37
2016,5,29,16,45,691.5,100.0,3.75,25.5,424.0,393.08,299.59
2016,5,29,17,0,661.0,95.0,3.7,25.0,373.0,338.38,254.43
2016,5,29,17,15,619.5,88.5,3.55,24.0,321.5,281.4,207.08
2016,5,29,17,30,578.0,82.0,3.4,23.0,270.0,228.55,162.38
2016,5,29,17,45,521.0,73.5,3.3,22.5,220.0,175.0,117.62
2016,5,29,18,0,464.0,65.0,3.2,22.0,170.0,127.77,79.54
2016,5,29,18,15,377.5,54.0,2.9,21.0,125.5,81.98,46.81
2016,5,29,18,30,291.0,43.0,2.6,20.0,81.0,45.35,24.82
2016,5,29,18,45,175.0,28.5,2.35,19.0,48.5,22.07,11.51
2016,5,29,19,0,59.0,14.0,2.1,18.0,16.0,13.76,0.0
2016,5,29,19,15,29.5,7.0,2.1,17.0,8.0,6.88,0.0
2016,5,29,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,4,45,21.0,5.0,0.7,11.5,5.5,0.0,0.0
2016,5,30,5,0,42.0,10.0,0.7,12.0,11.0,9.83,0.0
2016,5,30,5,15,170.5,24.0,0.7,12.5,42.5,18.63,7.52
2016,5,30,5,30,299.0,38.0,0.7,13.0,74.0,36.61,20.56
2016,5,30,5,45,395.0,48.0,0.75,13.5,119.0,71.37,39.76
2016,5,30,6,0,491.0,58.0,0.8,14.0,164.0,117.08,71.69
2016,5,30,6,15,552.0,65.5,0.75,15.0,214.0,164.74,109.91
2016,5,30,6,30,613.0,73.0,0.7,16.0,264.0,219.18,155.41
2016,5,30,6,45,658.0,78.0,0.7,17.0,317.0,272.99,201.21
2016,5,30,7,0,703.0,83.0,0.7,18.0,370.0,331.32,249.82
2016,5,30,7,15,733.5,87.5,0.75,19.0,422.5,388.36,296.44
2016,5,30,7,30,764.0,92.0,0.8,20.0,475.0,446.77,342.48
2016,5,30,7,45,788.0,95.0,0.85,21.0,526.0,502.45,384.87
2016,5,30,8,0,812.0,98.0,0.9,22.0,577.0,559.27,426.47
2016,5,30,8,15,829.5,101.5,0.95,23.0,625.0,613.45,464.64
2016,5,30,8,30,847.0,105.0,1.0,24.0,673.0,667.58,501.39
2016,5,30,8,45,861.0,107.0,1.05,25.5,717.0,716.15,531.46
2016,5,30,9,0,875.0,109.0,1.1,27.0,761.0,764.69,559.46
2016,5,30,9,15,885.0,111.0,1.2,27.5,799.5,808.91,586.81
2016,5,30,9,30,895.0,113.0,1.3,28.0,838.0,851.39,612.75
2016,5,30,9,45,904.0,114.0,1.45,29.0,871.5,890.05,635.37
2016,5,30,10,0,913.0,115.0,1.6,30.0,905.0,926.49,656.31
2016,5,30,10,15,919.0,116.0,1.7,30.0,931.5,957.76,675.9
2016,5,30,10,30,925.0,117.0,1.8,30.0,958.0,986.26,693.82
2016,5,30,10,45,928.0,118.5,1.95,30.5,977.0,1009.49,707.7
2016,5,30,11,0,931.0,120.0,2.1,31.0,996.0,1029.57,719.67
2016,5,30,11,15,933.0,120.5,2.2,31.0,1008.0,1044.42,729.35
2016,5,30,11,30,935.0,121.0,2.3,31.0,1020.0,1055.93,737.11
2016,5,30,11,45,935.0,121.5,2.4,31.5,1024.0,1062.06,740.2
2016,5,30,12,0,935.0,122.0,2.5,32.0,1028.0,1064.77,741.31
2016,5,30,12,15,934.5,122.0,2.6,32.0,1024.5,1063.05,741.31
2016,5,30,12,30,934.0,122.0,2.7,32.0,1021.0,1057.92,739.33
2016,5,30,12,45,929.0,123.0,2.85,32.5,1009.5,1045.93,732.16
2016,5,30,13,0,924.0,124.0,3.0,33.0,998.0,1030.69,723.01
2016,5,30,13,15,920.5,123.0,3.1,32.5,979.0,1011.69,714.02
2016,5,30,13,30,917.0,122.0,3.2,32.0,960.0,989.56,702.98
2016,5,30,13,45,910.5,121.0,3.35,32.0,934.5,961.65,687.09
2016,5,30,14,0,904.0,120.0,3.5,32.0,909.0,930.99,669.26
2016,5,30,14,15,896.5,118.5,3.6,31.5,877.0,896.37,649.66
2016,5,30,14,30,889.0,117.0,3.7,31.0,845.0,859.41,628.2
2016,5,30,14,45,878.5,115.0,3.8,31.0,806.5,817.39,601.76
2016,5,30,15,0,868.0,113.0,3.9,31.0,768.0,773.64,573.8
2016,5,30,15,15,855.0,110.5,3.95,30.5,725.0,726.09,543.72
2016,5,30,15,30,842.0,108.0,4.0,30.0,682.0,678.5,512.23
2016,5,30,15,45,825.0,105.0,4.1,30.0,635.0,625.73,474.21
2016,5,30,16,0,808.0,102.0,4.2,30.0,588.0,572.79,435.01
2016,5,30,16,15,786.0,98.0,4.2,29.0,537.5,516.3,393.49
2016,5,30,16,30,764.0,94.0,4.2,28.0,487.0,460.68,351.09
2016,5,30,16,45,735.5,89.5,4.2,27.5,435.0,402.95,304.98
2016,5,30,17,0,707.0,85.0,4.2,27.0,383.0,346.35,258.42
2016,5,30,17,15,667.0,79.5,4.0,26.0,331.0,288.35,210.21
2016,5,30,17,30,627.0,74.0,3.8,25.0,279.0,234.26,164.4
2016,5,30,17,45,571.0,67.0,3.65,24.0,228.5,179.61,118.88
2016,5,30,18,0,515.0,60.0,3.5,23.0,178.0,131.11,79.82
2016,5,30,18,15,429.0,50.5,3.1,22.0,132.0,83.82,46.03
2016,5,30,18,30,343.0,41.0,2.7,21.0,86.0,46.35,24.18
2016,5,30,18,45,214.5,28.0,2.35,20.0,52.0,21.62,11.28
2016,5,30,19,0,86.0,15.0,2.0,19.0,18.0,14.74,0.0
2016,5,30,19,15,43.0,7.5,1.9,18.5,9.0,7.37,0.0
2016,5,30,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,31,4,45,39.5,5.5,0.55,15.5,6.5,0.0,0.0
2016,5,31,5,0,79.0,11.0,0.5,16.0,13.0,10.81,0.0
2016,5,31,5,15,222.0,23.0,0.45,16.5,45.5,17.83,6.95
2016,5,31,5,30,365.0,35.0,0.4,17.0,78.0,35.01,17.96
2016,5,31,5,45,453.0,43.5,0.4,18.0,123.5,71.48,36.97
2016,5,31,6,0,541.0,52.0,0.4,19.0,169.0,117.97,68.77
2016,5,31,6,15,599.0,58.0,0.3,20.0,219.5,166.41,106.92
2016,5,31,6,30,657.0,64.0,0.2,21.0,270.0,221.25,151.77
2016,5,31,6,45,695.5,69.5,0.15,22.0,322.5,277.05,198.04
2016,5,31,7,0,734.0,75.0,0.1,23.0,375.0,335.41,245.17
2016,5,31,7,15,763.0,79.0,0.25,24.0,427.5,391.92,290.53
2016,5,31,7,30,792.0,83.0,0.4,25.0,480.0,450.63,336.15
2016,5,31,7,45,812.5,86.5,0.55,26.0,530.5,506.38,378.18
2016,5,31,8,0,833.0,90.0,0.7,27.0,581.0,562.89,419.32
2016,5,31,8,15,849.5,93.0,0.75,27.5,629.0,616.47,457.02
2016,5,31,8,30,866.0,96.0,0.8,28.0,677.0,669.98,493.48
2016,5,31,8,45,878.0,98.5,0.85,29.0,720.5,719.35,524.0
2016,5,31,9,0,890.0,101.0,0.9,30.0,764.0,767.58,552.23
2016,5,31,9,15,899.5,103.0,1.0,30.5,803.0,811.97,579.24
2016,5,31,9,30,909.0,105.0,1.1,31.0,842.0,854.55,604.82
2016,5,31,9,45,919.0,105.0,1.25,32.0,876.0,893.51,627.3
2016,5,31,10,0,929.0,105.0,1.4,33.0,910.0,930.27,648.14
2016,5,31,10,15,934.5,106.5,1.55,33.0,936.5,962.02,668.42
2016,5,31,10,30,940.0,108.0,1.7,33.0,963.0,990.95,686.99
2016,5,31,10,45,943.5,109.0,1.9,33.5,982.5,1014.48,701.5
2016,5,31,11,0,947.0,110.0,2.1,34.0,1002.0,1034.83,714.05
2016,5,31,11,15,949.0,110.5,2.25,34.0,1014.0,1049.91,724.32
2016,5,31,11,30,951.0,111.0,2.4,34.0,1026.0,1061.61,732.64
2016,5,31,11,45,951.5,111.5,2.55,34.5,1030.5,1068.38,736.53
2016,5,31,12,0,952.0,112.0,2.7,35.0,1035.0,1071.66,738.39
2016,5,31,12,15,951.5,112.0,2.8,35.0,1031.5,1069.96,738.34
2016,5,31,12,30,951.0,112.0,2.9,35.0,1028.0,1064.78,736.29
2016,5,31,12,45,947.5,112.5,3.05,35.0,1017.0,1053.67,731.13
2016,5,31,13,0,944.0,113.0,3.2,35.0,1006.0,1039.21,723.92
2016,5,31,13,15,940.5,112.0,3.3,35.0,987.5,1019.93,713.32
2016,5,31,13,30,937.0,111.0,3.4,35.0,969.0,997.46,700.71
2016,5,31,13,45,931.5,110.0,3.5,35.0,943.5,970.06,684.95
2016,5,31,14,0,926.0,109.0,3.6,35.0,918.0,939.8,667.26
2016,5,31,14,15,919.0,107.5,3.65,34.5,886.0,905.03,647.57
2016,5,31,14,30,912.0,106.0,3.7,34.0,854.0,867.81,626.03
2016,5,31,14,45,902.0,104.5,3.75,34.0,815.5,825.95,599.87
2016,5,31,15,0,892.0,103.0,3.8,34.0,777.0,782.25,572.2
2016,5,31,15,15,880.0,100.5,3.8,33.5,734.0,734.49,542.33
2016,5,31,15,30,868.0,98.0,3.8,33.0,691.0,685.54,510.8
2016,5,31,15,45,851.5,95.5,3.8,33.0,643.5,632.8,473.09
2016,5,31,16,0,835.0,93.0,3.8,33.0,596.0,580.03,434.38
2016,5,31,16,15,814.5,89.5,3.75,32.5,546.0,523.57,392.67
2016,5,31,16,30,794.0,86.0,3.7,32.0,496.0,467.78,350.1
2016,5,31,16,45,765.5,82.5,3.65,31.5,443.5,409.53,304.36
2016,5,31,17,0,737.0,79.0,3.6,31.0,391.0,353.34,258.83
2016,5,31,17,15,698.5,74.0,3.3,30.0,338.5,293.75,210.07
2016,5,31,17,30,660.0,69.0,3.0,29.0,286.0,238.82,164.18
2016,5,31,17,45,603.5,63.0,2.75,28.0,234.5,183.16,118.48
2016,5,31,18,0,547.0,57.0,2.5,27.0,183.0,133.69,79.18
2016,5,31,18,15,461.5,48.0,2.2,25.5,136.5,85.03,44.96
2016,5,31,18,30,376.0,39.0,1.9,24.0,90.0,46.11,22.71
2016,5,31,18,45,241.5,27.0,1.6,23.0,54.5,20.82,10.62
2016,5,31,19,0,107.0,15.0,1.3,22.0,19.0,11.71,0.0
2016,5,31,19,15,53.5,7.5,1.25,21.0,9.5,7.37,0.0
2016,5,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,45,34.0,5.5,1.2,15.5,6.5,0.0,0.0
2016,6,1,5,0,68.0,11.0,1.2,16.0,13.0,10.81,0.0
2016,6,1,5,15,212.5,23.5,1.5,16.5,46.0,18.26,7.37
2016,6,1,5,30,357.0,36.0,1.8,17.0,79.0,35.88,18.68
2016,6,1,5,45,448.5,45.0,2.1,18.0,125.0,72.63,38.06
2016,6,1,6,0,540.0,54.0,2.4,19.0,171.0,119.79,70.56
2016,6,1,6,15,599.5,60.5,2.4,19.5,222.5,168.91,110.05
2016,6,1,6,30,659.0,67.0,2.4,20.0,274.0,224.62,157.1
2016,6,1,6,45,699.0,72.5,2.4,21.0,327.0,279.87,204.66
2016,6,1,7,0,739.0,78.0,2.4,22.0,380.0,340.08,255.42
2016,6,1,7,15,768.5,82.0,2.4,23.0,433.5,397.05,302.51
2016,6,1,7,30,798.0,86.0,2.4,24.0,487.0,456.27,349.67
2016,6,1,7,45,819.0,89.5,2.4,25.0,538.0,512.58,392.97
2016,6,1,8,0,840.0,93.0,2.4,26.0,589.0,569.68,435.15
2016,6,1,8,15,856.5,96.0,2.35,26.5,637.5,624.03,474.46
2016,6,1,8,30,873.0,99.0,2.3,27.0,686.0,677.38,511.74
2016,6,1,8,45,885.0,101.5,2.3,28.0,730.0,727.05,543.45
2016,6,1,9,0,897.0,104.0,2.3,29.0,774.0,775.56,572.6
2016,6,1,9,15,907.0,106.0,2.3,29.5,813.0,820.61,599.97
2016,6,1,9,30,917.0,108.0,2.3,30.0,852.0,863.88,625.73
2016,6,1,9,45,925.0,109.5,2.3,31.0,885.5,902.92,647.06
2016,6,1,10,0,933.0,111.0,2.3,32.0,919.0,939.61,666.53
2016,6,1,10,15,939.0,112.5,2.35,32.5,946.0,971.94,684.81
2016,6,1,10,30,945.0,114.0,2.4,33.0,973.0,1001.45,701.25
2016,6,1,10,45,947.0,116.0,2.45,33.5,992.5,1024.67,713.74
2016,6,1,11,0,949.0,118.0,2.5,34.0,1012.0,1044.64,724.29
2016,6,1,11,15,951.5,118.5,2.6,34.0,1024.5,1060.27,734.25
2016,6,1,11,30,954.0,119.0,2.7,34.0,1037.0,1072.51,742.28
2016,6,1,11,45,952.0,121.0,2.8,34.5,1041.0,1078.33,744.97
2016,6,1,12,0,950.0,123.0,2.9,35.0,1045.0,1080.64,745.67
2016,6,1,12,15,949.5,123.0,3.0,35.0,1041.5,1078.98,745.61
2016,6,1,12,30,949.0,123.0,3.1,35.0,1038.0,1073.86,743.53
2016,6,1,12,45,932.5,132.0,3.25,35.0,1023.0,1058.48,735.66
2016,6,1,13,0,916.0,141.0,3.4,35.0,1008.0,1040.02,725.92
2016,6,1,13,15,912.0,140.0,3.5,34.5,989.5,1020.78,716.76
2016,6,1,13,30,908.0,139.0,3.6,34.0,971.0,998.46,705.57
2016,6,1,13,45,782.5,205.0,3.75,34.0,908.0,935.81,667.29
2016,6,1,14,0,657.0,271.0,3.9,34.0,845.0,868.56,623.86
2016,6,1,14,15,764.5,204.0,3.95,33.5,848.5,874.34,632.08
2016,6,1,14,30,872.0,137.0,4.0,33.0,852.0,868.91,630.95
2016,6,1,14,45,847.5,136.0,4.05,33.0,805.5,817.07,597.62
2016,6,1,15,0,823.0,135.0,4.1,33.0,759.0,764.6,563.68
2016,6,1,15,15,819.5,132.0,4.05,32.5,723.0,724.86,538.81
2016,6,1,15,30,816.0,129.0,4.0,32.0,687.0,683.34,510.7
2016,6,1,15,45,796.5,125.5,4.0,31.5,639.5,629.68,473.17
2016,6,1,16,0,777.0,122.0,4.0,31.0,592.0,576.14,434.67
2016,6,1,16,15,753.0,117.5,3.85,30.0,541.5,519.12,392.98
2016,6,1,16,30,729.0,113.0,3.7,29.0,491.0,463.52,350.95
2016,6,1,16,45,699.5,107.0,3.6,28.5,438.5,405.5,305.2
2016,6,1,17,0,670.0,101.0,3.5,28.0,386.0,349.75,259.95
2016,6,1,17,15,627.5,94.5,3.2,27.0,333.5,291.91,212.61
2016,6,1,17,30,585.0,88.0,2.9,26.0,281.0,238.29,167.95
2016,6,1,17,45,529.0,79.0,2.6,25.5,230.5,183.94,123.08
2016,6,1,18,0,473.0,70.0,2.3,25.0,180.0,135.79,84.61
2016,6,1,18,15,385.5,59.0,2.0,23.5,134.0,88.28,50.89
2016,6,1,18,30,298.0,48.0,1.7,22.0,88.0,51.33,28.74
2016,6,1,18,45,149.0,33.5,1.45,21.0,53.5,26.09,15.05
2016,6,1,19,0,0.0,19.0,1.2,20.0,19.0,17.74,0.0
2016,6,1,19,15,0.0,9.5,1.15,19.5,9.5,9.34,0.0
2016,6,1,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
