Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,6.5,0.75,14.5,6.5,0.0,0.0
2016,6,2,5,0,0.0,13.0,0.8,15.0,13.0,12.78,0.0
2016,6,2,5,15,149.0,27.5,0.85,15.5,45.5,21.49,9.9
2016,6,2,5,30,298.0,42.0,0.9,16.0,78.0,39.67,22.68
2016,6,2,5,45,392.0,52.5,1.0,16.5,123.5,75.63,42.87
2016,6,2,6,0,486.0,63.0,1.1,17.0,169.0,121.34,74.61
2016,6,2,6,15,548.5,71.0,1.1,17.5,220.5,169.4,112.96
2016,6,2,6,30,611.0,79.0,1.1,18.0,272.0,224.44,158.9
2016,6,2,6,45,656.5,85.0,1.1,19.0,325.5,279.2,205.25
2016,6,2,7,0,702.0,91.0,1.1,20.0,379.0,338.56,254.48
2016,6,2,7,15,734.0,96.0,1.05,21.0,432.5,395.73,300.69
2016,6,2,7,30,766.0,101.0,1.0,22.0,486.0,455.47,347.02
2016,6,2,7,45,791.5,104.0,0.95,23.5,538.0,512.75,388.89
2016,6,2,8,0,817.0,107.0,0.9,25.0,590.0,570.55,429.09
2016,6,2,8,15,835.0,110.5,0.95,26.0,638.5,625.26,466.97
2016,6,2,8,30,853.0,114.0,1.0,27.0,687.0,679.94,503.48
2016,6,2,8,45,868.0,116.0,1.05,28.0,732.0,730.69,535.8
2016,6,2,9,0,883.0,118.0,1.1,29.0,777.0,778.89,564.14
2016,6,2,9,15,893.5,120.0,1.2,29.5,816.5,823.81,591.58
2016,6,2,9,30,904.0,122.0,1.3,30.0,856.0,867.0,617.63
2016,6,2,9,45,913.5,123.0,1.4,31.0,889.5,906.41,639.73
2016,6,2,10,0,923.0,124.0,1.5,32.0,923.0,943.58,660.18
2016,6,2,10,15,928.5,125.0,1.6,32.5,950.0,974.7,678.04
2016,6,2,10,30,934.0,126.0,1.7,33.0,977.0,1002.99,694.16
2016,6,2,10,45,937.0,127.5,1.8,33.5,996.0,1026.45,707.33
2016,6,2,11,0,940.0,129.0,1.9,34.0,1015.0,1046.73,718.62
2016,6,2,11,15,855.0,187.5,1.95,34.0,1001.0,1039.8,714.47
2016,6,2,11,30,770.0,246.0,2.0,34.0,987.0,1026.89,707.08
2016,6,2,11,45,788.5,229.0,2.15,34.5,990.5,1033.12,711.11
2016,6,2,12,0,807.0,212.0,2.3,35.0,994.0,1032.21,710.63
2016,6,2,12,15,874.0,171.5,2.4,35.0,1017.0,1057.74,727.2
2016,6,2,12,30,941.0,131.0,2.5,35.0,1040.0,1073.88,737.92
2016,6,2,12,45,948.5,124.0,2.6,35.0,1031.0,1066.33,734.5
2016,6,2,13,0,956.0,117.0,2.7,35.0,1022.0,1055.14,729.13
2016,6,2,13,15,952.5,116.0,2.8,35.0,1003.5,1035.79,718.81
2016,6,2,13,30,949.0,115.0,2.9,35.0,985.0,1013.19,706.49
2016,6,2,13,45,945.0,113.0,3.0,35.0,959.5,986.0,691.25
2016,6,2,14,0,941.0,111.0,3.1,35.0,934.0,955.82,674.02
2016,6,2,14,15,934.0,109.0,3.1,34.5,901.5,920.22,653.84
2016,6,2,14,30,927.0,107.0,3.1,34.0,869.0,882.12,631.85
2016,6,2,14,45,919.5,104.0,3.15,34.0,831.0,840.31,606.18
2016,6,2,15,0,912.0,101.0,3.2,34.0,793.0,796.43,578.84
2016,6,2,15,15,900.0,99.0,3.2,33.5,749.5,748.47,549.28
2016,6,2,15,30,888.0,97.0,3.2,33.0,706.0,699.25,518.19
2016,6,2,15,45,874.0,93.5,3.2,33.0,658.5,646.26,480.77
2016,6,2,16,0,860.0,90.0,3.2,33.0,611.0,592.7,441.93
2016,6,2,16,15,839.5,86.5,3.2,32.5,559.5,535.31,400.02
2016,6,2,16,30,819.0,83.0,3.2,32.0,508.0,478.32,356.96
2016,6,2,16,45,794.0,79.0,3.2,31.5,455.5,419.81,311.31
2016,6,2,17,0,769.0,75.0,3.2,31.0,403.0,362.96,265.41
2016,6,2,17,15,732.0,70.0,2.95,30.0,349.5,303.21,216.54
2016,6,2,17,30,695.0,65.0,2.7,29.0,296.0,246.97,169.53
2016,6,2,17,45,643.5,59.0,2.45,28.0,244.0,189.18,121.84
2016,6,2,18,0,592.0,53.0,2.2,27.0,192.0,138.16,80.9
2016,6,2,18,15,509.5,45.5,1.95,25.5,144.5,88.52,45.72
2016,6,2,18,30,427.0,38.0,1.7,24.0,97.0,48.25,22.76
2016,6,2,18,45,293.0,27.0,1.45,23.0,60.0,20.62,10.7
2016,6,2,19,0,159.0,16.0,1.2,22.0,23.0,12.46,0.0
2016,6,2,19,15,79.5,8.0,1.15,21.5,11.5,7.86,0.0
2016,6,2,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,3,4,45,53.0,6.0,0.4,18.5,7.0,0.0,0.0
2016,6,3,5,0,106.0,12.0,0.4,19.0,14.0,11.8,0.0
2016,6,3,5,15,253.5,23.5,0.35,20.0,48.5,18.2,7.42
2016,6,3,5,30,401.0,35.0,0.3,21.0,83.0,35.83,17.69
2016,6,3,5,45,489.5,43.0,0.3,22.0,130.0,73.85,36.89
2016,6,3,6,0,578.0,51.0,0.3,23.0,177.0,121.92,69.22
2016,6,3,6,15,634.5,57.0,0.35,23.5,229.0,172.07,108.55
2016,6,3,6,30,691.0,63.0,0.4,24.0,281.0,229.67,155.78
2016,6,3,6,45,728.5,68.0,0.45,25.0,334.0,285.24,202.01
2016,6,3,7,0,766.0,73.0,0.5,26.0,387.0,344.46,250.15
2016,6,3,7,15,793.5,76.5,0.55,27.0,440.0,401.49,295.36
2016,6,3,7,30,821.0,80.0,0.6,28.0,493.0,460.52,340.35
2016,6,3,7,45,840.5,83.5,0.65,29.0,544.5,517.16,381.89
2016,6,3,8,0,860.0,87.0,0.7,30.0,596.0,574.33,422.12
2016,6,3,8,15,875.5,89.5,0.65,30.5,644.0,628.18,458.43
2016,6,3,8,30,891.0,92.0,0.6,31.0,692.0,681.67,493.01
2016,6,3,8,45,902.0,94.5,0.55,32.0,735.5,731.38,521.45
2016,6,3,9,0,913.0,97.0,0.5,33.0,779.0,779.83,547.45
2016,6,3,9,15,922.0,99.0,0.35,33.5,818.0,824.7,569.85
2016,6,3,9,30,931.0,101.0,0.2,34.0,857.0,867.68,590.4
2016,6,3,9,45,943.0,99.5,0.1,34.5,891.0,907.55,609.64
2016,6,3,10,0,955.0,98.0,0.0,35.0,925.0,945.28,627.86
2016,6,3,10,15,959.5,99.0,0.15,35.5,951.5,976.36,644.76
2016,6,3,10,30,964.0,100.0,0.3,36.0,978.0,1004.48,661.17
2016,6,3,10,45,964.0,102.5,0.45,36.5,996.5,1026.75,674.7
2016,6,3,11,0,964.0,105.0,0.6,37.0,1015.0,1045.64,686.53
2016,6,3,11,15,966.0,105.5,0.7,37.0,1026.5,1061.04,696.8
2016,6,3,11,30,968.0,106.0,0.8,37.0,1038.0,1072.99,705.24
2016,6,3,11,45,964.5,108.5,0.95,37.0,1041.0,1077.99,710.91
2016,6,3,12,0,961.0,111.0,1.1,37.0,1044.0,1079.43,714.58
2016,6,3,12,15,960.0,111.0,1.15,37.0,1040.5,1077.33,714.36
2016,6,3,12,30,959.0,111.0,1.2,37.0,1037.0,1071.74,712.26
2016,6,3,12,45,945.5,118.0,1.3,37.5,1023.0,1057.38,704.6
2016,6,3,13,0,932.0,125.0,1.4,38.0,1009.0,1039.84,695.15
2016,6,3,13,15,928.0,124.0,1.45,37.5,990.0,1020.44,686.69
2016,6,3,13,30,924.0,123.0,1.5,37.0,971.0,997.91,676.31
2016,6,3,13,45,915.5,123.5,1.6,37.0,944.5,969.72,661.73
2016,6,3,14,0,907.0,124.0,1.7,37.0,918.0,938.86,645.34
2016,6,3,14,15,899.0,122.0,1.8,36.5,885.5,903.43,627.19
2016,6,3,14,30,891.0,120.0,1.9,36.0,853.0,865.68,607.17
2016,6,3,14,45,879.5,118.5,2.0,36.0,814.5,823.5,582.65
2016,6,3,15,0,868.0,117.0,2.1,36.0,776.0,779.65,556.6
2016,6,3,15,15,854.5,114.0,2.15,35.5,732.5,732.84,528.87
2016,6,3,15,30,841.0,111.0,2.2,35.0,689.0,683.24,497.87
2016,6,3,15,45,825.0,107.5,2.3,35.0,642.0,630.8,462.19
2016,6,3,16,0,809.0,104.0,2.4,35.0,595.0,578.08,425.16
2016,6,3,16,15,786.5,100.0,2.45,34.5,544.5,521.39,384.74
2016,6,3,16,30,764.0,96.0,2.5,34.0,494.0,465.61,343.52
2016,6,3,16,45,736.0,91.5,2.55,33.5,442.0,408.17,299.64
2016,6,3,17,0,708.0,87.0,2.6,33.0,390.0,351.75,255.11
2016,6,3,17,15,668.5,81.0,2.35,32.0,337.5,293.35,208.22
2016,6,3,17,30,629.0,75.0,2.1,31.0,285.0,238.78,163.52
2016,6,3,17,45,573.5,68.0,1.9,30.0,234.5,183.96,119.21
2016,6,3,18,0,518.0,61.0,1.7,29.0,184.0,135.22,80.9
2016,6,3,18,15,436.0,52.0,1.5,27.5,138.0,88.26,47.9
2016,6,3,18,30,354.0,43.0,1.3,26.0,92.0,50.64,26.0
2016,6,3,18,45,232.5,29.5,1.15,25.0,56.5,22.92,12.49
2016,6,3,19,0,111.0,16.0,1.0,24.0,21.0,12.46,0.0
2016,6,3,19,15,55.5,8.0,0.95,23.5,10.5,7.86,0.0
2016,6,3,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.65,22.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.7,22.0,8.0,7.86,0.0
2016,6,4,5,15,40.0,25.0,0.7,22.5,30.0,22.21,10.23
2016,6,4,5,30,80.0,42.0,0.7,23.0,52.0,38.76,24.22
2016,6,4,5,45,109.0,62.0,0.7,23.5,82.5,64.49,42.85
2016,6,4,6,0,138.0,82.0,0.7,24.0,113.0,93.93,65.13
2016,6,4,6,15,156.0,103.5,0.9,24.5,147.0,126.15,90.78
2016,6,4,6,30,174.0,125.0,1.1,25.0,181.0,160.59,118.47
2016,6,4,6,45,192.5,145.0,1.3,25.5,216.5,195.89,146.77
2016,6,4,7,0,211.0,165.0,1.5,26.0,252.0,233.21,176.38
2016,6,4,7,15,487.0,122.5,1.5,26.5,358.0,319.27,240.86
2016,6,4,7,30,763.0,80.0,1.5,27.0,464.0,433.53,327.13
2016,6,4,7,45,663.0,125.0,1.55,27.5,483.5,466.6,352.39
2016,6,4,8,0,563.0,170.0,1.6,28.0,503.0,487.55,367.49
2016,6,4,8,15,405.0,237.0,1.65,28.0,487.0,485.12,364.27
2016,6,4,8,30,247.0,304.0,1.7,28.0,471.0,464.74,346.97
2016,6,4,8,45,342.5,296.0,1.8,28.5,543.0,536.1,398.92
2016,6,4,9,0,438.0,288.0,1.9,29.0,615.0,617.82,456.46
2016,6,4,9,15,390.5,328.0,1.95,29.5,631.0,635.5,465.55
2016,6,4,9,30,343.0,368.0,2.0,30.0,647.0,651.91,473.86
2016,6,4,9,45,201.5,381.5,2.05,30.5,547.0,553.53,402.22
2016,6,4,10,0,60.0,395.0,2.1,31.0,447.0,444.73,322.03
2016,6,4,10,15,51.5,396.0,2.2,31.0,441.5,440.16,318.98
2016,6,4,10,30,43.0,397.0,2.3,31.0,436.0,434.94,314.95
2016,6,4,10,45,96.0,439.0,2.4,31.5,529.0,529.26,381.28
2016,6,4,11,0,149.0,481.0,2.5,32.0,622.0,630.89,450.17
2016,6,4,11,15,306.0,454.5,2.55,32.5,748.0,766.55,543.26
2016,6,4,11,30,463.0,428.0,2.6,33.0,874.0,903.48,633.35
2016,6,4,11,45,482.5,423.5,2.7,34.0,890.0,921.87,642.34
2016,6,4,12,0,502.0,419.0,2.8,35.0,906.0,938.39,651.08
2016,6,4,12,15,705.5,277.5,2.8,35.0,960.0,999.8,696.38
2016,6,4,12,30,909.0,136.0,2.8,35.0,1014.0,1046.95,725.03
2016,6,4,12,45,921.0,126.5,2.85,35.5,1007.5,1041.73,720.61
2016,6,4,13,0,933.0,117.0,2.9,36.0,1001.0,1032.88,714.55
2016,6,4,13,15,929.5,116.0,2.9,36.0,983.0,1013.99,703.47
2016,6,4,13,30,926.0,115.0,2.9,36.0,965.0,991.95,690.56
2016,6,4,13,45,921.0,114.0,2.9,36.0,940.0,965.47,674.92
2016,6,4,14,0,916.0,113.0,2.9,36.0,915.0,936.15,657.49
2016,6,4,14,15,909.0,111.5,2.85,36.0,883.5,901.89,636.52
2016,6,4,14,30,902.0,110.0,2.8,36.0,852.0,865.2,613.94
2016,6,4,14,45,891.5,108.5,2.8,36.0,814.0,823.5,588.28
2016,6,4,15,0,881.0,107.0,2.8,36.0,776.0,780.02,561.21
2016,6,4,15,15,868.5,104.5,2.8,35.5,733.5,732.55,532.26
2016,6,4,15,30,856.0,102.0,2.8,35.0,691.0,683.93,501.66
2016,6,4,15,45,838.0,100.0,2.85,34.5,643.5,632.05,466.52
2016,6,4,16,0,820.0,98.0,2.9,34.0,596.0,579.13,429.52
2016,6,4,16,15,799.0,94.0,2.95,33.5,546.0,522.76,388.81
2016,6,4,16,30,778.0,90.0,3.0,33.0,496.0,467.12,347.19
2016,6,4,16,45,746.5,87.0,3.05,32.5,443.5,408.97,302.3
2016,6,4,17,0,715.0,84.0,3.1,32.0,391.0,352.2,257.08
2016,6,4,17,15,677.0,78.5,2.95,31.0,339.0,294.4,210.32
2016,6,4,17,30,639.0,73.0,2.8,30.0,287.0,240.25,165.55
2016,6,4,17,45,581.0,67.0,2.65,29.0,236.0,185.29,120.8
2016,6,4,18,0,523.0,61.0,2.5,28.0,185.0,136.65,82.34
2016,6,4,18,15,444.0,51.5,2.3,26.5,139.0,89.14,48.49
2016,6,4,18,30,365.0,42.0,2.1,25.0,93.0,50.61,25.65
2016,6,4,18,45,244.5,29.0,1.95,24.0,57.5,22.33,12.18
2016,6,4,19,0,124.0,16.0,1.8,23.0,22.0,12.44,0.0
2016,6,4,19,15,62.0,8.0,1.75,22.5,11.0,7.86,0.0
2016,6,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,45,49.0,5.5,0.7,15.5,7.0,0.0,0.0
2016,6,5,5,0,98.0,11.0,0.7,16.0,14.0,10.81,0.0
2016,6,5,5,15,231.0,23.5,0.8,16.5,47.5,18.13,7.69
2016,6,5,5,30,364.0,36.0,0.9,17.0,81.0,36.02,18.69
2016,6,5,5,45,451.5,45.0,1.0,17.5,126.5,72.8,38.18
2016,6,5,6,0,539.0,54.0,1.1,18.0,172.0,119.51,70.56
2016,6,5,6,15,595.5,60.5,1.15,19.0,222.5,167.9,109.25
2016,6,5,6,30,652.0,67.0,1.2,20.0,273.0,222.52,154.91
2016,6,5,6,45,692.5,72.0,1.25,21.0,326.0,276.93,201.28
2016,6,5,7,0,733.0,77.0,1.3,22.0,379.0,336.35,250.85
2016,6,5,7,15,761.5,81.5,1.35,23.0,431.5,392.95,297.1
2016,6,5,7,30,790.0,86.0,1.4,24.0,484.0,451.71,343.37
2016,6,5,7,45,812.0,89.0,1.45,25.0,535.0,507.52,385.8
2016,6,5,8,0,834.0,92.0,1.5,26.0,586.0,564.24,427.27
2016,6,5,8,15,850.5,95.0,1.5,26.5,633.5,617.8,465.57
2016,6,5,8,30,867.0,98.0,1.5,27.0,681.0,671.28,502.51
2016,6,5,8,45,879.5,100.5,1.55,28.0,725.0,720.99,534.12
2016,6,5,9,0,892.0,103.0,1.6,29.0,769.0,769.61,563.26
2016,6,5,9,15,901.5,104.5,1.65,29.5,807.5,813.56,589.9
2016,6,5,9,30,911.0,106.0,1.7,30.0,846.0,855.71,615.04
2016,6,5,9,45,923.5,104.5,1.75,30.5,880.5,895.37,638.28
2016,6,5,10,0,936.0,103.0,1.8,31.0,915.0,932.98,659.97
2016,6,5,10,15,941.5,104.5,1.85,31.5,941.5,964.98,677.98
2016,6,5,10,30,947.0,106.0,1.9,32.0,968.0,994.16,694.17
2016,6,5,10,45,947.0,108.5,2.0,33.0,986.5,1016.11,705.05
2016,6,5,11,0,947.0,111.0,2.1,34.0,1005.0,1034.76,713.94
2016,6,5,11,15,949.5,111.5,2.25,34.0,1017.5,1050.47,724.59
2016,6,5,11,30,952.0,112.0,2.4,34.0,1030.0,1062.83,733.3
2016,6,5,11,45,949.0,114.5,2.6,34.5,1033.0,1068.28,736.9
2016,6,5,12,0,946.0,117.0,2.8,35.0,1036.0,1070.25,738.43
2016,6,5,12,15,945.0,117.0,2.9,35.0,1033.0,1068.26,738.18
2016,6,5,12,30,944.0,117.0,3.0,35.0,1030.0,1062.84,735.93
2016,6,5,12,45,933.5,122.0,3.2,35.0,1016.5,1049.63,729.81
2016,6,5,13,0,923.0,127.0,3.4,35.0,1003.0,1033.25,721.69
2016,6,5,13,15,919.5,126.0,3.5,34.5,985.0,1014.58,712.82
2016,6,5,13,30,916.0,125.0,3.6,34.0,967.0,992.78,701.92
2016,6,5,13,45,909.0,124.5,3.7,34.0,941.0,965.25,685.86
2016,6,5,14,0,902.0,124.0,3.8,34.0,915.0,935.0,667.96
2016,6,5,14,15,894.5,122.5,3.85,33.5,883.5,900.77,648.39
2016,6,5,14,30,887.0,121.0,3.9,33.0,852.0,864.18,627.03
2016,6,5,14,45,878.5,118.0,3.95,33.0,814.5,823.13,601.17
2016,6,5,15,0,870.0,115.0,4.0,33.0,777.0,780.2,573.77
2016,6,5,15,15,857.0,112.5,4.0,32.5,734.5,732.85,543.93
2016,6,5,15,30,844.0,110.0,4.0,32.0,692.0,685.46,512.88
2016,6,5,15,45,830.5,105.5,4.0,32.0,645.5,633.53,475.69
2016,6,5,16,0,817.0,101.0,4.0,32.0,599.0,581.09,437.18
2016,6,5,16,15,796.0,97.5,3.95,31.5,549.0,525.38,395.92
2016,6,5,16,30,775.0,94.0,3.9,31.0,499.0,470.4,353.89
2016,6,5,16,45,750.0,88.5,3.9,30.5,447.5,412.73,308.63
2016,6,5,17,0,725.0,83.0,3.9,30.0,396.0,356.76,263.27
2016,6,5,17,15,687.5,78.0,3.7,29.0,343.5,298.06,215.19
2016,6,5,17,30,650.0,73.0,3.5,28.0,291.0,243.94,169.85
2016,6,5,17,45,599.0,66.0,3.35,27.0,240.5,188.85,124.21
2016,6,5,18,0,548.0,59.0,3.2,26.0,190.0,139.3,84.22
2016,6,5,18,15,469.0,50.0,2.9,25.0,143.5,90.78,49.1
2016,6,5,18,30,390.0,41.0,2.6,24.0,97.0,51.23,25.44
2016,6,5,18,45,269.5,29.0,2.3,23.0,60.5,22.24,12.25
2016,6,5,19,0,149.0,17.0,2.0,22.0,24.0,13.19,0.0
2016,6,5,19,15,74.5,8.5,2.0,21.0,12.0,8.36,0.0
2016,6,5,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,4,45,48.5,6.0,1.4,13.5,7.0,0.0,0.0
2016,6,6,5,0,97.0,12.0,1.5,14.0,14.0,11.8,0.0
2016,6,6,5,15,232.0,24.0,1.55,14.5,47.5,18.59,8.17
2016,6,6,5,30,367.0,36.0,1.6,15.0,81.0,36.04,18.83
2016,6,6,5,45,454.5,44.5,1.65,15.5,126.5,72.48,38.14
2016,6,6,6,0,542.0,53.0,1.7,16.0,172.0,118.85,70.52
2016,6,6,6,15,598.5,59.5,1.65,17.0,222.5,167.37,109.71
2016,6,6,6,30,655.0,66.0,1.6,18.0,273.0,222.12,155.96
2016,6,6,6,45,695.5,70.5,1.6,19.0,325.5,277.31,203.48
2016,6,6,7,0,736.0,75.0,1.6,20.0,378.0,335.2,252.41
2016,6,6,7,15,764.5,79.0,1.55,21.0,430.5,391.43,298.77
2016,6,6,7,30,793.0,83.0,1.5,22.0,483.0,449.81,345.0
2016,6,6,7,45,815.0,86.0,1.5,23.5,534.0,505.73,387.03
2016,6,6,8,0,837.0,89.0,1.5,25.0,585.0,562.56,427.82
2016,6,6,8,15,853.5,92.0,1.55,25.5,632.5,616.29,466.74
2016,6,6,8,30,870.0,95.0,1.6,26.0,680.0,669.9,504.36
2016,6,6,8,45,883.0,97.0,1.65,27.0,724.0,719.57,536.08
2016,6,6,9,0,896.0,99.0,1.7,28.0,768.0,768.2,565.44
2016,6,6,9,15,905.5,100.5,1.75,29.0,806.5,812.29,591.2
2016,6,6,9,30,915.0,102.0,1.8,30.0,845.0,854.59,615.32
2016,6,6,9,45,921.0,104.5,1.85,31.0,878.0,892.9,636.47
2016,6,6,10,0,927.0,107.0,1.9,32.0,911.0,928.76,655.78
2016,6,6,10,15,932.0,108.0,1.95,32.5,937.0,959.59,673.06
2016,6,6,10,30,937.0,109.0,2.0,33.0,963.0,987.58,688.52
2016,6,6,10,45,941.0,109.5,2.15,33.5,982.5,1011.14,702.35
2016,6,6,11,0,945.0,110.0,2.3,34.0,1002.0,1031.57,714.29
2016,6,6,11,15,684.5,269.5,2.4,34.0,920.5,957.54,669.05
2016,6,6,11,30,424.0,429.0,2.5,34.0,839.0,865.35,603.51
2016,6,6,11,45,447.5,431.5,2.65,34.5,865.5,894.48,622.82
2016,6,6,12,0,471.0,434.0,2.8,35.0,892.0,921.92,639.98
2016,6,6,12,15,709.5,272.5,2.9,35.0,960.0,998.63,696.6
2016,6,6,12,30,948.0,111.0,3.0,35.0,1028.0,1060.8,735.28
2016,6,6,12,45,940.5,114.0,3.1,35.0,1015.5,1048.57,728.33
2016,6,6,13,0,933.0,117.0,3.2,35.0,1003.0,1033.09,720.04
2016,6,6,13,15,929.0,116.0,3.25,34.5,984.5,1013.83,710.5
2016,6,6,13,30,925.0,115.0,3.3,34.0,966.0,991.43,698.98
2016,6,6,13,45,919.0,114.0,3.4,34.0,940.5,964.16,683.24
2016,6,6,14,0,913.0,113.0,3.5,34.0,915.0,934.11,665.61
2016,6,6,14,15,905.5,111.5,3.55,33.5,883.0,899.6,645.99
2016,6,6,14,30,898.0,110.0,3.6,33.0,851.0,862.72,624.57
2016,6,6,14,45,888.0,108.0,3.7,33.0,813.5,821.16,598.72
2016,6,6,15,0,878.0,106.0,3.8,33.0,776.0,777.78,571.32
2016,6,6,15,15,865.5,103.5,3.8,32.5,733.5,730.53,541.61
2016,6,6,15,30,853.0,101.0,3.8,32.0,691.0,682.13,510.33
2016,6,6,15,45,837.5,98.0,3.85,32.0,644.0,631.01,473.8
2016,6,6,16,0,822.0,95.0,3.9,32.0,597.0,578.65,435.43
2016,6,6,16,15,801.5,92.0,3.85,31.0,547.5,523.52,395.36
2016,6,6,16,30,781.0,89.0,3.8,30.0,498.0,469.06,354.32
2016,6,6,16,45,754.0,84.5,3.8,29.5,446.5,411.24,308.75
2016,6,6,17,0,727.0,80.0,3.8,29.0,395.0,355.31,263.25
2016,6,6,17,15,689.5,75.5,3.7,28.0,343.0,297.04,215.35
2016,6,6,17,30,652.0,71.0,3.6,27.0,291.0,243.3,170.13
2016,6,6,17,45,600.0,64.5,3.55,26.0,240.5,188.34,124.41
2016,6,6,18,0,548.0,58.0,3.5,25.0,190.0,139.03,84.42
2016,6,6,18,15,469.0,49.5,3.35,24.0,143.5,90.91,49.37
2016,6,6,18,30,390.0,41.0,3.2,23.0,97.0,51.75,25.79
2016,6,6,18,45,269.0,29.5,3.1,22.0,61.0,22.62,12.7
2016,6,6,19,0,148.0,18.0,3.0,21.0,25.0,14.04,0.0
2016,6,6,19,15,74.0,9.0,3.0,20.0,12.5,8.85,0.0
2016,6,6,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,45,39.0,6.0,1.6,12.5,7.0,0.0,0.0
2016,6,7,5,0,78.0,12.0,1.6,13.0,14.0,11.8,0.0
2016,6,7,5,15,205.0,24.5,1.55,13.5,46.0,19.05,8.62
2016,6,7,5,30,332.0,37.0,1.5,14.0,78.0,36.24,19.62
2016,6,7,5,45,423.0,46.0,1.45,14.5,123.0,71.44,38.62
2016,6,7,6,0,514.0,55.0,1.4,15.0,168.0,116.94,70.41
2016,6,7,6,15,571.0,61.5,1.35,16.0,217.5,163.96,108.35
2016,6,7,6,30,628.0,68.0,1.3,17.0,267.0,217.27,153.32
2016,6,7,6,45,670.5,72.5,1.3,18.0,319.0,270.4,199.02
2016,6,7,7,0,713.0,77.0,1.3,19.0,371.0,328.77,248.19
2016,6,7,7,15,742.0,81.5,1.3,20.0,423.0,384.45,294.12
2016,6,7,7,30,771.0,86.0,1.3,21.0,475.0,442.36,340.09
2016,6,7,7,45,793.5,89.0,1.35,22.0,525.0,497.4,382.46
2016,6,7,8,0,816.0,92.0,1.4,23.0,575.0,553.43,423.95
2016,6,7,8,15,832.5,95.0,1.45,24.0,622.5,606.51,461.8
2016,6,7,8,30,849.0,98.0,1.5,25.0,670.0,658.75,497.73
2016,6,7,8,45,861.5,101.0,1.6,26.0,713.5,708.16,530.07
2016,6,7,9,0,874.0,104.0,1.7,27.0,757.0,756.53,559.93
2016,6,7,9,15,884.0,106.0,1.85,27.5,795.5,800.67,588.01
2016,6,7,9,30,894.0,108.0,2.0,28.0,834.0,843.12,614.69
2016,6,7,9,45,908.5,105.5,2.2,29.0,868.5,882.92,638.57
2016,6,7,10,0,923.0,103.0,2.4,30.0,903.0,920.85,660.95
2016,6,7,10,15,928.5,104.0,2.5,30.5,929.5,952.04,679.26
2016,6,7,10,30,934.0,105.0,2.6,31.0,956.0,980.44,695.78
2016,6,7,10,45,936.0,107.0,2.75,31.5,975.0,1003.58,709.39
2016,6,7,11,0,938.0,109.0,2.9,32.0,994.0,1023.54,721.04
2016,6,7,11,15,940.5,109.5,3.0,32.0,1006.5,1039.2,731.11
2016,6,7,11,30,943.0,110.0,3.1,32.0,1019.0,1051.54,739.22
2016,6,7,11,45,943.5,110.0,3.25,32.5,1023.5,1058.0,742.69
2016,6,7,12,0,944.0,110.0,3.4,33.0,1028.0,1061.04,744.14
2016,6,7,12,15,943.5,110.0,3.5,33.0,1025.5,1059.64,744.04
2016,6,7,12,30,943.0,110.0,3.6,33.0,1023.0,1054.81,741.93
2016,6,7,12,45,936.5,113.0,3.7,33.0,1011.5,1043.67,735.94
2016,6,7,13,0,930.0,116.0,3.8,33.0,1000.0,1029.27,727.99
2016,6,7,13,15,927.0,115.0,3.85,33.0,982.0,1011.06,717.34
2016,6,7,13,30,924.0,114.0,3.9,33.0,964.0,989.7,704.71
2016,6,7,13,45,917.5,113.5,3.95,33.0,939.0,962.55,688.38
2016,6,7,14,0,911.0,113.0,4.0,33.0,914.0,932.64,670.22
2016,6,7,14,15,904.0,111.5,4.05,32.5,882.5,898.68,650.63
2016,6,7,14,30,897.0,110.0,4.1,32.0,851.0,862.32,629.22
2016,6,7,14,45,886.0,109.0,4.15,32.0,813.5,821.04,602.99
2016,6,7,15,0,875.0,108.0,4.2,32.0,776.0,778.04,575.31
2016,6,7,15,15,863.0,105.5,4.2,31.5,734.0,731.3,545.67
2016,6,7,15,30,851.0,103.0,4.2,31.0,692.0,683.39,514.39
2016,6,7,15,45,833.5,101.0,4.2,30.5,645.0,632.17,478.28
2016,6,7,16,0,816.0,99.0,4.2,30.0,598.0,579.85,440.34
2016,6,7,16,15,795.0,95.5,4.15,29.0,548.5,524.26,399.55
2016,6,7,16,30,774.0,92.0,4.1,28.0,499.0,469.39,357.84
2016,6,7,16,45,745.0,88.5,4.1,27.5,447.5,412.06,312.24
2016,6,7,17,0,716.0,85.0,4.1,27.0,396.0,355.83,266.17
2016,6,7,17,15,678.5,80.0,4.0,26.0,344.0,298.6,218.73
2016,6,7,17,30,641.0,75.0,3.9,25.0,292.0,244.94,173.28
2016,6,7,17,45,586.0,68.5,3.8,24.5,241.5,189.89,127.03
2016,6,7,18,0,531.0,62.0,3.7,24.0,191.0,140.83,86.98
2016,6,7,18,15,451.0,53.0,3.55,23.0,144.5,93.0,51.96
2016,6,7,18,30,371.0,44.0,3.4,22.0,98.0,54.26,28.27
2016,6,7,18,45,248.0,31.5,3.25,21.0,62.0,24.47,14.33
2016,6,7,19,0,125.0,19.0,3.1,20.0,26.0,14.84,0.0
2016,6,7,19,15,62.5,9.5,3.0,19.0,13.0,9.34,0.0
2016,6,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,45,39.0,6.5,2.25,12.5,7.5,0.0,0.0
2016,6,8,5,0,78.0,13.0,2.3,13.0,15.0,12.78,0.0
2016,6,8,5,15,211.5,26.0,2.35,13.0,48.0,20.52,9.77
2016,6,8,5,30,345.0,39.0,2.4,13.0,81.0,38.36,21.3
2016,6,8,5,45,438.5,47.5,2.45,13.5,127.0,73.91,40.3
2016,6,8,6,0,532.0,56.0,2.5,14.0,173.0,120.08,72.61
2016,6,8,6,15,590.0,62.5,2.5,14.5,223.5,168.27,112.02
2016,6,8,6,30,648.0,69.0,2.5,15.0,274.0,222.85,158.98
2016,6,8,6,45,690.5,73.5,2.55,16.0,327.0,277.06,206.49
2016,6,8,7,0,733.0,78.0,2.6,17.0,380.0,336.53,257.66
2016,6,8,7,15,762.0,82.0,2.6,17.5,432.5,392.76,305.78
2016,6,8,7,30,791.0,86.0,2.6,18.0,485.0,451.21,354.2
2016,6,8,7,45,701.5,120.0,2.65,19.0,501.0,480.19,377.57
2016,6,8,8,0,612.0,154.0,2.7,20.0,517.0,499.75,392.02
2016,6,8,8,15,618.5,169.5,2.75,20.5,561.5,549.74,429.58
2016,6,8,8,30,625.0,185.0,2.8,21.0,606.0,599.13,465.45
2016,6,8,8,45,660.5,186.5,2.9,22.0,657.5,654.22,504.4
2016,6,8,9,0,696.0,188.0,3.0,23.0,709.0,710.7,543.3
2016,6,8,9,15,591.5,247.5,3.05,23.5,706.0,716.23,543.01
2016,6,8,9,30,487.0,307.0,3.1,24.0,703.0,711.63,535.56
2016,6,8,9,45,487.5,326.0,3.2,24.5,736.0,748.56,559.88
2016,6,8,10,0,488.0,345.0,3.3,25.0,769.0,784.02,582.58
2016,6,8,10,15,715.0,227.0,3.35,25.5,868.5,887.88,657.77
2016,6,8,10,30,942.0,109.0,3.4,26.0,968.0,991.65,724.05
2016,6,8,10,45,729.5,250.0,3.5,26.5,923.5,958.22,699.9
2016,6,8,11,0,517.0,391.0,3.6,27.0,879.0,905.94,657.86
2016,6,8,11,15,732.5,253.5,3.7,27.0,955.0,988.31,719.31
2016,6,8,11,30,948.0,116.0,3.8,27.0,1031.0,1062.39,767.1
2016,6,8,11,45,947.5,117.0,3.9,27.5,1035.0,1068.93,769.69
2016,6,8,12,0,947.0,118.0,4.0,28.0,1039.0,1072.02,770.7
2016,6,8,12,15,743.5,256.5,4.1,28.0,978.0,1016.48,735.5
2016,6,8,12,30,540.0,395.0,4.2,28.0,917.0,948.74,686.15
2016,6,8,12,45,719.0,271.0,4.3,28.0,958.5,996.75,725.07
2016,6,8,13,0,898.0,147.0,4.4,28.0,1000.0,1029.03,746.77
2016,6,8,13,15,894.0,145.5,4.45,28.0,982.0,1009.94,734.81
2016,6,8,13,30,890.0,144.0,4.5,28.0,964.0,987.83,721.25
2016,6,8,13,45,884.5,142.5,4.6,28.0,939.0,961.42,705.08
2016,6,8,14,0,879.0,141.0,4.7,28.0,914.0,932.3,687.36
2016,6,8,14,15,871.0,139.0,4.75,27.5,882.5,897.94,666.96
2016,6,8,14,30,863.0,137.0,4.8,27.0,851.0,864.2,646.75
2016,6,8,14,45,852.0,135.0,4.85,27.0,813.0,822.74,619.64
2016,6,8,15,0,841.0,133.0,4.9,27.0,775.0,779.64,591.12
2016,6,8,15,15,827.0,130.0,4.85,26.5,732.5,731.95,559.66
2016,6,8,15,30,813.0,127.0,4.8,26.0,690.0,683.35,525.77
2016,6,8,15,45,794.5,116.5,4.8,25.5,636.0,623.72,482.87
2016,6,8,16,0,776.0,106.0,4.8,25.0,582.0,564.12,438.79
2016,6,8,16,15,570.5,152.5,4.7,24.5,486.5,460.36,358.18
2016,6,8,16,30,365.0,199.0,4.6,24.0,391.0,372.32,289.16
2016,6,8,16,45,338.5,186.5,4.6,23.5,350.5,328.34,254.67
2016,6,8,17,0,312.0,174.0,4.6,23.0,310.0,286.72,221.29
2016,6,8,17,15,296.5,153.0,4.5,22.0,268.5,243.22,186.08
2016,6,8,17,30,281.0,132.0,4.4,21.0,227.0,201.32,151.47
2016,6,8,17,45,256.5,112.0,4.3,20.5,187.5,160.12,117.14
2016,6,8,18,0,232.0,92.0,4.2,20.0,148.0,121.74,85.47
2016,6,8,18,15,190.5,73.0,4.0,19.0,112.0,85.41,57.35
2016,6,8,18,30,149.0,54.0,3.8,18.0,76.0,53.98,34.63
2016,6,8,18,45,74.5,37.0,3.6,17.5,48.0,32.04,20.92
2016,6,8,19,0,0.0,20.0,3.4,17.0,20.0,18.9,0.24
2016,6,8,19,15,0.0,10.0,3.3,16.0,10.0,9.83,0.0
2016,6,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,41.5,6.5,2.8,11.0,7.5,0.0,0.0
2016,6,9,5,0,83.0,13.0,2.9,11.0,15.0,12.78,0.0
2016,6,9,5,15,214.0,26.0,2.95,11.0,48.0,20.51,9.89
2016,6,9,5,30,345.0,39.0,3.0,11.0,81.0,38.25,21.45
2016,6,9,5,45,435.5,47.5,3.05,11.5,126.5,73.54,40.46
2016,6,9,6,0,526.0,56.0,3.1,12.0,172.0,119.11,72.66
2016,6,9,6,15,583.0,62.5,3.05,12.5,222.0,166.74,111.96
2016,6,9,6,30,640.0,69.0,3.0,13.0,272.0,220.65,158.78
2016,6,9,6,45,685.0,73.0,3.0,14.0,325.0,274.64,206.47
2016,6,9,7,0,730.0,77.0,3.0,15.0,378.0,334.16,258.13
2016,6,9,7,15,758.0,81.0,2.9,15.5,429.5,389.79,306.2
2016,6,9,7,30,786.0,85.0,2.8,16.0,481.0,447.54,354.45
2016,6,9,7,45,812.0,86.5,2.75,17.0,532.5,503.6,399.19
2016,6,9,8,0,838.0,88.0,2.7,18.0,584.0,560.96,443.21
2016,6,9,8,15,854.0,90.5,2.65,18.5,631.5,613.94,483.17
2016,6,9,8,30,870.0,93.0,2.6,19.0,679.0,666.71,521.65
2016,6,9,8,45,886.0,93.5,2.55,20.0,723.0,716.96,554.9
2016,6,9,9,0,902.0,94.0,2.5,21.0,767.0,766.41,585.74
2016,6,9,9,15,911.0,95.5,2.45,21.5,805.5,810.36,613.16
2016,6,9,9,30,920.0,97.0,2.4,22.0,844.0,852.48,638.85
2016,6,9,9,45,927.5,98.0,2.4,23.0,877.0,890.75,660.67
2016,6,9,10,0,935.0,99.0,2.4,24.0,910.0,926.67,680.56
2016,6,9,10,15,940.0,100.5,2.4,24.5,936.5,958.28,698.7
2016,6,9,10,30,945.0,102.0,2.4,25.0,963.0,987.05,714.87
2016,6,9,10,45,948.5,102.5,2.45,25.5,982.5,1010.4,728.0
2016,6,9,11,0,952.0,103.0,2.5,26.0,1002.0,1030.57,739.14
2016,6,9,11,15,953.5,103.5,2.55,26.5,1014.0,1045.52,747.02
2016,6,9,11,30,955.0,104.0,2.6,27.0,1026.0,1057.08,752.88
2016,6,9,11,45,955.5,104.5,2.7,27.5,1030.5,1064.21,756.57
2016,6,9,12,0,956.0,105.0,2.8,28.0,1035.0,1067.87,758.21
2016,6,9,12,15,955.0,105.0,2.9,28.0,1032.0,1066.06,758.03
2016,6,9,12,30,954.0,105.0,3.0,28.0,1029.0,1060.78,755.79
2016,6,9,12,45,950.5,105.5,3.2,28.5,1018.0,1050.08,749.58
2016,6,9,13,0,947.0,106.0,3.4,29.0,1007.0,1036.04,741.22
2016,6,9,13,15,809.5,196.0,3.55,28.5,956.0,984.46,711.15
2016,6,9,13,30,672.0,286.0,3.7,28.0,905.0,932.36,679.15
2016,6,9,13,45,569.5,322.5,3.85,28.0,837.5,858.08,628.54
2016,6,9,14,0,467.0,359.0,4.0,28.0,770.0,786.8,578.96
2016,6,9,14,15,550.5,308.5,4.1,27.5,776.5,794.32,589.25
2016,6,9,14,30,634.0,258.0,4.2,27.0,783.0,795.91,594.83
2016,6,9,14,45,625.0,246.0,4.3,26.5,744.0,753.59,567.36
2016,6,9,15,0,616.0,234.0,4.4,26.0,705.0,710.12,538.71
2016,6,9,15,15,474.5,265.5,4.45,25.5,616.5,611.67,466.85
2016,6,9,15,30,333.0,297.0,4.5,25.0,528.0,522.0,400.08
2016,6,9,15,45,369.0,265.5,4.55,24.5,505.5,497.54,384.16
2016,6,9,16,0,405.0,234.0,4.6,24.0,483.0,471.21,365.84
2016,6,9,16,15,401.0,213.0,4.55,23.5,442.5,427.17,332.68
2016,6,9,16,30,397.0,192.0,4.5,23.0,402.0,382.92,298.55
2016,6,9,16,45,335.0,181.0,4.5,22.5,345.5,321.88,250.6
2016,6,9,17,0,273.0,170.0,4.5,22.0,289.0,268.37,208.12
2016,6,9,17,15,258.0,150.5,4.4,21.0,251.5,228.6,175.9
2016,6,9,17,30,243.0,131.0,4.3,20.0,214.0,190.38,144.32
2016,6,9,17,45,227.0,110.5,4.25,19.5,178.0,152.68,112.64
2016,6,9,18,0,211.0,90.0,4.2,19.0,142.0,116.88,82.73
2016,6,9,18,15,182.5,71.0,4.0,18.0,108.5,83.11,56.0
2016,6,9,18,30,154.0,52.0,3.8,17.0,75.0,52.81,33.62
2016,6,9,18,45,99.0,35.0,3.65,16.5,48.0,28.92,18.5
2016,6,9,19,0,44.0,18.0,3.5,16.0,21.0,15.27,0.0
2016,6,9,19,15,22.0,9.0,3.35,15.5,10.5,8.85,0.0
2016,6,9,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,2.05,11.5,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,2.1,12.0,11.0,10.81,0.0
2016,6,10,5,15,72.0,26.5,2.2,12.0,35.5,22.14,11.09
2016,6,10,5,30,144.0,42.0,2.3,12.0,60.0,38.27,24.21
2016,6,10,5,45,177.5,60.5,2.4,12.5,93.0,66.85,44.34
2016,6,10,6,0,211.0,79.0,2.5,13.0,126.0,99.54,69.73
2016,6,10,6,15,232.0,99.0,2.55,13.0,162.5,135.23,99.73
2016,6,10,6,30,253.0,119.0,2.6,13.0,199.0,173.41,132.55
2016,6,10,6,45,264.0,140.0,2.7,13.5,237.0,211.94,165.76
2016,6,10,7,0,275.0,161.0,2.8,14.0,275.0,251.66,199.47
2016,6,10,7,15,285.0,181.0,2.85,14.5,312.5,291.11,232.27
2016,6,10,7,30,295.0,201.0,2.9,15.0,350.0,331.4,265.0
2016,6,10,7,45,568.0,143.5,2.95,16.0,467.0,434.43,347.16
2016,6,10,8,0,841.0,86.0,3.0,17.0,584.0,560.19,445.63
2016,6,10,8,15,856.5,88.5,2.95,17.5,631.0,613.03,485.46
2016,6,10,8,30,872.0,91.0,2.9,18.0,678.0,665.58,524.17
2016,6,10,8,45,884.0,93.5,2.9,19.0,721.5,715.13,557.47
2016,6,10,9,0,896.0,96.0,2.9,20.0,765.0,763.56,588.28
2016,6,10,9,15,905.0,97.5,2.85,20.5,803.5,807.29,616.0
2016,6,10,9,30,914.0,99.0,2.8,21.0,842.0,849.2,641.99
2016,6,10,9,45,927.0,97.0,2.75,21.5,876.0,888.92,666.07
2016,6,10,10,0,940.0,95.0,2.7,22.0,910.0,926.64,688.42
2016,6,10,10,15,945.0,96.0,2.65,22.5,936.5,957.91,706.19
2016,6,10,10,30,950.0,97.0,2.6,23.0,963.0,986.32,721.94
2016,6,10,10,45,950.5,99.5,2.6,23.5,981.5,1008.98,734.3
2016,6,10,11,0,951.0,102.0,2.6,24.0,1000.0,1028.35,744.57
2016,6,10,11,15,953.0,102.5,2.65,24.0,1012.0,1043.81,754.35
2016,6,10,11,30,955.0,103.0,2.7,24.0,1024.0,1055.91,762.11
2016,6,10,11,45,746.5,251.0,2.8,24.5,973.0,1012.22,733.3
2016,6,10,12,0,538.0,399.0,2.9,25.0,922.0,953.86,689.05
2016,6,10,12,15,628.5,339.5,2.95,24.5,949.0,983.32,713.88
2016,6,10,12,30,719.0,280.0,3.0,24.0,976.0,1011.95,737.07
2016,6,10,12,45,613.5,340.0,3.1,24.0,929.5,961.38,701.54
2016,6,10,13,0,508.0,400.0,3.2,24.0,883.0,910.36,665.54
2016,6,10,13,15,473.0,396.0,3.25,24.0,839.5,864.01,634.97
2016,6,10,13,30,438.0,392.0,3.3,24.0,796.0,817.04,603.54
2016,6,10,13,45,314.5,415.5,3.4,24.0,702.0,712.16,529.31
2016,6,10,14,0,191.0,439.0,3.5,24.0,608.0,611.6,456.41
2016,6,10,14,15,219.0,418.5,3.55,23.5,605.5,608.87,457.53
2016,6,10,14,30,247.0,398.0,3.6,23.0,603.0,607.61,459.06
2016,6,10,14,45,196.0,383.0,3.7,23.0,541.0,538.38,408.75
2016,6,10,15,0,145.0,368.0,3.8,23.0,479.0,476.12,362.95
2016,6,10,15,15,95.5,328.5,3.8,22.5,400.5,391.49,300.48
2016,6,10,15,30,46.0,289.0,3.8,22.0,322.0,314.17,242.16
2016,6,10,15,45,153.5,278.0,3.85,21.5,375.0,371.07,289.13
2016,6,10,16,0,261.0,267.0,3.9,21.0,428.0,417.02,326.31
2016,6,10,16,15,234.0,247.0,3.9,20.5,382.0,367.21,288.24
2016,6,10,16,30,207.0,227.0,3.9,20.0,336.0,321.64,253.14
2016,6,10,16,45,132.0,200.0,3.9,20.0,267.5,251.05,197.42
2016,6,10,17,0,57.0,173.0,3.9,20.0,199.0,187.89,147.51
2016,6,10,17,15,50.5,152.0,3.85,19.5,173.0,161.86,126.93
2016,6,10,17,30,44.0,131.0,3.8,19.0,147.0,136.62,106.63
2016,6,10,17,45,37.5,110.0,3.8,18.5,122.0,112.21,86.75
2016,6,10,18,0,31.0,89.0,3.8,18.0,97.0,88.69,67.38
2016,6,10,18,15,19.5,69.0,3.7,17.0,74.0,66.49,49.28
2016,6,10,18,30,8.0,49.0,3.6,16.0,51.0,46.61,32.87
2016,6,10,18,45,4.0,31.5,3.5,15.5,32.5,29.83,19.41
2016,6,10,19,0,0.0,14.0,3.4,15.0,14.0,13.51,0.0
2016,6,10,19,15,0.0,7.0,3.3,14.5,7.0,6.88,0.0
2016,6,10,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,7.0,0.75,9.5,7.0,0.0,0.0
2016,6,11,5,0,0.0,14.0,0.8,10.0,14.0,13.76,0.0
2016,6,11,5,15,130.5,27.5,0.75,10.5,44.0,21.4,10.67
2016,6,11,5,30,261.0,41.0,0.7,11.0,74.0,37.63,22.28
2016,6,11,5,45,331.5,54.5,0.7,12.0,115.0,71.47,42.6
2016,6,11,6,0,402.0,68.0,0.7,13.0,156.0,113.28,72.72
2016,6,11,6,15,450.0,79.5,0.65,14.0,202.5,157.02,108.0
2016,6,11,6,30,498.0,91.0,0.6,15.0,249.0,206.94,149.6
2016,6,11,6,45,531.0,101.5,0.55,16.0,297.0,255.82,190.87
2016,6,11,7,0,564.0,112.0,0.5,17.0,345.0,308.05,233.92
2016,6,11,7,15,613.0,109.5,0.7,17.5,393.0,357.23,274.94
2016,6,11,7,30,662.0,107.0,0.9,18.0,441.0,410.83,318.76
2016,6,11,7,45,654.5,129.0,1.1,19.0,487.5,463.96,360.19
2016,6,11,8,0,647.0,151.0,1.3,20.0,534.0,515.36,398.8
2016,6,11,8,15,462.5,224.5,1.5,21.0,509.5,506.25,389.67
2016,6,11,8,30,278.0,298.0,1.7,22.0,485.0,477.91,365.21
2016,6,11,8,45,277.0,320.0,1.9,23.0,516.5,512.51,389.32
2016,6,11,9,0,276.0,342.0,2.1,24.0,548.0,546.43,412.02
2016,6,11,9,15,478.0,284.0,2.2,24.5,663.0,661.9,497.49
2016,6,11,9,30,680.0,226.0,2.3,25.0,778.0,789.1,587.92
2016,6,11,9,45,482.5,320.0,2.4,25.5,720.0,737.58,545.55
2016,6,11,10,0,285.0,414.0,2.5,26.0,662.0,669.79,492.55
2016,6,11,10,15,189.5,430.0,2.5,26.0,597.5,603.73,444.29
2016,6,11,10,30,94.0,446.0,2.5,26.0,533.0,531.41,390.67
2016,6,11,10,45,172.0,459.0,2.5,26.0,620.5,626.44,459.31
2016,6,11,11,0,250.0,472.0,2.5,26.0,708.0,723.93,526.94
2016,6,11,11,15,179.0,479.0,2.5,25.5,649.0,660.23,481.6
2016,6,11,11,30,108.0,486.0,2.5,25.0,590.0,593.43,434.36
2016,6,11,11,45,68.5,438.5,2.55,25.0,505.0,506.61,373.15
2016,6,11,12,0,29.0,391.0,2.6,25.0,420.0,419.18,310.1
2016,6,11,12,15,246.0,411.5,2.6,25.0,650.5,668.63,493.79
2016,6,11,12,30,463.0,432.0,2.6,25.0,881.0,908.59,657.93
2016,6,11,12,45,411.0,433.5,2.65,25.5,829.0,850.45,615.84
2016,6,11,13,0,359.0,435.0,2.7,26.0,777.0,795.71,578.06
2016,6,11,13,15,186.5,350.0,2.75,26.0,527.5,537.43,398.57
2016,6,11,13,30,14.0,265.0,2.8,26.0,278.0,271.83,202.22
2016,6,11,13,45,211.5,318.0,2.85,26.0,505.0,519.02,390.26
2016,6,11,14,0,409.0,371.0,2.9,26.0,732.0,746.95,552.32
2016,6,11,14,15,353.5,379.0,2.95,26.0,683.0,690.2,511.02
2016,6,11,14,30,298.0,387.0,3.0,26.0,634.0,639.35,475.17
2016,6,11,14,45,173.5,358.0,3.15,26.0,501.0,495.62,371.74
2016,6,11,15,0,49.0,329.0,3.3,26.0,368.0,361.04,271.54
2016,6,11,15,15,89.5,326.5,3.4,25.5,391.0,385.22,292.17
2016,6,11,15,30,130.0,324.0,3.5,25.0,414.0,408.26,311.22
2016,6,11,15,45,155.5,301.0,3.6,25.0,401.5,394.89,302.32
2016,6,11,16,0,181.0,278.0,3.7,25.0,389.0,378.93,291.27
2016,6,11,16,15,98.5,231.5,3.7,24.5,291.5,277.84,214.34
2016,6,11,16,30,16.0,185.0,3.7,24.0,194.0,186.32,143.45
2016,6,11,16,45,85.0,183.5,3.7,23.5,222.0,214.12,166.16
2016,6,11,17,0,154.0,182.0,3.7,23.0,250.0,234.12,181.44
2016,6,11,17,15,375.0,131.5,3.65,22.5,268.0,250.08,189.63
2016,6,11,17,30,596.0,81.0,3.6,22.0,286.0,241.19,173.99
2016,6,11,17,45,535.0,75.0,3.55,21.5,236.0,187.63,128.85
2016,6,11,18,0,474.0,69.0,3.5,21.0,186.0,140.73,90.49
2016,6,11,18,15,398.5,58.5,3.4,20.0,141.5,94.82,56.14
2016,6,11,18,30,323.0,48.0,3.3,19.0,97.0,56.83,31.56
2016,6,11,18,45,213.5,34.5,3.25,18.5,62.0,26.5,16.42
2016,6,11,19,0,104.0,21.0,3.2,18.0,27.0,16.4,1.64
2016,6,11,19,15,52.0,10.5,3.2,17.5,13.5,10.32,0.0
