Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,7.0,2.15,12.5,7.0,0.0,0.0
2016,6,12,5,0,0.0,14.0,2.3,13.0,14.0,13.76,0.0
2016,6,12,5,15,138.0,28.0,2.4,13.5,45.0,21.83,10.75
2016,6,12,5,30,276.0,42.0,2.5,14.0,76.0,38.61,22.6
2016,6,12,5,45,368.5,52.0,2.65,14.5,120.0,72.36,41.57
2016,6,12,6,0,461.0,62.0,2.8,15.0,164.0,115.71,71.8
2016,6,12,6,15,519.5,70.0,2.8,15.5,212.5,161.3,108.66
2016,6,12,6,30,578.0,78.0,2.8,16.0,261.0,213.39,152.94
2016,6,12,6,45,625.0,83.0,2.85,16.5,313.0,265.47,198.38
2016,6,12,7,0,672.0,88.0,2.9,17.0,365.0,322.31,247.47
2016,6,12,7,15,702.5,93.0,2.8,17.5,416.5,376.96,294.06
2016,6,12,7,30,733.0,98.0,2.7,18.0,468.0,434.07,341.2
2016,6,12,7,45,760.0,101.0,2.65,19.0,518.5,490.25,385.52
2016,6,12,8,0,787.0,104.0,2.6,20.0,569.0,547.13,428.73
2016,6,12,8,15,804.5,107.0,2.55,20.5,616.0,599.44,467.83
2016,6,12,8,30,822.0,110.0,2.5,21.0,663.0,651.77,505.68
2016,6,12,8,45,838.0,111.5,2.45,22.0,707.0,701.29,539.13
2016,6,12,9,0,854.0,113.0,2.4,23.0,751.0,748.65,568.41
2016,6,12,9,15,864.5,115.0,2.4,23.5,789.0,792.47,596.0
2016,6,12,9,30,875.0,117.0,2.4,24.0,827.0,834.69,622.09
2016,6,12,9,45,892.0,113.0,2.45,24.5,862.0,874.58,646.64
2016,6,12,10,0,909.0,109.0,2.5,25.0,897.0,912.81,669.82
2016,6,12,10,15,914.5,110.0,2.6,25.5,924.0,943.75,688.44
2016,6,12,10,30,920.0,111.0,2.7,26.0,951.0,971.95,705.26
2016,6,12,10,45,924.5,111.5,2.8,26.5,970.5,995.83,719.25
2016,6,12,11,0,929.0,112.0,2.9,27.0,990.0,1016.67,731.31
2016,6,12,11,15,931.5,112.5,3.0,27.0,1002.5,1032.39,741.62
2016,6,12,11,30,934.0,113.0,3.1,27.0,1015.0,1044.84,749.97
2016,6,12,11,45,934.0,114.0,3.25,27.5,1019.5,1051.96,753.97
2016,6,12,12,0,934.0,115.0,3.4,28.0,1024.0,1055.69,755.92
2016,6,12,12,15,933.5,115.0,3.5,28.0,1021.5,1054.54,755.96
2016,6,12,12,30,933.0,115.0,3.6,28.0,1019.0,1050.01,753.96
2016,6,12,12,45,918.5,122.5,3.7,28.0,1005.5,1035.78,745.84
2016,6,12,13,0,904.0,130.0,3.8,28.0,992.0,1018.5,735.84
2016,6,12,13,15,900.5,129.5,3.9,28.0,974.0,1000.98,725.7
2016,6,12,13,30,897.0,129.0,4.0,28.0,956.0,980.41,713.56
2016,6,12,13,45,889.0,129.0,4.15,28.0,931.0,953.23,697.31
2016,6,12,14,0,881.0,129.0,4.3,28.0,906.0,923.45,679.21
2016,6,12,14,15,873.5,127.0,4.35,27.5,875.0,889.66,659.1
2016,6,12,14,30,866.0,125.0,4.4,27.0,844.0,853.58,637.2
2016,6,12,14,45,856.0,123.0,4.5,27.0,807.0,813.39,611.15
2016,6,12,15,0,846.0,121.0,4.6,27.0,770.0,773.31,585.06
2016,6,12,15,15,833.5,118.5,4.6,26.5,728.5,727.21,555.04
2016,6,12,15,30,821.0,116.0,4.6,26.0,687.0,680.03,523.0
2016,6,12,15,45,806.5,112.0,4.6,25.5,641.5,629.24,486.48
2016,6,12,16,0,792.0,108.0,4.6,25.0,596.0,578.05,448.61
2016,6,12,16,15,771.0,104.0,4.55,24.5,547.0,523.2,406.68
2016,6,12,16,30,750.0,100.0,4.5,24.0,498.0,469.11,364.09
2016,6,12,16,45,726.5,94.0,4.45,24.0,448.0,412.08,317.38
2016,6,12,17,0,703.0,88.0,4.4,24.0,398.0,357.34,271.3
2016,6,12,17,15,666.0,83.0,4.25,23.0,346.5,300.91,223.96
2016,6,12,17,30,629.0,78.0,4.1,22.0,295.0,247.98,178.65
2016,6,12,17,45,583.0,70.0,3.95,21.5,245.5,193.93,132.36
2016,6,12,18,0,537.0,62.0,3.8,21.0,196.0,144.85,91.28
2016,6,12,18,15,461.5,53.5,3.5,20.0,150.0,97.25,55.49
2016,6,12,18,30,386.0,45.0,3.2,19.0,104.0,58.22,30.7
2016,6,12,18,45,275.0,33.0,2.9,18.5,67.0,25.5,15.64
2016,6,12,19,0,164.0,21.0,2.6,18.0,30.0,16.39,2.18
2016,6,12,19,15,82.0,10.5,2.5,17.5,15.0,10.32,0.0
2016,6,12,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,4,45,43.5,6.0,1.8,11.5,7.5,0.0,0.0
2016,6,13,5,0,87.0,12.0,2.1,12.0,15.0,11.8,0.0
2016,6,13,5,15,212.5,25.0,2.15,12.5,47.5,19.52,9.06
2016,6,13,5,30,338.0,38.0,2.2,13.0,80.0,36.52,20.25
2016,6,13,5,45,423.5,47.0,2.25,13.5,124.0,71.36,38.91
2016,6,13,6,0,509.0,56.0,2.3,14.0,168.0,115.89,70.11
2016,6,13,6,15,299.5,90.5,2.15,14.5,161.0,138.88,99.33
2016,6,13,6,30,90.0,125.0,2.0,15.0,154.0,139.58,108.88
2016,6,13,6,45,100.5,146.5,1.95,16.0,184.0,169.12,133.03
2016,6,13,7,0,111.0,168.0,1.9,17.0,214.0,199.89,157.68
2016,6,13,7,15,181.0,187.5,1.8,18.0,274.0,254.01,199.9
2016,6,13,7,30,251.0,207.0,1.7,19.0,334.0,316.42,248.05
2016,6,13,7,45,536.5,149.0,1.6,20.0,455.5,421.38,329.05
2016,6,13,8,0,822.0,91.0,1.5,21.0,577.0,553.18,428.06
2016,6,13,8,15,838.5,94.0,1.6,22.0,624.5,606.51,466.21
2016,6,13,8,30,855.0,97.0,1.7,23.0,672.0,659.07,503.16
2016,6,13,8,45,871.0,98.0,1.85,24.0,716.5,709.19,536.82
2016,6,13,9,0,887.0,99.0,2.0,25.0,761.0,758.57,568.1
2016,6,13,9,15,897.0,100.5,2.25,25.5,800.0,802.77,597.25
2016,6,13,9,30,907.0,102.0,2.5,26.0,839.0,845.26,624.99
2016,6,13,9,45,916.0,102.5,2.75,27.0,872.5,883.96,648.69
2016,6,13,10,0,925.0,103.0,3.0,28.0,906.0,920.44,670.66
2016,6,13,10,15,930.5,104.5,3.2,28.0,932.5,952.35,691.82
2016,6,13,10,30,936.0,106.0,3.4,28.0,959.0,981.48,711.2
2016,6,13,10,45,941.5,105.5,3.6,28.5,979.5,1005.67,725.96
2016,6,13,11,0,947.0,105.0,3.8,29.0,1000.0,1026.8,738.77
2016,6,13,11,15,949.5,105.5,3.95,29.0,1012.5,1042.82,749.49
2016,6,13,11,30,952.0,106.0,4.1,29.0,1025.0,1055.5,758.18
2016,6,13,11,45,955.0,105.0,4.3,29.0,1031.0,1063.77,764.48
2016,6,13,12,0,958.0,104.0,4.5,29.0,1037.0,1068.61,768.67
2016,6,13,12,15,957.5,104.0,4.65,28.5,1034.5,1067.49,770.37
2016,6,13,12,30,957.0,104.0,4.8,28.0,1032.0,1062.9,770.51
2016,6,13,12,45,951.5,106.5,4.95,28.0,1021.0,1052.43,765.29
2016,6,13,13,0,946.0,109.0,5.1,28.0,1010.0,1038.64,757.92
2016,6,13,13,15,943.5,108.0,5.2,27.5,993.0,1020.98,749.13
2016,6,13,13,30,941.0,107.0,5.3,27.0,976.0,1000.09,738.15
2016,6,13,13,45,934.5,107.5,5.45,27.0,951.0,973.89,722.36
2016,6,13,14,0,928.0,108.0,5.6,27.0,926.0,944.86,704.52
2016,6,13,14,15,921.5,106.5,5.6,26.5,895.5,911.15,683.82
2016,6,13,14,30,915.0,105.0,5.6,26.0,865.0,874.94,661.21
2016,6,13,14,45,905.0,104.0,5.6,25.5,827.5,834.12,635.11
2016,6,13,15,0,895.0,103.0,5.6,25.0,790.0,791.44,607.36
2016,6,13,15,15,883.5,101.0,5.55,24.5,748.0,745.02,576.34
2016,6,13,15,30,872.0,99.0,5.5,24.0,706.0,697.31,543.94
2016,6,13,15,45,860.0,95.0,5.45,23.5,660.0,646.24,506.47
2016,6,13,16,0,848.0,91.0,5.4,23.0,614.0,594.42,467.27
2016,6,13,16,15,828.5,88.0,5.3,22.5,564.5,538.95,423.98
2016,6,13,16,30,809.0,85.0,5.2,22.0,515.0,483.77,379.67
2016,6,13,16,45,787.5,80.0,5.1,21.5,463.5,426.49,332.45
2016,6,13,17,0,766.0,75.0,5.0,21.0,412.0,370.47,284.84
2016,6,13,17,15,731.0,70.5,4.9,20.0,359.5,311.99,234.76
2016,6,13,17,30,696.0,66.0,4.8,19.0,307.0,256.73,186.36
2016,6,13,17,45,649.0,60.0,4.7,18.5,256.0,199.54,136.38
2016,6,13,18,0,602.0,54.0,4.6,18.0,205.0,148.54,92.81
2016,6,13,18,15,528.5,47.0,4.45,17.0,157.5,98.91,54.72
2016,6,13,18,30,455.0,40.0,4.3,16.0,110.0,57.57,28.34
2016,6,13,18,45,340.0,30.0,4.15,15.5,71.5,22.58,13.44
2016,6,13,19,0,225.0,20.0,4.0,15.0,33.0,15.57,2.32
2016,6,13,19,15,112.5,10.0,4.0,14.5,16.5,9.83,0.0
2016,6,13,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,45,51.5,6.5,2.85,9.0,8.0,0.0,0.0
2016,6,14,5,0,103.0,13.0,2.9,9.0,16.0,12.78,0.0
2016,6,14,5,15,242.0,24.5,2.95,9.5,50.0,19.05,8.82
2016,6,14,5,30,381.0,36.0,3.0,10.0,84.0,35.14,18.94
2016,6,14,5,45,469.0,44.5,3.1,10.5,129.5,72.04,38.33
2016,6,14,6,0,557.0,53.0,3.2,11.0,175.0,118.9,71.41
2016,6,14,6,15,612.5,59.0,3.2,11.5,225.5,167.29,111.5
2016,6,14,6,30,668.0,65.0,3.2,12.0,276.0,221.78,159.19
2016,6,14,6,45,706.5,69.5,3.2,13.0,328.5,276.86,208.34
2016,6,14,7,0,745.0,74.0,3.2,14.0,381.0,334.4,258.93
2016,6,14,7,15,772.5,78.0,3.2,14.5,432.5,390.52,307.92
2016,6,14,7,30,800.0,82.0,3.2,15.0,484.0,448.7,357.12
2016,6,14,7,45,819.0,85.5,3.2,15.5,534.0,503.84,402.45
2016,6,14,8,0,838.0,89.0,3.2,16.0,584.0,559.6,446.76
2016,6,14,8,15,853.5,91.5,3.3,16.5,631.5,612.29,487.66
2016,6,14,8,30,869.0,94.0,3.4,17.0,679.0,664.72,527.21
2016,6,14,8,45,881.0,96.5,3.5,18.0,722.5,714.17,561.49
2016,6,14,9,0,893.0,99.0,3.6,19.0,766.0,762.53,593.14
2016,6,14,9,15,902.0,101.0,3.7,19.5,804.5,806.71,622.43
2016,6,14,9,30,911.0,103.0,3.8,20.0,843.0,849.1,650.13
2016,6,14,9,45,922.5,101.5,3.9,20.5,876.5,888.05,675.15
2016,6,14,10,0,934.0,100.0,4.0,21.0,910.0,924.93,698.53
2016,6,14,10,15,939.0,101.0,4.1,21.5,936.5,956.16,717.9
2016,6,14,10,30,944.0,102.0,4.2,22.0,963.0,984.56,735.29
2016,6,14,10,45,949.5,101.5,4.35,22.5,983.0,1008.95,750.24
2016,6,14,11,0,955.0,101.0,4.5,23.0,1003.0,1030.26,763.14
2016,6,14,11,15,957.0,101.5,4.55,23.0,1015.5,1045.95,773.44
2016,6,14,11,30,959.0,102.0,4.6,23.0,1028.0,1058.26,781.63
2016,6,14,11,45,960.5,101.5,4.7,23.0,1033.0,1065.63,787.17
2016,6,14,12,0,962.0,101.0,4.8,23.0,1038.0,1069.54,790.55
2016,6,14,12,15,961.5,101.0,4.9,23.0,1035.5,1068.46,790.75
2016,6,14,12,30,961.0,101.0,5.0,23.0,1033.0,1063.91,788.75
2016,6,14,12,45,956.0,103.0,5.1,23.0,1022.0,1053.45,782.91
2016,6,14,13,0,951.0,105.0,5.2,23.0,1011.0,1039.64,774.89
2016,6,14,13,15,948.0,104.0,5.25,23.0,993.5,1021.47,763.58
2016,6,14,13,30,945.0,103.0,5.3,23.0,976.0,1000.08,750.11
2016,6,14,13,45,941.0,101.5,5.4,23.0,951.5,974.12,733.88
2016,6,14,14,0,937.0,100.0,5.5,23.0,927.0,945.19,715.52
2016,6,14,14,15,930.5,98.5,5.5,22.5,896.0,911.27,694.34
2016,6,14,14,30,924.0,97.0,5.5,22.0,865.0,874.83,671.2
2016,6,14,14,45,916.0,95.0,5.55,21.5,828.0,834.34,645.16
2016,6,14,15,0,908.0,93.0,5.6,21.0,791.0,791.82,617.29
2016,6,14,15,15,897.0,91.0,5.55,20.5,749.0,745.3,585.65
2016,6,14,15,30,886.0,89.0,5.5,20.0,707.0,697.42,552.58
2016,6,14,15,45,873.5,85.5,5.5,20.0,661.0,645.95,513.76
2016,6,14,16,0,861.0,82.0,5.5,20.0,615.0,593.76,472.84
2016,6,14,16,15,843.0,79.5,5.4,19.0,565.5,539.09,430.37
2016,6,14,16,30,825.0,77.0,5.3,18.0,516.0,484.31,386.36
2016,6,14,16,45,801.5,73.5,5.25,17.5,464.5,426.87,338.19
2016,6,14,17,0,778.0,70.0,5.2,17.0,413.0,370.87,289.76
2016,6,14,17,15,745.5,66.0,5.1,16.0,361.0,313.07,239.24
2016,6,14,17,30,713.0,62.0,5.0,15.0,309.0,258.21,190.17
2016,6,14,17,45,665.0,57.0,4.95,14.5,258.0,202.11,140.19
2016,6,14,18,0,617.0,52.0,4.9,14.0,207.0,151.15,95.89
2016,6,14,18,15,546.5,45.0,4.75,13.5,159.5,99.59,55.27
2016,6,14,18,30,476.0,38.0,4.6,13.0,112.0,57.35,27.7
2016,6,14,18,45,353.5,29.0,4.5,12.5,73.0,21.6,12.83
2016,6,14,19,0,231.0,20.0,4.4,12.0,34.0,15.51,2.78
2016,6,14,19,15,115.5,10.0,4.3,11.5,17.0,9.83,0.0
2016,6,14,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,45,34.0,6.5,3.05,8.0,7.5,0.0,0.0
2016,6,15,5,0,68.0,13.0,3.1,8.0,15.0,12.78,0.0
2016,6,15,5,15,195.5,26.5,3.15,8.5,47.0,20.61,10.0
2016,6,15,5,30,323.0,40.0,3.2,9.0,79.0,37.84,22.16
2016,6,15,5,45,424.5,47.5,3.25,9.5,125.0,71.4,39.66
2016,6,15,6,0,526.0,55.0,3.3,10.0,171.0,116.48,71.01
2016,6,15,6,15,583.5,61.5,3.3,10.5,220.5,163.95,110.29
2016,6,15,6,30,641.0,68.0,3.3,11.0,270.0,217.76,157.33
2016,6,15,6,45,691.0,70.5,3.35,11.5,323.5,272.81,206.59
2016,6,15,7,0,741.0,73.0,3.4,12.0,377.0,331.53,258.72
2016,6,15,7,15,768.5,76.5,3.4,12.5,429.0,386.92,307.57
2016,6,15,7,30,796.0,80.0,3.4,13.0,481.0,444.36,356.7
2016,6,15,7,45,818.5,82.5,3.4,14.0,531.5,500.05,402.22
2016,6,15,8,0,841.0,85.0,3.4,15.0,582.0,556.75,446.86
2016,6,15,8,15,856.5,88.0,3.5,15.5,629.5,610.08,488.53
2016,6,15,8,30,872.0,91.0,3.6,16.0,677.0,663.15,528.81
2016,6,15,8,45,881.5,94.0,3.75,16.5,720.0,711.5,563.66
2016,6,15,9,0,891.0,97.0,3.9,17.0,763.0,758.55,596.0
2016,6,15,9,15,900.0,99.0,4.0,17.0,801.0,802.68,626.81
2016,6,15,9,30,909.0,101.0,4.1,17.0,839.0,845.01,656.11
2016,6,15,9,45,920.0,100.0,4.2,17.5,872.5,884.0,681.58
2016,6,15,10,0,931.0,99.0,4.3,18.0,906.0,920.89,705.37
2016,6,15,10,15,936.0,100.0,4.4,18.0,932.5,952.07,726.56
2016,6,15,10,30,941.0,101.0,4.5,18.0,959.0,980.44,745.99
2016,6,15,10,45,943.5,102.5,4.65,18.5,978.5,1003.98,761.11
2016,6,15,11,0,946.0,104.0,4.8,19.0,998.0,1024.35,774.11
2016,6,15,11,15,948.0,104.5,4.9,19.0,1010.5,1039.96,785.03
2016,6,15,11,30,950.0,105.0,5.0,19.0,1023.0,1052.22,793.8
2016,6,15,11,45,953.0,103.5,5.1,19.5,1028.5,1060.06,798.13
2016,6,15,12,0,956.0,102.0,5.2,20.0,1034.0,1064.49,800.26
2016,6,15,12,15,956.0,102.0,5.25,20.0,1031.5,1063.97,800.32
2016,6,15,12,30,956.0,102.0,5.3,20.0,1029.0,1059.98,798.16
2016,6,15,12,45,950.0,104.5,5.35,20.0,1018.5,1049.13,791.45
2016,6,15,13,0,944.0,107.0,5.4,20.0,1008.0,1034.97,782.59
2016,6,15,13,15,941.5,106.5,5.4,19.5,991.0,1017.95,772.98
2016,6,15,13,30,939.0,106.0,5.4,19.0,974.0,997.7,761.17
2016,6,15,13,45,938.0,103.0,5.45,19.0,951.0,973.18,745.25
2016,6,15,14,0,937.0,100.0,5.5,19.0,928.0,945.55,727.14
2016,6,15,14,15,931.5,98.5,5.45,19.0,897.5,912.55,704.55
2016,6,15,14,30,926.0,97.0,5.4,19.0,867.0,876.96,680.08
2016,6,15,14,45,921.0,94.0,5.4,19.0,831.5,837.84,653.24
2016,6,15,15,0,916.0,91.0,5.4,19.0,796.0,796.45,624.56
2016,6,15,15,15,905.5,89.0,5.3,18.5,754.0,750.01,592.64
2016,6,15,15,30,895.0,87.0,5.2,18.0,712.0,702.15,559.27
2016,6,15,15,45,883.5,83.5,5.15,18.0,666.5,650.95,520.51
2016,6,15,16,0,872.0,80.0,5.1,18.0,621.0,598.91,479.45
2016,6,15,16,15,854.5,77.5,5.05,17.5,571.5,544.01,435.94
2016,6,15,16,30,837.0,75.0,5.0,17.0,522.0,489.34,391.26
2016,6,15,16,45,814.5,71.5,4.95,16.5,470.5,431.3,342.55
2016,6,15,17,0,792.0,68.0,4.9,16.0,419.0,375.0,293.77
2016,6,15,17,15,760.0,64.5,4.75,15.5,366.5,317.11,242.52
2016,6,15,17,30,728.0,61.0,4.6,15.0,314.0,262.08,192.81
2016,6,15,17,45,682.0,56.0,4.45,14.5,262.5,205.56,142.37
2016,6,15,18,0,636.0,51.0,4.3,14.0,211.0,153.95,97.39
2016,6,15,18,15,565.5,44.5,3.95,13.5,163.0,101.78,56.23
2016,6,15,18,30,495.0,38.0,3.6,13.0,115.0,58.89,28.24
2016,6,15,18,45,378.5,29.0,3.25,12.5,75.5,21.62,12.89
2016,6,15,19,0,262.0,20.0,2.9,12.0,36.0,15.47,3.1
2016,6,15,19,15,131.0,10.0,2.7,11.5,18.0,9.83,0.0
2016,6,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,45,78.5,6.0,0.55,8.5,8.0,0.0,0.0
2016,6,16,5,0,157.0,12.0,0.6,9.0,16.0,11.8,0.0
2016,6,16,5,15,296.5,21.5,0.75,9.5,50.5,16.24,6.64
2016,6,16,5,30,436.0,31.0,0.9,10.0,85.0,30.86,15.07
2016,6,16,5,45,519.5,38.0,1.1,11.0,131.0,70.51,35.25
2016,6,16,6,0,603.0,45.0,1.3,12.0,177.0,117.87,68.14
2016,6,16,6,15,654.5,50.0,1.35,13.0,227.0,166.85,108.31
2016,6,16,6,30,706.0,55.0,1.4,14.0,277.0,221.49,155.54
2016,6,16,6,45,741.0,59.0,1.45,15.0,329.0,275.73,203.52
2016,6,16,7,0,776.0,63.0,1.5,16.0,381.0,333.34,253.5
2016,6,16,7,15,801.5,66.0,1.45,16.5,433.0,389.23,301.24
2016,6,16,7,30,827.0,69.0,1.4,17.0,485.0,447.57,349.18
2016,6,16,7,45,845.5,72.0,1.35,17.5,535.0,503.03,393.16
2016,6,16,8,0,864.0,75.0,1.3,18.0,585.0,559.0,435.78
2016,6,16,8,15,878.5,77.0,1.3,18.5,632.0,611.8,474.81
2016,6,16,8,30,893.0,79.0,1.3,19.0,679.0,664.2,512.2
2016,6,16,8,45,904.0,81.0,1.3,20.0,722.5,713.5,543.6
2016,6,16,9,0,915.0,83.0,1.3,21.0,766.0,761.58,572.78
2016,6,16,9,15,923.5,84.5,1.4,21.5,804.5,805.75,600.9
2016,6,16,9,30,932.0,86.0,1.5,22.0,843.0,848.04,627.47
2016,6,16,9,45,939.5,86.5,1.6,22.5,876.0,886.37,651.18
2016,6,16,10,0,947.0,87.0,1.7,23.0,909.0,922.33,673.18
2016,6,16,10,15,952.0,88.0,1.85,23.5,935.5,953.99,692.86
2016,6,16,10,30,957.0,89.0,2.0,24.0,962.0,982.79,710.66
2016,6,16,10,45,961.5,89.0,2.2,24.5,982.0,1007.09,726.11
2016,6,16,11,0,966.0,89.0,2.4,25.0,1002.0,1028.24,739.54
2016,6,16,11,15,968.0,89.5,2.55,25.0,1014.0,1044.18,750.61
2016,6,16,11,30,970.0,90.0,2.7,25.0,1026.0,1056.71,759.63
2016,6,16,11,45,971.0,89.5,2.85,25.0,1031.0,1063.75,765.26
2016,6,16,12,0,972.0,89.0,3.0,25.0,1036.0,1067.29,768.78
2016,6,16,12,15,971.5,89.0,3.15,25.0,1033.5,1066.31,769.5
2016,6,16,12,30,971.0,89.0,3.3,25.0,1031.0,1061.81,768.05
2016,6,16,12,45,967.0,90.0,3.45,25.5,1020.5,1051.35,761.32
2016,6,16,13,0,963.0,91.0,3.6,26.0,1010.0,1037.49,752.47
2016,6,16,13,15,959.5,90.5,3.65,26.0,992.0,1019.26,741.56
2016,6,16,13,30,956.0,90.0,3.7,26.0,974.0,997.78,728.58
2016,6,16,13,45,951.5,89.0,3.8,26.0,949.5,971.71,712.91
2016,6,16,14,0,947.0,88.0,3.9,26.0,925.0,942.68,695.19
2016,6,16,14,15,941.0,87.0,3.95,25.5,894.5,909.5,675.62
2016,6,16,14,30,935.0,86.0,4.0,25.0,864.0,873.75,654.09
2016,6,16,14,45,927.0,84.0,4.1,25.0,827.0,832.97,627.78
2016,6,16,15,0,919.0,82.0,4.2,25.0,790.0,790.13,599.73
2016,6,16,15,15,908.5,80.5,4.2,24.5,748.5,744.12,569.84
2016,6,16,15,30,898.0,79.0,4.2,24.0,707.0,696.69,538.44
2016,6,16,15,45,885.0,76.5,4.25,24.0,661.0,645.46,501.61
2016,6,16,16,0,872.0,74.0,4.3,24.0,615.0,593.51,462.22
2016,6,16,16,15,854.5,71.5,4.3,23.5,566.0,538.65,420.23
2016,6,16,16,30,837.0,69.0,4.3,23.0,517.0,484.02,377.02
2016,6,16,16,45,814.0,66.0,4.3,22.5,466.0,426.97,330.53
2016,6,16,17,0,791.0,63.0,4.3,22.0,415.0,370.33,282.91
2016,6,16,17,15,759.5,59.5,4.2,21.0,363.0,312.69,233.67
2016,6,16,17,30,728.0,56.0,4.1,20.0,311.0,257.84,185.63
2016,6,16,17,45,683.0,52.0,4.1,19.5,260.0,202.52,137.15
2016,6,16,18,0,638.0,48.0,4.1,19.0,209.0,151.97,93.82
2016,6,16,18,15,570.0,42.0,3.85,18.5,162.0,101.88,54.97
2016,6,16,18,30,502.0,36.0,3.6,18.0,115.0,59.5,27.78
2016,6,16,18,45,388.0,27.5,3.4,17.5,75.5,20.64,11.75
2016,6,16,19,0,274.0,19.0,3.2,17.0,36.0,14.48,2.64
2016,6,16,19,15,137.0,9.5,3.0,16.5,18.0,9.34,0.0
2016,6,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,45,75.5,6.0,0.9,11.5,8.0,0.0,0.0
2016,6,17,5,0,151.0,12.0,1.0,12.0,16.0,11.8,0.0
2016,6,17,5,15,285.0,21.5,1.0,12.5,49.0,16.26,6.44
2016,6,17,5,30,419.0,31.0,1.0,13.0,82.0,30.27,14.76
2016,6,17,5,45,501.5,37.5,1.0,14.0,127.0,66.86,32.49
2016,6,17,6,0,584.0,44.0,1.0,15.0,172.0,114.06,64.97
2016,6,17,6,15,635.0,49.0,0.85,15.5,221.0,161.85,103.74
2016,6,17,6,30,686.0,54.0,0.7,16.0,270.0,215.24,149.29
2016,6,17,6,45,723.0,57.5,0.6,17.0,321.0,268.44,195.21
2016,6,17,7,0,760.0,61.0,0.5,18.0,372.0,325.23,242.92
2016,6,17,7,15,785.5,64.0,0.55,19.0,423.0,380.24,288.47
2016,6,17,7,30,811.0,67.0,0.6,20.0,474.0,437.73,334.21
2016,6,17,7,45,830.5,69.5,0.7,21.0,523.5,492.35,376.48
2016,6,17,8,0,850.0,72.0,0.8,22.0,573.0,547.61,417.67
2016,6,17,8,15,864.5,74.0,0.95,22.5,619.5,599.73,456.49
2016,6,17,8,30,879.0,76.0,1.1,23.0,666.0,651.48,493.99
2016,6,17,8,45,891.0,77.5,1.25,23.5,709.0,700.36,527.01
2016,6,17,9,0,903.0,79.0,1.4,24.0,752.0,748.14,558.28
2016,6,17,9,15,911.5,80.5,1.5,24.5,790.0,791.86,585.93
2016,6,17,9,30,920.0,82.0,1.6,25.0,828.0,833.74,612.06
2016,6,17,9,45,923.0,85.5,1.75,25.5,860.0,870.95,635.41
2016,6,17,10,0,926.0,89.0,1.9,26.0,892.0,905.55,656.94
2016,6,17,10,15,931.0,90.0,2.0,26.5,918.5,936.67,675.57
2016,6,17,10,30,936.0,91.0,2.1,27.0,945.0,965.0,692.35
2016,6,17,10,45,938.0,93.0,2.25,27.5,964.0,988.56,706.61
2016,6,17,11,0,940.0,95.0,2.4,28.0,983.0,1008.96,718.89
2016,6,17,11,15,942.0,95.5,2.5,28.0,995.5,1024.58,729.13
2016,6,17,11,30,944.0,96.0,2.6,28.0,1008.0,1036.88,737.41
2016,6,17,11,45,943.5,97.0,2.75,28.5,1012.5,1043.81,741.44
2016,6,17,12,0,943.0,98.0,2.9,29.0,1017.0,1047.33,743.41
2016,6,17,12,15,942.5,98.0,3.05,29.0,1014.5,1046.41,744.16
2016,6,17,12,30,942.0,98.0,3.2,29.0,1012.0,1042.09,742.83
2016,6,17,12,45,922.5,109.5,3.35,29.0,997.5,1027.18,734.81
2016,6,17,13,0,903.0,121.0,3.5,29.0,983.0,1009.25,724.9
2016,6,17,13,15,899.5,120.0,3.6,28.5,965.5,991.48,716.15
2016,6,17,13,30,896.0,119.0,3.7,28.0,948.0,970.67,705.35
2016,6,17,13,45,892.0,117.0,3.85,28.0,924.0,945.44,690.47
2016,6,17,14,0,888.0,115.0,4.0,28.0,900.0,917.39,673.61
2016,6,17,14,15,880.5,113.5,4.1,27.5,869.5,884.13,654.14
2016,6,17,14,30,873.0,112.0,4.2,27.0,839.0,848.54,632.83
2016,6,17,14,45,866.0,108.5,4.3,27.0,803.0,809.22,607.42
2016,6,17,15,0,859.0,105.0,4.4,27.0,767.0,767.92,580.35
2016,6,17,15,15,847.0,102.5,4.4,26.5,726.0,722.2,550.59
2016,6,17,15,30,835.0,100.0,4.4,26.0,685.0,675.33,519.53
2016,6,17,15,45,821.0,97.0,4.45,25.5,640.0,626.29,484.41
2016,6,17,16,0,807.0,94.0,4.5,25.0,595.0,575.9,447.28
2016,6,17,16,15,787.5,90.5,4.45,24.5,546.5,521.76,405.88
2016,6,17,16,30,768.0,87.0,4.4,24.0,498.0,468.19,363.66
2016,6,17,16,45,744.5,82.5,4.35,23.5,448.5,412.67,318.68
2016,6,17,17,0,721.0,78.0,4.3,23.0,399.0,358.66,273.54
2016,6,17,17,15,687.0,73.5,4.2,22.0,348.5,302.88,226.45
2016,6,17,17,30,653.0,69.0,4.1,21.0,298.0,249.02,179.99
2016,6,17,17,45,607.0,63.0,4.0,20.5,249.0,195.46,133.67
2016,6,17,18,0,561.0,57.0,3.9,20.0,200.0,146.82,92.47
2016,6,17,18,15,490.5,49.5,3.75,19.5,154.0,99.07,55.76
2016,6,17,18,30,420.0,42.0,3.6,19.0,108.0,59.27,29.91
2016,6,17,18,45,312.5,31.5,3.5,18.5,71.0,24.52,14.96
2016,6,17,19,0,205.0,21.0,3.4,18.0,34.0,16.34,3.92
2016,6,17,19,15,102.5,10.5,3.25,17.5,17.0,10.32,0.0
2016,6,17,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,70.0,6.0,1.75,10.5,8.0,0.0,0.0
2016,6,18,5,0,140.0,12.0,1.9,11.0,16.0,11.8,0.0
2016,6,18,5,15,274.5,22.0,2.0,11.5,49.0,16.75,6.76
2016,6,18,5,30,409.0,32.0,2.1,12.0,82.0,30.73,15.49
2016,6,18,5,45,491.5,39.0,2.25,12.5,126.5,67.16,33.39
2016,6,18,6,0,574.0,46.0,2.4,13.0,171.0,114.32,66.25
2016,6,18,6,15,626.0,51.0,2.45,14.0,220.5,161.68,104.96
2016,6,18,6,30,678.0,56.0,2.5,15.0,270.0,214.78,150.86
2016,6,18,6,45,714.0,60.5,2.6,16.0,321.0,268.21,198.26
2016,6,18,7,0,750.0,65.0,2.7,17.0,372.0,325.15,247.98
2016,6,18,7,15,776.5,68.0,2.65,17.5,423.0,380.03,295.43
2016,6,18,7,30,803.0,71.0,2.6,18.0,474.0,436.86,342.94
2016,6,18,7,45,822.5,74.0,2.6,19.0,523.5,492.22,387.14
2016,6,18,8,0,842.0,77.0,2.6,20.0,573.0,547.62,429.68
2016,6,18,8,15,857.0,79.5,2.55,20.5,620.0,600.19,469.24
2016,6,18,8,30,872.0,82.0,2.5,21.0,667.0,652.45,507.23
2016,6,18,8,45,884.0,84.0,2.45,21.5,710.5,701.56,540.43
2016,6,18,9,0,896.0,86.0,2.4,22.0,754.0,749.59,571.33
2016,6,18,9,15,905.0,87.5,2.3,22.5,792.0,793.46,598.36
2016,6,18,9,30,914.0,89.0,2.2,23.0,830.0,835.54,623.59
2016,6,18,9,45,916.0,93.5,2.1,24.0,862.0,872.75,643.76
2016,6,18,10,0,918.0,98.0,2.0,25.0,894.0,907.31,661.68
2016,6,18,10,15,923.5,99.0,1.9,25.5,920.5,938.69,678.43
2016,6,18,10,30,929.0,100.0,1.8,26.0,947.0,967.34,693.12
2016,6,18,10,45,933.0,101.0,1.7,26.5,967.0,991.68,704.84
2016,6,18,11,0,937.0,102.0,1.6,27.0,987.0,1012.94,714.46
2016,6,18,11,15,939.5,102.5,1.55,27.5,1000.0,1029.05,721.54
2016,6,18,11,30,942.0,103.0,1.5,28.0,1013.0,1041.86,726.64
2016,6,18,11,45,943.5,103.0,1.45,28.5,1018.0,1049.81,728.85
2016,6,18,12,0,945.0,103.0,1.4,29.0,1023.0,1054.37,729.11
2016,6,18,12,15,944.5,102.5,1.45,29.0,1020.5,1052.99,729.07
2016,6,18,12,30,944.0,102.0,1.5,29.0,1018.0,1048.2,727.13
2016,6,18,12,45,945.5,99.5,1.6,29.0,1009.0,1039.96,723.96
2016,6,18,13,0,947.0,97.0,1.7,29.0,1000.0,1028.28,718.73
2016,6,18,13,15,944.0,96.0,1.8,29.0,983.5,1010.36,709.65
2016,6,18,13,30,941.0,95.0,1.9,29.0,967.0,989.22,698.54
2016,6,18,13,45,831.0,165.0,2.05,29.5,920.5,941.61,669.82
2016,6,18,14,0,721.0,235.0,2.2,30.0,874.0,894.08,640.8
2016,6,18,14,15,821.5,163.0,2.25,29.5,866.5,886.07,638.62
2016,6,18,14,30,922.0,91.0,2.3,29.0,859.0,868.84,630.11
2016,6,18,14,45,913.0,90.0,2.35,29.0,822.5,828.79,605.32
2016,6,18,15,0,904.0,89.0,2.4,29.0,786.0,786.78,579.08
2016,6,18,15,15,894.0,87.0,2.4,28.5,745.0,741.29,550.9
2016,6,18,15,30,884.0,85.0,2.4,28.0,704.0,694.35,521.24
2016,6,18,15,45,870.0,83.0,2.4,28.0,658.5,643.64,485.98
2016,6,18,16,0,856.0,81.0,2.4,28.0,613.0,592.32,448.52
2016,6,18,16,15,838.5,78.5,2.4,27.5,564.5,538.24,408.78
2016,6,18,16,30,821.0,76.0,2.4,27.0,516.0,484.41,367.81
2016,6,18,16,45,797.5,73.0,2.4,27.0,465.5,427.27,322.31
2016,6,18,17,0,774.0,70.0,2.4,27.0,415.0,371.98,276.86
2016,6,18,17,15,742.0,66.0,2.35,26.0,363.0,314.52,229.58
2016,6,18,17,30,710.0,62.0,2.3,25.0,311.0,259.93,183.4
2016,6,18,17,45,665.5,57.0,2.3,24.5,260.5,204.65,136.42
2016,6,18,18,0,621.0,52.0,2.3,24.0,210.0,154.11,94.22
2016,6,18,18,15,552.0,45.5,2.15,23.0,162.5,102.74,55.28
2016,6,18,18,30,483.0,39.0,2.0,22.0,115.0,60.5,28.41
2016,6,18,18,45,372.0,29.5,1.95,21.0,76.0,23.13,13.64
2016,6,18,19,0,261.0,20.0,1.9,20.0,37.0,15.35,3.49
2016,6,18,19,15,130.5,10.0,1.85,19.5,18.5,9.83,0.0
2016,6,18,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,45,72.5,6.0,1.0,14.5,8.0,0.0,0.0
2016,6,19,5,0,145.0,12.0,1.0,15.0,16.0,11.8,0.0
2016,6,19,5,15,284.5,22.0,1.15,15.5,50.0,16.79,6.52
2016,6,19,5,30,424.0,32.0,1.3,16.0,84.0,30.59,15.16
2016,6,19,5,45,508.5,39.0,1.5,17.0,129.5,67.93,32.88
2016,6,19,6,0,593.0,46.0,1.7,18.0,175.0,116.22,65.66
2016,6,19,6,15,646.0,51.5,1.75,18.5,225.5,165.27,105.07
2016,6,19,6,30,699.0,57.0,1.8,19.0,276.0,220.17,151.79
2016,6,19,6,45,737.5,60.5,1.85,20.0,328.5,274.49,198.96
2016,6,19,7,0,776.0,64.0,1.9,21.0,381.0,332.58,248.53
2016,6,19,7,15,802.5,67.5,1.85,21.5,433.5,389.35,296.35
2016,6,19,7,30,829.0,71.0,1.8,22.0,486.0,448.68,344.5
2016,6,19,7,45,850.0,73.0,1.8,23.0,537.0,504.51,387.8
2016,6,19,8,0,871.0,75.0,1.8,24.0,588.0,561.11,429.92
2016,6,19,8,15,886.0,77.0,1.6,24.5,635.5,614.58,467.88
2016,6,19,8,30,901.0,79.0,1.4,25.0,683.0,667.69,503.72
2016,6,19,8,45,914.0,80.0,1.25,26.0,727.5,717.77,533.61
2016,6,19,9,0,927.0,81.0,1.1,27.0,772.0,766.79,560.87
2016,6,19,9,15,936.0,82.5,0.9,27.5,811.0,811.9,584.81
2016,6,19,9,30,945.0,84.0,0.7,28.0,850.0,855.15,606.34
2016,6,19,9,45,953.5,84.0,0.5,29.0,883.5,894.35,622.95
2016,6,19,10,0,962.0,84.0,0.3,30.0,917.0,931.21,637.24
2016,6,19,10,15,967.0,85.0,0.35,30.5,944.0,963.41,654.67
2016,6,19,10,30,972.0,86.0,0.4,31.0,971.0,992.7,670.39
2016,6,19,10,45,975.0,86.5,0.45,31.5,991.0,1016.54,682.93
2016,6,19,11,0,978.0,87.0,0.5,32.0,1011.0,1037.12,693.67
2016,6,19,11,15,980.0,87.5,0.65,32.5,1024.0,1053.38,704.34
2016,6,19,11,30,982.0,88.0,0.8,33.0,1037.0,1066.19,713.08
2016,6,19,11,45,981.5,89.0,0.95,33.5,1041.5,1073.49,718.66
2016,6,19,12,0,981.0,90.0,1.1,34.0,1046.0,1077.24,722.18
2016,6,19,12,15,980.5,90.0,1.25,34.0,1043.5,1076.41,724.48
2016,6,19,12,30,980.0,90.0,1.4,34.0,1041.0,1072.03,724.68
2016,6,19,12,45,969.0,96.0,1.6,34.5,1029.0,1059.81,719.49
2016,6,19,13,0,958.0,102.0,1.8,35.0,1017.0,1044.29,712.14
2016,6,19,13,15,954.0,101.5,1.9,35.0,999.0,1025.81,702.98
2016,6,19,13,30,950.0,101.0,2.0,35.0,981.0,1004.1,691.8
2016,6,19,13,45,946.5,99.0,2.15,35.0,956.5,978.23,678.5
2016,6,19,14,0,943.0,97.0,2.3,35.0,932.0,949.34,663.11
2016,6,19,14,15,936.0,95.5,2.4,34.5,900.5,915.03,644.93
2016,6,19,14,30,929.0,94.0,2.5,34.0,869.0,878.21,624.81
2016,6,19,14,45,920.5,92.0,2.65,34.0,831.5,837.34,600.77
2016,6,19,15,0,912.0,90.0,2.8,34.0,794.0,794.45,574.93
2016,6,19,15,15,900.5,88.0,2.9,33.5,751.5,747.57,546.77
2016,6,19,15,30,889.0,86.0,3.0,33.0,709.0,699.35,517.06
2016,6,19,15,45,874.0,84.0,3.1,33.0,662.5,647.79,481.98
2016,6,19,16,0,859.0,82.0,3.2,33.0,616.0,595.7,444.65
2016,6,19,16,15,840.5,79.0,3.25,32.5,567.0,540.44,404.59
2016,6,19,16,30,822.0,76.0,3.3,32.0,518.0,485.52,363.36
2016,6,19,16,45,797.0,73.0,3.4,31.5,466.5,427.67,318.6
2016,6,19,17,0,772.0,70.0,3.5,31.0,415.0,371.81,273.79
2016,6,19,17,15,739.5,66.0,3.5,30.0,363.0,314.28,226.89
2016,6,19,17,30,707.0,62.0,3.5,29.0,311.0,259.67,181.13
2016,6,19,17,45,660.5,57.0,3.5,28.0,260.5,204.07,134.69
2016,6,19,18,0,614.0,52.0,3.5,27.0,210.0,153.43,93.05
2016,6,19,18,15,545.5,45.5,3.35,26.0,162.5,102.47,54.67
2016,6,19,18,30,477.0,39.0,3.2,25.0,115.0,60.55,28.15
2016,6,19,18,45,364.5,30.0,3.05,24.0,76.0,23.88,14.05
2016,6,19,19,0,252.0,21.0,2.9,23.0,37.0,16.27,4.1
2016,6,19,19,15,126.0,10.5,2.85,22.5,18.5,10.32,0.0
2016,6,19,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,4,45,72.5,5.5,1.55,14.5,7.5,0.0,0.0
2016,6,20,5,0,145.0,11.0,1.7,15.0,15.0,10.81,0.0
2016,6,20,5,15,280.5,21.5,1.8,15.5,48.5,16.35,6.09
2016,6,20,5,30,416.0,32.0,1.9,16.0,82.0,30.13,15.07
2016,6,20,5,45,499.0,39.0,2.05,17.0,127.0,66.85,32.42
2016,6,20,6,0,582.0,46.0,2.2,18.0,172.0,114.36,64.64
2016,6,20,6,15,634.5,51.0,2.25,19.0,221.5,162.18,102.87
2016,6,20,6,30,687.0,56.0,2.3,20.0,271.0,215.79,148.27
2016,6,20,6,45,723.5,60.0,2.4,21.0,323.0,269.33,194.85
2016,6,20,7,0,760.0,64.0,2.5,22.0,375.0,326.42,243.74
2016,6,20,7,15,786.5,67.5,2.6,23.0,426.5,382.32,290.7
2016,6,20,7,30,813.0,71.0,2.7,24.0,478.0,440.8,338.09
2016,6,20,7,45,833.0,73.5,2.8,25.0,528.0,495.8,381.3
2016,6,20,8,0,853.0,76.0,2.9,26.0,578.0,551.51,423.47
2016,6,20,8,15,868.0,78.5,2.9,27.0,625.0,604.63,461.95
2016,6,20,8,30,883.0,81.0,2.9,28.0,672.0,657.44,498.77
2016,6,20,8,45,895.0,82.5,2.95,29.0,715.5,706.57,530.66
2016,6,20,9,0,907.0,84.0,3.0,30.0,759.0,754.6,560.27
2016,6,20,9,15,916.5,85.5,3.0,30.5,798.0,799.34,587.97
2016,6,20,9,30,926.0,87.0,3.0,31.0,837.0,842.31,614.06
2016,6,20,9,45,917.0,98.0,3.0,32.0,866.5,877.31,633.25
2016,6,20,10,0,908.0,109.0,3.0,33.0,896.0,908.9,649.97
2016,6,20,10,15,914.0,110.5,3.0,33.5,923.0,941.04,668.17
2016,6,20,10,30,920.0,112.0,3.0,34.0,950.0,970.51,684.49
2016,6,20,10,45,925.0,112.5,3.0,34.5,970.5,995.18,697.7
2016,6,20,11,0,930.0,113.0,3.0,35.0,991.0,1016.85,709.01
2016,6,20,11,15,933.0,113.5,3.05,35.0,1004.5,1033.44,719.09
2016,6,20,11,30,936.0,114.0,3.1,35.0,1018.0,1046.76,727.27
2016,6,20,11,45,938.5,113.5,3.15,35.5,1024.0,1055.26,731.08
2016,6,20,12,0,941.0,113.0,3.2,36.0,1030.0,1060.4,732.96
2016,6,20,12,15,941.0,113.0,3.3,36.0,1028.5,1060.13,733.57
2016,6,20,12,30,941.0,113.0,3.4,36.0,1027.0,1056.46,732.22
2016,6,20,12,45,945.5,109.0,3.5,36.5,1019.0,1049.82,727.62
2016,6,20,13,0,950.0,105.0,3.6,37.0,1011.0,1039.67,720.96
2016,6,20,13,15,947.5,104.0,3.7,36.5,994.5,1022.3,712.87
2016,6,20,13,30,945.0,103.0,3.8,36.0,978.0,1001.67,702.74
2016,6,20,13,45,939.5,103.0,3.9,36.0,954.0,976.13,688.0
2016,6,20,14,0,934.0,103.0,4.0,36.0,930.0,947.69,671.35
2016,6,20,14,15,928.0,101.5,4.05,35.5,899.5,914.55,652.65
2016,6,20,14,30,922.0,100.0,4.1,35.0,869.0,878.85,632.08
2016,6,20,14,45,914.0,98.5,4.2,35.0,832.5,839.16,607.54
2016,6,20,15,0,906.0,97.0,4.3,35.0,796.0,797.43,581.35
2016,6,20,15,15,895.0,95.0,4.3,34.5,754.5,751.16,552.55
2016,6,20,15,30,884.0,93.0,4.3,34.0,713.0,703.53,522.34
2016,6,20,15,45,869.0,90.5,4.35,34.0,666.5,651.69,486.2
2016,6,20,16,0,854.0,88.0,4.4,34.0,620.0,599.33,448.16
2016,6,20,16,15,835.5,85.0,4.35,33.5,570.5,544.19,407.73
2016,6,20,16,30,817.0,82.0,4.3,33.0,521.0,489.24,366.14
2016,6,20,16,45,789.5,79.5,4.25,32.5,469.0,431.42,321.11
2016,6,20,17,0,762.0,77.0,4.2,32.0,417.0,375.43,276.11
2016,6,20,17,15,728.5,72.5,4.05,31.0,365.0,317.55,229.02
2016,6,20,17,30,695.0,68.0,3.9,30.0,313.0,262.72,183.28
2016,6,20,17,45,645.0,63.0,3.8,29.0,261.5,205.6,135.99
2016,6,20,18,0,595.0,58.0,3.7,28.0,210.0,155.0,94.72
2016,6,20,18,15,524.5,50.5,3.35,26.5,162.5,105.18,57.57
2016,6,20,18,30,454.0,43.0,3.0,25.0,115.0,63.31,30.98
2016,6,20,18,45,342.0,32.5,2.7,24.0,76.0,26.41,16.15
2016,6,20,19,0,230.0,22.0,2.4,23.0,37.0,17.21,4.83
2016,6,20,19,15,115.0,11.0,2.4,22.5,18.5,10.81,0.0
2016,6,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,45,76.0,5.5,0.8,16.5,7.5,0.0,0.0
2016,6,21,5,0,152.0,11.0,0.8,17.0,15.0,10.81,0.0
2016,6,21,5,15,289.0,21.0,0.95,18.0,48.5,15.92,5.58
2016,6,21,5,30,426.0,31.0,1.1,19.0,82.0,28.95,14.06
2016,6,21,5,45,509.5,38.0,1.3,20.0,127.5,66.18,31.2
2016,6,21,6,0,593.0,45.0,1.5,21.0,173.0,114.23,63.24
2016,6,21,6,15,646.0,50.0,1.55,22.0,223.5,162.71,101.41
2016,6,21,6,30,699.0,55.0,1.6,23.0,274.0,217.03,146.7
2016,6,21,6,45,737.0,59.0,1.7,24.0,326.5,271.65,193.38
2016,6,21,7,0,775.0,63.0,1.8,25.0,379.0,329.97,242.42
2016,6,21,7,15,801.5,66.0,1.9,26.0,431.0,386.17,288.81
2016,6,21,7,30,828.0,69.0,2.0,27.0,483.0,444.94,335.57
2016,6,21,7,45,848.5,72.0,2.15,28.0,534.0,501.47,379.19
2016,6,21,8,0,869.0,75.0,2.3,29.0,585.0,558.73,421.79
2016,6,21,8,15,884.0,77.0,2.35,30.0,633.0,612.14,459.78
2016,6,21,8,30,899.0,79.0,2.4,31.0,681.0,665.19,496.16
2016,6,21,8,45,910.5,81.0,2.5,32.0,725.0,715.21,528.06
2016,6,21,9,0,922.0,83.0,2.6,33.0,769.0,764.05,557.78
2016,6,21,9,15,930.5,84.5,2.6,33.5,808.0,808.65,584.69
2016,6,21,9,30,939.0,86.0,2.6,34.0,847.0,851.35,609.95
2016,6,21,9,45,943.5,88.5,2.65,35.0,879.5,889.6,631.03
2016,6,21,10,0,948.0,91.0,2.7,36.0,912.0,925.29,650.19
2016,6,21,10,15,952.5,92.5,2.75,36.0,938.5,957.24,669.51
2016,6,21,10,30,957.0,94.0,2.8,36.0,965.0,986.31,687.03
2016,6,21,10,45,957.5,96.0,2.85,36.5,983.5,1009.08,699.2
2016,6,21,11,0,958.0,98.0,2.9,37.0,1002.0,1028.55,709.39
2016,6,21,11,15,959.5,98.5,2.95,37.0,1014.5,1044.12,718.73
2016,6,21,11,30,961.0,99.0,3.0,37.0,1027.0,1056.31,726.13
2016,6,21,11,45,959.5,100.5,3.1,37.5,1031.0,1063.06,729.26
2016,6,21,12,0,958.0,102.0,3.2,38.0,1035.0,1066.33,730.4
2016,6,21,12,15,957.0,102.0,3.3,38.0,1032.5,1065.11,730.45
2016,6,21,12,30,956.0,102.0,3.4,38.0,1030.0,1060.42,728.51
2016,6,21,12,45,949.5,104.5,3.5,38.0,1018.5,1049.37,722.77
2016,6,21,13,0,943.0,107.0,3.6,38.0,1007.0,1035.02,715.08
2016,6,21,13,15,940.0,106.5,3.65,38.0,990.0,1017.82,705.34
2016,6,21,13,30,937.0,106.0,3.7,38.0,973.0,997.41,693.64
2016,6,21,13,45,932.0,105.0,3.8,38.0,949.0,971.53,678.83
2016,6,21,14,0,927.0,104.0,3.9,38.0,925.0,942.76,662.13
2016,6,21,14,15,920.5,102.5,4.0,37.5,894.5,909.41,643.72
2016,6,21,14,30,914.0,101.0,4.1,37.0,864.0,873.57,623.44
