Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,45,905.5,99.5,4.2,37.0,827.5,833.78,599.01
2016,6,21,15,0,897.0,98.0,4.3,37.0,791.0,792.01,572.96
2016,6,21,15,15,886.0,96.0,4.4,36.5,749.5,746.12,544.93
2016,6,21,15,30,875.0,94.0,4.5,36.0,708.0,698.89,515.44
2016,6,21,15,45,861.0,91.5,4.6,35.5,662.5,648.11,481.29
2016,6,21,16,0,847.0,89.0,4.7,35.0,617.0,596.72,445.11
2016,6,21,16,15,828.5,86.0,4.75,34.0,568.0,541.94,406.07
2016,6,21,16,30,810.0,83.0,4.8,33.0,519.0,487.34,365.63
2016,6,21,16,45,786.5,79.0,4.85,32.5,468.0,430.16,321.06
2016,6,21,17,0,763.0,75.0,4.9,32.0,417.0,374.4,276.12
2016,6,21,17,15,730.5,71.0,4.8,31.0,365.0,317.3,229.39
2016,6,21,17,30,698.0,67.0,4.7,30.0,313.0,263.12,183.93
2016,6,21,17,45,653.5,61.0,4.6,29.0,262.5,206.12,136.36
2016,6,21,18,0,609.0,55.0,4.5,28.0,212.0,155.02,94.31
2016,6,21,18,15,540.0,48.0,4.2,27.0,164.5,105.03,56.71
2016,6,21,18,30,471.0,41.0,3.9,26.0,117.0,62.8,29.81
2016,6,21,18,45,363.5,31.5,3.6,25.0,77.5,25.84,15.61
2016,6,21,19,0,256.0,22.0,3.3,24.0,38.0,17.18,4.91
2016,6,21,19,15,128.0,11.0,3.15,23.0,19.0,10.81,0.0
2016,6,21,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,22,4,45,86.5,6.0,2.1,12.5,8.0,0.0,0.0
2016,6,22,5,0,173.0,12.0,2.3,13.0,16.0,11.8,0.0
2016,6,22,5,15,320.0,21.5,2.4,13.5,51.0,16.44,5.98
2016,6,22,5,30,467.0,31.0,2.5,14.0,86.0,30.95,15.95
2016,6,22,5,45,553.5,37.0,2.65,15.0,133.5,69.27,33.02
2016,6,22,6,0,640.0,43.0,2.8,16.0,181.0,117.5,65.32
2016,6,22,6,15,691.5,47.5,2.85,17.0,232.5,167.82,105.96
2016,6,22,6,30,743.0,52.0,2.9,18.0,284.0,223.78,154.02
2016,6,22,6,45,780.0,55.5,3.0,19.0,337.5,280.01,203.59
2016,6,22,7,0,817.0,59.0,3.1,20.0,391.0,340.88,256.33
2016,6,22,7,15,842.0,61.5,3.15,21.0,444.0,398.04,305.04
2016,6,22,7,30,867.0,64.0,3.2,22.0,497.0,456.89,353.42
2016,6,22,7,45,886.0,66.5,3.3,23.0,548.5,514.15,398.96
2016,6,22,8,0,905.0,69.0,3.4,24.0,600.0,571.94,443.21
2016,6,22,8,15,918.5,71.0,3.45,24.5,648.0,626.18,484.06
2016,6,22,8,30,932.0,73.0,3.5,25.0,696.0,679.87,523.25
2016,6,22,8,45,942.5,74.5,3.55,26.0,740.5,730.16,556.02
2016,6,22,9,0,953.0,76.0,3.6,27.0,785.0,779.12,586.63
2016,6,22,9,15,961.0,77.5,3.65,27.5,824.0,824.57,615.44
2016,6,22,9,30,969.0,79.0,3.7,28.0,863.0,868.03,642.51
2016,6,22,9,45,973.5,81.5,3.75,29.0,896.5,907.33,665.15
2016,6,22,10,0,978.0,84.0,3.8,30.0,930.0,944.0,685.7
2016,6,22,10,15,982.5,84.5,3.85,30.5,957.0,975.81,704.24
2016,6,22,10,30,987.0,85.0,3.9,31.0,984.0,1004.64,720.76
2016,6,22,10,45,989.0,86.5,3.95,31.5,1003.5,1029.02,734.37
2016,6,22,11,0,991.0,88.0,4.0,32.0,1023.0,1050.06,745.85
2016,6,22,11,15,993.0,88.5,4.05,32.5,1036.0,1066.65,754.55
2016,6,22,11,30,995.0,89.0,4.1,33.0,1049.0,1079.75,761.12
2016,6,22,11,45,995.0,89.5,4.15,33.5,1054.5,1087.3,764.3
2016,6,22,12,0,995.0,90.0,4.2,34.0,1060.0,1091.24,765.36
2016,6,22,12,15,994.5,90.0,4.25,34.0,1057.5,1090.56,765.25
2016,6,22,12,30,994.0,90.0,4.3,34.0,1055.0,1086.27,763.01
2016,6,22,12,45,988.0,93.0,4.4,34.0,1044.0,1076.0,757.46
2016,6,22,13,0,982.0,96.0,4.5,34.0,1033.0,1062.27,749.83
2016,6,22,13,15,979.0,95.5,4.5,34.0,1016.0,1044.53,739.14
2016,6,22,13,30,976.0,95.0,4.5,34.0,999.0,1023.45,726.4
2016,6,22,13,45,970.5,94.5,4.55,34.0,974.0,996.82,710.41
2016,6,22,14,0,965.0,94.0,4.6,34.0,949.0,967.18,692.46
2016,6,22,14,15,959.0,93.0,4.6,33.5,918.0,933.74,673.1
2016,6,22,14,30,953.0,92.0,4.6,33.0,887.0,897.66,651.82
2016,6,22,14,45,944.5,90.5,4.6,32.5,850.0,856.57,626.96
2016,6,22,15,0,936.0,89.0,4.6,32.0,813.0,813.39,600.36
2016,6,22,15,15,926.0,87.0,4.55,31.5,771.0,766.72,570.8
2016,6,22,15,30,916.0,85.0,4.5,31.0,729.0,718.53,539.74
2016,6,22,15,45,902.0,83.0,4.5,31.0,682.0,666.46,503.34
2016,6,22,16,0,888.0,81.0,4.5,31.0,635.0,613.71,464.45
2016,6,22,16,15,871.0,78.5,4.45,30.0,585.5,558.38,424.23
2016,6,22,16,30,854.0,76.0,4.4,29.0,536.0,503.18,382.6
2016,6,22,16,45,830.5,73.0,4.35,28.5,483.5,444.34,336.01
2016,6,22,17,0,807.0,70.0,4.3,28.0,431.0,387.27,289.3
2016,6,22,17,15,775.5,66.0,4.2,27.0,378.0,328.14,240.26
2016,6,22,17,30,744.0,62.0,4.1,26.0,325.0,271.77,192.26
2016,6,22,17,45,699.5,57.0,4.0,25.0,273.0,214.49,143.54
2016,6,22,18,0,655.0,52.0,3.9,24.0,221.0,161.91,99.48
2016,6,22,18,15,587.0,45.5,3.75,22.5,172.0,110.06,59.87
2016,6,22,18,30,519.0,39.0,3.6,21.0,123.0,64.22,29.98
2016,6,22,18,45,407.0,30.0,3.45,20.0,82.0,24.99,15.32
2016,6,22,19,0,295.0,21.0,3.3,19.0,41.0,16.19,4.61
2016,6,22,19,15,147.5,10.5,3.25,18.5,20.5,10.32,0.0
2016,6,22,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,4,45,83.0,5.5,2.3,11.5,7.5,0.0,0.0
2016,6,23,5,0,166.0,11.0,2.5,12.0,15.0,10.81,0.0
2016,6,23,5,15,311.0,20.5,2.55,12.5,49.5,15.54,5.23
2016,6,23,5,30,456.0,30.0,2.6,13.0,84.0,29.38,15.12
2016,6,23,5,45,541.0,36.5,2.65,14.0,130.5,67.44,32.2
2016,6,23,6,0,626.0,43.0,2.7,15.0,177.0,115.21,64.28
2016,6,23,6,15,677.0,48.0,2.8,16.0,228.0,165.09,104.66
2016,6,23,6,30,728.0,53.0,2.9,17.0,279.0,220.59,152.44
2016,6,23,6,45,764.5,56.0,3.05,18.0,332.0,275.34,200.96
2016,6,23,7,0,801.0,59.0,3.2,19.0,385.0,334.68,252.72
2016,6,23,7,15,826.0,62.0,3.3,20.0,437.0,391.46,301.41
2016,6,23,7,30,851.0,65.0,3.4,21.0,489.0,449.97,349.86
2016,6,23,7,45,869.5,67.5,3.5,22.0,540.0,506.17,394.89
2016,6,23,8,0,888.0,70.0,3.6,23.0,591.0,562.88,438.65
2016,6,23,8,15,902.0,72.0,3.7,24.0,639.0,616.62,478.67
2016,6,23,8,30,916.0,74.0,3.8,25.0,687.0,669.89,516.98
2016,6,23,8,45,927.0,76.0,3.9,26.0,731.0,720.36,550.41
2016,6,23,9,0,938.0,78.0,4.0,27.0,775.0,769.58,581.67
2016,6,23,9,15,946.5,79.5,4.05,27.5,814.0,814.87,610.61
2016,6,23,9,30,955.0,81.0,4.1,28.0,853.0,858.24,637.86
2016,6,23,9,45,958.5,84.5,4.2,29.0,886.0,897.29,660.78
2016,6,23,10,0,962.0,88.0,4.3,30.0,919.0,933.68,681.63
2016,6,23,10,15,967.0,89.0,4.35,30.5,946.5,966.05,700.74
2016,6,23,10,30,972.0,90.0,4.4,31.0,974.0,995.53,717.84
2016,6,23,10,45,975.0,91.0,4.5,32.0,994.5,1020.07,730.48
2016,6,23,11,0,978.0,92.0,4.6,33.0,1015.0,1041.37,740.97
2016,6,23,11,15,980.0,92.5,4.65,33.0,1028.0,1057.82,751.16
2016,6,23,11,30,982.0,93.0,4.7,33.0,1041.0,1070.83,759.26
2016,6,23,11,45,982.5,93.5,4.8,33.5,1046.5,1078.83,763.11
2016,6,23,12,0,983.0,94.0,4.9,34.0,1052.0,1083.27,765.05
2016,6,23,12,15,982.5,94.0,4.95,34.0,1050.0,1082.65,765.08
2016,6,23,12,30,982.0,94.0,5.0,34.0,1048.0,1078.46,762.98
2016,6,23,12,45,978.0,95.5,5.1,34.0,1037.5,1068.78,757.94
2016,6,23,13,0,974.0,97.0,5.2,34.0,1027.0,1055.64,750.78
2016,6,23,13,15,971.0,96.0,5.25,34.0,1009.5,1037.56,740.1
2016,6,23,13,30,968.0,95.0,5.3,34.0,992.0,1016.16,727.32
2016,6,23,13,45,963.5,94.0,5.4,34.0,967.5,990.15,711.89
2016,6,23,14,0,959.0,93.0,5.5,34.0,943.0,961.12,694.4
2016,6,23,14,15,952.0,92.0,5.55,33.5,911.5,927.02,674.55
2016,6,23,14,30,945.0,91.0,5.6,33.0,880.0,890.34,652.74
2016,6,23,14,45,937.0,89.0,5.65,32.5,843.0,849.46,627.77
2016,6,23,15,0,929.0,87.0,5.7,32.0,806.0,806.46,600.98
2016,6,23,15,15,918.0,85.0,5.7,31.5,763.5,759.36,570.7
2016,6,23,15,30,907.0,83.0,5.7,31.0,721.0,710.84,538.94
2016,6,23,15,45,894.0,80.5,5.7,30.5,674.5,659.33,503.38
2016,6,23,16,0,881.0,78.0,5.7,30.0,628.0,607.06,465.08
2016,6,23,16,15,863.5,75.5,5.6,29.0,578.5,551.82,424.02
2016,6,23,16,30,846.0,73.0,5.5,28.0,529.0,496.77,381.67
2016,6,23,16,45,825.5,69.0,5.45,27.5,477.5,439.34,335.43
2016,6,23,17,0,805.0,65.0,5.4,27.0,426.0,382.07,287.89
2016,6,23,17,15,774.5,61.5,5.25,26.0,374.0,323.89,238.9
2016,6,23,17,30,744.0,58.0,5.1,25.0,322.0,268.36,190.95
2016,6,23,17,45,706.0,52.5,4.95,24.0,271.0,212.07,142.31
2016,6,23,18,0,668.0,47.0,4.8,23.0,220.0,159.75,97.78
2016,6,23,18,15,602.5,41.5,4.5,22.0,171.5,108.38,58.0
2016,6,23,18,30,537.0,36.0,4.2,21.0,123.0,64.44,29.48
2016,6,23,18,45,431.0,28.0,3.95,20.5,82.0,25.31,15.55
2016,6,23,19,0,325.0,20.0,3.7,20.0,41.0,16.56,4.89
2016,6,23,19,15,162.5,10.0,3.6,19.0,20.5,9.83,0.0
2016,6,23,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,4,45,75.0,5.5,2.4,12.5,7.0,0.0,0.0
2016,6,24,5,0,150.0,11.0,2.6,13.0,14.0,10.81,0.0
2016,6,24,5,15,296.5,20.5,2.75,13.5,48.0,15.58,5.04
2016,6,24,5,30,443.0,30.0,2.9,14.0,82.0,28.81,14.96
2016,6,24,5,45,529.0,36.5,3.05,14.5,128.5,66.13,31.59
2016,6,24,6,0,615.0,43.0,3.2,15.0,175.0,113.27,63.17
2016,6,24,6,15,668.5,48.0,3.25,15.5,226.0,162.95,103.44
2016,6,24,6,30,722.0,53.0,3.3,16.0,277.0,218.51,151.56
2016,6,24,6,45,758.0,57.0,3.35,17.0,330.0,273.75,200.67
2016,6,24,7,0,794.0,61.0,3.4,18.0,383.0,332.47,252.12
2016,6,24,7,15,821.0,64.0,3.45,18.5,436.0,390.74,302.7
2016,6,24,7,30,848.0,67.0,3.5,19.0,489.0,449.9,352.55
2016,6,24,7,45,867.0,70.0,3.55,20.0,541.0,506.72,398.34
2016,6,24,8,0,886.0,73.0,3.6,21.0,593.0,564.12,442.84
2016,6,24,8,15,902.0,75.5,3.6,21.5,642.0,619.5,485.03
2016,6,24,8,30,918.0,78.0,3.6,22.0,691.0,674.61,525.67
2016,6,24,8,45,929.0,80.5,3.65,23.0,736.0,725.71,559.84
2016,6,24,9,0,940.0,83.0,3.7,24.0,781.0,775.57,591.58
2016,6,24,9,15,950.0,84.5,3.75,24.5,821.5,822.14,621.59
2016,6,24,9,30,960.0,86.0,3.8,25.0,862.0,866.9,649.95
2016,6,24,9,45,967.0,88.0,3.9,26.0,897.0,907.58,674.13
2016,6,24,10,0,974.0,90.0,4.0,27.0,932.0,945.81,696.33
2016,6,24,10,15,980.0,91.0,4.1,27.5,960.0,979.47,716.65
2016,6,24,10,30,986.0,92.0,4.2,28.0,988.0,1010.25,734.98
2016,6,24,10,45,989.5,93.0,4.3,28.5,1009.5,1035.61,749.73
2016,6,24,11,0,993.0,94.0,4.4,29.0,1031.0,1057.69,762.37
2016,6,24,11,15,996.0,94.5,4.45,29.5,1045.0,1075.4,771.91
2016,6,24,11,30,999.0,95.0,4.5,30.0,1059.0,1089.62,779.29
2016,6,24,11,45,1000.0,95.5,4.6,30.5,1065.0,1098.29,783.53
2016,6,24,12,0,1001.0,96.0,4.7,31.0,1071.0,1103.35,785.6
2016,6,24,12,15,1000.5,96.0,4.75,31.0,1069.5,1102.77,785.6
2016,6,24,12,30,1000.0,96.0,4.8,31.0,1068.0,1098.57,783.53
2016,6,24,12,45,993.5,99.5,4.9,31.0,1057.0,1088.35,778.21
2016,6,24,13,0,987.0,103.0,5.0,31.0,1046.0,1074.67,770.75
2016,6,24,13,15,984.0,102.5,5.05,31.0,1028.5,1056.95,760.3
2016,6,24,13,30,981.0,102.0,5.1,31.0,1011.0,1035.87,747.72
2016,6,24,13,45,976.5,101.0,5.15,31.0,986.0,1009.63,731.77
2016,6,24,14,0,972.0,100.0,5.2,31.0,961.0,980.31,713.77
2016,6,24,14,15,965.5,98.5,5.2,31.0,929.5,945.8,691.91
2016,6,24,14,30,959.0,97.0,5.2,31.0,898.0,908.65,668.17
2016,6,24,14,45,950.5,95.5,5.2,31.0,860.5,867.41,641.52
2016,6,24,15,0,942.0,94.0,5.2,31.0,823.0,824.05,613.2
2016,6,24,15,15,931.0,92.0,5.2,30.5,780.0,776.45,582.86
2016,6,24,15,30,920.0,90.0,5.2,30.0,737.0,727.38,551.0
2016,6,24,15,45,905.5,87.5,5.2,30.0,689.5,674.32,513.38
2016,6,24,16,0,891.0,85.0,5.2,30.0,642.0,620.61,473.38
2016,6,24,16,15,872.5,82.5,5.1,29.5,591.5,564.3,431.02
2016,6,24,16,30,854.0,80.0,5.0,29.0,541.0,508.26,387.58
2016,6,24,16,45,828.5,77.0,4.95,28.5,487.5,448.53,340.15
2016,6,24,17,0,803.0,74.0,4.9,28.0,434.0,390.74,292.75
2016,6,24,17,15,770.0,69.5,4.7,27.0,380.5,330.75,242.88
2016,6,24,17,30,737.0,65.0,4.5,26.0,327.0,273.71,194.27
2016,6,24,17,45,688.5,60.5,4.35,25.5,274.0,216.31,145.26
2016,6,24,18,0,640.0,56.0,4.2,25.0,221.0,162.6,100.34
2016,6,24,18,15,568.5,49.0,3.9,23.5,172.0,110.43,60.67
2016,6,24,18,30,497.0,42.0,3.6,22.0,123.0,66.31,32.09
2016,6,24,18,45,377.5,32.5,3.3,21.0,81.5,27.62,17.45
2016,6,24,19,0,258.0,23.0,3.0,20.0,40.0,18.1,5.95
2016,6,24,19,15,129.0,11.5,2.95,19.0,20.0,11.3,0.0
2016,6,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,63.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,25,5,0,126.0,11.0,1.2,14.0,14.0,10.81,0.0
2016,6,25,5,15,277.0,21.5,1.35,15.0,48.0,16.57,5.47
2016,6,25,5,30,428.0,32.0,1.5,16.0,82.0,28.2,18.46
2016,6,25,5,45,517.5,39.5,1.7,17.0,129.0,66.09,31.75
2016,6,25,6,0,607.0,47.0,1.9,18.0,176.0,115.59,64.63
2016,6,25,6,15,662.0,52.5,1.95,19.0,227.5,165.51,104.12
2016,6,25,6,30,717.0,58.0,2.0,20.0,279.0,221.52,151.25
2016,6,25,6,45,756.0,61.5,2.1,21.0,333.0,276.86,199.21
2016,6,25,7,0,795.0,65.0,2.2,22.0,387.0,336.03,249.72
2016,6,25,7,15,821.5,68.5,2.4,23.0,440.5,393.8,298.31
2016,6,25,7,30,848.0,72.0,2.6,24.0,494.0,454.14,347.31
2016,6,25,7,45,868.5,74.5,2.85,25.0,545.5,511.25,392.45
2016,6,25,8,0,889.0,77.0,3.1,26.0,597.0,569.08,436.58
2016,6,25,8,15,904.0,79.5,3.25,27.0,646.0,624.05,476.86
2016,6,25,8,30,919.0,82.0,3.4,28.0,695.0,678.65,515.53
2016,6,25,8,45,931.0,84.0,3.55,29.5,740.0,730.03,548.35
2016,6,25,9,0,943.0,86.0,3.7,31.0,785.0,780.23,578.6
2016,6,25,9,15,951.5,87.5,3.75,31.5,825.0,825.81,607.03
2016,6,25,9,30,960.0,89.0,3.8,32.0,865.0,869.45,633.78
2016,6,25,9,45,966.0,91.0,3.9,32.5,898.5,909.35,657.99
2016,6,25,10,0,972.0,93.0,4.0,33.0,932.0,946.72,680.34
2016,6,25,10,15,977.0,94.0,4.0,33.5,960.0,979.46,698.97
2016,6,25,10,30,982.0,95.0,4.0,34.0,988.0,1009.29,715.59
2016,6,25,10,45,985.0,96.5,4.05,34.5,1008.5,1034.65,729.61
2016,6,25,11,0,988.0,98.0,4.1,35.0,1029.0,1056.73,741.55
2016,6,25,11,15,990.0,98.5,4.1,35.0,1042.0,1073.43,751.38
2016,6,25,11,30,992.0,99.0,4.1,35.0,1055.0,1086.64,759.15
2016,6,25,11,45,991.5,99.5,4.1,35.5,1060.5,1093.82,761.7
2016,6,25,12,0,991.0,100.0,4.1,36.0,1066.0,1097.39,762.16
2016,6,25,12,15,990.5,100.0,4.1,36.0,1064.0,1096.87,761.81
2016,6,25,12,30,990.0,100.0,4.1,36.0,1062.0,1092.75,759.38
2016,6,25,12,45,988.0,100.0,4.2,36.0,1052.0,1083.56,754.62
2016,6,25,13,0,986.0,100.0,4.3,36.0,1042.0,1070.85,747.75
2016,6,25,13,15,983.0,99.5,4.3,36.0,1024.5,1053.19,737.25
2016,6,25,13,30,980.0,99.0,4.3,36.0,1007.0,1032.16,724.73
2016,6,25,13,45,974.0,98.5,4.35,36.0,982.0,1005.1,708.7
2016,6,25,14,0,968.0,98.0,4.4,36.0,957.0,975.03,690.75
2016,6,25,14,15,962.0,97.0,4.4,35.5,925.5,941.62,671.7
2016,6,25,14,30,956.0,96.0,4.4,35.0,894.0,905.53,650.73
2016,6,25,14,45,946.5,95.0,4.45,35.0,856.5,864.12,624.93
2016,6,25,15,0,937.0,94.0,4.5,35.0,819.0,820.67,597.52
2016,6,25,15,15,926.0,92.0,4.5,34.5,776.5,773.28,568.12
2016,6,25,15,30,915.0,90.0,4.5,34.0,734.0,724.44,537.24
2016,6,25,15,45,900.5,88.0,4.5,34.0,687.0,672.11,501.09
2016,6,25,16,0,886.0,86.0,4.5,34.0,640.0,619.13,462.59
2016,6,25,16,15,868.0,83.0,4.45,33.0,589.5,562.84,422.31
2016,6,25,16,30,850.0,80.0,4.4,32.0,539.0,506.77,380.68
2016,6,25,16,45,825.0,77.0,4.4,31.5,486.0,447.47,334.49
2016,6,25,17,0,800.0,74.0,4.4,31.0,433.0,390.04,288.22
2016,6,25,17,15,767.5,69.5,4.25,30.0,379.5,330.37,239.44
2016,6,25,17,30,735.0,65.0,4.1,29.0,326.0,273.58,191.78
2016,6,25,17,45,688.5,60.0,3.95,28.5,273.5,216.22,143.42
2016,6,25,18,0,642.0,55.0,3.8,28.0,221.0,163.8,99.98
2016,6,25,18,15,572.0,48.0,3.4,26.5,172.0,110.23,59.58
2016,6,25,18,30,502.0,41.0,3.0,25.0,123.0,65.96,31.15
2016,6,25,18,45,389.5,31.5,2.65,24.0,82.0,26.98,16.67
2016,6,25,19,0,277.0,22.0,2.3,23.0,41.0,17.11,5.25
2016,6,25,19,15,138.5,11.0,2.2,22.0,20.5,10.81,0.0
2016,6,25,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,45,67.5,5.5,0.9,15.5,6.5,0.0,0.0
2016,6,26,5,0,135.0,11.0,0.9,16.0,13.0,10.81,0.0
2016,6,26,5,15,283.0,21.0,1.05,17.0,47.0,16.15,4.87
2016,6,26,5,30,431.0,31.0,1.2,18.0,81.0,26.82,17.09
2016,6,26,5,45,515.5,38.5,1.35,19.0,127.0,64.47,30.37
2016,6,26,6,0,600.0,46.0,1.5,20.0,173.0,113.15,62.4
2016,6,26,6,15,654.0,51.5,1.55,20.5,224.5,162.46,101.21
2016,6,26,6,30,708.0,57.0,1.6,21.0,276.0,217.76,147.67
2016,6,26,6,45,745.0,61.5,1.7,21.5,328.5,272.99,195.62
2016,6,26,7,0,782.0,66.0,1.8,22.0,381.0,331.84,246.09
2016,6,26,7,15,808.5,69.5,1.85,23.0,434.0,388.92,293.66
2016,6,26,7,30,835.0,73.0,1.9,24.0,487.0,447.94,341.07
2016,6,26,7,45,854.5,76.0,2.0,25.5,538.0,505.03,384.71
2016,6,26,8,0,874.0,79.0,2.1,27.0,589.0,562.14,426.55
2016,6,26,8,15,889.0,81.5,2.15,27.5,637.5,616.41,466.27
2016,6,26,8,30,904.0,84.0,2.2,28.0,686.0,670.34,504.49
2016,6,26,8,45,916.0,86.0,2.25,29.0,730.5,721.09,537.2
2016,6,26,9,0,928.0,88.0,2.3,30.0,775.0,770.71,567.33
2016,6,26,9,15,937.0,89.5,2.35,31.0,814.5,816.12,594.01
2016,6,26,9,30,946.0,91.0,2.4,32.0,854.0,859.68,618.97
2016,6,26,9,45,956.0,90.0,2.5,33.0,888.5,899.46,641.46
2016,6,26,10,0,966.0,89.0,2.6,34.0,923.0,937.0,662.22
2016,6,26,10,15,971.0,90.0,2.7,34.5,950.5,969.63,681.03
2016,6,26,10,30,976.0,91.0,2.8,35.0,978.0,999.35,697.96
2016,6,26,10,45,979.5,91.5,2.9,36.0,998.5,1024.1,710.29
2016,6,26,11,0,983.0,92.0,3.0,37.0,1019.0,1045.6,720.59
2016,6,26,11,15,985.5,92.5,3.1,37.0,1032.5,1062.78,731.28
2016,6,26,11,30,988.0,93.0,3.2,37.0,1046.0,1076.49,740.0
2016,6,26,11,45,988.5,93.5,3.3,37.5,1051.5,1084.69,743.92
2016,6,26,12,0,989.0,94.0,3.4,38.0,1057.0,1089.32,745.8
2016,6,26,12,15,988.5,93.5,3.5,38.0,1055.0,1088.33,745.96
2016,6,26,12,30,988.0,93.0,3.6,38.0,1053.0,1083.75,744.07
2016,6,26,12,45,974.0,101.0,3.75,38.0,1040.0,1070.85,737.55
2016,6,26,13,0,960.0,109.0,3.9,38.0,1027.0,1054.66,729.07
2016,6,26,13,15,957.0,108.5,4.05,38.0,1009.5,1037.43,719.93
2016,6,26,13,30,954.0,108.0,4.2,38.0,992.0,1016.92,708.7
2016,6,26,13,45,949.0,107.0,4.35,38.0,967.5,990.87,693.95
2016,6,26,14,0,944.0,106.0,4.5,38.0,943.0,961.85,677.21
2016,6,26,14,15,937.0,104.5,4.55,37.5,912.0,927.76,658.0
2016,6,26,14,30,930.0,103.0,4.6,37.0,881.0,891.12,636.92
2016,6,26,14,45,920.5,101.5,4.7,37.0,843.5,850.11,611.59
2016,6,26,15,0,911.0,100.0,4.8,37.0,806.0,807.12,584.69
2016,6,26,15,15,899.5,98.0,4.85,36.5,763.5,760.41,556.04
2016,6,26,15,30,888.0,96.0,4.9,36.0,721.0,712.33,525.93
2016,6,26,15,45,872.5,93.5,4.95,36.0,674.0,660.05,489.76
2016,6,26,16,0,857.0,91.0,5.0,36.0,627.0,607.26,451.65
2016,6,26,16,15,837.5,88.0,4.95,35.5,577.0,551.5,410.96
2016,6,26,16,30,818.0,85.0,4.9,35.0,527.0,495.92,369.16
2016,6,26,16,45,792.0,81.5,4.85,34.5,475.0,437.65,324.07
2016,6,26,17,0,766.0,78.0,4.8,34.0,423.0,381.04,278.89
2016,6,26,17,15,731.5,73.5,4.55,33.0,370.0,322.48,231.48
2016,6,26,17,30,697.0,69.0,4.3,32.0,317.0,267.05,185.58
2016,6,26,17,45,649.5,63.5,4.05,31.5,265.5,209.7,138.01
2016,6,26,18,0,602.0,58.0,3.8,31.0,214.0,158.58,96.27
2016,6,26,18,15,531.5,50.5,3.35,29.5,166.0,108.07,58.76
2016,6,26,18,30,461.0,43.0,2.9,28.0,118.0,65.51,31.63
2016,6,26,18,45,351.5,33.0,2.5,27.0,78.5,28.27,17.47
2016,6,26,19,0,242.0,23.0,2.1,26.0,39.0,18.08,5.76
2016,6,26,19,15,121.0,11.5,2.05,25.0,19.5,11.3,0.0
2016,6,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,4,45,57.5,5.0,1.05,17.5,6.0,0.0,0.0
2016,6,27,5,0,115.0,10.0,1.1,18.0,12.0,9.83,0.0
2016,6,27,5,15,257.5,21.0,1.3,18.5,44.5,16.2,4.57
2016,6,27,5,30,400.0,32.0,1.5,19.0,77.0,27.07,17.18
2016,6,27,5,45,486.5,39.5,1.7,20.0,122.5,63.04,30.17
2016,6,27,6,0,573.0,47.0,1.9,21.0,168.0,108.78,59.76
2016,6,27,6,15,628.0,52.5,1.95,22.0,218.0,158.25,98.32
2016,6,27,6,30,683.0,58.0,2.0,23.0,268.0,212.29,143.15
2016,6,27,6,45,720.5,62.5,2.05,24.0,320.0,266.26,189.33
2016,6,27,7,0,758.0,67.0,2.1,25.0,372.0,323.93,237.93
2016,6,27,7,15,785.0,70.5,2.25,26.0,424.0,379.91,284.4
2016,6,27,7,30,812.0,74.0,2.4,27.0,476.0,437.92,330.95
2016,6,27,7,45,831.0,77.5,2.6,28.5,526.5,494.08,373.95
2016,6,27,8,0,850.0,81.0,2.8,30.0,577.0,550.26,415.27
2016,6,27,8,15,865.0,83.5,2.9,31.0,624.5,603.4,453.46
2016,6,27,8,30,880.0,86.0,3.0,32.0,672.0,656.25,490.13
2016,6,27,8,45,889.5,89.0,3.1,33.0,715.0,705.26,522.08
2016,6,27,9,0,899.0,92.0,3.2,34.0,758.0,752.99,551.27
2016,6,27,9,15,908.0,94.0,3.15,34.5,796.5,797.81,578.41
2016,6,27,9,30,917.0,96.0,3.1,35.0,835.0,840.85,603.9
2016,6,27,9,45,913.5,103.5,3.05,36.0,865.5,876.94,623.17
2016,6,27,10,0,910.0,111.0,3.0,37.0,896.0,910.02,640.18
2016,6,27,10,15,915.5,112.5,2.95,37.5,923.0,942.09,657.61
2016,6,27,10,30,921.0,114.0,2.9,38.0,950.0,971.45,673.15
2016,6,27,10,45,922.5,116.0,2.85,38.5,969.5,994.67,684.76
2016,6,27,11,0,924.0,118.0,2.8,39.0,989.0,1014.76,694.42
2016,6,27,11,15,926.5,118.5,2.8,39.0,1002.0,1031.11,703.73
2016,6,27,11,30,929.0,119.0,2.8,39.0,1015.0,1044.21,711.17
2016,6,27,11,45,928.0,120.5,2.85,39.5,1020.0,1051.51,714.17
2016,6,27,12,0,927.0,122.0,2.9,40.0,1025.0,1055.44,715.29
2016,6,27,12,15,926.5,122.0,3.05,40.0,1022.5,1055.0,716.29
2016,6,27,12,30,926.0,122.0,3.2,40.0,1020.0,1051.21,715.35
2016,6,27,12,45,928.0,118.5,3.35,40.0,1011.5,1043.05,711.81
2016,6,27,13,0,930.0,115.0,3.5,40.0,1003.0,1031.49,706.26
2016,6,27,13,15,926.5,114.0,3.65,40.0,986.0,1013.75,696.92
2016,6,27,13,30,923.0,113.0,3.8,40.0,969.0,992.85,685.62
2016,6,27,13,45,915.0,113.5,3.95,40.0,944.0,966.23,670.68
2016,6,27,14,0,907.0,114.0,4.1,40.0,919.0,936.89,653.92
2016,6,27,14,15,900.0,112.5,4.2,39.5,888.5,903.86,635.75
2016,6,27,14,30,893.0,111.0,4.3,39.0,858.0,868.39,615.76
2016,6,27,14,45,882.0,110.0,4.45,39.0,820.5,827.94,591.14
2016,6,27,15,0,871.0,109.0,4.6,39.0,783.0,785.72,565.02
2016,6,27,15,15,859.0,106.5,4.65,38.5,741.5,739.72,536.82
2016,6,27,15,30,847.0,104.0,4.7,38.0,700.0,692.5,507.29
2016,6,27,15,45,830.0,102.0,4.8,37.5,654.0,642.23,473.43
2016,6,27,16,0,813.0,100.0,4.9,37.0,608.0,590.69,437.51
2016,6,27,16,15,793.0,96.5,4.85,36.5,559.5,535.99,397.78
2016,6,27,16,30,773.0,93.0,4.8,36.0,511.0,481.85,357.27
2016,6,27,16,45,746.0,89.0,4.8,35.5,460.0,424.9,313.56
2016,6,27,17,0,719.0,85.0,4.8,35.0,409.0,369.79,269.91
2016,6,27,17,15,684.0,80.0,4.6,34.0,357.5,311.94,223.52
2016,6,27,17,30,649.0,75.0,4.4,33.0,306.0,258.28,179.44
2016,6,27,17,45,599.5,69.0,4.2,32.5,256.0,203.76,134.58
2016,6,27,18,0,550.0,63.0,4.0,32.0,206.0,154.54,94.81
2016,6,27,18,15,479.5,54.5,3.45,30.5,159.5,105.91,58.93
2016,6,27,18,30,409.0,46.0,2.9,29.0,113.0,65.27,32.92
2016,6,27,18,45,302.5,34.5,2.4,28.0,74.5,29.45,18.35
2016,6,27,19,0,196.0,23.0,1.9,27.0,36.0,18.06,5.72
2016,6,27,19,15,98.0,11.5,1.8,26.5,18.0,11.3,0.0
2016,6,27,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,45,23.5,4.5,0.8,19.5,5.0,0.0,0.0
2016,6,28,5,0,47.0,9.0,0.8,20.0,10.0,8.85,0.0
2016,6,28,5,15,160.5,23.0,0.8,20.5,39.0,17.92,5.23
2016,6,28,5,30,274.0,37.0,0.8,21.0,68.0,30.16,19.58
2016,6,28,5,45,365.5,47.5,0.85,22.0,111.0,62.77,33.73
2016,6,28,6,0,457.0,58.0,0.9,23.0,154.0,105.1,61.08
2016,6,28,6,15,516.0,66.0,0.85,24.0,202.0,149.79,94.94
2016,6,28,6,30,575.0,74.0,0.8,25.0,250.0,201.07,136.03
2016,6,28,6,45,619.5,80.0,0.75,26.0,301.0,252.7,178.41
2016,6,28,7,0,664.0,86.0,0.7,27.0,352.0,308.89,223.7
2016,6,28,7,15,695.0,91.0,0.55,28.5,403.0,363.1,265.5
2016,6,28,7,30,726.0,96.0,0.4,30.0,454.0,419.87,307.0
2016,6,28,7,45,749.5,99.5,0.3,31.5,504.0,474.42,345.01
2016,6,28,8,0,773.0,103.0,0.2,33.0,554.0,529.35,381.22
2016,6,28,8,15,791.0,106.5,0.2,33.5,601.0,581.95,416.62
2016,6,28,8,30,809.0,110.0,0.2,34.0,648.0,634.7,450.86
2016,6,28,8,45,822.0,113.5,0.25,35.0,691.0,683.9,481.26
2016,6,28,9,0,835.0,117.0,0.3,36.0,734.0,732.27,509.0
2016,6,28,9,15,845.5,119.5,0.45,36.5,772.5,774.77,534.86
2016,6,28,9,30,856.0,122.0,0.6,37.0,811.0,817.28,560.62
2016,6,28,9,45,880.0,114.0,0.75,38.0,848.0,858.91,584.39
2016,6,28,10,0,904.0,106.0,0.9,39.0,885.0,899.38,607.13
2016,6,28,10,15,909.0,107.5,1.05,39.0,911.5,930.87,626.9
2016,6,28,10,30,914.0,109.0,1.2,39.0,938.0,959.66,645.13
2016,6,28,10,45,915.0,111.0,1.4,39.5,957.0,982.31,659.1
2016,6,28,11,0,916.0,113.0,1.6,40.0,976.0,1001.84,671.16
2016,6,28,11,15,918.0,114.0,1.7,40.0,988.5,1018.14,681.42
2016,6,28,11,30,920.0,115.0,1.8,40.0,1001.0,1031.2,689.89
2016,6,28,11,45,918.0,116.5,1.95,40.5,1006.0,1037.49,693.63
2016,6,28,12,0,916.0,118.0,2.1,41.0,1011.0,1040.43,695.48
2016,6,28,12,15,915.5,118.0,2.25,41.0,1008.5,1040.04,696.89
2016,6,28,12,30,915.0,118.0,2.4,41.0,1006.0,1036.33,696.38
2016,6,28,12,45,893.0,131.5,2.55,41.0,991.5,1021.5,689.26
2016,6,28,13,0,871.0,145.0,2.7,41.0,977.0,1003.75,680.41
2016,6,28,13,15,867.5,144.0,2.85,40.5,960.5,986.91,673.47
2016,6,28,13,30,864.0,143.0,3.0,40.0,944.0,967.12,664.58
2016,6,28,13,45,862.0,139.5,3.15,40.0,921.5,943.38,651.72
2016,6,28,14,0,860.0,136.0,3.3,40.0,899.0,916.79,636.96
2016,6,28,14,15,853.0,134.0,3.4,39.5,869.5,884.6,619.52
2016,6,28,14,30,846.0,132.0,3.5,39.0,840.0,850.11,600.36
2016,6,28,14,45,839.5,128.5,3.65,39.0,805.5,814.82,579.38
2016,6,28,15,0,833.0,125.0,3.8,39.0,771.0,774.74,554.95
2016,6,28,15,15,821.5,122.0,3.85,38.5,730.5,729.72,527.61
2016,6,28,15,30,810.0,119.0,3.9,38.0,690.0,683.54,498.51
2016,6,28,15,45,797.0,115.0,3.95,37.5,645.5,634.43,465.48
2016,6,28,16,0,784.0,111.0,4.0,37.0,601.0,584.77,431.04
2016,6,28,16,15,764.0,107.0,3.95,36.5,553.0,530.92,392.31
2016,6,28,16,30,744.0,103.0,3.9,36.0,505.0,477.68,352.85
2016,6,28,16,45,721.0,97.5,3.9,35.5,455.5,421.64,310.21
2016,6,28,17,0,698.0,92.0,3.9,35.0,406.0,367.74,267.83
2016,6,28,17,15,662.5,86.5,3.75,34.0,355.0,311.26,222.9
2016,6,28,17,30,627.0,81.0,3.6,33.0,304.0,258.09,179.55
2016,6,28,17,45,582.5,73.5,3.5,32.5,254.5,204.44,135.52
2016,6,28,18,0,538.0,66.0,3.4,32.0,205.0,155.55,96.01
2016,6,28,18,15,467.0,57.0,3.15,30.5,159.0,107.02,60.29
2016,6,28,18,30,396.0,48.0,2.9,29.0,113.0,66.54,34.3
2016,6,28,18,45,293.0,36.0,2.65,28.0,75.0,30.95,19.56
2016,6,28,19,0,190.0,24.0,2.4,27.0,37.0,18.71,6.12
2016,6,28,19,15,95.0,12.0,2.3,26.0,18.5,11.8,0.0
2016,6,28,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,29,4,45,41.0,4.5,2.05,16.0,5.5,0.0,0.0
2016,6,29,5,0,82.0,9.0,2.2,16.0,11.0,8.85,0.0
2016,6,29,5,15,220.0,21.0,2.25,16.5,42.0,16.33,4.04
2016,6,29,5,30,358.0,33.0,2.3,17.0,73.0,26.91,17.13
2016,6,29,5,45,453.0,41.0,2.4,17.5,118.0,61.35,30.49
2016,6,29,6,0,548.0,49.0,2.5,18.0,163.0,106.5,59.76
2016,6,29,6,15,605.0,55.0,2.55,19.0,212.5,153.97,96.94
2016,6,29,6,30,662.0,61.0,2.6,20.0,262.0,209.03,142.99
2016,6,29,6,45,706.5,64.0,2.7,21.0,315.0,262.31,189.03
2016,6,29,7,0,751.0,67.0,2.8,22.0,368.0,320.07,238.4
2016,6,29,7,15,779.0,71.0,2.85,23.0,420.5,376.57,285.97
2016,6,29,7,30,807.0,75.0,2.9,24.0,473.0,435.23,333.67
2016,6,29,7,45,832.0,76.5,2.95,25.0,524.5,492.15,378.44
2016,6,29,8,0,857.0,78.0,3.0,26.0,576.0,549.7,422.07
2016,6,29,8,15,872.5,80.5,3.0,26.5,624.0,603.52,462.14
2016,6,29,8,30,888.0,83.0,3.0,27.0,672.0,657.1,500.73
2016,6,29,8,45,902.5,84.0,3.05,28.0,717.0,707.95,534.4
2016,6,29,9,0,917.0,85.0,3.1,29.0,762.0,757.92,565.49
2016,6,29,9,15,926.5,86.5,3.15,29.5,801.5,803.4,594.06
2016,6,29,9,30,936.0,88.0,3.2,30.0,841.0,847.1,621.06
2016,6,29,9,45,938.5,92.5,3.3,31.0,874.0,885.97,643.5
2016,6,29,10,0,941.0,97.0,3.4,32.0,907.0,922.17,663.91
2016,6,29,10,15,946.5,98.0,3.5,32.0,935.0,954.7,684.48
2016,6,29,10,30,952.0,99.0,3.6,32.0,963.0,984.43,703.25
2016,6,29,10,45,957.0,99.0,3.75,32.5,984.0,1009.72,718.06
2016,6,29,11,0,962.0,99.0,3.9,33.0,1005.0,1031.91,730.91
2016,6,29,11,15,964.0,99.5,4.0,33.0,1018.5,1048.44,741.41
2016,6,29,11,30,966.0,100.0,4.1,33.0,1032.0,1061.57,749.89
2016,6,29,11,45,968.0,100.0,4.2,33.5,1038.0,1070.75,754.45
2016,6,29,12,0,970.0,100.0,4.3,34.0,1044.0,1076.43,756.92
2016,6,29,12,15,969.5,100.0,4.4,33.5,1042.5,1076.1,758.84
2016,6,29,12,30,969.0,100.0,4.5,33.0,1041.0,1072.24,758.68
2016,6,29,12,45,964.0,102.0,4.6,33.0,1030.5,1062.43,753.29
2016,6,29,13,0,959.0,104.0,4.7,33.0,1020.0,1049.23,745.85
2016,6,29,13,15,956.5,103.5,4.75,32.5,1004.0,1032.6,737.54
2016,6,29,13,30,954.0,103.0,4.8,32.0,988.0,1012.68,727.31
2016,6,29,13,45,950.0,102.0,4.9,32.0,964.0,987.66,712.62
2016,6,29,14,0,946.0,101.0,5.0,32.0,940.0,959.6,695.87
2016,6,29,14,15,940.0,100.0,5.0,31.5,910.0,926.91,676.66
2016,6,29,14,30,934.0,99.0,5.0,31.0,880.0,891.61,655.53
2016,6,29,14,45,927.0,97.0,5.0,30.5,844.0,852.03,631.27
2016,6,29,15,0,920.0,95.0,5.0,30.0,808.0,810.28,605.22
2016,6,29,15,15,910.0,93.0,4.95,29.0,766.5,764.35,576.81
2016,6,29,15,30,900.0,91.0,4.9,28.0,725.0,716.91,546.78
2016,6,29,15,45,888.0,88.5,4.85,27.5,679.5,666.37,511.63
2016,6,29,16,0,876.0,86.0,4.8,27.0,634.0,614.98,473.88
2016,6,29,16,15,859.0,83.0,4.65,26.0,584.5,559.7,432.69
2016,6,29,16,30,842.0,80.0,4.5,25.0,535.0,504.23,389.95
2016,6,29,16,45,820.5,76.5,4.4,24.5,484.0,446.71,343.58
2016,6,29,17,0,799.0,73.0,4.3,24.0,433.0,390.35,296.7
2016,6,29,17,15,768.0,69.0,4.15,23.0,380.0,331.65,247.3
2016,6,29,17,30,737.0,65.0,4.0,22.0,327.0,275.65,198.91
2016,6,29,17,45,694.0,59.5,3.85,21.5,275.0,218.37,149.14
2016,6,29,18,0,651.0,54.0,3.7,21.0,223.0,165.63,104.03
2016,6,29,18,15,582.5,47.5,3.5,20.0,174.0,112.08,62.24
2016,6,29,18,30,514.0,41.0,3.3,19.0,125.0,67.62,32.72
2016,6,29,18,45,402.5,31.5,3.1,18.5,83.5,27.76,17.8
2016,6,29,19,0,291.0,22.0,2.9,18.0,42.0,17.1,5.48
2016,6,29,19,15,145.5,11.0,2.8,17.5,21.0,10.81,0.0
2016,6,29,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,5,15,207.5,16.0,2.75,12.5,39.0,11.74,1.13
2016,6,30,5,30,415.0,32.0,2.8,13.0,78.0,25.72,16.4
2016,6,30,5,45,507.5,39.5,2.85,14.0,124.5,62.59,30.38
2016,6,30,6,0,600.0,47.0,2.9,15.0,171.0,111.5,62.47
2016,6,30,6,15,656.5,52.5,2.85,15.5,222.5,161.05,101.94
2016,6,30,6,30,713.0,58.0,2.8,16.0,274.0,216.9,149.78
2016,6,30,6,45,752.5,62.0,2.75,17.0,328.0,272.56,198.84
2016,6,30,7,0,792.0,66.0,2.7,18.0,382.0,332.13,250.6
2016,6,30,7,15,819.0,69.0,2.6,19.0,435.5,389.47,299.48
2016,6,30,7,30,846.0,72.0,2.5,20.0,489.0,449.43,348.6
2016,6,30,7,45,867.0,75.0,2.45,21.0,541.0,507.29,394.31
2016,6,30,8,0,888.0,78.0,2.4,22.0,593.0,565.93,438.72
2016,6,30,8,15,903.0,80.5,2.25,23.0,642.0,621.0,478.26
2016,6,30,8,30,918.0,83.0,2.1,24.0,691.0,675.71,515.72
2016,6,30,8,45,930.0,84.5,2.0,25.0,736.0,726.73,548.15
2016,6,30,9,0,942.0,86.0,1.9,26.0,781.0,776.59,577.56
2016,6,30,9,15,951.0,88.0,1.85,26.5,821.5,823.24,605.54
2016,6,30,9,30,960.0,90.0,1.8,27.0,862.0,868.01,631.7
2016,6,30,9,45,967.5,90.5,1.8,28.0,896.5,907.88,653.43
2016,6,30,10,0,975.0,91.0,1.8,29.0,931.0,945.33,673.23
2016,6,30,10,15,980.0,92.5,1.85,29.5,959.0,978.93,692.29
2016,6,30,10,30,985.0,94.0,1.9,30.0,987.0,1009.6,709.41
2016,6,30,10,45,988.5,95.0,2.0,31.0,1008.0,1035.26,722.56
2016,6,30,11,0,992.0,96.0,2.1,32.0,1029.0,1057.64,733.66
2016,6,30,11,15,994.0,96.5,2.1,32.5,1042.5,1074.67,741.78
2016,6,30,11,30,996.0,97.0,2.1,33.0,1056.0,1088.19,747.86
2016,6,30,11,45,996.5,97.0,2.15,34.0,1061.5,1096.15,749.82
2016,6,30,12,0,997.0,97.0,2.2,35.0,1067.0,1100.49,749.74
2016,6,30,12,15,996.5,97.0,2.35,35.0,1065.0,1100.2,751.34
2016,6,30,12,30,996.0,97.0,2.5,35.0,1063.0,1096.29,750.82
2016,6,30,12,45,986.5,102.0,2.65,35.5,1051.5,1084.91,744.3
2016,6,30,13,0,977.0,107.0,2.8,36.0,1040.0,1070.13,735.76
2016,6,30,13,15,973.5,106.0,2.9,36.0,1022.0,1051.81,726.11
2016,6,30,13,30,970.0,105.0,3.0,36.0,1004.0,1030.16,714.41
2016,6,30,13,45,964.0,104.5,3.1,36.0,979.0,1003.48,699.54
2016,6,30,14,0,958.0,104.0,3.2,36.0,954.0,973.81,682.71
2016,6,30,14,15,951.0,103.0,3.3,35.5,922.5,939.93,664.45
2016,6,30,14,30,944.0,102.0,3.4,35.0,891.0,903.45,644.22
2016,6,30,14,45,933.5,100.5,3.5,35.0,853.0,861.22,618.62
2016,6,30,15,0,923.0,99.0,3.6,35.0,815.0,817.04,591.38
2016,6,30,15,15,911.5,97.0,3.6,34.5,772.5,769.89,562.49
2016,6,30,15,30,900.0,95.0,3.6,34.0,730.0,721.33,532.14
2016,6,30,15,45,883.5,93.5,3.65,33.5,682.0,668.88,497.33
2016,6,30,16,0,867.0,92.0,3.7,33.0,634.0,615.96,460.24
2016,6,30,16,15,847.5,89.0,3.7,32.5,584.0,559.72,419.44
2016,6,30,16,30,828.0,86.0,3.7,32.0,534.0,503.6,377.36
2016,6,30,16,45,800.0,83.0,3.75,31.5,481.0,444.33,331.64
2016,6,30,17,0,772.0,80.0,3.8,31.0,428.0,386.91,285.81
2016,6,30,17,15,737.5,75.5,3.75,30.0,374.5,327.91,237.99
2016,6,30,17,30,703.0,71.0,3.7,29.0,321.0,272.04,191.45
2016,6,30,17,45,651.0,65.5,3.65,28.0,268.5,213.15,142.67
2016,6,30,18,0,599.0,60.0,3.6,27.0,216.0,161.0,99.96
2016,6,30,18,15,525.5,52.5,3.4,25.5,167.5,110.12,61.63
2016,6,30,18,30,452.0,45.0,3.2,24.0,119.0,67.55,33.97
2016,6,30,18,45,333.0,34.5,3.05,23.0,78.5,30.06,16.05
2016,6,30,19,0,214.0,24.0,2.9,22.0,38.0,19.08,6.52
2016,6,30,19,15,107.0,12.0,2.8,21.0,19.0,11.8,0.0
2016,6,30,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,5,15,158.5,17.0,1.7,14.5,34.5,12.68,1.24
2016,7,1,5,30,317.0,34.0,1.8,15.0,69.0,26.95,17.26
2016,7,1,5,45,409.5,44.0,1.9,16.0,113.0,60.64,31.8
2016,7,1,6,0,502.0,54.0,2.0,17.0,157.0,104.78,60.57
2016,7,1,6,15,562.5,61.0,2.0,18.0,206.5,151.13,96.57
2016,7,1,6,30,623.0,68.0,2.0,19.0,256.0,204.23,140.64
2016,7,1,6,45,664.5,73.5,2.0,20.0,308.0,257.1,186.07
2016,7,1,7,0,706.0,79.0,2.0,21.0,360.0,314.17,234.48
2016,7,1,7,15,736.5,83.5,1.95,22.0,412.0,370.88,281.58
2016,7,1,7,30,767.0,88.0,1.9,23.0,464.0,428.97,328.13
2016,7,1,7,45,789.5,92.0,1.85,24.5,515.0,484.8,370.54
2016,7,1,8,0,812.0,96.0,1.8,26.0,566.0,541.71,411.8
2016,7,1,8,15,829.5,99.0,1.75,26.5,614.0,595.46,450.68
2016,7,1,8,30,847.0,102.0,1.7,27.0,662.0,649.25,488.19
2016,7,1,8,45,860.5,104.5,1.7,28.0,706.5,698.55,520.6
2016,7,1,9,0,874.0,107.0,1.7,29.0,751.0,747.65,550.05
2016,7,1,9,15,884.5,109.0,1.7,30.0,791.0,792.83,576.17
2016,7,1,9,30,895.0,111.0,1.7,31.0,831.0,836.4,600.68
2016,7,1,9,45,903.0,113.0,1.7,32.0,865.0,876.04,622.15
