Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,0,911.0,115.0,1.7,33.0,899.0,913.49,641.83
2016,7,1,10,15,917.0,116.5,1.7,33.5,926.5,946.23,659.61
2016,7,1,10,30,923.0,118.0,1.7,34.0,954.0,976.29,675.6
2016,7,1,10,45,927.5,119.0,1.75,34.5,975.0,1001.59,689.23
2016,7,1,11,0,932.0,120.0,1.8,35.0,996.0,1023.86,701.05
2016,7,1,11,15,934.5,120.5,1.85,35.0,1010.0,1040.53,711.0
2016,7,1,11,30,937.0,121.0,1.9,35.0,1024.0,1053.91,719.14
2016,7,1,11,45,938.5,121.5,2.0,35.5,1030.0,1062.95,723.96
2016,7,1,12,0,940.0,122.0,2.1,36.0,1036.0,1068.61,726.86
2016,7,1,12,15,939.5,121.5,2.2,36.0,1034.0,1067.85,727.55
2016,7,1,12,30,939.0,121.0,2.3,36.0,1032.0,1063.69,726.32
2016,7,1,12,45,932.5,123.5,2.4,36.5,1021.5,1053.17,719.85
2016,7,1,13,0,926.0,126.0,2.5,37.0,1011.0,1039.39,711.51
2016,7,1,13,15,922.5,125.0,2.65,37.0,994.0,1021.85,702.87
2016,7,1,13,30,919.0,124.0,2.8,37.0,977.0,1001.16,692.21
2016,7,1,13,45,913.5,123.0,2.95,37.0,952.5,975.55,678.39
2016,7,1,14,0,908.0,122.0,3.1,37.0,928.0,947.09,662.64
2016,7,1,14,15,901.0,120.5,3.2,36.5,897.5,914.12,644.85
2016,7,1,14,30,894.0,119.0,3.3,36.0,867.0,878.7,625.21
2016,7,1,14,45,884.5,117.0,3.45,35.5,830.0,838.47,602.35
2016,7,1,15,0,875.0,115.0,3.6,35.0,793.0,796.35,577.75
2016,7,1,15,15,862.5,112.5,3.7,34.5,751.0,749.84,549.45
2016,7,1,15,30,850.0,110.0,3.8,34.0,709.0,703.25,520.52
2016,7,1,15,45,834.5,107.0,3.95,33.5,663.0,651.79,485.75
2016,7,1,16,0,819.0,104.0,4.1,33.0,617.0,599.89,449.46
2016,7,1,16,15,799.0,100.5,4.1,32.0,567.5,544.84,410.15
2016,7,1,16,30,779.0,97.0,4.1,31.0,518.0,490.33,369.8
2016,7,1,16,45,753.5,92.0,4.2,30.5,466.5,432.66,325.08
2016,7,1,17,0,728.0,87.0,4.3,30.0,415.0,375.69,279.47
2016,7,1,17,15,692.5,82.0,4.2,29.0,363.0,318.03,232.52
2016,7,1,17,30,657.0,77.0,4.1,28.0,311.0,263.64,187.09
2016,7,1,17,45,609.5,70.5,4.1,27.0,260.0,208.52,141.13
2016,7,1,18,0,562.0,64.0,4.1,26.0,209.0,158.48,99.91
2016,7,1,18,15,489.0,55.5,3.9,25.0,162.0,108.72,62.17
2016,7,1,18,30,416.0,47.0,3.7,24.0,115.0,67.25,34.91
2016,7,1,18,45,307.5,35.5,3.55,23.0,76.0,30.87,16.81
2016,7,1,19,0,199.0,24.0,3.4,22.0,37.0,19.09,6.46
2016,7,1,19,15,99.5,12.0,3.2,21.0,18.5,11.8,0.0
2016,7,1,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,18.0,1.9,14.5,31.5,13.89,1.42
2016,7,2,5,30,253.0,36.0,2.0,15.0,63.0,27.8,17.93
2016,7,2,5,45,344.0,47.5,2.1,16.0,105.5,59.87,33.37
2016,7,2,6,0,435.0,59.0,2.2,17.0,148.0,101.51,60.74
2016,7,2,6,15,496.5,68.0,2.25,17.5,196.5,146.13,95.4
2016,7,2,6,30,558.0,77.0,2.3,18.0,245.0,197.66,138.19
2016,7,2,6,45,605.0,83.0,2.35,19.0,296.5,248.96,182.03
2016,7,2,7,0,652.0,89.0,2.4,20.0,348.0,305.12,229.6
2016,7,2,7,15,684.5,94.5,2.35,21.0,399.5,359.76,275.2
2016,7,2,7,30,717.0,100.0,2.3,22.0,451.0,417.17,321.5
2016,7,2,7,45,743.5,103.5,2.3,23.0,502.0,472.12,364.5
2016,7,2,8,0,770.0,107.0,2.3,24.0,553.0,529.16,407.46
2016,7,2,8,15,789.0,111.0,2.3,25.0,600.5,582.83,446.38
2016,7,2,8,30,808.0,115.0,2.3,26.0,648.0,636.76,484.08
2016,7,2,8,45,824.5,117.0,2.3,27.0,693.0,686.96,517.88
2016,7,2,9,0,841.0,119.0,2.3,28.0,738.0,736.63,549.08
2016,7,2,9,15,852.0,121.5,2.3,28.5,777.0,779.87,575.75
2016,7,2,9,30,863.0,124.0,2.3,29.0,816.0,823.2,602.08
2016,7,2,9,45,881.5,120.0,2.35,30.0,852.5,864.62,625.88
2016,7,2,10,0,900.0,116.0,2.4,31.0,889.0,904.56,648.31
2016,7,2,10,15,906.0,117.5,2.4,31.5,916.5,937.05,666.55
2016,7,2,10,30,912.0,119.0,2.4,32.0,944.0,966.88,682.99
2016,7,2,10,45,917.0,119.0,2.45,32.5,965.0,991.46,696.53
2016,7,2,11,0,922.0,119.0,2.5,33.0,986.0,1013.07,708.23
2016,7,2,11,15,925.0,120.0,2.55,33.5,999.5,1030.63,717.45
2016,7,2,11,30,928.0,121.0,2.6,34.0,1013.0,1044.95,724.76
2016,7,2,11,45,930.0,120.5,2.65,34.5,1019.5,1053.47,728.6
2016,7,2,12,0,932.0,120.0,2.7,35.0,1026.0,1058.63,730.54
2016,7,2,12,15,931.5,120.0,2.8,35.0,1024.0,1058.42,731.3
2016,7,2,12,30,931.0,120.0,2.9,35.0,1022.0,1054.82,730.13
2016,7,2,12,45,931.5,118.0,3.0,35.0,1013.5,1046.82,726.35
2016,7,2,13,0,932.0,116.0,3.1,35.0,1005.0,1035.44,720.56
2016,7,2,13,15,928.5,115.0,3.2,35.0,988.5,1017.84,710.96
2016,7,2,13,30,925.0,114.0,3.3,35.0,972.0,997.06,699.39
2016,7,2,13,45,920.5,113.0,3.45,35.0,948.5,972.27,685.6
2016,7,2,14,0,916.0,112.0,3.6,35.0,925.0,944.57,669.83
2016,7,2,14,15,909.5,110.5,3.7,34.5,894.5,911.83,651.71
2016,7,2,14,30,903.0,109.0,3.8,34.0,864.0,876.58,631.7
2016,7,2,14,45,894.0,107.0,3.95,34.0,827.5,836.47,607.13
2016,7,2,15,0,885.0,105.0,4.1,34.0,791.0,794.41,580.89
2016,7,2,15,15,874.0,102.5,4.15,33.5,749.5,748.62,552.5
2016,7,2,15,30,863.0,100.0,4.2,33.0,708.0,701.47,522.68
2016,7,2,15,45,848.0,97.5,4.3,32.5,662.0,650.61,488.23
2016,7,2,16,0,833.0,95.0,4.4,32.0,616.0,599.57,452.03
2016,7,2,16,15,813.5,91.5,4.4,31.0,567.0,544.14,412.12
2016,7,2,16,30,794.0,88.0,4.4,30.0,518.0,489.18,371.07
2016,7,2,16,45,768.5,84.5,4.45,29.5,467.0,432.25,326.43
2016,7,2,17,0,743.0,81.0,4.5,29.0,416.0,376.94,281.66
2016,7,2,17,15,709.5,76.5,4.4,28.0,364.0,319.8,234.69
2016,7,2,17,30,676.0,72.0,4.3,27.0,312.0,264.49,188.14
2016,7,2,17,45,628.0,66.0,4.25,26.0,261.0,208.68,141.26
2016,7,2,18,0,580.0,60.0,4.2,25.0,210.0,157.98,99.22
2016,7,2,18,15,509.5,52.0,4.0,24.0,163.0,107.98,60.97
2016,7,2,18,30,439.0,44.0,3.8,23.0,116.0,65.95,33.23
2016,7,2,18,45,328.5,33.5,3.65,22.0,76.5,29.19,15.4
2016,7,2,19,0,218.0,23.0,3.5,21.0,37.0,18.12,5.8
2016,7,2,19,15,109.0,11.5,3.35,20.5,18.5,11.3,0.0
2016,7,2,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,5,15,150.0,17.0,1.4,14.5,33.0,12.79,0.36
2016,7,3,5,30,300.0,34.0,1.4,15.0,66.0,26.52,16.8
2016,7,3,5,45,392.0,44.0,1.45,16.0,109.0,58.67,31.03
2016,7,3,6,0,484.0,54.0,1.5,17.0,152.0,101.59,58.72
2016,7,3,6,15,544.5,61.5,1.5,18.0,201.5,147.3,93.99
2016,7,3,6,30,605.0,69.0,1.5,19.0,251.0,199.78,137.29
2016,7,3,6,45,648.0,75.0,1.5,20.0,302.5,252.52,182.28
2016,7,3,7,0,691.0,81.0,1.5,21.0,354.0,309.65,230.39
2016,7,3,7,15,722.0,85.5,1.45,22.0,406.0,364.8,275.95
2016,7,3,7,30,753.0,90.0,1.4,23.0,458.0,423.34,322.46
2016,7,3,7,45,776.5,94.0,1.35,24.0,508.5,478.98,365.04
2016,7,3,8,0,800.0,98.0,1.3,25.0,559.0,535.84,406.7
2016,7,3,8,15,817.5,101.0,1.3,25.5,607.5,589.08,445.21
2016,7,3,8,30,835.0,104.0,1.3,26.0,656.0,642.37,482.47
2016,7,3,8,45,849.0,107.0,1.3,27.0,700.0,693.07,515.68
2016,7,3,9,0,863.0,110.0,1.3,28.0,744.0,741.59,544.72
2016,7,3,9,15,874.0,112.0,1.25,29.0,783.5,786.8,570.15
2016,7,3,9,30,885.0,114.0,1.2,30.0,823.0,830.48,593.88
2016,7,3,9,45,905.0,108.5,1.2,31.0,860.5,872.41,616.52
2016,7,3,10,0,925.0,103.0,1.2,32.0,898.0,912.87,637.78
2016,7,3,10,15,931.0,104.5,1.2,32.5,926.0,946.11,655.53
2016,7,3,10,30,937.0,106.0,1.2,33.0,954.0,976.63,671.51
2016,7,3,10,45,941.5,106.5,1.3,33.5,975.0,1001.84,685.83
2016,7,3,11,0,946.0,107.0,1.4,34.0,996.0,1023.97,698.33
2016,7,3,11,15,948.5,107.5,1.5,34.5,1009.5,1040.95,707.81
2016,7,3,11,30,951.0,108.0,1.6,35.0,1023.0,1054.6,715.39
2016,7,3,11,45,952.5,108.0,1.7,35.5,1029.5,1063.35,720.15
2016,7,3,12,0,954.0,108.0,1.8,36.0,1036.0,1068.65,722.99
2016,7,3,12,15,954.0,108.0,1.9,36.0,1034.5,1068.99,724.48
2016,7,3,12,30,954.0,108.0,2.0,36.0,1033.0,1065.84,724.01
2016,7,3,12,45,941.5,115.0,2.1,36.0,1020.5,1053.89,718.37
2016,7,3,13,0,929.0,122.0,2.2,36.0,1008.0,1038.72,710.88
2016,7,3,13,15,926.0,121.0,2.3,36.0,991.5,1021.68,702.24
2016,7,3,13,30,923.0,120.0,2.4,36.0,975.0,1001.45,691.63
2016,7,3,13,45,918.5,118.5,2.55,36.0,951.5,976.22,678.32
2016,7,3,14,0,914.0,117.0,2.7,36.0,928.0,948.08,663.03
2016,7,3,14,15,907.0,115.5,2.8,35.5,897.5,914.97,645.34
2016,7,3,14,30,900.0,114.0,2.9,35.0,867.0,879.39,625.78
2016,7,3,14,45,891.0,112.0,3.05,35.0,830.5,839.39,602.03
2016,7,3,15,0,882.0,110.0,3.2,35.0,794.0,797.43,576.59
2016,7,3,15,15,870.5,107.5,3.3,34.5,752.0,751.39,548.85
2016,7,3,15,30,859.0,105.0,3.4,34.0,710.0,704.03,519.64
2016,7,3,15,45,844.0,102.0,3.5,33.5,664.0,653.55,485.89
2016,7,3,16,0,829.0,99.0,3.6,33.0,618.0,601.52,449.61
2016,7,3,16,15,809.5,95.5,3.7,32.5,569.0,546.24,409.73
2016,7,3,16,30,790.0,92.0,3.8,32.0,520.0,491.44,368.79
2016,7,3,16,45,764.5,88.0,3.9,31.5,468.5,434.18,324.61
2016,7,3,17,0,739.0,84.0,4.0,31.0,417.0,378.55,280.2
2016,7,3,17,15,704.5,79.0,4.0,30.0,364.5,319.67,232.58
2016,7,3,17,30,670.0,74.0,4.0,29.0,312.0,264.87,186.99
2016,7,3,17,45,622.0,67.5,4.0,28.0,261.0,208.86,140.44
2016,7,3,18,0,574.0,61.0,4.0,27.0,210.0,157.99,98.64
2016,7,3,18,15,502.5,53.0,3.9,25.5,162.5,108.16,61.02
2016,7,3,18,30,431.0,45.0,3.8,24.0,115.0,66.44,33.73
2016,7,3,18,45,320.5,34.0,3.75,23.0,76.0,29.62,15.7
2016,7,3,19,0,210.0,23.0,3.7,22.0,37.0,18.14,5.65
2016,7,3,19,15,105.0,11.5,3.55,21.0,18.5,11.3,0.0
2016,7,3,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,5,15,156.5,16.0,1.6,13.5,32.5,11.94,0.0
2016,7,4,5,30,313.0,32.0,1.6,14.0,65.0,24.66,15.25
2016,7,4,5,45,405.0,41.5,1.65,15.0,108.0,56.48,29.1
2016,7,4,6,0,497.0,51.0,1.7,16.0,151.0,99.56,56.76
2016,7,4,6,15,557.5,58.0,1.65,17.0,200.5,145.47,92.29
2016,7,4,6,30,618.0,65.0,1.6,18.0,250.0,198.13,135.99
2016,7,4,6,45,660.5,70.5,1.55,19.0,301.5,250.93,181.34
2016,7,4,7,0,703.0,76.0,1.5,20.0,353.0,308.05,229.74
2016,7,4,7,15,734.0,80.5,1.5,21.0,405.0,364.76,276.93
2016,7,4,7,30,765.0,85.0,1.5,22.0,457.0,422.94,323.67
2016,7,4,7,45,788.5,88.5,1.5,23.0,508.0,478.71,366.92
2016,7,4,8,0,812.0,92.0,1.5,24.0,559.0,535.67,409.33
2016,7,4,8,15,829.5,95.0,1.6,25.0,607.0,589.5,448.39
2016,7,4,8,30,847.0,98.0,1.7,26.0,655.0,642.74,485.74
2016,7,4,8,45,861.0,100.0,1.8,27.0,700.0,692.67,519.47
2016,7,4,9,0,875.0,102.0,1.9,28.0,745.0,741.77,549.96
2016,7,4,9,15,885.5,104.0,1.95,28.5,784.5,787.11,578.09
2016,7,4,9,30,896.0,106.0,2.0,29.0,824.0,830.85,604.77
2016,7,4,9,45,899.5,110.5,2.15,30.0,857.0,869.42,627.35
2016,7,4,10,0,903.0,115.0,2.3,31.0,890.0,905.51,648.07
2016,7,4,10,15,909.5,116.5,2.4,31.5,918.0,938.62,667.59
2016,7,4,10,30,916.0,118.0,2.5,32.0,946.0,969.11,685.35
2016,7,4,10,45,920.0,119.0,2.7,32.5,967.0,993.93,700.39
2016,7,4,11,0,924.0,120.0,2.9,33.0,988.0,1015.73,713.54
2016,7,4,11,15,927.0,121.0,3.05,33.0,1001.5,1033.42,725.2
2016,7,4,11,30,930.0,122.0,3.2,33.0,1015.0,1047.86,734.94
2016,7,4,11,45,931.0,122.0,3.35,33.0,1021.5,1055.99,740.86
2016,7,4,12,0,932.0,122.0,3.5,33.0,1028.0,1060.74,744.8
2016,7,4,12,15,932.0,122.0,3.6,33.0,1026.5,1061.11,745.73
2016,7,4,12,30,932.0,122.0,3.7,33.0,1025.0,1058.08,744.66
2016,7,4,12,45,938.5,116.0,3.85,33.0,1018.5,1052.08,742.18
2016,7,4,13,0,945.0,110.0,4.0,33.0,1012.0,1042.54,737.53
2016,7,4,13,15,942.5,109.0,4.1,33.0,995.5,1025.77,728.02
2016,7,4,13,30,940.0,108.0,4.2,33.0,979.0,1005.73,716.48
2016,7,4,13,45,936.0,107.0,4.3,33.0,955.5,981.13,701.99
2016,7,4,14,0,932.0,106.0,4.4,33.0,932.0,953.53,685.51
2016,7,4,14,15,925.5,104.5,4.4,32.5,902.0,920.38,666.19
2016,7,4,14,30,919.0,103.0,4.4,32.0,872.0,884.66,645.01
2016,7,4,14,45,912.0,100.5,4.4,32.0,836.0,845.14,619.78
2016,7,4,15,0,905.0,98.0,4.4,32.0,800.0,803.46,592.89
2016,7,4,15,15,894.5,96.0,4.35,31.5,758.5,757.77,563.96
2016,7,4,15,30,884.0,94.0,4.3,31.0,717.0,710.61,533.59
2016,7,4,15,45,872.5,91.0,4.3,30.5,671.5,660.58,499.58
2016,7,4,16,0,861.0,88.0,4.3,30.0,626.0,609.65,463.02
2016,7,4,16,15,843.0,85.0,4.2,29.5,577.0,554.48,421.99
2016,7,4,16,30,825.0,82.0,4.1,29.0,528.0,499.28,379.67
2016,7,4,16,45,803.5,77.5,4.1,28.5,476.5,441.53,334.24
2016,7,4,17,0,782.0,73.0,4.1,28.0,425.0,384.95,288.2
2016,7,4,17,15,750.0,69.0,3.95,27.0,372.5,326.69,240.03
2016,7,4,17,30,718.0,65.0,3.8,26.0,320.0,271.25,192.96
2016,7,4,17,45,674.0,59.5,3.7,25.5,268.5,214.63,144.61
2016,7,4,18,0,630.0,54.0,3.6,25.0,217.0,162.67,100.9
2016,7,4,18,15,561.0,47.5,3.4,24.0,168.5,110.08,60.48
2016,7,4,18,30,492.0,41.0,3.2,23.0,120.0,66.63,31.99
2016,7,4,18,45,381.5,31.0,3.05,22.0,79.5,27.37,13.6
2016,7,4,19,0,271.0,21.0,2.9,21.0,39.0,16.23,4.37
2016,7,4,19,15,135.5,10.5,2.85,20.0,19.5,10.32,0.0
2016,7,4,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,5,15,171.0,15.5,1.75,13.5,33.0,11.55,0.0
2016,7,5,5,30,342.0,31.0,1.8,14.0,66.0,23.81,14.46
2016,7,5,5,45,435.5,39.5,1.9,14.5,110.0,55.66,27.72
2016,7,5,6,0,529.0,48.0,2.0,15.0,154.0,99.55,55.68
2016,7,5,6,15,290.5,80.0,2.0,15.5,141.0,121.11,83.97
2016,7,5,6,30,52.0,112.0,2.0,16.0,128.0,117.44,91.31
2016,7,5,6,45,59.0,133.5,2.05,17.0,154.5,143.33,112.44
2016,7,5,7,0,66.0,155.0,2.1,18.0,181.0,170.12,133.86
2016,7,5,7,15,430.0,116.0,2.1,19.0,322.0,279.48,217.2
2016,7,5,7,30,794.0,77.0,2.1,20.0,463.0,426.99,331.15
2016,7,5,7,45,818.0,79.5,2.15,21.0,514.5,483.48,375.56
2016,7,5,8,0,842.0,82.0,2.2,22.0,566.0,541.27,419.74
2016,7,5,8,15,858.0,84.5,2.3,22.5,614.0,594.88,460.34
2016,7,5,8,30,874.0,87.0,2.4,23.0,662.0,648.33,499.62
2016,7,5,8,45,888.5,88.5,2.5,24.0,707.0,699.31,534.42
2016,7,5,9,0,903.0,90.0,2.6,25.0,752.0,749.46,566.27
2016,7,5,9,15,912.5,91.5,2.75,25.5,791.5,794.67,595.58
2016,7,5,9,30,922.0,93.0,2.9,26.0,831.0,838.15,623.4
2016,7,5,9,45,932.0,92.5,3.05,27.0,865.5,878.05,647.26
2016,7,5,10,0,942.0,92.0,3.2,28.0,900.0,915.79,669.4
2016,7,5,10,15,947.5,93.0,3.3,28.0,927.5,948.66,690.5
2016,7,5,10,30,953.0,94.0,3.4,28.0,955.0,978.73,709.77
2016,7,5,10,45,957.0,95.0,3.55,28.5,976.0,1004.43,725.14
2016,7,5,11,0,961.0,96.0,3.7,29.0,997.0,1026.98,738.48
2016,7,5,11,15,963.0,96.5,3.8,29.0,1010.5,1043.81,749.33
2016,7,5,11,30,965.0,97.0,3.9,29.0,1024.0,1057.23,758.13
2016,7,5,11,45,966.5,97.0,4.0,29.5,1030.5,1066.18,762.67
2016,7,5,12,0,968.0,97.0,4.1,30.0,1037.0,1071.63,765.08
2016,7,5,12,15,967.5,97.0,4.2,30.0,1035.5,1071.55,765.64
2016,7,5,12,30,967.0,97.0,4.3,30.0,1034.0,1067.93,764.07
2016,7,5,12,45,960.0,100.5,4.4,30.0,1023.5,1057.9,758.5
2016,7,5,13,0,953.0,104.0,4.5,30.0,1013.0,1044.51,750.87
2016,7,5,13,15,950.5,103.0,4.5,30.0,996.5,1027.64,740.5
2016,7,5,13,30,948.0,102.0,4.5,30.0,980.0,1007.48,728.06
2016,7,5,13,45,943.5,101.0,4.55,30.0,956.5,982.26,712.63
2016,7,5,14,0,939.0,100.0,4.6,30.0,933.0,954.04,695.21
2016,7,5,14,15,933.0,99.0,4.6,29.5,902.5,921.65,676.08
2016,7,5,14,30,927.0,98.0,4.6,29.0,872.0,886.64,655.02
2016,7,5,14,45,919.5,96.0,4.65,29.0,836.0,846.95,629.65
2016,7,5,15,0,912.0,94.0,4.7,29.0,800.0,805.12,602.55
2016,7,5,15,15,901.5,92.0,4.65,28.5,758.5,759.15,572.9
2016,7,5,15,30,891.0,90.0,4.6,28.0,717.0,711.7,541.8
2016,7,5,15,45,877.5,87.5,4.6,27.5,671.5,660.56,506.63
2016,7,5,16,0,864.0,85.0,4.6,27.0,626.0,608.7,468.81
2016,7,5,16,15,846.5,82.0,4.55,26.5,576.5,553.64,427.28
2016,7,5,16,30,829.0,79.0,4.5,26.0,527.0,498.49,384.38
2016,7,5,16,45,805.5,75.5,4.45,25.5,475.5,440.62,338.04
2016,7,5,17,0,782.0,72.0,4.4,25.0,424.0,384.12,291.32
2016,7,5,17,15,749.5,68.0,4.3,24.0,371.5,325.66,242.34
2016,7,5,17,30,717.0,64.0,4.2,23.0,319.0,270.09,194.54
2016,7,5,17,45,671.5,59.0,4.15,22.5,267.5,213.63,145.74
2016,7,5,18,0,626.0,54.0,4.1,22.0,216.0,160.66,100.71
2016,7,5,18,15,556.5,47.0,3.95,21.0,167.5,109.09,60.63
2016,7,5,18,30,487.0,40.0,3.8,20.0,119.0,65.38,31.56
2016,7,5,18,45,375.0,30.5,3.7,19.0,79.0,26.83,13.44
2016,7,5,19,0,263.0,21.0,3.6,18.0,39.0,16.26,4.35
2016,7,5,19,15,131.5,10.5,3.5,17.5,19.5,10.32,0.0
2016,7,5,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,179.0,15.0,2.8,11.5,33.5,11.15,0.0
2016,7,6,5,30,358.0,30.0,2.8,12.0,67.0,22.95,13.8
2016,7,6,5,45,453.0,38.5,2.85,12.5,111.5,55.04,27.1
2016,7,6,6,0,548.0,47.0,2.9,13.0,156.0,99.97,55.73
2016,7,6,6,15,312.0,80.5,2.85,14.0,146.5,124.71,86.59
2016,7,6,6,30,76.0,114.0,2.8,15.0,137.0,124.42,96.67
2016,7,6,6,45,83.5,135.5,2.8,16.0,165.0,151.83,119.3
2016,7,6,7,0,91.0,157.0,2.8,17.0,193.0,180.16,142.26
2016,7,6,7,15,331.0,141.0,2.75,17.5,297.5,265.02,208.22
2016,7,6,7,30,571.0,125.0,2.7,18.0,402.0,375.07,295.18
2016,7,6,7,45,710.5,102.5,2.7,19.0,485.0,452.33,356.1
2016,7,6,8,0,850.0,80.0,2.7,20.0,568.0,542.89,426.0
2016,7,6,8,15,866.0,82.5,2.75,21.0,616.0,596.93,466.25
2016,7,6,8,30,882.0,85.0,2.8,22.0,664.0,650.78,505.13
2016,7,6,8,45,894.0,87.5,2.85,23.0,708.5,701.47,539.75
2016,7,6,9,0,906.0,90.0,2.9,24.0,753.0,751.09,571.25
2016,7,6,9,15,915.0,91.5,3.0,24.5,792.5,796.09,600.34
2016,7,6,9,30,924.0,93.0,3.1,25.0,832.0,839.31,627.87
2016,7,6,9,45,923.5,99.5,3.25,25.5,864.0,877.66,652.1
2016,7,6,10,0,923.0,106.0,3.4,26.0,896.0,913.17,674.27
2016,7,6,10,15,928.5,107.0,3.55,26.5,923.5,945.55,694.24
2016,7,6,10,30,934.0,108.0,3.7,27.0,951.0,975.19,712.32
2016,7,6,10,45,938.0,109.0,3.85,27.5,972.0,1000.52,727.53
2016,7,6,11,0,942.0,110.0,4.0,28.0,993.0,1022.76,740.74
2016,7,6,11,15,944.5,110.5,4.1,28.0,1006.5,1039.82,751.81
2016,7,6,11,30,947.0,111.0,4.2,28.0,1020.0,1053.56,760.85
2016,7,6,11,45,948.5,110.5,4.3,28.5,1026.0,1061.91,765.0
2016,7,6,12,0,950.0,110.0,4.4,29.0,1032.0,1066.82,767.06
2016,7,6,12,15,949.0,110.0,4.5,29.0,1030.0,1066.26,767.26
2016,7,6,12,30,948.0,110.0,4.6,29.0,1028.0,1062.24,765.37
2016,7,6,12,45,950.0,107.0,4.7,29.0,1019.5,1054.72,761.46
2016,7,6,13,0,952.0,104.0,4.8,29.0,1011.0,1043.7,755.59
2016,7,6,13,15,948.0,103.5,4.85,29.0,994.0,1025.93,744.94
2016,7,6,13,30,944.0,103.0,4.9,29.0,977.0,1004.92,732.22
2016,7,6,13,45,940.0,101.5,5.0,29.0,953.0,979.76,717.14
2016,7,6,14,0,936.0,100.0,5.1,29.0,929.0,951.58,699.97
2016,7,6,14,15,929.0,98.5,5.15,28.5,898.0,917.89,680.03
2016,7,6,14,30,922.0,97.0,5.2,28.0,867.0,881.66,658.12
2016,7,6,14,45,914.0,95.0,5.3,27.5,830.5,841.74,633.63
2016,7,6,15,0,906.0,93.0,5.4,27.0,794.0,799.72,607.26
2016,7,6,15,15,894.5,91.0,5.35,26.5,752.0,753.25,576.61
2016,7,6,15,30,883.0,89.0,5.3,26.0,710.0,705.39,544.54
2016,7,6,15,45,869.5,86.0,5.3,26.0,664.0,654.09,507.52
2016,7,6,16,0,856.0,83.0,5.3,26.0,618.0,602.08,468.01
2016,7,6,16,15,837.0,80.0,5.2,25.0,568.5,546.57,426.3
2016,7,6,16,30,818.0,77.0,5.1,24.0,519.0,491.12,383.21
2016,7,6,16,45,794.5,73.5,5.05,23.5,468.0,433.81,336.61
2016,7,6,17,0,771.0,70.0,5.0,23.0,417.0,377.87,289.7
2016,7,6,17,15,738.5,66.0,4.8,22.5,365.0,320.0,240.01
2016,7,6,17,30,706.0,62.0,4.6,22.0,313.0,265.01,191.81
2016,7,6,17,45,660.5,57.0,4.45,21.5,262.0,209.15,143.19
2016,7,6,18,0,615.0,52.0,4.3,21.0,211.0,158.12,99.53
2016,7,6,18,15,547.5,45.5,4.05,20.0,163.5,106.59,59.21
2016,7,6,18,30,480.0,39.0,3.8,19.0,116.0,63.96,30.78
2016,7,6,18,45,370.5,29.5,3.6,18.5,76.5,25.82,12.72
2016,7,6,19,0,261.0,20.0,3.4,18.0,37.0,15.34,3.61
2016,7,6,19,15,130.5,10.0,3.3,17.5,18.5,9.83,0.0
2016,7,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,5,15,179.0,14.0,2.45,12.5,32.0,10.32,0.0
2016,7,7,5,30,358.0,28.0,2.4,13.0,64.0,21.15,12.16
2016,7,7,5,45,452.0,35.5,2.4,13.5,107.5,51.59,24.34
2016,7,7,6,0,546.0,43.0,2.4,14.0,151.0,95.3,51.73
2016,7,7,6,15,349.0,78.0,2.35,14.5,154.5,127.99,87.51
2016,7,7,6,30,152.0,113.0,2.3,15.0,158.0,139.61,106.42
2016,7,7,6,45,162.0,134.5,2.3,16.0,190.5,172.24,133.74
2016,7,7,7,0,172.0,156.0,2.3,17.0,223.0,206.04,161.54
2016,7,7,7,15,420.0,127.0,2.3,17.5,322.0,285.39,223.12
2016,7,7,7,30,668.0,98.0,2.3,18.0,421.0,390.42,306.19
2016,7,7,7,45,756.0,85.5,2.35,19.0,488.5,457.7,359.56
2016,7,7,8,0,844.0,73.0,2.4,20.0,556.0,531.9,417.0
2016,7,7,8,15,859.5,75.5,2.45,21.0,603.5,585.36,456.91
2016,7,7,8,30,875.0,78.0,2.5,22.0,651.0,638.61,495.34
2016,7,7,8,45,888.0,79.5,2.6,23.0,695.0,688.67,529.57
2016,7,7,9,0,901.0,81.0,2.7,24.0,739.0,737.78,561.01
2016,7,7,9,15,910.0,82.5,2.8,24.5,778.5,782.61,590.04
2016,7,7,9,30,919.0,84.0,2.9,25.0,818.0,825.68,617.52
2016,7,7,9,45,926.0,85.5,3.0,26.0,851.5,865.1,640.96
2016,7,7,10,0,933.0,87.0,3.1,27.0,885.0,902.18,662.54
2016,7,7,10,15,938.0,88.0,3.25,27.5,912.5,934.45,682.36
2016,7,7,10,30,943.0,89.0,3.4,28.0,940.0,963.93,700.28
2016,7,7,10,45,946.0,90.0,3.55,28.5,960.5,988.57,715.02
2016,7,7,11,0,949.0,91.0,3.7,29.0,981.0,1010.05,727.74
2016,7,7,11,15,951.5,91.5,3.8,29.0,994.5,1027.28,738.89
2016,7,7,11,30,954.0,92.0,3.9,29.0,1008.0,1041.16,748.0
2016,7,7,11,45,954.0,93.0,4.05,29.5,1014.0,1049.64,752.58
2016,7,7,12,0,954.0,94.0,4.2,30.0,1020.0,1054.64,755.04
2016,7,7,12,15,954.0,94.0,4.25,30.0,1018.5,1055.12,755.62
2016,7,7,12,30,954.0,94.0,4.3,30.0,1017.0,1052.12,754.09
2016,7,7,12,45,942.0,101.0,4.4,30.0,1005.5,1040.84,747.67
2016,7,7,13,0,930.0,108.0,4.5,30.0,994.0,1026.32,739.26
2016,7,7,13,15,927.0,107.0,4.5,30.0,977.5,1009.35,728.77
2016,7,7,13,30,924.0,106.0,4.5,30.0,961.0,989.17,716.25
2016,7,7,13,45,919.0,105.5,4.55,30.0,938.0,964.53,701.11
2016,7,7,14,0,914.0,105.0,4.6,30.0,915.0,936.99,684.04
2016,7,7,14,15,907.5,103.5,4.6,29.5,885.0,904.36,664.62
2016,7,7,14,30,901.0,102.0,4.6,29.0,855.0,869.21,643.34
2016,7,7,14,45,893.0,100.0,4.65,29.0,819.5,830.0,618.16
2016,7,7,15,0,885.0,98.0,4.7,29.0,784.0,788.75,591.31
2016,7,7,15,15,874.5,96.0,4.7,28.5,743.0,743.82,562.47
2016,7,7,15,30,864.0,94.0,4.7,28.0,702.0,697.48,532.18
2016,7,7,15,45,850.5,91.5,4.7,27.5,657.0,647.49,497.43
2016,7,7,16,0,837.0,89.0,4.7,27.0,612.0,596.84,460.36
2016,7,7,16,15,819.0,86.0,4.65,26.5,563.5,542.8,419.49
2016,7,7,16,30,801.0,83.0,4.6,26.0,515.0,488.74,377.33
2016,7,7,16,45,777.5,79.0,4.55,25.5,464.5,431.75,331.65
2016,7,7,17,0,754.0,75.0,4.5,25.0,414.0,376.16,285.67
2016,7,7,17,15,721.0,71.0,4.4,24.0,362.5,318.98,237.75
2016,7,7,17,30,688.0,67.0,4.3,23.0,311.0,264.75,191.13
2016,7,7,17,45,643.5,61.0,4.25,22.5,260.5,207.87,142.1
2016,7,7,18,0,599.0,55.0,4.2,22.0,210.0,156.82,98.7
2016,7,7,18,15,529.0,48.0,4.0,21.0,162.5,106.65,59.8
2016,7,7,18,30,459.0,41.0,3.8,20.0,115.0,64.41,31.74
2016,7,7,18,45,350.5,31.0,3.65,19.5,76.0,26.97,16.95
2016,7,7,19,0,242.0,21.0,3.5,19.0,37.0,16.33,3.94
2016,7,7,19,15,121.0,10.5,3.35,18.0,18.5,10.32,0.0
2016,7,7,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,5,15,188.0,13.5,2.45,12.5,32.0,9.93,0.0
2016,7,8,5,30,376.0,27.0,2.5,13.0,64.0,20.32,11.38
2016,7,8,5,45,466.0,34.5,2.55,13.5,107.5,50.73,23.43
2016,7,8,6,0,556.0,42.0,2.6,14.0,151.0,96.12,52.04
2016,7,8,6,15,613.5,47.5,2.55,14.5,200.0,143.02,88.67
2016,7,8,6,30,671.0,53.0,2.5,15.0,249.0,196.37,134.11
2016,7,8,6,45,710.5,57.0,2.5,15.5,301.0,249.57,181.53
2016,7,8,7,0,750.0,61.0,2.5,16.0,353.0,306.75,232.15
2016,7,8,7,15,778.0,64.5,2.45,17.0,404.5,362.75,280.56
2016,7,8,7,30,806.0,68.0,2.4,18.0,456.0,421.57,329.53
2016,7,8,7,45,826.0,71.0,2.4,19.0,506.5,477.04,374.28
2016,7,8,8,0,846.0,74.0,2.4,20.0,557.0,533.28,417.86
2016,7,8,8,15,861.5,76.0,2.4,20.5,604.5,586.38,458.31
2016,7,8,8,30,877.0,78.0,2.4,21.0,652.0,639.26,497.27
2016,7,8,8,45,889.0,80.0,2.4,22.0,696.0,689.28,531.08
2016,7,8,9,0,901.0,82.0,2.4,23.0,740.0,738.27,561.89
2016,7,8,9,15,910.5,83.5,2.45,24.0,779.5,783.54,589.74
2016,7,8,9,30,920.0,85.0,2.5,25.0,819.0,827.08,615.9
2016,7,8,9,45,928.5,85.5,2.55,26.0,853.0,866.81,639.05
2016,7,8,10,0,937.0,86.0,2.6,27.0,887.0,904.31,660.37
2016,7,8,10,15,942.0,87.0,2.7,27.5,914.5,936.74,679.84
2016,7,8,10,30,947.0,88.0,2.8,28.0,942.0,966.37,697.42
2016,7,8,10,45,951.5,88.0,2.9,29.0,962.5,991.54,710.67
2016,7,8,11,0,956.0,88.0,3.0,30.0,983.0,1013.6,721.88
2016,7,8,11,15,958.0,88.5,3.1,30.5,996.5,1030.5,731.28
2016,7,8,11,30,960.0,89.0,3.2,31.0,1010.0,1044.0,738.63
2016,7,8,11,45,961.0,89.0,3.3,31.5,1016.0,1052.55,742.95
2016,7,8,12,0,962.0,89.0,3.4,32.0,1022.0,1057.6,745.2
2016,7,8,12,15,961.5,89.0,3.5,32.0,1020.5,1057.62,745.93
2016,7,8,12,30,961.0,89.0,3.6,32.0,1019.0,1054.12,744.58
2016,7,8,12,45,955.0,91.5,3.75,32.0,1008.5,1044.21,739.63
2016,7,8,13,0,949.0,94.0,3.9,32.0,998.0,1030.91,732.61
2016,7,8,13,15,945.5,93.5,4.0,32.0,981.5,1013.7,722.79
2016,7,8,13,30,942.0,93.0,4.1,32.0,965.0,993.24,710.91
2016,7,8,13,45,937.5,92.0,4.2,32.0,941.5,968.18,696.03
2016,7,8,14,0,933.0,91.0,4.3,32.0,918.0,940.14,679.16
2016,7,8,14,15,926.5,90.0,4.35,32.0,887.5,907.49,658.92
2016,7,8,14,30,920.0,89.0,4.4,32.0,857.0,872.27,636.86
2016,7,8,14,45,912.0,87.0,4.45,32.0,821.0,832.42,611.5
2016,7,8,15,0,904.0,85.0,4.5,32.0,785.0,790.47,584.48
2016,7,8,15,15,893.0,83.5,4.55,31.5,743.5,744.94,555.82
2016,7,8,15,30,882.0,82.0,4.6,31.0,702.0,697.99,525.67
2016,7,8,15,45,869.0,79.5,4.7,30.5,657.0,647.54,491.95
2016,7,8,16,0,856.0,77.0,4.8,30.0,612.0,596.34,455.2
2016,7,8,16,15,838.5,74.5,4.8,29.0,563.5,542.14,415.54
2016,7,8,16,30,821.0,72.0,4.8,28.0,515.0,488.14,374.53
2016,7,8,16,45,798.5,68.5,4.85,27.5,464.0,431.33,329.27
2016,7,8,17,0,776.0,65.0,4.9,27.0,413.0,375.0,282.9
2016,7,8,17,15,745.0,61.5,4.8,26.0,362.0,317.83,235.0
2016,7,8,17,30,714.0,58.0,4.7,25.0,311.0,263.38,188.15
2016,7,8,17,45,671.5,53.0,4.65,24.5,260.5,207.74,140.07
2016,7,8,18,0,629.0,48.0,4.6,24.0,210.0,156.58,96.57
2016,7,8,18,15,562.5,42.0,4.3,23.0,163.0,106.26,57.6
2016,7,8,18,30,496.0,36.0,4.0,22.0,116.0,63.51,29.53
2016,7,8,18,45,389.0,27.5,3.75,21.5,76.5,23.98,14.28
2016,7,8,19,0,282.0,19.0,3.5,21.0,37.0,14.48,2.55
2016,7,8,19,15,141.0,9.5,3.35,20.5,18.5,9.34,0.0
2016,7,8,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,5,15,201.0,12.0,1.45,14.5,31.5,9.32,0.0
2016,7,9,5,30,402.0,24.0,1.5,15.0,63.0,19.18,10.26
2016,7,9,5,45,491.5,30.5,1.55,16.0,106.5,48.96,21.25
2016,7,9,6,0,581.0,37.0,1.6,17.0,150.0,93.1,47.91
2016,7,9,6,15,636.0,41.5,1.7,18.0,198.5,140.0,83.88
2016,7,9,6,30,691.0,46.0,1.8,19.0,247.0,193.04,128.31
2016,7,9,6,45,728.5,49.5,1.95,20.0,298.0,246.27,174.88
2016,7,9,7,0,766.0,53.0,2.1,21.0,349.0,304.29,225.09
2016,7,9,7,15,792.0,55.5,2.25,22.0,400.5,359.19,272.07
2016,7,9,7,30,818.0,58.0,2.4,23.0,452.0,416.01,319.1
2016,7,9,7,45,837.5,60.5,2.55,24.0,501.5,471.33,363.42
2016,7,9,8,0,857.0,63.0,2.7,25.0,551.0,527.36,406.69
2016,7,9,8,15,872.0,65.0,2.8,25.5,598.5,580.7,447.18
2016,7,9,8,30,887.0,67.0,2.9,26.0,646.0,633.77,486.24
2016,7,9,8,45,898.0,68.5,3.0,27.0,689.5,683.07,519.28
2016,7,9,9,0,909.0,70.0,3.1,28.0,733.0,731.23,549.76
2016,7,9,9,15,918.0,71.5,3.2,28.5,772.0,776.47,578.81
2016,7,9,9,30,927.0,73.0,3.3,29.0,811.0,819.94,606.28
2016,7,9,9,45,926.5,79.0,3.45,29.5,843.5,858.09,630.15
2016,7,9,10,0,926.0,85.0,3.6,30.0,876.0,893.41,651.97
2016,7,9,10,15,931.5,86.0,3.7,30.0,903.5,926.03,672.95
2016,7,9,10,30,937.0,87.0,3.8,30.0,931.0,955.9,692.1
2016,7,9,10,45,940.5,88.0,3.9,30.5,951.5,980.98,706.73
2016,7,9,11,0,944.0,89.0,4.0,31.0,972.0,1002.95,719.35
2016,7,9,11,15,946.5,89.5,4.1,31.0,986.0,1020.19,730.43
2016,7,9,11,30,949.0,90.0,4.2,31.0,1000.0,1034.1,739.5
2016,7,9,11,45,951.0,89.5,4.3,31.0,1006.5,1043.09,745.52
2016,7,9,12,0,953.0,89.0,4.4,31.0,1013.0,1048.62,749.47
2016,7,9,12,15,953.0,89.0,4.5,31.0,1012.0,1049.18,750.35
2016,7,9,12,30,953.0,89.0,4.6,31.0,1011.0,1046.23,749.12
2016,7,9,12,45,951.5,89.0,4.75,31.0,1002.5,1038.31,745.23
2016,7,9,13,0,950.0,89.0,4.9,31.0,994.0,1026.94,739.51
2016,7,9,13,15,947.5,88.5,4.95,30.5,978.0,1010.69,731.37
2016,7,9,13,30,945.0,88.0,5.0,30.0,962.0,991.16,721.07
2016,7,9,13,45,942.0,86.5,5.1,30.0,939.0,966.92,706.53
2016,7,9,14,0,939.0,85.0,5.2,30.0,916.0,939.62,689.88
2016,7,9,14,15,933.5,83.5,5.25,29.5,886.5,907.17,670.72
2016,7,9,14,30,928.0,82.0,5.3,29.0,857.0,872.07,649.54
2016,7,9,14,45,922.0,80.0,5.4,29.0,822.0,833.56,624.71
2016,7,9,15,0,916.0,78.0,5.5,29.0,787.0,792.79,598.03
2016,7,9,15,15,906.5,76.5,5.5,28.5,746.5,747.89,568.85
2016,7,9,15,30,897.0,75.0,5.5,28.0,706.0,701.41,538.1
2016,7,9,15,45,886.0,72.5,5.5,27.5,661.0,651.58,503.88
2016,7,9,16,0,875.0,70.0,5.5,27.0,616.0,600.79,466.25
2016,7,9,16,15,858.5,67.5,5.4,26.0,567.5,546.22,425.23
2016,7,9,16,30,842.0,65.0,5.3,25.0,519.0,491.72,382.82
2016,7,9,16,45,822.0,62.0,5.25,24.5,468.5,435.46,336.94
2016,7,9,17,0,802.0,59.0,5.2,24.0,418.0,380.16,290.38
2016,7,9,17,15,773.0,56.0,5.1,23.0,366.5,322.96,241.58
2016,7,9,17,30,744.0,53.0,5.0,22.0,315.0,267.06,192.7
2016,7,9,17,45,703.0,48.5,4.9,21.5,264.5,210.58,143.02
2016,7,9,18,0,662.0,44.0,4.8,21.0,214.0,158.41,97.89
2016,7,9,18,15,597.5,39.0,4.65,20.0,166.0,107.43,57.8
2016,7,9,18,30,533.0,34.0,4.5,19.0,118.0,63.79,28.95
2016,7,9,18,45,423.5,26.0,4.35,18.5,78.0,24.31,14.75
2016,7,9,19,0,314.0,18.0,4.2,18.0,38.0,14.74,2.51
2016,7,9,19,15,157.0,9.0,4.1,17.5,19.0,8.85,0.0
2016,7,9,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,5,15,191.5,14.0,3.2,10.5,32.0,10.5,0.0
2016,7,10,5,30,383.0,28.0,3.4,11.0,64.0,21.46,12.28
2016,7,10,5,45,484.0,35.0,3.6,11.5,109.0,50.73,23.61
2016,7,10,6,0,585.0,42.0,3.8,12.0,154.0,97.62,52.64
2016,7,10,6,15,642.0,47.0,3.85,12.5,204.5,145.5,90.2
2016,7,10,6,30,699.0,52.0,3.9,13.0,255.0,199.79,136.99
2016,7,10,6,45,740.0,55.5,3.95,14.0,307.5,254.46,186.04
2016,7,10,7,0,781.0,59.0,4.0,15.0,360.0,313.26,238.43
2016,7,10,7,15,808.0,62.0,4.0,15.5,412.5,370.93,289.68
2016,7,10,7,30,835.0,65.0,4.0,16.0,465.0,429.63,340.36
2016,7,10,7,45,856.0,67.0,4.05,17.0,516.5,486.14,387.17
2016,7,10,8,0,877.0,69.0,4.1,18.0,568.0,543.5,432.93
2016,7,10,8,15,892.0,71.5,4.1,18.5,616.5,598.39,475.93
2016,7,10,8,30,907.0,74.0,4.1,19.0,665.0,652.99,517.32
2016,7,10,8,45,919.0,75.5,4.1,19.5,710.0,703.94,553.75
2016,7,10,9,0,931.0,77.0,4.1,20.0,755.0,753.79,587.34
2016,7,10,9,15,940.0,78.5,4.1,20.5,795.0,799.99,617.75
2016,7,10,9,30,949.0,80.0,4.1,21.0,835.0,844.34,646.41
2016,7,10,9,45,955.0,82.0,4.2,22.0,869.5,884.64,671.03
2016,7,10,10,0,961.0,84.0,4.3,23.0,904.0,922.45,693.61
2016,7,10,10,15,966.5,85.0,4.35,23.5,932.5,956.13,714.23
2016,7,10,10,30,972.0,86.0,4.4,24.0,961.0,986.95,732.8
2016,7,10,10,45,975.0,87.5,4.45,24.5,982.0,1012.89,748.03
2016,7,10,11,0,978.0,89.0,4.5,25.0,1003.0,1035.58,761.09
2016,7,10,11,15,981.0,89.5,4.6,25.5,1017.5,1053.88,771.68
2016,7,10,11,30,984.0,90.0,4.7,26.0,1032.0,1068.73,780.27
2016,7,10,11,45,984.5,91.0,4.8,26.5,1039.0,1078.07,785.36
2016,7,10,12,0,985.0,92.0,4.9,27.0,1046.0,1083.81,788.23
2016,7,10,12,15,985.5,92.0,4.95,27.0,1045.5,1084.92,789.34
2016,7,10,12,30,986.0,92.0,5.0,27.0,1045.0,1082.4,788.24
2016,7,10,12,45,978.0,96.5,5.1,27.0,1034.5,1072.42,782.82
2016,7,10,13,0,970.0,101.0,5.2,27.0,1024.0,1058.99,775.23
2016,7,10,13,15,968.0,100.5,5.2,27.0,1008.0,1042.98,765.18
2016,7,10,13,30,966.0,100.0,5.2,27.0,992.0,1023.57,752.96
2016,7,10,13,45,964.0,97.5,5.25,27.5,969.0,998.82,736.1
2016,7,10,14,0,962.0,95.0,5.3,28.0,946.0,970.87,717.15
2016,7,10,14,15,956.5,94.0,5.3,27.5,916.0,938.3,697.6
2016,7,10,14,30,951.0,93.0,5.3,27.0,886.0,902.99,676.03
2016,7,10,14,45,944.5,90.5,5.35,27.0,849.5,862.77,649.79
2016,7,10,15,0,938.0,88.0,5.4,27.0,813.0,820.25,621.7
2016,7,10,15,15,928.5,86.0,5.35,26.5,771.5,773.94,591.36
2016,7,10,15,30,919.0,84.0,5.3,26.0,730.0,725.98,559.43
2016,7,10,15,45,907.0,81.5,5.25,26.0,683.5,674.49,522.59
2016,7,10,16,0,895.0,79.0,5.2,26.0,637.0,622.06,482.73
2016,7,10,16,15,878.5,76.5,5.1,25.5,587.0,566.45,440.22
2016,7,10,16,30,862.0,74.0,5.0,25.0,537.0,510.87,396.42
2016,7,10,16,45,840.5,70.5,4.95,25.0,485.0,452.3,348.38
2016,7,10,17,0,819.0,67.0,4.9,25.0,433.0,394.09,299.31
2016,7,10,17,15,788.0,63.0,4.7,24.0,379.5,334.0,248.58
2016,7,10,17,30,757.0,59.0,4.5,23.0,326.0,276.61,198.83
2016,7,10,17,45,714.0,54.0,4.35,22.5,273.5,218.38,148.11
2016,7,10,18,0,671.0,49.0,4.2,22.0,221.0,164.68,102.09
2016,7,10,18,15,602.5,43.0,3.85,21.0,171.5,111.73,60.82
2016,7,10,18,30,534.0,37.0,3.5,20.0,122.0,66.61,31.13
2016,7,10,18,45,418.0,28.5,3.2,19.0,80.0,24.83,15.12
2016,7,10,19,0,302.0,20.0,2.9,18.0,38.0,15.53,2.6
2016,7,10,19,15,151.0,10.0,2.9,17.5,19.0,9.83,0.0
2016,7,10,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,187.5,13.5,1.65,12.5,31.0,10.11,0.0
2016,7,11,5,30,375.0,27.0,1.6,13.0,62.0,20.61,11.37
2016,7,11,5,45,479.0,34.0,1.6,13.5,107.0,48.91,22.29
2016,7,11,6,0,583.0,41.0,1.6,14.0,152.0,95.67,50.7
2016,7,11,6,15,641.5,46.5,1.6,15.0,202.5,144.12,87.92
2016,7,11,6,30,700.0,52.0,1.6,16.0,253.0,199.15,134.13
2016,7,11,6,45,742.5,55.5,1.65,17.0,306.5,254.28,182.4
2016,7,11,7,0,785.0,59.0,1.7,18.0,360.0,313.71,233.93
2016,7,11,7,15,812.0,62.0,1.8,19.0,413.0,371.62,283.52
2016,7,11,7,30,839.0,65.0,1.9,20.0,466.0,430.55,332.32
2016,7,11,7,45,859.5,67.5,2.05,21.5,517.5,487.58,377.42
2016,7,11,8,0,880.0,70.0,2.2,23.0,569.0,545.39,421.26
2016,7,11,8,15,895.0,72.0,2.25,24.0,617.5,599.98,461.48
2016,7,11,8,30,910.0,74.0,2.3,25.0,666.0,654.25,499.99
2016,7,11,8,45,921.5,76.0,2.4,26.0,710.5,705.57,534.32
2016,7,11,9,0,933.0,78.0,2.5,27.0,755.0,755.73,565.78
