Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,15,941.5,79.5,2.55,27.5,795.0,801.68,594.62
2016,7,11,9,30,950.0,81.0,2.6,28.0,835.0,845.74,621.79
2016,7,11,9,45,951.0,86.0,2.65,28.5,868.0,885.03,645.46
2016,7,11,10,0,952.0,91.0,2.7,29.0,901.0,921.51,667.06
2016,7,11,10,15,957.0,92.0,2.75,29.5,929.0,954.53,686.26
2016,7,11,10,30,962.0,93.0,2.8,30.0,957.0,984.69,703.5
2016,7,11,10,45,964.0,94.5,2.9,30.5,978.0,1009.52,717.72
2016,7,11,11,0,966.0,96.0,3.0,31.0,999.0,1031.08,729.91
2016,7,11,11,15,968.5,96.5,3.05,31.0,1012.5,1048.74,740.76
2016,7,11,11,30,971.0,97.0,3.1,31.0,1026.0,1062.99,749.59
2016,7,11,11,45,970.5,98.0,3.15,31.5,1032.0,1071.26,753.28
2016,7,11,12,0,970.0,99.0,3.2,32.0,1038.0,1075.97,754.9
2016,7,11,12,15,969.5,98.5,3.25,32.0,1036.5,1075.58,755.03
2016,7,11,12,30,969.0,98.0,3.3,32.0,1035.0,1071.63,753.09
2016,7,11,12,45,967.0,98.0,3.4,32.5,1025.5,1063.14,747.33
2016,7,11,13,0,965.0,98.0,3.5,33.0,1016.0,1051.16,739.48
2016,7,11,13,15,962.0,97.5,3.55,32.5,999.0,1034.26,731.26
2016,7,11,13,30,959.0,97.0,3.6,32.0,982.0,1014.01,720.94
2016,7,11,13,45,954.0,96.0,3.65,32.0,958.5,988.16,705.57
2016,7,11,14,0,949.0,95.0,3.7,32.0,935.0,959.27,688.23
2016,7,11,14,15,943.0,94.0,3.8,32.0,904.5,926.61,668.63
2016,7,11,14,30,937.0,93.0,3.9,32.0,874.0,891.28,647.12
2016,7,11,14,45,928.5,91.5,4.0,32.0,837.5,850.93,622.02
2016,7,11,15,0,920.0,90.0,4.1,32.0,801.0,808.45,595.21
2016,7,11,15,15,909.5,88.0,4.1,31.5,759.0,762.09,566.16
2016,7,11,15,30,899.0,86.0,4.1,31.0,717.0,714.21,535.58
2016,7,11,15,45,885.0,84.0,4.2,30.5,671.0,662.79,501.3
2016,7,11,16,0,871.0,82.0,4.3,30.0,625.0,610.65,464.1
2016,7,11,16,15,853.5,79.5,4.3,29.5,575.5,555.62,423.32
2016,7,11,16,30,836.0,77.0,4.3,29.0,526.0,500.74,381.28
2016,7,11,16,45,812.0,73.5,4.35,28.5,474.0,441.87,334.93
2016,7,11,17,0,788.0,70.0,4.4,28.0,422.0,384.65,288.28
2016,7,11,17,15,756.5,66.0,4.3,27.0,369.5,326.03,239.7
2016,7,11,17,30,725.0,62.0,4.2,26.0,317.0,270.18,192.11
2016,7,11,17,45,680.0,57.0,4.1,25.0,265.5,213.24,143.63
2016,7,11,18,0,635.0,52.0,4.0,24.0,214.0,161.08,99.79
2016,7,11,18,15,564.5,45.5,3.75,23.0,165.0,107.99,58.88
2016,7,11,18,30,494.0,39.0,3.5,22.0,116.0,64.16,30.25
2016,7,11,18,45,379.0,29.5,3.25,21.0,76.0,25.26,15.3
2016,7,11,19,0,264.0,20.0,3.0,20.0,36.0,15.58,2.13
2016,7,11,19,15,132.0,10.0,2.95,19.5,18.0,9.83,0.0
2016,7,11,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,202.5,12.5,2.25,12.5,31.0,9.27,0.0
2016,7,12,5,30,405.0,25.0,2.3,13.0,62.0,20.52,11.16
2016,7,12,5,45,504.0,32.0,2.4,13.5,107.5,48.95,21.92
2016,7,12,6,0,603.0,39.0,2.5,14.0,153.0,94.93,49.33
2016,7,12,6,15,660.0,44.0,2.5,14.5,203.5,143.75,87.05
2016,7,12,6,30,717.0,49.0,2.5,15.0,254.0,198.98,134.08
2016,7,12,6,45,756.5,52.5,2.5,16.0,307.0,254.23,183.12
2016,7,12,7,0,796.0,56.0,2.5,17.0,360.0,314.46,236.0
2016,7,12,7,15,822.0,59.0,2.5,18.0,413.0,371.6,285.54
2016,7,12,7,30,848.0,62.0,2.5,19.0,466.0,430.64,334.9
2016,7,12,7,45,867.5,64.5,2.5,20.0,517.5,487.67,380.91
2016,7,12,8,0,887.0,67.0,2.5,21.0,569.0,545.38,425.57
2016,7,12,8,15,901.5,69.0,2.55,22.0,617.0,600.05,466.42
2016,7,12,8,30,916.0,71.0,2.6,23.0,665.0,654.36,505.48
2016,7,12,8,45,926.5,72.5,2.7,24.0,709.5,704.8,539.55
2016,7,12,9,0,937.0,74.0,2.8,25.0,754.0,753.99,570.75
2016,7,12,9,15,945.5,75.5,2.9,25.5,794.0,800.15,600.44
2016,7,12,9,30,954.0,77.0,3.0,26.0,834.0,844.41,628.48
2016,7,12,9,45,959.0,79.0,3.15,27.0,868.0,884.16,652.18
2016,7,12,10,0,964.0,81.0,3.3,28.0,902.0,921.34,673.9
2016,7,12,10,15,969.0,82.0,3.45,28.5,930.0,954.76,694.29
2016,7,12,10,30,974.0,83.0,3.6,29.0,958.0,985.28,712.71
2016,7,12,10,45,977.0,84.0,3.75,29.5,979.0,1010.86,727.88
2016,7,12,11,0,980.0,85.0,3.9,30.0,1000.0,1033.17,740.97
2016,7,12,11,15,982.0,85.5,4.0,30.0,1014.0,1050.61,752.15
2016,7,12,11,30,984.0,86.0,4.1,30.0,1028.0,1064.57,761.23
2016,7,12,11,45,985.0,86.5,4.2,30.5,1034.0,1073.98,765.99
2016,7,12,12,0,986.0,87.0,4.3,31.0,1040.0,1079.78,768.57
2016,7,12,12,15,986.0,87.0,4.35,31.0,1039.0,1080.44,769.25
2016,7,12,12,30,986.0,87.0,4.4,31.0,1038.0,1077.47,767.76
2016,7,12,12,45,973.5,94.5,4.5,31.0,1027.0,1066.14,761.38
2016,7,12,13,0,961.0,102.0,4.6,31.0,1016.0,1051.44,752.94
2016,7,12,13,15,958.5,101.5,4.6,31.0,999.5,1035.09,742.95
2016,7,12,13,30,956.0,101.0,4.6,31.0,983.0,1015.39,730.87
2016,7,12,13,45,953.0,99.0,4.65,31.0,960.0,990.44,715.68
2016,7,12,14,0,950.0,97.0,4.7,31.0,937.0,962.36,698.49
2016,7,12,14,15,944.0,95.5,4.7,30.5,906.5,929.16,679.0
2016,7,12,14,30,938.0,94.0,4.7,30.0,876.0,893.28,657.55
2016,7,12,14,45,932.0,92.0,4.75,30.0,840.5,854.4,632.84
2016,7,12,15,0,926.0,90.0,4.8,30.0,805.0,813.21,606.29
2016,7,12,15,15,916.0,88.0,4.8,29.5,763.0,766.96,576.85
2016,7,12,15,30,906.0,86.0,4.8,29.0,721.0,719.13,545.84
2016,7,12,15,45,895.0,83.0,4.8,29.0,675.5,668.3,510.23
2016,7,12,16,0,884.0,80.0,4.8,29.0,630.0,616.46,471.67
2016,7,12,16,15,866.5,77.0,4.7,28.0,580.5,560.27,430.28
2016,7,12,16,30,849.0,74.0,4.6,27.0,531.0,504.21,387.52
2016,7,12,16,45,828.5,70.5,4.6,26.5,479.0,446.71,341.6
2016,7,12,17,0,808.0,67.0,4.6,26.0,427.0,389.49,294.36
2016,7,12,17,15,776.5,63.5,4.45,25.5,374.0,330.26,244.16
2016,7,12,17,30,745.0,60.0,4.3,25.0,321.0,273.78,195.19
2016,7,12,17,45,701.5,55.0,4.15,24.5,269.0,216.04,145.39
2016,7,12,18,0,658.0,50.0,4.0,24.0,217.0,162.91,100.3
2016,7,12,18,15,588.5,43.5,3.65,23.0,167.5,110.06,59.56
2016,7,12,18,30,519.0,37.0,3.3,22.0,118.0,65.19,30.32
2016,7,12,18,45,401.0,28.0,2.95,21.0,77.0,23.81,14.06
2016,7,12,19,0,283.0,19.0,2.6,20.0,36.0,14.68,1.22
2016,7,12,19,15,141.5,9.5,2.5,19.5,18.0,9.34,0.0
2016,7,12,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,13,5,15,187.5,13.0,1.65,12.5,30.0,9.78,0.0
2016,7,13,5,30,375.0,26.0,1.7,13.0,60.0,19.87,10.51
2016,7,13,5,45,479.0,33.5,1.75,14.0,105.0,48.73,22.61
2016,7,13,6,0,583.0,41.0,1.8,15.0,150.0,94.13,49.36
2016,7,13,6,15,643.0,46.5,1.75,16.0,201.0,142.73,86.28
2016,7,13,6,30,703.0,52.0,1.7,17.0,252.0,198.1,132.47
2016,7,13,6,45,744.5,56.0,1.65,18.0,305.5,253.61,180.85
2016,7,13,7,0,786.0,60.0,1.6,19.0,359.0,313.33,232.34
2016,7,13,7,15,813.5,63.5,1.55,20.0,412.5,371.22,281.39
2016,7,13,7,30,841.0,67.0,1.5,21.0,466.0,431.81,330.67
2016,7,13,7,45,862.0,69.5,1.5,22.5,518.0,489.27,375.12
2016,7,13,8,0,883.0,72.0,1.5,24.0,570.0,547.57,418.11
2016,7,13,8,15,898.0,74.5,1.5,25.0,619.0,602.92,457.87
2016,7,13,8,30,913.0,77.0,1.5,26.0,668.0,657.95,495.79
2016,7,13,8,45,925.0,78.5,1.5,27.0,713.5,709.35,528.91
2016,7,13,9,0,937.0,80.0,1.5,28.0,759.0,759.62,558.89
2016,7,13,9,15,946.0,82.0,1.45,29.0,799.5,806.74,585.52
2016,7,13,9,30,955.0,84.0,1.4,30.0,840.0,852.0,610.21
2016,7,13,9,45,953.5,90.0,1.4,31.0,873.0,890.51,630.6
2016,7,13,10,0,952.0,96.0,1.4,32.0,906.0,926.02,648.79
2016,7,13,10,15,957.5,97.5,1.45,32.5,934.0,960.11,667.85
2016,7,13,10,30,963.0,99.0,1.5,33.0,962.0,991.35,685.04
2016,7,13,10,45,967.0,99.5,1.55,34.0,983.5,1017.16,697.45
2016,7,13,11,0,971.0,100.0,1.6,35.0,1005.0,1039.77,707.91
2016,7,13,11,15,973.0,100.5,1.65,35.0,1019.0,1057.1,718.19
2016,7,13,11,30,975.0,101.0,1.7,35.0,1033.0,1070.98,726.56
2016,7,13,11,45,976.5,101.0,1.8,35.5,1039.5,1080.33,731.61
2016,7,13,12,0,978.0,101.0,1.9,36.0,1046.0,1086.11,734.65
2016,7,13,12,15,977.0,101.0,1.95,36.0,1044.5,1085.79,735.05
2016,7,13,12,30,976.0,101.0,2.0,36.0,1043.0,1081.87,733.5
2016,7,13,12,45,974.5,100.5,2.15,36.5,1033.5,1073.36,729.07
2016,7,13,13,0,973.0,100.0,2.3,37.0,1024.0,1061.31,722.53
2016,7,13,13,15,969.5,99.5,2.4,37.0,1007.0,1043.83,713.68
2016,7,13,13,30,966.0,99.0,2.5,37.0,990.0,1022.99,702.79
2016,7,13,13,45,961.0,98.0,2.6,37.0,965.5,996.99,688.68
2016,7,13,14,0,956.0,97.0,2.7,37.0,941.0,967.92,672.59
2016,7,13,14,15,949.5,96.0,2.75,36.5,910.5,934.61,654.66
2016,7,13,14,30,943.0,95.0,2.8,36.0,880.0,898.64,634.82
2016,7,13,14,45,934.0,93.5,2.9,36.0,842.5,857.64,610.49
2016,7,13,15,0,925.0,92.0,3.0,36.0,805.0,814.53,584.44
2016,7,13,15,15,914.0,90.0,3.05,35.5,763.0,767.56,556.32
2016,7,13,15,30,903.0,88.0,3.1,35.0,721.0,719.09,526.63
2016,7,13,15,45,888.0,86.0,3.2,34.5,674.0,666.77,492.88
2016,7,13,16,0,873.0,84.0,3.3,34.0,627.0,613.83,456.3
2016,7,13,16,15,854.5,81.0,3.35,33.5,577.0,557.56,415.92
2016,7,13,16,30,836.0,78.0,3.4,33.0,527.0,501.56,374.26
2016,7,13,16,45,811.0,75.0,3.5,32.5,474.5,442.7,329.1
2016,7,13,17,0,786.0,72.0,3.6,32.0,422.0,385.55,283.61
2016,7,13,17,15,752.5,68.0,3.55,31.0,368.5,326.27,235.59
2016,7,13,17,30,719.0,64.0,3.5,30.0,315.0,270.0,188.69
2016,7,13,17,45,670.0,59.0,3.45,29.0,263.0,212.4,140.78
2016,7,13,18,0,621.0,54.0,3.4,28.0,211.0,158.73,96.75
2016,7,13,18,15,548.0,47.0,3.2,26.5,162.0,106.92,57.83
2016,7,13,18,30,475.0,40.0,3.0,25.0,113.0,63.41,29.99
2016,7,13,18,45,352.0,30.0,2.9,24.0,73.0,25.12,14.87
2016,7,13,19,0,229.0,20.0,2.8,23.0,33.0,15.72,1.01
2016,7,13,19,15,114.5,10.0,2.65,22.0,16.5,9.83,0.0
2016,7,13,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,5,15,170.5,13.0,0.7,17.5,28.0,12.78,0.0
2016,7,14,5,30,341.0,26.0,0.8,18.0,56.0,19.98,10.17
2016,7,14,5,45,444.0,34.5,0.95,19.0,100.0,45.95,20.99
2016,7,14,6,0,547.0,43.0,1.1,20.0,144.0,90.34,46.76
2016,7,14,6,15,609.5,49.0,1.1,21.0,194.5,139.23,82.99
2016,7,14,6,30,672.0,55.0,1.1,22.0,245.0,193.69,127.13
2016,7,14,6,45,714.5,59.5,1.15,23.0,298.0,248.23,173.43
2016,7,14,7,0,757.0,64.0,1.2,24.0,351.0,307.13,222.96
2016,7,14,7,15,786.0,67.5,1.2,25.0,404.0,364.03,270.0
2016,7,14,7,30,815.0,71.0,1.2,26.0,457.0,423.26,317.12
2016,7,14,7,45,837.0,74.0,1.25,27.5,509.0,480.95,360.79
2016,7,14,8,0,859.0,77.0,1.3,29.0,561.0,539.07,402.83
2016,7,14,8,15,875.0,80.0,1.35,30.0,610.0,594.39,441.93
2016,7,14,8,30,891.0,83.0,1.4,31.0,659.0,649.53,479.41
2016,7,14,8,45,903.5,85.0,1.5,32.0,704.0,700.84,512.88
2016,7,14,9,0,916.0,87.0,1.6,33.0,749.0,751.13,543.2
2016,7,14,9,15,925.5,88.5,1.7,33.5,789.5,797.33,571.43
2016,7,14,9,30,935.0,90.0,1.8,34.0,830.0,841.76,598.18
2016,7,14,9,45,943.5,91.0,1.9,34.5,865.0,882.84,622.5
2016,7,14,10,0,952.0,92.0,2.0,35.0,900.0,921.64,645.16
2016,7,14,10,15,957.5,93.0,2.1,35.5,928.0,955.27,664.44
2016,7,14,10,30,963.0,94.0,2.2,36.0,956.0,986.05,681.9
2016,7,14,10,45,966.5,95.0,2.3,36.5,977.5,1011.94,696.32
2016,7,14,11,0,970.0,96.0,2.4,37.0,999.0,1034.61,708.81
2016,7,14,11,15,972.0,96.5,2.45,37.0,1013.0,1051.98,719.11
2016,7,14,11,30,974.0,97.0,2.5,37.0,1027.0,1065.88,727.46
2016,7,14,11,45,974.5,97.5,2.65,37.5,1033.5,1074.77,732.43
2016,7,14,12,0,975.0,98.0,2.8,38.0,1040.0,1080.08,735.33
2016,7,14,12,15,974.5,98.0,2.9,38.0,1038.5,1080.28,736.33
2016,7,14,12,30,974.0,98.0,3.0,38.0,1037.0,1076.89,735.29
2016,7,14,12,45,967.0,101.0,3.15,38.0,1026.5,1066.52,730.56
2016,7,14,13,0,960.0,104.0,3.3,38.0,1016.0,1052.72,723.79
2016,7,14,13,15,957.0,103.5,3.35,37.5,999.0,1035.91,715.92
2016,7,14,13,30,954.0,103.0,3.4,37.0,982.0,1015.77,706.0
2016,7,14,13,45,949.0,102.5,3.5,37.0,958.0,990.53,691.76
2016,7,14,14,0,944.0,102.0,3.6,37.0,934.0,962.25,675.55
2016,7,14,14,15,937.5,100.5,3.6,36.5,903.5,928.76,656.7
2016,7,14,14,30,931.0,99.0,3.6,36.0,873.0,892.63,635.98
2016,7,14,14,45,922.0,97.5,3.65,36.0,836.0,852.02,611.07
2016,7,14,15,0,913.0,96.0,3.7,36.0,799.0,809.33,584.53
2016,7,14,15,15,902.0,94.0,3.75,35.5,757.0,762.8,556.24
2016,7,14,15,30,891.0,92.0,3.8,35.0,715.0,714.8,526.44
2016,7,14,15,45,876.0,89.5,3.85,34.5,668.5,662.47,491.9
2016,7,14,16,0,861.0,87.0,3.9,34.0,622.0,609.53,454.83
2016,7,14,16,15,842.5,84.0,3.85,33.5,572.0,553.81,414.31
2016,7,14,16,30,824.0,81.0,3.8,33.0,522.0,498.2,372.54
2016,7,14,16,45,799.0,77.5,3.8,32.5,470.0,439.62,327.29
2016,7,14,17,0,774.0,74.0,3.8,32.0,418.0,382.56,281.69
2016,7,14,17,15,739.5,70.0,3.7,31.0,365.0,323.56,233.84
2016,7,14,17,30,705.0,66.0,3.6,30.0,312.0,267.67,187.27
2016,7,14,17,45,656.5,60.5,3.55,29.0,260.0,209.27,138.77
2016,7,14,18,0,608.0,55.0,3.5,28.0,208.0,157.11,95.97
2016,7,14,18,15,533.5,48.0,3.35,26.5,159.5,105.85,57.59
2016,7,14,18,30,459.0,41.0,3.2,25.0,111.0,63.08,30.32
2016,7,14,18,45,336.5,30.5,3.05,24.0,71.5,25.28,14.95
2016,7,14,19,0,214.0,20.0,2.9,23.0,32.0,15.79,0.34
2016,7,14,19,15,107.0,10.0,2.8,22.0,16.0,9.83,0.0
2016,7,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,5,15,156.5,13.0,1.6,14.5,26.5,12.78,0.0
2016,7,15,5,30,313.0,26.0,1.7,15.0,53.0,20.08,10.23
2016,7,15,5,45,418.0,35.0,1.85,16.0,96.0,44.81,21.21
2016,7,15,6,0,523.0,44.0,2.0,17.0,139.0,88.29,46.72
2016,7,15,6,15,586.5,50.0,2.05,18.0,189.0,134.62,81.31
2016,7,15,6,30,650.0,56.0,2.1,19.0,239.0,189.3,126.26
2016,7,15,6,45,693.5,61.0,2.15,20.0,291.5,243.35,172.94
2016,7,15,7,0,737.0,66.0,2.2,21.0,344.0,301.9,223.17
2016,7,15,7,15,767.0,69.5,2.2,22.0,396.5,358.12,270.81
2016,7,15,7,30,797.0,73.0,2.2,23.0,449.0,416.78,318.81
2016,7,15,7,45,820.0,76.0,2.2,24.0,501.0,473.73,363.81
2016,7,15,8,0,843.0,79.0,2.2,25.0,553.0,531.86,407.9
2016,7,15,8,15,860.0,81.5,2.2,26.0,601.5,586.52,447.75
2016,7,15,8,30,877.0,84.0,2.2,27.0,650.0,641.13,486.02
2016,7,15,8,45,890.5,86.0,2.25,28.0,695.5,692.53,520.53
2016,7,15,9,0,904.0,88.0,2.3,29.0,741.0,743.02,551.72
2016,7,15,9,15,914.0,90.0,2.4,29.5,781.0,789.68,581.14
2016,7,15,9,30,924.0,92.0,2.5,30.0,821.0,834.63,609.06
2016,7,15,9,45,929.5,94.5,2.65,31.0,855.5,874.42,632.34
2016,7,15,10,0,935.0,97.0,2.8,32.0,890.0,911.75,653.75
2016,7,15,10,15,941.0,98.0,2.9,32.5,918.5,945.38,673.54
2016,7,15,10,30,947.0,99.0,3.0,33.0,947.0,976.24,691.47
2016,7,15,10,45,951.5,99.5,3.15,34.0,968.5,1002.25,705.22
2016,7,15,11,0,956.0,100.0,3.3,35.0,990.0,1025.13,716.95
2016,7,15,11,15,958.5,101.0,3.4,35.0,1004.5,1043.31,728.36
2016,7,15,11,30,961.0,102.0,3.5,35.0,1019.0,1058.1,737.78
2016,7,15,11,45,963.0,101.5,3.6,35.0,1026.0,1067.38,743.92
2016,7,15,12,0,965.0,101.0,3.7,35.0,1033.0,1073.15,748.02
2016,7,15,12,15,965.0,101.0,3.75,35.0,1031.5,1073.87,748.76
2016,7,15,12,30,965.0,101.0,3.8,35.0,1030.0,1071.02,747.44
2016,7,15,12,45,962.5,101.5,3.9,35.5,1021.0,1062.64,741.61
2016,7,15,13,0,960.0,102.0,4.0,36.0,1012.0,1050.77,733.73
2016,7,15,13,15,957.0,101.5,4.0,35.5,995.5,1033.97,725.25
2016,7,15,13,30,954.0,101.0,4.0,35.0,979.0,1013.82,714.7
2016,7,15,13,45,949.5,100.0,4.05,35.0,955.5,988.53,699.73
2016,7,15,14,0,945.0,99.0,4.1,35.0,932.0,960.18,682.79
2016,7,15,14,15,939.0,97.5,4.1,34.5,902.0,927.08,663.83
2016,7,15,14,30,933.0,96.0,4.1,34.0,872.0,891.32,642.96
2016,7,15,14,45,926.0,94.0,4.15,34.0,835.5,851.73,618.27
2016,7,15,15,0,919.0,92.0,4.2,34.0,799.0,809.92,591.86
2016,7,15,15,15,908.5,90.0,4.15,33.5,757.5,763.49,562.81
2016,7,15,15,30,898.0,88.0,4.1,33.0,716.0,715.54,532.29
2016,7,15,15,45,885.0,85.0,4.1,32.5,669.5,663.67,497.68
2016,7,15,16,0,872.0,82.0,4.1,32.0,623.0,610.99,460.25
2016,7,15,16,15,854.0,79.5,4.05,31.5,573.5,555.5,419.43
2016,7,15,16,30,836.0,77.0,4.0,31.0,524.0,500.2,377.42
2016,7,15,16,45,812.5,73.5,4.0,30.5,472.0,441.46,331.54
2016,7,15,17,0,789.0,70.0,4.0,30.0,420.0,384.27,285.31
2016,7,15,17,15,756.0,66.0,3.9,29.0,367.0,324.95,236.63
2016,7,15,17,30,723.0,62.0,3.8,28.0,314.0,268.57,189.08
2016,7,15,17,45,675.5,57.0,3.7,27.0,261.5,211.07,140.66
2016,7,15,18,0,628.0,52.0,3.6,26.0,209.0,158.65,97.15
2016,7,15,18,15,555.0,45.5,3.45,25.0,160.5,105.67,56.92
2016,7,15,18,30,482.0,39.0,3.3,24.0,112.0,62.26,29.15
2016,7,15,18,45,357.5,29.0,3.15,23.0,72.0,23.7,13.68
2016,7,15,19,0,233.0,19.0,3.0,22.0,32.0,14.89,0.0
2016,7,15,19,15,116.5,9.5,2.9,21.0,16.0,9.34,0.0
2016,7,15,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,5,15,162.0,13.0,2.15,14.5,26.5,12.78,0.0
2016,7,16,5,30,324.0,26.0,2.2,15.0,53.0,20.21,10.12
2016,7,16,5,45,428.5,34.5,2.3,15.5,96.0,44.14,20.7
2016,7,16,6,0,533.0,43.0,2.4,16.0,139.0,87.58,46.0
2016,7,16,6,15,597.0,49.0,2.4,17.0,189.0,134.51,81.08
2016,7,16,6,30,661.0,55.0,2.4,18.0,239.0,189.81,126.74
2016,7,16,6,45,704.5,59.5,2.45,19.0,292.0,243.99,173.84
2016,7,16,7,0,748.0,64.0,2.5,20.0,345.0,302.65,224.56
2016,7,16,7,15,778.0,67.5,2.45,20.5,398.0,359.48,273.57
2016,7,16,7,30,808.0,71.0,2.4,21.0,451.0,418.76,323.06
2016,7,16,7,45,831.0,74.0,2.4,22.0,503.0,476.62,369.26
2016,7,16,8,0,854.0,77.0,2.4,23.0,555.0,535.05,414.09
2016,7,16,8,15,870.5,79.5,2.4,24.0,604.0,589.99,454.62
2016,7,16,8,30,887.0,82.0,2.4,25.0,653.0,644.83,493.51
2016,7,16,8,45,900.5,84.0,2.45,26.0,698.5,696.73,528.69
2016,7,16,9,0,914.0,86.0,2.5,27.0,744.0,747.7,560.54
2016,7,16,9,15,923.5,87.5,2.6,27.5,784.5,793.92,589.95
2016,7,16,9,30,933.0,89.0,2.7,28.0,825.0,838.38,617.81
2016,7,16,9,45,940.0,91.0,2.85,29.0,860.0,879.27,642.04
2016,7,16,10,0,947.0,93.0,3.0,30.0,895.0,917.78,664.41
2016,7,16,10,15,952.5,94.0,3.1,30.5,923.5,951.36,684.33
2016,7,16,10,30,958.0,95.0,3.2,31.0,952.0,982.1,702.35
2016,7,16,10,45,961.5,96.0,3.3,32.0,973.5,1007.97,715.75
2016,7,16,11,0,965.0,97.0,3.4,33.0,995.0,1030.63,727.06
2016,7,16,11,15,967.5,97.5,3.5,33.0,1009.5,1048.48,738.35
2016,7,16,11,30,970.0,98.0,3.6,33.0,1024.0,1062.89,747.61
2016,7,16,11,45,971.0,98.5,3.7,33.5,1030.5,1072.31,752.33
2016,7,16,12,0,972.0,99.0,3.8,34.0,1037.0,1078.15,754.94
2016,7,16,12,15,972.0,99.0,3.9,34.0,1035.5,1078.9,756.05
2016,7,16,12,30,972.0,99.0,4.0,34.0,1034.0,1076.04,755.04
2016,7,16,12,45,967.0,101.0,4.1,34.0,1024.5,1066.68,750.07
2016,7,16,13,0,962.0,103.0,4.2,34.0,1015.0,1053.84,743.03
2016,7,16,13,15,959.0,102.5,4.25,33.5,998.5,1037.01,734.72
2016,7,16,13,30,956.0,102.0,4.3,33.0,982.0,1016.82,724.3
2016,7,16,13,45,951.5,101.0,4.35,33.0,958.0,991.48,709.09
2016,7,16,14,0,947.0,100.0,4.4,33.0,934.0,963.07,691.88
2016,7,16,14,15,941.0,98.5,4.4,32.5,903.5,929.9,672.62
2016,7,16,14,30,935.0,97.0,4.4,32.0,873.0,894.05,651.43
2016,7,16,14,45,926.5,95.5,4.45,32.0,836.5,853.66,625.9
2016,7,16,15,0,918.0,94.0,4.5,32.0,800.0,811.15,598.68
2016,7,16,15,15,907.5,92.0,4.45,31.5,758.0,764.73,569.3
2016,7,16,15,30,897.0,90.0,4.4,31.0,716.0,716.79,538.43
2016,7,16,15,45,883.5,87.5,4.4,31.0,669.5,665.1,502.44
2016,7,16,16,0,870.0,85.0,4.4,31.0,623.0,612.65,463.89
2016,7,16,16,15,852.0,82.0,4.35,30.0,573.5,556.7,423.34
2016,7,16,16,30,834.0,79.0,4.3,29.0,524.0,500.79,381.31
2016,7,16,16,45,810.0,75.5,4.25,28.5,471.5,442.08,334.93
2016,7,16,17,0,786.0,72.0,4.2,28.0,419.0,384.77,288.13
2016,7,16,17,15,753.0,68.0,4.05,27.0,366.0,325.57,239.09
2016,7,16,17,30,720.0,64.0,3.9,26.0,313.0,269.32,191.23
2016,7,16,17,45,672.5,58.5,3.8,25.5,260.5,211.46,141.89
2016,7,16,18,0,625.0,53.0,3.7,25.0,208.0,157.42,96.65
2016,7,16,18,15,550.0,46.0,3.5,24.0,159.5,105.17,56.98
2016,7,16,18,30,475.0,39.0,3.3,23.0,111.0,61.48,28.97
2016,7,16,18,45,350.0,29.0,3.1,22.0,71.0,23.38,13.43
2016,7,16,19,0,225.0,19.0,2.9,21.0,31.0,14.98,0.0
2016,7,16,19,15,112.5,9.5,2.85,20.0,15.5,9.34,0.0
2016,7,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,5,15,183.0,12.0,1.8,12.5,27.0,11.8,0.0
2016,7,17,5,30,366.0,24.0,1.9,13.0,54.0,18.41,8.61
2016,7,17,5,45,472.5,31.5,2.0,13.5,98.5,43.87,19.92
2016,7,17,6,0,579.0,39.0,2.1,14.0,143.0,88.71,45.53
2016,7,17,6,15,640.5,44.5,2.0,14.5,193.5,137.14,82.09
2016,7,17,6,30,702.0,50.0,1.9,15.0,244.0,192.55,128.62
2016,7,17,6,45,744.0,53.5,1.85,16.0,298.0,247.64,177.11
2016,7,17,7,0,786.0,57.0,1.8,17.0,352.0,307.0,228.97
2016,7,17,7,15,814.5,60.5,1.75,18.0,405.5,366.13,279.68
2016,7,17,7,30,843.0,64.0,1.7,19.0,459.0,426.51,329.57
2016,7,17,7,45,864.5,66.0,1.65,20.5,511.0,483.96,374.57
2016,7,17,8,0,886.0,68.0,1.6,22.0,563.0,542.29,418.05
2016,7,17,8,15,901.5,70.5,1.65,22.5,612.5,598.26,460.02
2016,7,17,8,30,917.0,73.0,1.7,23.0,662.0,653.97,500.38
2016,7,17,8,45,929.0,74.5,1.8,24.0,707.5,705.74,535.19
2016,7,17,9,0,941.0,76.0,1.9,25.0,753.0,756.39,566.93
2016,7,17,9,15,950.0,77.5,2.05,25.5,793.5,803.37,597.13
2016,7,17,9,30,959.0,79.0,2.2,26.0,834.0,848.47,625.76
2016,7,17,9,45,961.5,83.0,2.35,27.0,868.0,888.64,649.55
2016,7,17,10,0,964.0,87.0,2.5,28.0,902.0,926.06,671.27
2016,7,17,10,15,969.0,88.0,2.65,28.5,930.5,959.73,691.71
2016,7,17,10,30,974.0,89.0,2.8,29.0,959.0,990.49,710.2
2016,7,17,10,45,976.5,91.0,2.95,30.0,980.5,1016.85,724.39
2016,7,17,11,0,979.0,93.0,3.1,31.0,1002.0,1039.9,736.43
2016,7,17,11,15,981.0,93.5,3.2,31.0,1016.0,1057.52,747.64
2016,7,17,11,30,983.0,94.0,3.3,31.0,1030.0,1071.63,756.79
2016,7,17,11,45,982.5,95.0,3.45,31.5,1036.5,1080.2,761.46
2016,7,17,12,0,982.0,96.0,3.6,32.0,1043.0,1085.13,763.97
2016,7,17,12,15,982.0,96.0,3.75,32.0,1041.5,1085.9,765.53
2016,7,17,12,30,982.0,96.0,3.9,32.0,1040.0,1083.03,764.91
2016,7,17,12,45,976.5,98.5,4.05,32.0,1030.0,1073.62,760.26
2016,7,17,13,0,971.0,101.0,4.2,32.0,1020.0,1060.71,753.47
2016,7,17,13,15,968.0,100.5,4.25,31.5,1003.5,1043.75,745.03
2016,7,17,13,30,965.0,100.0,4.3,31.0,987.0,1023.4,734.44
2016,7,17,13,45,960.0,99.0,4.4,31.0,963.0,997.39,718.97
2016,7,17,14,0,955.0,98.0,4.5,31.0,939.0,968.3,701.45
2016,7,17,14,15,949.0,97.0,4.55,30.5,908.5,935.4,682.45
2016,7,17,14,30,943.0,96.0,4.6,30.0,878.0,899.79,661.44
2016,7,17,14,45,934.5,94.5,4.7,30.0,841.0,859.11,635.84
2016,7,17,15,0,926.0,93.0,4.8,30.0,804.0,816.27,608.52
2016,7,17,15,15,915.5,91.0,4.8,29.5,762.0,769.5,578.77
2016,7,17,15,30,905.0,89.0,4.8,29.0,720.0,721.19,547.45
2016,7,17,15,45,891.0,86.5,4.8,28.5,673.0,668.78,511.59
2016,7,17,16,0,877.0,84.0,4.8,28.0,626.0,615.64,472.93
2016,7,17,16,15,859.0,81.0,4.7,27.0,576.0,559.32,431.26
2016,7,17,16,30,841.0,78.0,4.6,26.0,526.0,503.02,388.13
2016,7,17,16,45,817.0,74.5,4.6,25.5,473.5,443.91,340.8
2016,7,17,17,0,793.0,71.0,4.6,25.0,421.0,386.19,293.01
2016,7,17,17,15,759.5,67.0,4.5,24.0,367.0,326.41,242.76
2016,7,17,17,30,726.0,63.0,4.4,23.0,313.0,269.63,193.76
2016,7,17,17,45,679.5,57.5,4.3,22.5,260.5,211.66,143.56
2016,7,17,18,0,633.0,52.0,4.2,22.0,208.0,158.67,98.52
2016,7,17,18,15,557.5,45.0,4.0,21.0,159.0,104.67,56.99
2016,7,17,18,30,482.0,38.0,3.8,20.0,110.0,60.56,28.5
2016,7,17,18,45,358.5,28.0,3.6,19.0,70.5,22.15,12.57
2016,7,17,19,0,235.0,18.0,3.4,18.0,31.0,14.08,0.0
2016,7,17,19,15,117.5,9.0,3.3,17.5,15.5,8.85,0.0
2016,7,17,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,18,5,15,177.5,11.5,1.85,11.5,25.5,11.3,0.0
2016,7,18,5,30,355.0,23.0,1.9,12.0,51.0,17.56,7.76
2016,7,18,5,45,461.0,31.0,2.0,12.5,95.0,42.34,19.29
2016,7,18,6,0,567.0,39.0,2.1,13.0,139.0,86.85,44.75
2016,7,18,6,15,629.5,44.5,2.1,13.5,189.5,134.71,80.83
2016,7,18,6,30,692.0,50.0,2.1,14.0,240.0,189.67,127.08
2016,7,18,6,45,735.0,53.5,2.1,15.0,293.5,244.45,175.53
2016,7,18,7,0,778.0,57.0,2.1,16.0,347.0,303.64,227.57
2016,7,18,7,15,806.5,60.5,2.05,17.0,400.5,362.34,278.36
2016,7,18,7,30,835.0,64.0,2.0,18.0,454.0,422.32,328.41
2016,7,18,7,45,856.5,66.5,2.0,19.0,506.0,479.89,374.85
2016,7,18,8,0,878.0,69.0,2.0,20.0,558.0,538.37,420.08
2016,7,18,8,15,893.5,71.0,1.95,20.5,607.0,593.48,461.66
2016,7,18,8,30,909.0,73.0,1.9,21.0,656.0,648.35,501.49
2016,7,18,8,45,921.5,74.5,1.9,22.0,701.0,700.14,536.19
2016,7,18,9,0,934.0,76.0,1.9,23.0,746.0,750.87,567.64
2016,7,18,9,15,943.0,77.5,1.95,23.5,786.5,797.62,597.18
2016,7,18,9,30,952.0,79.0,2.0,24.0,827.0,842.51,625.05
2016,7,18,9,45,956.0,82.0,2.05,25.0,861.5,882.71,648.17
2016,7,18,10,0,960.0,85.0,2.1,26.0,896.0,920.27,669.23
2016,7,18,10,15,965.0,86.0,2.2,26.5,924.5,953.87,689.32
2016,7,18,10,30,970.0,87.0,2.3,27.0,953.0,984.57,707.47
2016,7,18,10,45,973.0,88.0,2.4,28.0,974.0,1010.32,721.0
2016,7,18,11,0,976.0,89.0,2.5,29.0,995.0,1032.8,732.42
2016,7,18,11,15,978.0,89.5,2.65,29.0,1009.0,1050.41,744.25
2016,7,18,11,30,980.0,90.0,2.8,29.0,1023.0,1064.52,754.02
2016,7,18,11,45,981.0,90.0,2.95,29.5,1029.5,1073.56,759.2
2016,7,18,12,0,982.0,90.0,3.1,30.0,1036.0,1078.98,762.21
2016,7,18,12,15,981.5,90.0,3.25,30.0,1034.5,1079.27,763.64
2016,7,18,12,30,981.0,90.0,3.4,30.0,1033.0,1075.91,762.88
2016,7,18,12,45,979.5,89.5,3.55,30.5,1024.0,1067.41,757.43
2016,7,18,13,0,978.0,89.0,3.7,31.0,1015.0,1055.33,749.79
2016,7,18,13,15,975.0,88.5,3.8,30.5,998.0,1038.26,741.68
2016,7,18,13,30,972.0,88.0,3.9,30.0,981.0,1017.77,731.38
2016,7,18,13,45,968.0,87.0,4.0,30.0,957.5,992.53,716.48
2016,7,18,14,0,964.0,86.0,4.1,30.0,934.0,964.13,699.48
2016,7,18,14,15,958.0,85.0,4.1,29.5,903.5,930.96,680.07
2016,7,18,14,30,952.0,84.0,4.1,29.0,873.0,895.05,658.67
2016,7,18,14,45,945.0,82.0,4.2,29.0,836.5,854.74,633.23
2016,7,18,15,0,938.0,80.0,4.3,29.0,800.0,812.14,605.94
2016,7,18,15,15,927.5,78.5,4.3,28.5,758.0,765.4,576.2
2016,7,18,15,30,917.0,77.0,4.3,28.0,716.0,717.07,544.89
2016,7,18,15,45,904.5,74.5,4.35,28.0,669.5,665.09,508.91
2016,7,18,16,0,892.0,72.0,4.4,28.0,623.0,612.22,469.64
2016,7,18,16,15,875.0,69.5,4.35,27.0,573.0,556.22,428.43
2016,7,18,16,30,858.0,67.0,4.3,26.0,523.0,500.29,385.69
2016,7,18,16,45,836.0,64.0,4.25,25.5,471.0,441.95,338.82
2016,7,18,17,0,814.0,61.0,4.2,25.0,419.0,384.74,291.29
2016,7,18,17,15,783.0,57.5,4.1,24.0,366.0,324.51,240.58
2016,7,18,17,30,752.0,54.0,4.0,23.0,313.0,267.66,191.31
2016,7,18,17,45,707.5,49.5,3.95,22.5,260.5,209.7,140.88
2016,7,18,18,0,663.0,45.0,3.9,22.0,208.0,156.46,95.42
2016,7,18,18,15,592.5,39.0,3.75,21.0,159.5,103.74,54.78
2016,7,18,18,30,522.0,33.0,3.6,20.0,111.0,59.13,26.21
2016,7,18,18,45,401.0,24.5,3.45,19.5,71.0,20.17,10.84
2016,7,18,19,0,280.0,16.0,3.3,19.0,31.0,13.3,0.0
2016,7,18,19,15,140.0,8.0,3.2,18.0,15.5,7.86,0.0
2016,7,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,5,15,196.0,10.5,1.8,11.5,25.5,10.32,0.0
2016,7,19,5,30,392.0,21.0,1.8,12.0,51.0,17.17,7.19
2016,7,19,5,45,496.5,27.5,1.85,13.0,95.0,39.4,16.34
2016,7,19,6,0,601.0,34.0,1.9,14.0,139.0,84.25,41.13
2016,7,19,6,15,660.0,39.0,1.9,14.5,189.5,133.01,77.72
2016,7,19,6,30,719.0,44.0,1.9,15.0,240.0,188.44,124.38
2016,7,19,6,45,759.0,47.0,1.9,16.0,293.0,244.55,173.98
2016,7,19,7,0,799.0,50.0,1.9,17.0,346.0,303.45,225.81
2016,7,19,7,15,825.5,52.5,1.85,18.0,399.0,360.59,275.33
2016,7,19,7,30,852.0,55.0,1.8,19.0,452.0,419.72,324.63
2016,7,19,7,45,872.0,57.0,1.75,20.0,503.5,476.95,370.52
2016,7,19,8,0,892.0,59.0,1.7,21.0,555.0,534.92,414.94
2016,7,19,8,15,906.5,61.0,1.7,22.0,603.5,590.15,455.68
2016,7,19,8,30,921.0,63.0,1.7,23.0,652.0,645.03,494.48
2016,7,19,8,45,932.0,64.5,1.7,24.0,697.0,696.39,528.13
2016,7,19,9,0,943.0,66.0,1.7,25.0,742.0,746.53,558.79
2016,7,19,9,15,951.5,67.5,1.75,25.5,782.0,793.3,588.02
2016,7,19,9,30,960.0,69.0,1.8,26.0,822.0,838.16,615.55
2016,7,19,9,45,961.5,74.0,1.9,27.0,857.0,878.69,639.12
2016,7,19,10,0,963.0,79.0,2.0,28.0,892.0,916.4,660.56
2016,7,19,10,15,968.0,80.0,2.15,28.5,920.0,950.13,681.07
2016,7,19,10,30,973.0,81.0,2.3,29.0,948.0,980.95,699.65
2016,7,19,10,45,975.5,82.5,2.45,29.5,969.5,1006.86,715.09
2016,7,19,11,0,978.0,84.0,2.6,30.0,991.0,1029.46,728.47
2016,7,19,11,15,980.0,84.5,2.7,30.0,1005.0,1047.13,739.79
2016,7,19,11,30,982.0,85.0,2.8,30.0,1019.0,1061.3,749.06
2016,7,19,11,45,982.0,85.5,2.95,30.5,1025.0,1069.9,753.94
2016,7,19,12,0,982.0,86.0,3.1,31.0,1031.0,1074.86,756.65
2016,7,19,12,15,982.0,86.0,3.2,31.0,1030.0,1075.66,757.95
2016,7,19,12,30,982.0,86.0,3.3,31.0,1029.0,1072.81,757.11
2016,7,19,12,45,974.0,91.0,3.4,31.5,1019.0,1063.51,750.81
2016,7,19,13,0,966.0,96.0,3.5,32.0,1009.0,1050.74,742.45
2016,7,19,13,15,963.0,95.5,3.55,31.5,992.5,1033.84,734.19
2016,7,19,13,30,960.0,95.0,3.6,31.0,976.0,1013.56,723.8
2016,7,19,13,45,956.5,93.5,3.7,31.0,952.5,988.5,709.2
2016,7,19,14,0,953.0,92.0,3.8,31.0,929.0,960.31,692.52
2016,7,19,14,15,947.0,90.5,3.85,30.5,898.5,926.91,673.39
2016,7,19,14,30,941.0,89.0,3.9,30.0,868.0,890.8,652.27
2016,7,19,14,45,934.0,87.0,4.0,30.0,832.0,850.83,627.23
2016,7,19,15,0,927.0,85.0,4.1,30.0,796.0,808.6,600.37
2016,7,19,15,15,917.0,83.0,4.1,29.5,754.0,762.1,570.98
2016,7,19,15,30,907.0,81.0,4.1,29.0,712.0,714.01,540.0
2016,7,19,15,45,894.5,78.5,4.2,28.5,665.5,662.43,505.46
2016,7,19,16,0,882.0,76.0,4.3,28.0,619.0,609.97,467.67
2016,7,19,16,15,864.5,73.5,4.3,27.5,569.5,554.13,425.85
2016,7,19,16,30,847.0,71.0,4.3,27.0,520.0,498.42,382.72
2016,7,19,16,45,824.5,67.5,4.3,26.5,468.0,439.86,335.97
2016,7,19,17,0,802.0,64.0,4.3,26.0,416.0,381.86,288.1
2016,7,19,17,15,770.0,60.5,4.2,25.0,363.0,322.58,238.36
2016,7,19,17,30,738.0,57.0,4.1,24.0,310.0,266.12,189.66
2016,7,19,17,45,692.5,52.0,4.1,23.0,257.5,208.19,139.86
2016,7,19,18,0,647.0,47.0,4.1,22.0,205.0,155.12,94.96
2016,7,19,18,15,574.0,41.0,3.9,21.0,156.5,103.05,55.01
2016,7,19,18,30,501.0,35.0,3.7,20.0,108.0,59.41,27.24
2016,7,19,18,45,377.0,26.0,3.55,19.5,68.5,19.55,10.26
2016,7,19,19,0,253.0,17.0,3.4,19.0,29.0,13.3,0.0
2016,7,19,19,15,126.5,8.5,3.25,18.0,14.5,8.36,0.0
2016,7,19,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,5,15,190.0,10.5,1.7,12.5,24.5,10.32,0.0
2016,7,20,5,30,380.0,21.0,1.8,13.0,49.0,17.29,6.9
2016,7,20,5,45,486.0,28.0,1.9,13.5,93.0,38.86,16.41
2016,7,20,6,0,592.0,35.0,2.0,14.0,137.0,83.62,41.07
2016,7,20,6,15,652.5,39.5,2.05,15.0,187.5,131.57,76.66
2016,7,20,6,30,713.0,44.0,2.1,16.0,238.0,186.37,122.39
2016,7,20,6,45,753.5,47.5,2.15,17.0,291.0,242.75,172.06
2016,7,20,7,0,794.0,51.0,2.2,18.0,344.0,302.02,224.13
2016,7,20,7,15,821.5,53.5,2.1,19.0,397.0,359.3,273.66
2016,7,20,7,30,849.0,56.0,2.0,20.0,450.0,418.68,323.04
2016,7,20,7,45,869.0,58.5,1.95,21.0,501.5,476.31,369.22
2016,7,20,8,0,889.0,61.0,1.9,22.0,553.0,534.69,413.96
2016,7,20,8,15,904.0,63.0,1.75,23.0,602.0,590.12,454.1
2016,7,20,8,30,919.0,65.0,1.6,24.0,651.0,645.25,492.01
2016,7,20,8,45,930.5,66.5,1.5,25.0,696.5,696.91,524.96
2016,7,20,9,0,942.0,68.0,1.4,26.0,742.0,747.41,554.59
2016,7,20,9,15,951.0,69.0,1.3,27.0,782.5,794.05,580.63
2016,7,20,9,30,960.0,70.0,1.2,28.0,823.0,838.83,604.57
2016,7,20,9,45,959.5,77.0,1.2,29.0,857.5,879.81,626.69
2016,7,20,10,0,959.0,84.0,1.2,30.0,892.0,917.84,646.52
2016,7,20,10,15,964.5,85.0,1.35,30.5,920.5,951.95,667.17
2016,7,20,10,30,970.0,86.0,1.5,31.0,949.0,983.17,685.95
2016,7,20,10,45,974.5,86.0,1.7,32.0,971.0,1009.39,700.87
2016,7,20,11,0,979.0,86.0,1.9,33.0,993.0,1032.38,713.71
2016,7,20,11,15,981.0,86.5,2.05,33.0,1007.0,1050.1,725.59
2016,7,20,11,30,983.0,87.0,2.2,33.0,1021.0,1064.3,735.46
2016,7,20,11,45,984.5,87.0,2.35,33.5,1028.0,1073.91,741.11
2016,7,20,12,0,986.0,87.0,2.5,34.0,1035.0,1079.89,744.64
2016,7,20,12,15,986.0,87.0,2.6,34.0,1033.5,1080.7,746.11
2016,7,20,12,30,986.0,87.0,2.7,34.0,1032.0,1077.84,745.49
2016,7,20,12,45,983.5,87.5,2.85,34.0,1023.0,1069.35,742.01
2016,7,20,13,0,981.0,88.0,3.0,34.0,1014.0,1057.27,736.36
2016,7,20,13,15,978.0,87.5,3.1,34.0,997.5,1040.14,727.16
2016,7,20,13,30,975.0,87.0,3.2,34.0,981.0,1019.57,715.84
2016,7,20,13,45,971.0,86.0,3.3,34.0,957.5,994.23,701.49
2016,7,20,14,0,967.0,85.0,3.4,34.0,934.0,965.71,685.06
2016,7,20,14,15,961.5,84.0,3.5,33.5,903.5,932.85,667.08
2016,7,20,14,30,956.0,83.0,3.6,33.0,873.0,897.2,647.02
2016,7,20,14,45,948.0,81.5,3.7,33.0,836.5,856.39,621.96
2016,7,20,15,0,940.0,80.0,3.8,33.0,800.0,813.35,595.09
2016,7,20,15,15,930.0,78.5,3.85,32.5,757.5,766.81,566.43
2016,7,20,15,30,920.0,77.0,3.9,32.0,715.0,718.65,536.12
2016,7,20,15,45,906.5,75.0,3.95,31.5,668.5,666.31,501.63
2016,7,20,16,0,893.0,73.0,4.0,31.0,622.0,613.16,463.81
2016,7,20,16,15,876.0,70.5,4.05,30.0,572.0,557.02,423.35
2016,7,20,16,30,859.0,68.0,4.1,29.0,522.0,500.94,381.28
2016,7,20,16,45,835.5,65.0,4.15,28.5,469.5,441.79,334.53
2016,7,20,17,0,812.0,62.0,4.2,28.0,417.0,383.93,287.17
2016,7,20,17,15,780.0,58.5,4.2,27.0,363.5,323.43,236.9
2016,7,20,17,30,748.0,55.0,4.2,26.0,310.0,266.39,188.09
2016,7,20,17,45,701.0,50.5,4.2,25.0,257.5,208.04,138.29
2016,7,20,18,0,654.0,46.0,4.2,24.0,205.0,154.73,93.55
2016,7,20,18,15,581.5,40.0,4.1,23.0,156.0,102.34,53.69
2016,7,20,18,30,509.0,34.0,4.0,22.0,107.0,58.33,26.04
2016,7,20,18,45,382.5,25.0,3.9,21.0,67.5,20.3,10.68
2016,7,20,19,0,256.0,16.0,3.8,20.0,28.0,12.42,0.0
2016,7,20,19,15,128.0,8.0,3.65,19.0,14.0,7.86,0.0
2016,7,20,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
