Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,5,15,177.0,10.5,2.05,12.5,23.5,10.32,0.0
2016,7,21,5,30,354.0,21.0,2.1,13.0,47.0,17.41,6.59
2016,7,21,5,45,462.5,28.5,2.15,13.5,90.5,37.98,16.47
2016,7,21,6,0,571.0,36.0,2.2,14.0,134.0,81.99,40.65
2016,7,21,6,15,633.5,41.5,2.2,15.0,184.0,129.96,76.13
2016,7,21,6,30,696.0,47.0,2.2,16.0,234.0,185.05,121.88
2016,7,21,6,45,738.0,50.5,2.25,17.0,287.0,239.79,170.08
2016,7,21,7,0,780.0,54.0,2.3,18.0,340.0,298.84,221.89
2016,7,21,7,15,807.5,57.0,2.3,18.5,393.0,356.83,272.63
2016,7,21,7,30,835.0,60.0,2.3,19.0,446.0,416.02,322.86
2016,7,21,7,45,856.0,62.0,2.3,20.0,497.5,472.94,369.04
2016,7,21,8,0,877.0,64.0,2.3,21.0,549.0,530.73,414.0
2016,7,21,8,15,892.0,66.5,2.3,22.0,597.5,586.14,455.38
2016,7,21,8,30,907.0,69.0,2.3,23.0,646.0,641.27,494.9
2016,7,21,8,45,918.5,70.5,2.35,24.0,691.0,692.45,529.56
2016,7,21,9,0,930.0,72.0,2.4,25.0,736.0,742.48,561.02
2016,7,21,9,15,938.5,73.5,2.45,26.0,776.0,788.83,589.3
2016,7,21,9,30,947.0,75.0,2.5,27.0,816.0,833.3,615.76
2016,7,21,9,45,953.0,76.5,2.55,28.0,850.0,873.58,638.96
2016,7,21,10,0,959.0,78.0,2.6,29.0,884.0,911.37,660.18
2016,7,21,10,15,964.0,79.0,2.7,29.5,912.5,945.07,680.23
2016,7,21,10,30,969.0,80.0,2.8,30.0,941.0,975.87,698.32
2016,7,21,10,45,971.5,81.0,2.9,30.5,962.0,1001.25,712.91
2016,7,21,11,0,974.0,82.0,3.0,31.0,983.0,1023.32,725.44
2016,7,21,11,15,976.5,82.5,3.1,31.5,997.0,1041.48,735.54
2016,7,21,11,30,979.0,83.0,3.2,32.0,1011.0,1056.15,743.52
2016,7,21,11,45,979.5,83.5,3.35,32.5,1017.5,1065.27,748.54
2016,7,21,12,0,980.0,84.0,3.5,33.0,1024.0,1070.76,751.39
2016,7,21,12,15,979.5,83.5,3.65,33.0,1023.0,1070.55,752.34
2016,7,21,12,30,979.0,83.0,3.8,33.0,1022.0,1066.7,751.12
2016,7,21,12,45,968.5,90.0,3.95,33.0,1011.0,1057.02,746.3
2016,7,21,13,0,958.0,97.0,4.1,33.0,1000.0,1043.9,739.39
2016,7,21,13,15,955.0,96.0,4.2,32.5,983.5,1026.57,731.01
2016,7,21,13,30,952.0,95.0,4.3,32.0,967.0,1005.89,720.46
2016,7,21,13,45,949.0,93.5,4.45,32.0,944.0,981.43,706.23
2016,7,21,14,0,946.0,92.0,4.6,32.0,921.0,953.82,689.87
2016,7,21,14,15,940.0,90.5,4.6,31.5,891.0,920.56,670.34
2016,7,21,14,30,934.0,89.0,4.6,31.0,861.0,884.61,648.85
2016,7,21,14,45,928.0,86.5,4.65,31.0,825.0,845.11,623.67
2016,7,21,15,0,922.0,84.0,4.7,31.0,789.0,803.29,596.8
2016,7,21,15,15,912.0,82.5,4.7,30.5,747.0,757.42,567.73
2016,7,21,15,30,902.0,81.0,4.7,30.0,705.0,709.97,537.08
2016,7,21,15,45,890.5,77.5,4.7,29.5,659.5,658.15,501.95
2016,7,21,16,0,879.0,74.0,4.7,29.0,614.0,605.37,463.65
2016,7,21,16,15,862.0,71.5,4.65,28.5,564.5,549.87,421.9
2016,7,21,16,30,845.0,69.0,4.6,28.0,515.0,494.46,378.85
2016,7,21,16,45,824.0,65.5,4.55,27.5,463.5,436.61,332.54
2016,7,21,17,0,803.0,62.0,4.5,27.0,412.0,379.81,285.53
2016,7,21,17,15,771.5,58.5,4.4,26.0,359.0,319.95,235.37
2016,7,21,17,30,740.0,55.0,4.3,25.0,306.0,263.5,186.72
2016,7,21,17,45,697.0,50.0,4.2,24.0,254.5,206.01,137.27
2016,7,21,18,0,654.0,45.0,4.1,23.0,203.0,153.1,92.54
2016,7,21,18,15,582.5,39.0,3.9,22.0,154.5,100.86,52.68
2016,7,21,18,30,511.0,33.0,3.7,21.0,106.0,56.87,25.1
2016,7,21,18,45,390.5,24.0,3.5,20.5,66.5,19.39,9.87
2016,7,21,19,0,270.0,15.0,3.3,20.0,27.0,12.54,0.0
2016,7,21,19,15,135.0,7.5,3.15,19.0,13.5,7.37,0.0
2016,7,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,182.0,10.0,1.75,14.5,23.0,9.83,0.0
2016,7,22,5,30,364.0,20.0,1.9,15.0,46.0,16.48,5.42
2016,7,22,5,45,471.5,28.0,2.05,15.5,89.5,37.09,15.73
2016,7,22,6,0,579.0,36.0,2.2,16.0,133.0,81.91,40.04
2016,7,22,6,15,642.0,41.0,2.25,17.0,183.5,129.88,75.06
2016,7,22,6,30,705.0,46.0,2.3,18.0,234.0,185.03,120.5
2016,7,22,6,45,747.0,49.5,2.4,19.0,287.5,240.28,168.85
2016,7,22,7,0,789.0,53.0,2.5,20.0,341.0,300.76,221.57
2016,7,22,7,15,818.0,56.0,2.6,21.0,395.0,358.9,271.79
2016,7,22,7,30,847.0,59.0,2.7,22.0,449.0,419.33,322.25
2016,7,22,7,45,868.5,61.5,2.85,23.0,501.5,477.67,369.53
2016,7,22,8,0,890.0,64.0,3.0,24.0,554.0,536.93,415.74
2016,7,22,8,15,905.5,66.0,3.05,25.0,603.5,592.82,457.54
2016,7,22,8,30,921.0,68.0,3.1,26.0,653.0,648.44,497.57
2016,7,22,8,45,933.0,69.5,3.2,27.0,699.0,700.65,533.04
2016,7,22,9,0,945.0,71.0,3.3,28.0,745.0,751.72,565.38
2016,7,22,9,15,954.0,72.5,3.35,28.5,786.0,799.12,595.49
2016,7,22,9,30,963.0,74.0,3.4,29.0,827.0,844.63,623.89
2016,7,22,9,45,956.5,84.0,3.5,30.0,859.5,883.94,646.75
2016,7,22,10,0,950.0,94.0,3.6,31.0,892.0,919.84,667.09
2016,7,22,10,15,955.5,95.5,3.65,31.5,921.0,954.29,687.31
2016,7,22,10,30,961.0,97.0,3.7,32.0,950.0,985.87,705.54
2016,7,22,10,45,965.5,97.5,3.8,33.0,972.0,1012.47,719.34
2016,7,22,11,0,970.0,98.0,3.9,34.0,994.0,1035.86,731.04
2016,7,22,11,15,972.5,98.5,3.95,34.0,1008.5,1053.98,742.12
2016,7,22,11,30,975.0,99.0,4.0,34.0,1023.0,1068.61,751.12
2016,7,22,11,45,976.5,99.0,4.05,34.5,1029.5,1078.19,755.52
2016,7,22,12,0,978.0,99.0,4.1,35.0,1036.0,1084.16,757.8
2016,7,22,12,15,977.5,99.0,4.1,35.0,1035.0,1084.48,757.93
2016,7,22,12,30,977.0,99.0,4.1,35.0,1034.0,1081.15,755.94
2016,7,22,12,45,978.0,97.0,4.2,35.0,1025.5,1073.62,752.14
2016,7,22,13,0,979.0,95.0,4.3,35.0,1017.0,1062.45,746.15
2016,7,22,13,15,975.5,94.0,4.3,34.5,1000.0,1044.33,736.78
2016,7,22,13,30,972.0,93.0,4.3,34.0,983.0,1022.79,725.3
2016,7,22,13,45,967.5,92.5,4.35,34.0,959.0,997.51,710.23
2016,7,22,14,0,963.0,92.0,4.4,34.0,935.0,969.1,693.13
2016,7,22,14,15,956.5,90.5,4.4,33.5,904.0,934.89,673.33
2016,7,22,14,30,950.0,89.0,4.4,33.0,873.0,897.96,651.58
2016,7,22,14,45,941.5,87.5,4.4,32.5,835.5,856.88,626.79
2016,7,22,15,0,933.0,86.0,4.4,32.0,798.0,813.6,600.2
2016,7,22,15,15,922.5,84.0,4.4,31.5,755.5,766.37,570.5
2016,7,22,15,30,912.0,82.0,4.4,31.0,713.0,717.56,539.22
2016,7,22,15,45,894.0,81.5,4.45,30.5,665.0,664.1,503.23
2016,7,22,16,0,876.0,81.0,4.5,30.0,617.0,610.25,464.46
2016,7,22,16,15,857.5,78.0,4.45,29.5,566.5,553.49,422.17
2016,7,22,16,30,839.0,75.0,4.4,29.0,516.0,496.98,378.67
2016,7,22,16,45,798.5,75.5,4.4,28.5,460.5,434.33,329.22
2016,7,22,17,0,758.0,76.0,4.4,28.0,405.0,374.94,280.85
2016,7,22,17,15,722.5,71.5,4.25,27.0,351.5,315.73,231.81
2016,7,22,17,30,687.0,67.0,4.1,26.0,298.0,259.81,184.28
2016,7,22,17,45,622.0,62.5,3.95,25.5,244.5,199.61,133.81
2016,7,22,18,0,557.0,58.0,3.8,25.0,191.0,147.55,91.21
2016,7,22,18,15,478.5,49.0,3.6,24.0,143.5,97.04,53.46
2016,7,22,18,30,400.0,40.0,3.4,23.0,96.0,55.58,27.28
2016,7,22,18,45,276.5,27.5,3.25,22.5,59.0,21.2,11.06
2016,7,22,19,0,153.0,15.0,3.1,22.0,22.0,11.63,0.0
2016,7,22,19,15,76.5,7.5,3.0,21.5,11.0,7.37,0.0
2016,7,22,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,99.0,12.0,1.45,14.5,18.5,11.8,0.0
2016,7,23,5,30,198.0,24.0,1.6,15.0,37.0,19.15,6.6
2016,7,23,5,45,322.0,35.0,1.8,16.0,78.5,37.6,19.13
2016,7,23,6,0,446.0,46.0,2.0,17.0,120.0,78.22,42.08
2016,7,23,6,15,515.5,54.5,2.0,18.0,169.0,123.04,74.52
2016,7,23,6,30,585.0,63.0,2.0,19.0,218.0,175.83,117.02
2016,7,23,6,45,644.5,66.5,2.05,20.0,272.0,228.99,162.01
2016,7,23,7,0,704.0,70.0,2.1,21.0,326.0,289.46,213.22
2016,7,23,7,15,737.0,74.5,2.25,22.0,379.0,346.17,261.42
2016,7,23,7,30,770.0,79.0,2.4,23.0,432.0,405.73,310.51
2016,7,23,7,45,798.5,81.5,2.55,24.5,485.0,463.69,356.19
2016,7,23,8,0,827.0,84.0,2.7,26.0,538.0,523.42,401.41
2016,7,23,8,15,845.0,87.0,2.85,27.0,587.5,578.64,442.47
2016,7,23,8,30,863.0,90.0,3.0,28.0,637.0,634.06,482.27
2016,7,23,8,45,877.0,92.5,3.15,29.0,683.0,686.08,518.38
2016,7,23,9,0,891.0,95.0,3.3,30.0,729.0,737.26,551.04
2016,7,23,9,15,901.5,97.0,3.45,31.0,770.0,784.17,580.01
2016,7,23,9,30,912.0,99.0,3.6,32.0,811.0,829.45,607.39
2016,7,23,9,45,919.0,101.5,3.75,33.0,846.0,870.45,631.5
2016,7,23,10,0,926.0,104.0,3.9,34.0,881.0,909.12,653.76
2016,7,23,10,15,932.0,105.5,3.9,34.5,909.5,943.34,673.45
2016,7,23,10,30,938.0,107.0,3.9,35.0,938.0,974.8,691.2
2016,7,23,10,45,933.0,113.5,3.95,35.5,957.5,998.08,703.94
2016,7,23,11,0,928.0,120.0,4.0,36.0,977.0,1017.84,714.49
2016,7,23,11,15,931.0,120.5,4.05,36.0,991.0,1035.8,725.46
2016,7,23,11,30,934.0,121.0,4.1,36.0,1005.0,1050.44,734.44
2016,7,23,11,45,908.5,138.5,4.15,36.5,1003.5,1050.41,732.85
2016,7,23,12,0,883.0,156.0,4.2,37.0,1002.0,1046.49,729.05
2016,7,23,12,15,882.5,156.0,4.25,37.0,1000.5,1046.73,729.5
2016,7,23,12,30,882.0,156.0,4.3,37.0,999.0,1043.68,727.98
2016,7,23,12,45,851.5,173.5,4.35,37.0,981.0,1031.33,720.76
2016,7,23,13,0,821.0,191.0,4.4,37.0,963.0,1010.07,708.06
2016,7,23,13,15,816.5,189.5,4.45,37.0,946.5,992.4,697.71
2016,7,23,13,30,812.0,188.0,4.5,37.0,930.0,971.85,685.52
2016,7,23,13,45,788.0,196.0,4.55,37.0,901.0,939.9,666.03
2016,7,23,14,0,764.0,204.0,4.6,37.0,872.0,909.23,647.34
2016,7,23,14,15,754.5,200.5,4.6,37.0,841.5,875.11,626.08
2016,7,23,14,30,745.0,197.0,4.6,37.0,811.0,839.05,603.44
2016,7,23,14,45,716.5,201.0,4.6,37.0,770.0,793.39,574.0
2016,7,23,15,0,688.0,205.0,4.6,37.0,729.0,747.5,543.09
2016,7,23,15,15,671.5,199.5,4.6,36.5,688.0,701.11,512.83
2016,7,23,15,30,655.0,194.0,4.6,36.0,647.0,654.28,481.56
2016,7,23,15,45,637.5,186.0,4.6,35.5,602.0,604.14,447.27
2016,7,23,16,0,620.0,178.0,4.6,35.0,557.0,554.18,412.19
2016,7,23,16,15,594.5,169.5,4.5,34.5,508.5,499.74,372.77
2016,7,23,16,30,569.0,161.0,4.4,34.0,460.0,445.34,332.39
2016,7,23,16,45,557.5,145.5,4.35,33.5,413.0,393.6,292.97
2016,7,23,17,0,546.0,130.0,4.3,33.0,366.0,342.39,252.71
2016,7,23,17,15,505.0,119.5,4.05,31.5,315.5,286.8,209.19
2016,7,23,17,30,464.0,109.0,3.8,30.0,265.0,235.32,168.0
2016,7,23,17,45,438.0,92.5,3.55,29.0,219.5,185.84,127.3
2016,7,23,18,0,412.0,76.0,3.3,28.0,174.0,139.26,89.29
2016,7,23,18,15,338.5,61.5,3.05,26.5,129.0,92.38,54.86
2016,7,23,18,30,265.0,47.0,2.8,25.0,84.0,53.98,29.78
2016,7,23,18,45,182.5,30.5,2.55,24.0,51.0,23.65,12.72
2016,7,23,19,0,100.0,14.0,2.3,23.0,18.0,13.76,0.0
2016,7,23,19,15,50.0,7.0,2.25,22.5,9.0,6.88,0.0
2016,7,23,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,11.5,0.85,16.5,18.0,11.3,0.0
2016,7,24,5,30,199.0,23.0,0.9,17.0,36.0,18.29,5.29
2016,7,24,5,45,318.0,35.0,0.95,18.0,77.5,37.07,18.8
2016,7,24,6,0,437.0,47.0,1.0,19.0,119.0,77.88,41.86
2016,7,24,6,15,508.5,55.5,1.0,19.5,168.0,122.4,73.69
2016,7,24,6,30,580.0,64.0,1.0,20.0,217.0,175.14,115.73
2016,7,24,6,45,635.0,69.5,1.05,21.0,270.5,228.81,160.68
2016,7,24,7,0,690.0,75.0,1.1,22.0,324.0,288.36,210.47
2016,7,24,7,15,724.0,80.0,1.1,23.0,377.5,345.34,257.73
2016,7,24,7,30,758.0,85.0,1.1,24.0,431.0,406.02,306.24
2016,7,24,7,45,779.5,90.5,1.1,25.5,482.5,463.11,349.63
2016,7,24,8,0,801.0,96.0,1.1,27.0,534.0,521.28,391.77
2016,7,24,8,15,820.5,99.5,1.15,28.0,584.0,577.08,431.51
2016,7,24,8,30,840.0,103.0,1.2,29.0,634.0,633.16,469.95
2016,7,24,8,45,846.0,110.0,1.25,30.0,678.0,683.76,503.12
2016,7,24,9,0,852.0,117.0,1.3,31.0,722.0,732.9,533.47
2016,7,24,9,15,864.0,119.5,1.35,32.0,763.0,780.3,561.12
2016,7,24,9,30,876.0,122.0,1.4,33.0,804.0,823.82,585.7
2016,7,24,9,45,864.5,135.5,1.45,34.0,833.5,862.37,606.73
2016,7,24,10,0,853.0,149.0,1.5,35.0,863.0,894.98,623.76
2016,7,24,10,15,860.0,151.0,1.6,35.5,892.5,928.92,643.36
2016,7,24,10,30,867.0,153.0,1.7,36.0,922.0,960.35,661.29
2016,7,24,10,45,846.5,170.5,1.85,36.5,936.0,979.03,672.03
2016,7,24,11,0,826.0,188.0,2.0,37.0,950.0,993.71,680.46
2016,7,24,11,15,830.0,189.0,2.1,37.0,964.5,1011.9,691.95
2016,7,24,11,30,834.0,190.0,2.2,37.0,979.0,1027.09,701.67
2016,7,24,11,45,795.5,216.0,2.3,37.5,972.5,1021.88,697.75
2016,7,24,12,0,757.0,242.0,2.4,38.0,966.0,1018.2,695.02
2016,7,24,12,15,756.5,241.5,2.5,38.0,965.0,1017.86,695.81
2016,7,24,12,30,756.0,241.0,2.6,38.0,964.0,1014.54,694.82
2016,7,24,12,45,727.5,256.5,2.75,38.5,946.5,996.69,684.06
2016,7,24,13,0,699.0,272.0,2.9,39.0,929.0,976.31,671.81
2016,7,24,13,15,693.5,269.5,2.95,38.5,912.5,958.04,662.77
2016,7,24,13,30,688.0,267.0,3.0,38.0,896.0,937.31,652.04
2016,7,24,13,45,642.5,285.0,3.15,38.0,860.5,897.39,627.25
2016,7,24,14,0,597.0,303.0,3.3,38.0,825.0,856.72,601.68
2016,7,24,14,15,586.0,297.0,3.35,37.5,795.0,823.12,582.17
2016,7,24,14,30,575.0,291.0,3.4,37.0,765.0,788.21,561.39
2016,7,24,14,45,526.5,299.5,3.5,36.5,718.5,736.21,528.13
2016,7,24,15,0,478.0,308.0,3.6,36.0,672.0,685.89,495.36
2016,7,24,15,15,461.5,296.5,3.65,35.5,631.5,641.57,466.8
2016,7,24,15,30,445.0,285.0,3.7,35.0,591.0,597.39,437.64
2016,7,24,15,45,405.5,276.5,3.8,34.5,541.0,539.06,397.67
2016,7,24,16,0,366.0,268.0,3.9,34.0,491.0,486.42,360.85
2016,7,24,16,15,343.5,249.0,3.9,33.0,444.5,435.85,325.53
2016,7,24,16,30,321.0,230.0,3.9,32.0,398.0,386.98,290.48
2016,7,24,16,45,289.0,209.0,3.9,31.0,348.0,333.83,251.32
2016,7,24,17,0,257.0,188.0,3.9,30.0,298.0,283.8,213.63
2016,7,24,17,15,228.5,162.5,3.75,28.5,251.0,233.97,175.59
2016,7,24,17,30,200.0,137.0,3.6,27.0,204.0,186.97,138.99
2016,7,24,17,45,170.0,110.5,3.45,26.0,160.5,142.75,103.92
2016,7,24,18,0,140.0,84.0,3.3,25.0,117.0,102.21,71.79
2016,7,24,18,15,106.5,59.0,3.15,24.0,80.5,66.51,44.1
2016,7,24,18,30,73.0,34.0,3.0,23.0,44.0,34.05,19.65
2016,7,24,18,45,36.5,20.0,2.85,22.0,25.0,18.3,8.51
2016,7,24,19,0,0.0,6.0,2.7,21.0,6.0,5.9,0.0
2016,7,24,19,15,0.0,3.0,2.55,20.5,3.0,2.95,0.0
2016,7,24,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,15,42.0,9.0,0.8,14.5,11.5,8.85,0.0
2016,7,25,5,30,84.0,18.0,0.9,15.0,23.0,13.85,2.07
2016,7,25,5,45,162.5,37.5,1.0,16.0,59.5,34.66,19.78
2016,7,25,6,0,241.0,57.0,1.1,17.0,96.0,70.03,43.29
2016,7,25,6,15,303.5,74.0,1.1,17.5,141.5,110.14,73.04
2016,7,25,6,30,366.0,91.0,1.1,18.0,187.0,157.51,110.67
2016,7,25,6,45,423.5,103.5,1.15,19.0,238.0,206.5,150.7
2016,7,25,7,0,481.0,116.0,1.2,20.0,289.0,261.81,195.98
2016,7,25,7,15,519.5,126.5,1.3,21.0,340.0,314.36,239.03
2016,7,25,7,30,558.0,137.0,1.4,22.0,391.0,370.64,283.96
2016,7,25,7,45,595.5,143.5,1.55,23.5,443.0,427.45,327.59
2016,7,25,8,0,633.0,150.0,1.7,25.0,495.0,485.95,371.05
2016,7,25,8,15,657.0,157.0,1.75,26.0,544.0,539.9,410.09
2016,7,25,8,30,681.0,164.0,1.8,27.0,593.0,594.92,448.61
2016,7,25,8,45,705.5,166.5,1.9,28.5,639.5,646.57,482.97
2016,7,25,9,0,730.0,169.0,2.0,30.0,686.0,698.7,516.52
2016,7,25,9,15,744.5,174.0,2.05,31.0,727.5,745.97,546.33
2016,7,25,9,30,759.0,179.0,2.1,32.0,769.0,792.33,574.28
2016,7,25,9,45,834.5,147.0,2.2,33.0,822.5,848.98,608.17
2016,7,25,10,0,910.0,115.0,2.3,34.0,876.0,906.05,641.53
2016,7,25,10,15,916.5,116.0,2.3,34.5,905.0,939.82,660.07
2016,7,25,10,30,923.0,117.0,2.3,35.0,934.0,970.9,676.94
2016,7,25,10,45,920.0,123.0,2.35,35.5,953.5,995.24,690.05
2016,7,25,11,0,917.0,129.0,2.4,36.0,973.0,1016.2,701.12
2016,7,25,11,15,920.0,129.5,2.4,36.5,988.0,1034.03,709.81
2016,7,25,11,30,923.0,130.0,2.4,37.0,1003.0,1048.57,716.56
2016,7,25,11,45,902.5,145.0,2.45,37.5,1002.5,1050.89,716.6
2016,7,25,12,0,882.0,160.0,2.5,38.0,1002.0,1049.45,714.59
2016,7,25,12,15,881.5,159.5,2.55,38.0,1001.0,1049.19,714.93
2016,7,25,12,30,881.0,159.0,2.6,38.0,1000.0,1045.64,713.37
2016,7,25,12,45,858.5,171.5,2.7,38.0,984.5,1036.25,708.89
2016,7,25,13,0,836.0,184.0,2.8,38.0,969.0,1017.74,698.94
2016,7,25,13,15,831.5,182.5,2.85,37.5,952.0,999.83,690.43
2016,7,25,13,30,827.0,181.0,2.9,37.0,935.0,978.98,680.06
2016,7,25,13,45,795.0,193.5,2.95,37.0,903.5,943.8,659.3
2016,7,25,14,0,763.0,206.0,3.0,37.0,872.0,910.25,639.5
2016,7,25,14,15,753.5,203.0,3.05,36.5,841.0,876.6,620.74
2016,7,25,14,30,744.0,200.0,3.1,36.0,810.0,841.0,600.45
2016,7,25,14,45,702.5,210.0,3.2,36.0,766.0,790.78,568.61
2016,7,25,15,0,661.0,220.0,3.3,36.0,722.0,741.19,535.84
2016,7,25,15,15,644.5,213.5,3.35,35.5,680.5,694.77,506.15
2016,7,25,15,30,628.0,207.0,3.4,35.0,639.0,647.97,475.42
2016,7,25,15,45,587.0,206.5,3.45,34.5,588.5,589.71,435.54
2016,7,25,16,0,546.0,206.0,3.5,34.0,538.0,535.41,397.47
2016,7,25,16,15,519.5,195.0,3.5,33.0,489.5,481.5,359.64
2016,7,25,16,30,493.0,184.0,3.5,32.0,441.0,429.32,321.87
2016,7,25,16,45,449.5,173.5,3.5,31.5,389.0,372.05,278.63
2016,7,25,17,0,406.0,163.0,3.5,31.0,337.0,318.81,237.58
2016,7,25,17,15,367.5,146.0,3.35,29.5,288.0,264.5,195.72
2016,7,25,17,30,329.0,129.0,3.2,28.0,239.0,215.41,157.08
2016,7,25,17,45,281.0,109.0,3.1,27.0,191.5,165.62,117.62
2016,7,25,18,0,233.0,89.0,3.0,26.0,144.0,121.33,82.92
2016,7,25,18,15,181.0,66.5,2.85,25.0,102.5,80.06,51.74
2016,7,25,18,30,129.0,44.0,2.7,24.0,61.0,45.21,26.9
2016,7,25,18,45,78.5,25.5,2.55,23.0,34.5,21.38,10.6
2016,7,25,19,0,28.0,7.0,2.4,22.0,8.0,6.88,0.0
2016,7,25,19,15,14.0,3.5,2.3,21.5,4.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,5,15,68.5,10.0,0.4,19.0,14.5,9.83,0.0
2016,7,26,5,30,137.0,20.0,0.5,20.0,29.0,15.54,2.01
2016,7,26,5,45,242.0,35.5,0.6,21.0,67.5,34.47,18.02
2016,7,26,6,0,347.0,51.0,0.7,22.0,106.0,72.72,40.65
2016,7,26,6,15,418.0,62.5,0.75,23.0,153.5,115.57,70.87
2016,7,26,6,30,489.0,74.0,0.8,24.0,201.0,165.84,109.75
2016,7,26,6,45,548.0,81.5,0.85,25.0,253.5,217.27,151.43
2016,7,26,7,0,607.0,89.0,0.9,26.0,306.0,275.15,198.39
2016,7,26,7,15,644.0,95.5,0.85,27.0,358.5,330.21,242.68
2016,7,26,7,30,681.0,102.0,0.8,28.0,411.0,388.7,288.05
2016,7,26,7,45,714.5,105.5,0.8,29.0,463.5,445.68,330.87
2016,7,26,8,0,748.0,109.0,0.8,30.0,516.0,505.07,373.72
2016,7,26,8,15,768.5,113.5,0.8,31.0,565.0,560.27,411.89
2016,7,26,8,30,789.0,118.0,0.8,32.0,614.0,615.63,448.63
2016,7,26,8,45,808.0,120.0,0.8,33.0,660.5,667.65,481.78
2016,7,26,9,0,827.0,122.0,0.8,34.0,707.0,719.44,513.19
2016,7,26,9,15,839.0,125.0,0.75,34.5,747.5,766.43,539.72
2016,7,26,9,30,851.0,128.0,0.7,35.0,788.0,812.05,564.74
2016,7,26,9,45,849.5,136.0,0.65,36.0,820.0,850.0,583.25
2016,7,26,10,0,848.0,144.0,0.6,37.0,852.0,885.23,599.69
2016,7,26,10,15,855.0,145.5,0.5,37.5,880.5,918.56,614.92
2016,7,26,10,30,862.0,147.0,0.4,38.0,909.0,944.95,625.73
2016,7,26,10,45,860.0,152.5,0.35,38.5,928.0,973.22,638.51
2016,7,26,11,0,858.0,158.0,0.3,39.0,947.0,993.88,646.81
2016,7,26,11,15,861.0,159.0,0.4,39.0,961.0,1011.6,658.15
2016,7,26,11,30,864.0,160.0,0.5,39.0,975.0,1026.18,667.94
2016,7,26,11,45,835.5,179.0,0.65,39.5,972.0,1024.58,668.5
2016,7,26,12,0,807.0,198.0,0.8,40.0,969.0,1019.21,667.08
2016,7,26,12,15,806.5,198.0,0.95,40.0,967.5,1019.41,670.16
2016,7,26,12,30,806.0,198.0,1.1,40.0,966.0,1016.49,671.28
2016,7,26,12,45,798.5,200.0,1.25,40.0,955.0,1005.53,667.69
2016,7,26,13,0,791.0,202.0,1.4,40.0,944.0,991.64,662.3
2016,7,26,13,15,786.0,200.5,1.5,40.0,927.0,973.84,653.79
2016,7,26,13,30,781.0,199.0,1.6,40.0,910.0,953.27,643.56
2016,7,26,13,45,741.0,215.5,1.75,40.0,876.5,919.08,625.57
2016,7,26,14,0,701.0,232.0,1.9,40.0,843.0,880.48,604.56
2016,7,26,14,15,690.5,228.0,1.95,39.5,812.0,846.57,586.27
2016,7,26,14,30,680.0,224.0,2.0,39.0,781.0,810.97,566.15
2016,7,26,14,45,628.5,237.5,2.1,39.0,735.0,758.05,532.69
2016,7,26,15,0,577.0,251.0,2.2,39.0,689.0,705.53,498.91
2016,7,26,15,15,559.0,243.0,2.3,38.5,648.0,659.78,470.75
2016,7,26,15,30,541.0,235.0,2.4,38.0,607.0,614.02,441.71
2016,7,26,15,45,497.5,233.0,2.5,38.0,557.0,557.98,403.54
2016,7,26,16,0,454.0,231.0,2.6,38.0,507.0,504.76,366.53
2016,7,26,16,15,428.0,217.5,2.65,37.0,460.0,453.09,331.39
2016,7,26,16,30,402.0,204.0,2.7,36.0,413.0,401.4,295.13
2016,7,26,16,45,366.0,188.5,2.8,35.5,363.5,347.69,255.81
2016,7,26,17,0,330.0,173.0,2.9,35.0,314.0,297.37,218.11
2016,7,26,17,15,294.5,153.0,2.8,34.0,266.5,246.51,179.58
2016,7,26,17,30,259.0,133.0,2.7,33.0,219.0,199.46,143.35
2016,7,26,17,45,224.5,110.0,2.6,32.0,175.0,153.81,107.89
2016,7,26,18,0,190.0,87.0,2.5,31.0,131.0,112.23,75.73
2016,7,26,18,15,144.0,63.5,2.3,30.0,92.0,73.25,46.73
2016,7,26,18,30,98.0,40.0,2.1,29.0,53.0,40.1,23.14
2016,7,26,18,45,59.0,23.0,1.95,28.0,29.5,19.38,8.55
2016,7,26,19,0,20.0,6.0,1.8,27.0,6.0,5.9,0.0
2016,7,26,19,15,10.0,3.0,1.65,26.5,3.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,5,15,55.5,9.5,0.2,23.5,12.5,9.34,0.0
2016,7,27,5,30,111.0,19.0,0.3,24.0,25.0,14.75,0.55
2016,7,27,5,45,202.5,34.5,0.4,25.0,61.0,32.39,16.73
2016,7,27,6,0,294.0,50.0,0.5,26.0,97.0,67.21,37.54
2016,7,27,6,15,363.0,62.5,0.5,27.0,141.5,106.85,65.0
2016,7,27,6,30,432.0,75.0,0.5,28.0,186.0,154.42,100.98
2016,7,27,6,45,481.5,85.0,0.5,29.0,235.0,203.47,139.97
2016,7,27,7,0,531.0,95.0,0.5,30.0,284.0,257.11,182.49
2016,7,27,7,15,569.0,102.5,0.55,31.0,334.0,309.31,223.6
2016,7,27,7,30,607.0,110.0,0.6,32.0,384.0,365.15,266.25
2016,7,27,7,45,631.0,118.0,0.65,33.0,432.5,418.23,305.62
2016,7,27,8,0,655.0,126.0,0.7,34.0,481.0,472.91,344.66
2016,7,27,8,15,677.0,131.5,0.8,34.5,528.5,525.26,381.86
2016,7,27,8,30,699.0,137.0,0.9,35.0,576.0,578.44,418.59
2016,7,27,8,45,705.5,146.5,1.05,36.0,617.0,625.86,449.76
2016,7,27,9,0,712.0,156.0,1.2,37.0,658.0,672.21,479.36
2016,7,27,9,15,726.0,160.0,1.35,37.5,697.5,717.36,508.68
2016,7,27,9,30,740.0,164.0,1.5,38.0,737.0,761.6,536.12
2016,7,27,9,45,733.0,177.0,1.65,38.5,766.5,796.53,557.11
2016,7,27,10,0,726.0,190.0,1.8,39.0,796.0,828.71,576.29
2016,7,27,10,15,735.0,193.0,1.95,39.0,823.5,862.14,597.4
2016,7,27,10,30,744.0,196.0,2.1,39.0,851.0,893.57,617.21
2016,7,27,10,45,729.5,210.5,2.25,39.5,866.5,912.54,628.01
2016,7,27,11,0,715.0,225.0,2.4,40.0,882.0,928.23,636.9
2016,7,27,11,15,719.0,226.5,2.55,40.0,896.0,945.49,648.16
2016,7,27,11,30,723.0,228.0,2.7,40.0,910.0,960.11,657.85
2016,7,27,11,45,688.5,252.5,2.85,40.0,905.5,957.13,656.84
2016,7,27,12,0,654.0,277.0,3.0,40.0,901.0,950.74,653.36
2016,7,27,12,15,654.0,276.5,3.1,40.0,900.0,950.83,654.16
2016,7,27,12,30,654.0,276.0,3.2,40.0,899.0,948.27,653.32
2016,7,27,12,45,631.5,287.5,3.35,40.0,884.5,932.78,644.12
2016,7,27,13,0,609.0,299.0,3.5,40.0,870.0,915.04,633.53
2016,7,27,13,15,604.0,296.0,3.55,39.5,854.0,897.94,624.74
2016,7,27,13,30,599.0,293.0,3.6,39.0,838.0,878.65,614.48
2016,7,27,13,45,564.5,304.5,3.7,39.0,807.5,843.88,592.3
2016,7,27,14,0,530.0,316.0,3.8,39.0,777.0,809.24,570.04
2016,7,27,14,15,519.5,309.0,3.85,38.5,748.0,776.84,550.84
2016,7,27,14,30,509.0,302.0,3.9,38.0,719.0,743.31,530.56
2016,7,27,14,45,474.0,304.0,3.95,38.0,678.5,697.96,500.33
2016,7,27,15,0,439.0,306.0,4.0,38.0,638.0,653.55,470.39
2016,7,27,15,15,422.5,294.0,4.0,37.0,599.0,610.24,443.11
2016,7,27,15,30,406.0,282.0,4.0,36.0,560.0,564.08,413.2
2016,7,27,15,45,379.5,269.5,4.05,35.5,515.5,514.91,379.5
2016,7,27,16,0,353.0,257.0,4.1,35.0,471.0,467.35,346.23
2016,7,27,16,15,330.5,239.0,4.0,34.5,426.0,418.42,311.19
2016,7,27,16,30,308.0,221.0,3.9,34.0,381.0,371.21,276.7
2016,7,27,16,45,286.5,199.5,3.85,33.5,336.0,322.95,240.78
2016,7,27,17,0,265.0,178.0,3.8,33.0,291.0,276.71,205.63
2016,7,27,17,15,235.0,155.0,3.6,32.0,245.0,228.39,168.67
2016,7,27,17,30,205.0,132.0,3.4,31.0,199.0,183.38,133.72
2016,7,27,17,45,181.0,107.5,3.2,30.0,159.0,141.72,100.92
2016,7,27,18,0,157.0,83.0,3.0,29.0,119.0,103.01,70.44
2016,7,27,18,15,118.5,59.0,2.8,28.0,82.0,66.38,42.71
2016,7,27,18,30,80.0,35.0,2.6,27.0,45.0,34.79,19.68
2016,7,27,18,45,48.5,19.5,2.4,26.5,25.0,16.54,6.29
2016,7,27,19,0,17.0,4.0,2.2,26.0,5.0,3.93,0.0
2016,7,27,19,15,8.5,2.0,2.05,25.5,2.5,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,5,15,53.0,9.0,1.15,20.5,12.0,8.85,0.0
2016,7,28,5,30,106.0,18.0,1.2,21.0,24.0,13.97,0.0
2016,7,28,5,45,202.5,34.0,1.25,21.5,60.0,31.65,16.5
2016,7,28,6,0,299.0,50.0,1.3,22.0,96.0,67.21,38.08
2016,7,28,6,15,368.5,62.0,1.25,23.0,141.0,106.7,65.84
2016,7,28,6,30,438.0,74.0,1.2,24.0,186.0,154.16,102.49
2016,7,28,6,45,495.5,82.5,1.2,25.0,236.0,204.06,142.93
2016,7,28,7,0,553.0,91.0,1.2,26.0,286.0,259.45,187.93
2016,7,28,7,15,590.5,98.0,1.2,27.0,336.5,312.2,230.72
2016,7,28,7,30,628.0,105.0,1.2,28.0,387.0,368.5,274.99
2016,7,28,7,45,660.0,109.5,1.25,29.0,437.5,423.0,316.69
2016,7,28,8,0,692.0,114.0,1.3,30.0,488.0,479.85,358.65
2016,7,28,8,15,714.0,118.5,1.35,31.0,536.0,533.03,396.51
2016,7,28,8,30,736.0,123.0,1.4,32.0,584.0,586.95,433.55
2016,7,28,8,45,753.0,126.5,1.45,33.0,628.5,636.71,466.5
2016,7,28,9,0,770.0,130.0,1.5,34.0,673.0,686.28,498.26
2016,7,28,9,15,783.0,133.0,1.55,34.5,712.5,731.77,526.36
2016,7,28,9,30,796.0,136.0,1.6,35.0,752.0,776.12,553.03
2016,7,28,9,45,786.5,149.5,1.65,36.0,781.0,811.14,572.18
2016,7,28,10,0,777.0,163.0,1.7,37.0,810.0,843.05,589.16
2016,7,28,10,15,785.5,165.0,1.8,37.5,838.0,876.23,608.47
2016,7,28,10,30,794.0,167.0,1.9,38.0,866.0,907.22,626.29
2016,7,28,10,45,787.5,176.0,2.0,38.5,884.0,928.85,638.29
2016,7,28,11,0,781.0,185.0,2.1,39.0,902.0,947.34,648.47
2016,7,28,11,15,785.0,186.0,2.2,39.0,916.0,964.88,659.5
2016,7,28,11,30,789.0,187.0,2.3,39.0,930.0,979.58,668.88
2016,7,28,11,45,763.0,205.5,2.45,39.5,928.0,979.08,668.2
2016,7,28,12,0,737.0,224.0,2.6,40.0,926.0,979.92,668.5
2016,7,28,12,15,737.0,224.0,2.7,40.0,925.0,980.56,669.7
2016,7,28,12,30,737.0,224.0,2.8,40.0,924.0,978.28,669.21
2016,7,28,12,45,695.5,247.5,2.9,40.0,903.5,955.97,656.51
2016,7,28,13,0,654.0,271.0,3.0,40.0,883.0,931.29,641.89
2016,7,28,13,15,649.0,268.5,3.1,39.5,867.0,914.06,633.61
2016,7,28,13,30,644.0,266.0,3.2,39.0,851.0,894.5,623.68
2016,7,28,13,45,614.5,275.5,3.3,39.0,822.0,861.93,603.34
2016,7,28,14,0,585.0,285.0,3.4,39.0,793.0,827.54,581.71
2016,7,28,14,15,574.5,279.5,3.45,38.5,764.0,795.17,562.75
2016,7,28,14,30,564.0,274.0,3.5,38.0,735.0,761.49,542.59
2016,7,28,14,45,531.5,276.0,3.55,38.0,695.0,716.41,512.86
2016,7,28,15,0,499.0,278.0,3.6,38.0,655.0,671.95,483.19
2016,7,28,15,15,482.0,268.0,3.6,37.5,615.5,627.92,454.65
2016,7,28,15,30,465.0,258.0,3.6,37.0,576.0,584.0,425.58
2016,7,28,15,45,437.0,248.5,3.65,36.5,531.0,533.84,391.47
2016,7,28,16,0,409.0,239.0,3.7,36.0,486.0,482.68,355.92
2016,7,28,16,15,385.0,223.5,3.65,35.0,440.0,432.68,320.97
2016,7,28,16,30,361.0,208.0,3.6,34.0,394.0,384.45,286.34
2016,7,28,16,45,334.5,190.0,3.6,33.5,348.0,334.65,249.17
2016,7,28,17,0,308.0,172.0,3.6,33.0,302.0,287.3,213.05
2016,7,28,17,15,274.5,151.0,3.4,32.0,255.0,237.39,174.73
2016,7,28,17,30,241.0,130.0,3.2,31.0,208.0,191.12,138.66
2016,7,28,17,45,208.5,106.5,3.05,30.0,165.5,146.51,103.64
2016,7,28,18,0,176.0,83.0,2.9,29.0,123.0,105.8,71.83
2016,7,28,18,15,133.5,59.5,2.7,28.0,85.0,68.14,43.5
2016,7,28,18,30,91.0,36.0,2.5,27.0,47.0,35.96,20.32
2016,7,28,18,45,54.0,20.0,2.35,26.0,25.5,16.95,6.27
2016,7,28,19,0,17.0,4.0,2.2,25.0,4.0,3.93,0.0
2016,7,28,19,15,8.5,2.0,2.1,24.5,2.0,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,29,5,15,39.5,7.5,1.05,20.5,10.0,7.37,0.0
2016,7,29,5,30,79.0,15.0,1.1,21.0,20.0,11.54,0.0
2016,7,29,5,45,160.5,33.0,1.15,21.5,54.0,29.71,15.58
2016,7,29,6,0,242.0,51.0,1.2,22.0,88.0,63.42,37.13
2016,7,29,6,15,307.0,66.5,1.2,22.5,132.0,102.24,64.96
2016,7,29,6,30,372.0,82.0,1.2,23.0,176.0,148.63,100.99
2016,7,29,6,45,427.5,93.0,1.2,24.0,225.0,195.83,139.07
2016,7,29,7,0,483.0,104.0,1.2,25.0,274.0,249.14,182.2
2016,7,29,7,15,521.5,113.5,1.2,26.0,324.0,300.75,223.85
2016,7,29,7,30,560.0,123.0,1.2,27.0,374.0,357.48,268.24
2016,7,29,7,45,593.0,129.5,1.2,28.5,424.0,410.91,308.26
2016,7,29,8,0,626.0,136.0,1.2,30.0,474.0,466.93,348.57
2016,7,29,8,15,649.5,142.0,1.2,31.0,521.5,519.3,385.42
2016,7,29,8,30,673.0,148.0,1.2,32.0,569.0,572.71,421.63
2016,7,29,8,45,691.0,153.5,1.25,33.0,613.0,622.69,454.55
2016,7,29,9,0,709.0,159.0,1.3,34.0,657.0,672.64,486.42
2016,7,29,9,15,723.0,163.0,1.3,34.5,696.5,717.75,514.78
2016,7,29,9,30,737.0,167.0,1.3,35.0,736.0,761.96,541.27
2016,7,29,9,45,716.5,188.0,1.35,36.0,761.5,793.84,558.42
2016,7,29,10,0,696.0,209.0,1.4,37.0,787.0,822.04,573.14
2016,7,29,10,15,705.0,212.0,1.45,37.5,815.0,854.7,591.71
2016,7,29,10,30,714.0,215.0,1.5,38.0,843.0,885.44,608.89
2016,7,29,10,45,710.0,224.0,1.6,38.5,861.5,908.0,621.57
2016,7,29,11,0,706.0,233.0,1.7,39.0,880.0,927.8,632.64
2016,7,29,11,15,710.5,234.5,1.8,39.0,894.0,945.44,643.79
2016,7,29,11,30,715.0,236.0,1.9,39.0,908.0,960.48,653.46
2016,7,29,11,45,695.5,250.5,2.05,39.5,908.0,962.17,654.32
2016,7,29,12,0,676.0,265.0,2.2,40.0,908.0,960.78,653.45
2016,7,29,12,15,675.5,265.0,2.3,40.0,907.0,960.87,654.44
2016,7,29,12,30,675.0,265.0,2.4,40.0,906.0,958.24,653.84
2016,7,29,12,45,681.5,258.0,2.55,40.5,900.5,952.76,650.61
2016,7,29,13,0,688.0,251.0,2.7,41.0,895.0,944.45,645.7
2016,7,29,13,15,683.5,249.0,2.75,40.5,878.5,927.74,637.63
2016,7,29,13,30,679.0,247.0,2.8,40.0,862.0,908.56,628.06
2016,7,29,13,45,646.0,258.5,2.9,40.0,831.5,874.13,607.04
2016,7,29,14,0,613.0,270.0,3.0,40.0,801.0,838.7,585.03
2016,7,29,14,15,602.5,265.0,3.1,39.5,771.5,806.06,566.5
2016,7,29,14,30,592.0,260.0,3.2,39.0,742.0,772.0,546.61
2016,7,29,14,45,557.0,263.5,3.3,38.5,701.5,724.31,516.76
2016,7,29,15,0,522.0,267.0,3.4,38.0,661.0,678.53,487.55
2016,7,29,15,15,505.0,258.0,3.45,37.5,621.0,634.58,459.3
2016,7,29,15,30,488.0,249.0,3.5,37.0,581.0,590.68,430.42
2016,7,29,15,45,457.5,241.0,3.6,36.5,535.5,539.37,395.61
2016,7,29,16,0,427.0,233.0,3.7,36.0,490.0,489.84,361.22
2016,7,29,16,15,402.5,218.5,3.7,35.0,444.0,437.0,324.31
2016,7,29,16,30,378.0,204.0,3.7,34.0,398.0,388.61,289.56
2016,7,29,16,45,349.0,186.5,3.7,33.0,350.5,337.31,251.7
2016,7,29,17,0,320.0,169.0,3.7,32.0,303.0,288.71,214.91
2016,7,29,17,15,285.5,148.5,3.6,31.0,256.5,238.32,176.0
2016,7,29,17,30,251.0,128.0,3.5,30.0,210.0,191.66,139.41
2016,7,29,17,45,216.5,105.0,3.4,29.0,166.5,146.55,103.82
2016,7,29,18,0,182.0,82.0,3.3,28.0,123.0,105.56,71.68
2016,7,29,18,15,138.0,58.5,3.1,27.0,85.0,67.46,42.96
2016,7,29,18,30,94.0,35.0,2.9,26.0,47.0,35.02,19.62
2016,7,29,18,45,55.0,19.5,2.75,25.0,25.5,16.54,5.63
2016,7,29,19,0,16.0,4.0,2.6,24.0,4.0,3.93,0.0
2016,7,29,19,15,8.0,2.0,2.45,23.5,2.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.0,1.35,20.5,10.0,9.83,0.0
2016,7,30,5,30,0.0,20.0,1.5,21.0,20.0,18.79,0.0
2016,7,30,5,45,128.0,35.0,1.7,21.5,54.5,32.06,17.81
2016,7,30,6,0,256.0,50.0,1.9,22.0,89.0,63.24,36.51
2016,7,30,6,15,324.5,64.5,1.9,22.5,133.0,102.34,64.32
2016,7,30,6,30,393.0,79.0,1.9,23.0,177.0,149.39,100.89
2016,7,30,6,45,450.5,88.5,1.9,24.0,226.5,196.81,139.42
2016,7,30,7,0,508.0,98.0,1.9,25.0,276.0,251.63,184.18
2016,7,30,7,15,547.0,107.0,1.95,26.0,326.5,304.41,227.32
2016,7,30,7,30,586.0,116.0,2.0,27.0,377.0,360.99,272.34
2016,7,30,7,45,621.5,121.0,2.05,28.5,428.0,415.49,313.95
2016,7,30,8,0,657.0,126.0,2.1,30.0,479.0,472.78,356.1
2016,7,30,8,15,680.5,131.0,2.15,31.0,527.0,525.69,394.28
2016,7,30,8,30,704.0,136.0,2.2,32.0,575.0,579.57,431.87
2016,7,30,8,45,726.0,138.5,2.25,33.0,620.5,630.59,466.29
2016,7,30,9,0,748.0,141.0,2.3,34.0,666.0,681.83,499.8
2016,7,30,9,15,762.0,145.0,2.4,34.5,706.5,727.6,529.44
2016,7,30,9,30,776.0,149.0,2.5,35.0,747.0,773.05,557.65
2016,7,30,9,45,818.5,134.0,2.65,36.0,790.0,821.46,586.53
2016,7,30,10,0,861.0,119.0,2.8,37.0,833.0,866.82,612.91
2016,7,30,10,15,868.0,120.5,2.9,37.5,861.5,900.24,632.34
2016,7,30,10,30,875.0,122.0,3.0,38.0,890.0,931.15,650.14
2016,7,30,10,45,878.0,124.5,3.1,38.5,911.0,956.61,664.46
2016,7,30,11,0,881.0,127.0,3.2,39.0,932.0,979.07,676.94
2016,7,30,11,15,884.5,127.5,3.25,39.0,946.5,996.89,687.66
2016,7,30,11,30,888.0,128.0,3.3,39.0,961.0,1011.54,696.54
2016,7,30,11,45,879.0,135.0,3.4,39.0,964.5,1017.08,700.3
2016,7,30,12,0,870.0,142.0,3.5,39.0,968.0,1019.16,702.11
2016,7,30,12,15,870.0,142.0,3.55,39.0,967.5,1019.86,702.84
2016,7,30,12,30,870.0,142.0,3.6,39.0,967.0,1017.28,701.67
2016,7,30,12,45,827.0,168.0,3.65,39.0,946.5,1001.09,692.22
2016,7,30,13,0,784.0,194.0,3.7,39.0,926.0,976.45,677.63
2016,7,30,13,15,780.0,192.5,3.75,39.0,910.0,959.63,667.98
2016,7,30,13,30,776.0,191.0,3.8,39.0,894.0,940.01,656.55
2016,7,30,13,45,765.0,191.5,3.85,39.0,869.5,913.21,640.57
2016,7,30,14,0,754.0,192.0,3.9,39.0,845.0,886.99,624.96
2016,7,30,14,15,745.0,189.0,3.9,38.5,815.0,853.89,605.87
2016,7,30,14,30,736.0,186.0,3.9,38.0,785.0,818.84,585.35
2016,7,30,14,45,714.0,187.0,3.9,37.5,746.5,775.59,559.13
2016,7,30,15,0,692.0,188.0,3.9,37.0,708.0,731.69,531.08
2016,7,30,15,15,676.5,182.5,3.9,36.5,667.0,685.68,501.14
2016,7,30,15,30,661.0,177.0,3.9,36.0,626.0,639.13,470.11
2016,7,30,15,45,632.0,174.0,3.9,35.5,579.0,586.12,433.6
2016,7,30,16,0,603.0,171.0,3.9,35.0,532.0,534.33,397.05
2016,7,30,16,15,577.5,162.5,3.85,34.5,484.0,478.96,357.02
2016,7,30,16,30,552.0,154.0,3.8,34.0,436.0,426.83,318.25
2016,7,30,16,45,514.0,145.0,3.75,33.5,385.5,370.5,275.39
2016,7,30,17,0,476.0,136.0,3.7,33.0,335.0,317.55,234.12
2016,7,30,17,15,434.5,123.5,3.55,32.0,286.0,263.71,191.85
2016,7,30,17,30,393.0,111.0,3.4,31.0,237.0,214.18,152.3
2016,7,30,17,45,340.0,95.0,3.25,30.0,189.5,163.37,112.09
2016,7,30,18,0,287.0,79.0,3.1,29.0,142.0,118.6,77.33
2016,7,30,18,15,223.5,59.5,2.95,28.0,101.0,75.74,45.95
2016,7,30,18,30,160.0,40.0,2.8,27.0,60.0,40.44,22.18
2016,7,30,18,45,94.0,22.5,2.65,26.0,33.0,18.95,6.65
2016,7,30,19,0,28.0,5.0,2.5,25.0,6.0,4.91,0.0
2016,7,30,19,15,14.0,2.5,2.45,24.5,3.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
