Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,12.5,1.3,17.5,12.5,12.29,0.0
2016,7,31,5,30,0.0,25.0,1.5,18.0,25.0,22.6,0.0
2016,7,31,5,45,199.0,33.0,1.7,19.0,62.5,29.79,15.49
2016,7,31,6,0,398.0,41.0,1.9,20.0,100.0,65.41,33.56
2016,7,31,6,15,471.5,49.5,1.9,21.0,147.0,107.56,62.7
2016,7,31,6,30,545.0,58.0,1.9,22.0,194.0,158.23,102.37
2016,7,31,6,45,596.0,64.5,1.9,23.0,245.0,209.75,145.57
2016,7,31,7,0,647.0,71.0,1.9,24.0,296.0,266.79,193.53
2016,7,31,7,15,682.5,76.0,2.05,25.0,347.5,322.02,239.96
2016,7,31,7,30,718.0,81.0,2.2,26.0,399.0,381.12,288.15
2016,7,31,7,45,744.0,85.0,2.35,27.5,450.0,436.92,331.82
2016,7,31,8,0,770.0,89.0,2.5,29.0,501.0,494.32,374.97
2016,7,31,8,15,790.0,92.5,2.6,29.5,550.0,549.1,416.07
2016,7,31,8,30,810.0,96.0,2.7,30.0,599.0,604.27,456.22
2016,7,31,8,45,826.0,98.5,2.8,31.0,644.0,655.87,491.72
2016,7,31,9,0,842.0,101.0,2.9,32.0,689.0,705.36,523.61
2016,7,31,9,15,853.5,103.0,2.9,32.5,729.5,751.35,552.34
2016,7,31,9,30,865.0,105.0,2.9,33.0,770.0,795.89,579.62
2016,7,31,9,45,847.5,122.0,2.95,34.0,798.0,829.99,598.66
2016,7,31,10,0,830.0,139.0,3.0,35.0,826.0,863.77,617.29
2016,7,31,10,15,837.5,140.5,3.0,35.0,854.5,897.14,637.68
2016,7,31,10,30,845.0,142.0,3.0,35.0,883.0,923.69,653.62
2016,7,31,10,45,842.0,148.5,3.05,35.5,902.5,951.73,669.5
2016,7,31,11,0,839.0,155.0,3.1,36.0,922.0,972.22,680.55
2016,7,31,11,15,842.5,156.0,3.1,36.0,936.0,990.17,691.15
2016,7,31,11,30,846.0,157.0,3.1,36.0,950.0,1005.06,699.9
2016,7,31,11,45,829.5,169.5,3.1,36.5,951.0,1008.72,700.35
2016,7,31,12,0,813.0,182.0,3.1,37.0,952.0,1008.88,698.83
2016,7,31,12,15,812.5,182.0,3.15,37.0,951.5,1009.04,699.29
2016,7,31,12,30,812.0,182.0,3.2,37.0,951.0,1006.05,697.9
2016,7,31,12,45,827.5,170.0,3.25,37.0,947.5,1003.51,696.92
2016,7,31,13,0,843.0,158.0,3.3,37.0,944.0,997.47,693.86
2016,7,31,13,15,839.0,157.0,3.35,37.0,927.0,980.31,683.98
2016,7,31,13,30,835.0,156.0,3.4,37.0,910.0,960.16,672.33
2016,7,31,13,45,804.5,168.5,3.45,37.0,879.5,926.36,652.03
2016,7,31,14,0,774.0,181.0,3.5,37.0,849.0,890.91,630.63
2016,7,31,14,15,764.5,178.0,3.55,36.5,818.5,857.06,611.36
2016,7,31,14,30,755.0,175.0,3.6,36.0,788.0,823.22,591.84
2016,7,31,14,45,711.5,187.0,3.65,36.0,744.0,773.21,560.07
2016,7,31,15,0,668.0,199.0,3.7,36.0,700.0,723.91,526.78
2016,7,31,15,15,651.5,193.5,3.7,35.5,659.0,678.04,496.87
2016,7,31,15,30,635.0,188.0,3.7,35.0,618.0,631.8,465.95
2016,7,31,15,45,591.0,189.5,3.75,34.5,567.5,574.72,426.36
2016,7,31,16,0,547.0,191.0,3.8,34.0,517.0,518.84,386.73
2016,7,31,16,15,520.5,181.0,3.75,33.0,469.5,465.81,349.02
2016,7,31,16,30,494.0,171.0,3.7,32.0,422.0,414.52,311.44
2016,7,31,16,45,452.0,161.0,3.7,31.5,371.5,358.45,268.72
2016,7,31,17,0,410.0,151.0,3.7,31.0,321.0,306.28,228.1
2016,7,31,17,15,370.0,135.0,3.6,30.0,272.5,253.16,186.46
2016,7,31,17,30,330.0,119.0,3.5,29.0,224.0,203.74,147.11
2016,7,31,17,45,281.5,100.0,3.4,28.0,178.0,155.02,108.48
2016,7,31,18,0,233.0,81.0,3.3,27.0,132.0,111.89,74.83
2016,7,31,18,15,177.5,59.5,3.15,26.0,92.0,71.61,44.88
2016,7,31,18,30,122.0,38.0,3.0,25.0,52.0,38.2,21.57
2016,7,31,18,45,70.0,21.0,2.85,24.0,28.0,17.73,5.28
2016,7,31,19,0,18.0,4.0,2.7,23.0,4.0,3.93,0.0
2016,7,31,19,15,9.0,2.0,2.6,22.5,2.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,1,5,15,67.0,8.0,0.85,17.5,11.0,7.86,0.0
2016,8,1,5,30,134.0,16.0,0.9,18.0,22.0,12.47,0.0
2016,8,1,5,45,252.0,29.0,1.0,18.5,59.0,26.99,12.92
2016,8,1,6,0,370.0,42.0,1.1,19.0,96.0,63.9,33.57
2016,8,1,6,15,445.0,51.5,1.15,19.5,142.5,105.54,62.48
2016,8,1,6,30,520.0,61.0,1.2,20.0,189.0,155.89,102.02
2016,8,1,6,45,577.5,66.5,1.25,21.0,240.5,206.6,144.33
2016,8,1,7,0,635.0,72.0,1.3,22.0,292.0,263.57,192.12
2016,8,1,7,15,671.0,77.5,1.35,23.0,343.5,318.83,238.44
2016,8,1,7,30,707.0,83.0,1.4,24.0,395.0,377.39,285.99
2016,8,1,7,45,737.0,86.0,1.45,25.0,446.5,434.14,330.66
2016,8,1,8,0,767.0,89.0,1.5,26.0,498.0,492.28,374.73
2016,8,1,8,15,787.0,92.5,1.55,27.0,546.5,546.94,414.64
2016,8,1,8,30,807.0,96.0,1.6,28.0,595.0,602.01,453.36
2016,8,1,8,45,824.0,97.5,1.65,29.0,640.5,653.14,488.02
2016,8,1,9,0,841.0,99.0,1.7,30.0,686.0,702.26,519.07
2016,8,1,9,15,853.0,101.5,1.75,30.5,726.5,749.13,548.25
2016,8,1,9,30,865.0,104.0,1.8,31.0,767.0,794.59,576.04
2016,8,1,9,45,874.5,105.5,1.9,32.0,802.5,835.3,599.59
2016,8,1,10,0,884.0,107.0,2.0,33.0,838.0,873.94,621.48
2016,8,1,10,15,891.0,108.0,2.1,33.5,866.5,907.58,641.23
2016,8,1,10,30,898.0,109.0,2.2,34.0,895.0,938.62,659.26
2016,8,1,10,45,898.5,113.0,2.3,34.5,915.5,963.84,673.6
2016,8,1,11,0,899.0,117.0,2.4,35.0,936.0,985.88,686.0
2016,8,1,11,15,902.0,117.5,2.45,35.0,950.5,1003.51,696.67
2016,8,1,11,30,905.0,118.0,2.5,35.0,965.0,1017.88,705.46
2016,8,1,11,45,899.5,122.5,2.6,35.5,969.5,1024.55,708.66
2016,8,1,12,0,894.0,127.0,2.7,36.0,974.0,1027.73,709.87
2016,8,1,12,15,894.0,127.0,2.75,36.0,973.0,1028.42,710.7
2016,8,1,12,30,894.0,127.0,2.8,36.0,972.0,1025.73,709.58
2016,8,1,12,45,884.0,132.0,2.9,36.5,961.0,1014.81,702.5
2016,8,1,13,0,874.0,137.0,3.0,37.0,950.0,1000.73,693.59
2016,8,1,13,15,870.5,136.0,3.05,36.5,933.5,983.85,685.48
2016,8,1,13,30,867.0,135.0,3.1,36.0,917.0,963.88,675.44
2016,8,1,13,45,855.0,137.5,3.2,36.0,891.5,936.58,659.7
2016,8,1,14,0,843.0,140.0,3.3,36.0,866.0,910.97,644.97
2016,8,1,14,15,835.0,137.5,3.35,35.5,835.5,877.01,625.73
2016,8,1,14,30,827.0,135.0,3.4,35.0,805.0,840.76,604.8
2016,8,1,14,45,810.0,135.5,3.45,35.0,767.5,798.22,578.19
2016,8,1,15,0,793.0,136.0,3.5,35.0,730.0,754.44,550.46
2016,8,1,15,15,779.0,133.0,3.55,34.5,688.0,708.3,521.83
2016,8,1,15,30,765.0,130.0,3.6,34.0,646.0,661.23,490.63
2016,8,1,15,45,739.5,128.5,3.65,34.0,598.5,607.93,452.89
2016,8,1,16,0,714.0,127.0,3.7,34.0,551.0,554.82,414.4
2016,8,1,16,15,689.5,121.5,3.7,33.0,502.0,499.2,374.62
2016,8,1,16,30,665.0,116.0,3.7,32.0,453.0,444.77,334.3
2016,8,1,16,45,624.5,111.5,3.7,31.5,401.0,385.85,288.68
2016,8,1,17,0,584.0,107.0,3.7,31.0,349.0,330.42,244.55
2016,8,1,17,15,541.5,98.5,3.6,29.5,298.0,274.21,199.74
2016,8,1,17,30,499.0,90.0,3.5,28.0,247.0,222.33,157.44
2016,8,1,17,45,435.5,79.0,3.45,27.0,198.0,167.23,112.93
2016,8,1,18,0,372.0,68.0,3.4,26.0,149.0,120.31,76.06
2016,8,1,18,15,294.5,53.0,3.25,25.0,106.0,75.67,43.74
2016,8,1,18,30,217.0,38.0,3.1,24.0,63.0,40.09,21.06
2016,8,1,18,45,108.5,19.0,3.0,23.0,31.5,14.64,2.69
2016,8,1,19,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,1,19,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,5,15,70.0,7.5,0.7,15.5,11.0,7.37,0.0
2016,8,2,5,30,140.0,15.0,0.7,16.0,22.0,11.57,0.0
2016,8,2,5,45,257.5,28.0,0.75,16.5,58.5,25.79,12.18
2016,8,2,6,0,375.0,41.0,0.8,17.0,95.0,62.85,32.91
2016,8,2,6,15,450.5,50.5,0.85,18.0,142.0,104.78,61.96
2016,8,2,6,30,526.0,60.0,0.9,19.0,189.0,155.49,101.68
2016,8,2,6,45,581.5,66.5,0.95,20.0,240.5,207.02,144.77
2016,8,2,7,0,637.0,73.0,1.0,21.0,292.0,264.59,193.12
2016,8,2,7,15,674.0,78.5,1.05,22.0,344.0,320.35,239.79
2016,8,2,7,30,711.0,84.0,1.1,23.0,396.0,379.52,287.75
2016,8,2,7,45,737.5,88.5,1.2,24.0,447.5,436.39,332.63
2016,8,2,8,0,764.0,93.0,1.3,25.0,499.0,494.31,376.68
2016,8,2,8,15,785.0,96.5,1.4,26.0,548.5,549.44,417.17
2016,8,2,8,30,806.0,100.0,1.5,27.0,598.0,605.09,456.6
2016,8,2,8,45,818.0,105.0,1.6,28.0,642.5,656.5,491.68
2016,8,2,9,0,830.0,110.0,1.7,29.0,687.0,707.03,524.43
2016,8,2,9,15,843.0,112.5,1.85,29.5,728.5,754.6,554.92
2016,8,2,9,30,856.0,115.0,2.0,30.0,770.0,798.4,582.53
2016,8,2,9,45,864.5,118.0,2.2,31.0,805.5,839.52,607.3
2016,8,2,10,0,873.0,121.0,2.4,32.0,841.0,878.54,630.39
2016,8,2,10,15,880.5,122.5,2.5,32.5,870.5,912.84,650.7
2016,8,2,10,30,888.0,124.0,2.6,33.0,900.0,944.59,669.29
2016,8,2,10,45,875.0,136.5,2.75,33.5,917.0,965.51,681.4
2016,8,2,11,0,862.0,149.0,2.9,34.0,934.0,982.66,691.23
2016,8,2,11,15,866.0,150.0,3.0,34.0,949.5,1001.19,703.02
2016,8,2,11,30,870.0,151.0,3.1,34.0,965.0,1016.61,712.94
2016,8,2,11,45,848.5,167.0,3.25,34.5,965.0,1024.88,717.42
2016,8,2,12,0,827.0,183.0,3.4,35.0,965.0,1023.72,716.14
2016,8,2,12,15,827.5,183.0,3.5,35.0,964.5,1024.86,717.57
2016,8,2,12,30,828.0,183.0,3.6,35.0,964.0,1022.77,717.05
2016,8,2,12,45,835.5,176.5,3.7,35.0,958.5,1017.77,714.81
2016,8,2,13,0,843.0,170.0,3.8,35.0,953.0,1009.4,710.55
2016,8,2,13,15,839.0,168.5,3.85,35.0,936.5,991.65,700.12
2016,8,2,13,30,835.0,167.0,3.9,35.0,920.0,970.89,687.88
2016,8,2,13,45,808.5,177.0,3.95,35.0,890.0,938.09,667.91
2016,8,2,14,0,782.0,187.0,4.0,35.0,860.0,903.49,646.72
2016,8,2,14,15,773.0,184.0,4.0,34.5,829.0,872.21,628.63
2016,8,2,14,30,764.0,181.0,4.0,34.0,798.0,836.15,607.17
2016,8,2,14,45,739.0,183.5,4.0,34.0,758.0,790.96,578.13
2016,8,2,15,0,714.0,186.0,4.0,34.0,718.0,745.26,547.58
2016,8,2,15,15,697.5,180.5,3.95,33.5,676.0,697.5,515.95
2016,8,2,15,30,681.0,175.0,3.9,33.0,634.0,649.23,483.24
2016,8,2,15,45,656.0,170.0,3.9,32.5,586.5,595.8,446.1
2016,8,2,16,0,631.0,165.0,3.9,32.0,539.0,543.19,408.56
2016,8,2,16,15,604.5,157.0,3.85,31.0,489.5,487.92,368.77
2016,8,2,16,30,578.0,149.0,3.8,30.0,440.0,432.7,327.75
2016,8,2,16,45,544.5,139.0,3.75,29.5,389.5,375.98,283.75
2016,8,2,17,0,511.0,129.0,3.7,29.0,339.0,322.15,240.86
2016,8,2,17,15,467.5,116.5,3.55,28.0,288.0,265.8,195.71
2016,8,2,17,30,424.0,104.0,3.4,27.0,237.0,213.98,153.48
2016,8,2,17,45,374.5,88.5,3.3,26.0,190.0,162.79,111.97
2016,8,2,18,0,325.0,73.0,3.2,25.0,143.0,117.25,75.8
2016,8,2,18,15,252.0,55.5,3.05,24.0,100.5,73.47,43.84
2016,8,2,18,30,179.0,38.0,2.9,23.0,58.0,38.3,20.68
2016,8,2,18,45,89.5,19.0,2.8,22.0,29.0,14.69,1.83
2016,8,2,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,10.0,1.1,14.5,10.0,9.83,0.0
2016,8,3,5,30,0.0,20.0,1.2,15.0,20.0,19.66,0.0
2016,8,3,5,45,184.0,31.5,1.3,16.0,58.0,27.43,14.09
2016,8,3,6,0,368.0,43.0,1.4,17.0,96.0,63.9,34.08
2016,8,3,6,15,447.5,53.5,1.4,18.0,144.0,106.82,63.78
2016,8,3,6,30,527.0,64.0,1.4,19.0,192.0,159.03,104.6
2016,8,3,6,45,585.0,71.0,1.45,20.0,245.0,211.72,148.67
2016,8,3,7,0,643.0,78.0,1.5,21.0,298.0,270.77,198.33
2016,8,3,7,15,681.5,84.0,1.5,22.0,351.5,327.95,246.27
2016,8,3,7,30,720.0,90.0,1.5,23.0,405.0,388.72,295.57
2016,8,3,7,45,746.0,95.5,1.55,24.5,457.5,446.43,340.42
2016,8,3,8,0,772.0,101.0,1.6,26.0,510.0,506.07,384.78
2016,8,3,8,15,793.0,105.0,1.65,26.5,560.0,562.2,426.45
2016,8,3,8,30,814.0,109.0,1.7,27.0,610.0,618.83,467.12
2016,8,3,8,45,822.0,116.0,1.8,28.0,654.5,670.06,501.95
2016,8,3,9,0,830.0,123.0,1.9,29.0,699.0,720.04,534.65
2016,8,3,9,15,842.5,126.0,2.05,30.0,741.0,767.84,564.1
2016,8,3,9,30,855.0,129.0,2.2,31.0,783.0,814.28,592.16
2016,8,3,9,45,864.0,132.0,2.35,32.0,818.5,856.23,616.82
2016,8,3,10,0,873.0,135.0,2.5,33.0,854.0,892.49,637.51
2016,8,3,10,15,880.5,136.5,2.65,33.5,883.5,926.82,658.1
2016,8,3,10,30,888.0,138.0,2.8,34.0,913.0,958.59,676.95
2016,8,3,10,45,860.5,159.0,2.95,34.5,925.0,979.58,688.97
2016,8,3,11,0,833.0,180.0,3.1,35.0,937.0,991.76,695.58
2016,8,3,11,15,836.5,181.5,3.25,35.0,951.5,1010.18,707.65
2016,8,3,11,30,840.0,183.0,3.4,35.0,966.0,1025.51,717.83
2016,8,3,11,45,800.5,209.0,3.6,35.0,960.0,1019.67,715.22
2016,8,3,12,0,761.0,235.0,3.8,35.0,954.0,1015.15,713.62
2016,8,3,12,15,760.5,235.0,3.9,35.0,952.5,1015.24,714.32
2016,8,3,12,30,760.0,235.0,4.0,35.0,951.0,1012.28,713.16
2016,8,3,12,45,757.0,234.5,4.1,35.0,941.5,1003.29,708.29
2016,8,3,13,0,754.0,234.0,4.2,35.0,932.0,991.37,701.66
2016,8,3,13,15,749.0,232.0,4.25,34.5,915.0,973.11,692.19
2016,8,3,13,30,744.0,230.0,4.3,34.0,898.0,952.14,680.99
2016,8,3,13,45,710.0,242.0,4.4,34.0,866.0,915.97,658.69
2016,8,3,14,0,676.0,254.0,4.5,34.0,834.0,878.61,634.68
2016,8,3,14,15,665.5,249.0,4.55,33.5,803.0,844.04,613.77
2016,8,3,14,30,655.0,244.0,4.6,33.0,772.0,807.84,591.38
2016,8,3,14,45,628.5,244.0,4.65,33.0,732.0,762.27,560.64
2016,8,3,15,0,602.0,244.0,4.7,33.0,692.0,715.41,528.78
2016,8,3,15,15,584.5,236.0,4.65,32.0,650.5,668.78,498.49
2016,8,3,15,30,567.0,228.0,4.6,31.0,609.0,622.04,467.33
2016,8,3,15,45,553.0,215.0,4.6,30.5,565.0,572.7,432.85
2016,8,3,16,0,539.0,202.0,4.6,30.0,521.0,523.43,397.53
2016,8,3,16,15,512.0,191.0,4.45,29.0,472.0,469.43,358.08
2016,8,3,16,30,485.0,180.0,4.3,28.0,423.0,417.26,318.97
2016,8,3,16,45,476.5,160.5,4.2,27.5,377.5,366.87,279.62
2016,8,3,17,0,468.0,141.0,4.1,27.0,332.0,316.85,239.35
2016,8,3,17,15,425.0,126.5,3.9,26.0,281.5,261.08,194.47
2016,8,3,17,30,382.0,112.0,3.7,25.0,231.0,209.84,152.62
2016,8,3,17,45,359.0,92.5,3.5,24.0,187.0,162.73,113.33
2016,8,3,18,0,336.0,73.0,3.3,23.0,143.0,118.28,76.74
2016,8,3,18,15,261.0,55.0,3.1,22.0,100.0,73.32,43.77
2016,8,3,18,30,186.0,37.0,2.9,21.0,57.0,37.24,19.96
2016,8,3,18,45,93.0,18.5,2.75,20.5,28.5,14.33,0.52
2016,8,3,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,6.0,2.1,12.5,6.0,5.9,0.0
2016,8,4,5,30,0.0,12.0,2.1,13.0,12.0,11.8,0.0
2016,8,4,5,45,64.0,31.5,2.15,13.5,40.5,28.55,15.89
2016,8,4,6,0,128.0,51.0,2.2,14.0,69.0,54.69,35.36
2016,8,4,6,15,163.5,71.5,2.1,14.5,104.5,87.13,60.62
2016,8,4,6,30,199.0,92.0,2.0,15.0,140.0,123.92,90.66
2016,8,4,6,45,248.5,106.0,1.95,16.0,180.5,162.18,121.89
2016,8,4,7,0,298.0,120.0,1.9,17.0,221.0,205.98,157.97
2016,8,4,7,15,443.5,112.5,1.8,18.0,291.5,269.65,208.33
2016,8,4,7,30,589.0,105.0,1.7,19.0,362.0,349.33,271.49
2016,8,4,7,45,660.0,108.0,1.65,20.0,429.5,418.51,325.93
2016,8,4,8,0,731.0,111.0,1.6,21.0,497.0,494.22,383.53
2016,8,4,8,15,753.0,115.5,1.55,22.0,546.5,549.59,424.05
2016,8,4,8,30,775.0,120.0,1.5,23.0,596.0,605.49,463.39
2016,8,4,8,45,783.5,127.0,1.5,24.0,639.5,655.29,497.06
2016,8,4,9,0,792.0,134.0,1.5,25.0,683.0,703.97,528.77
2016,8,4,9,15,805.5,137.5,1.65,26.0,724.0,751.52,559.09
2016,8,4,9,30,819.0,141.0,1.8,27.0,765.0,797.89,587.66
2016,8,4,9,45,816.0,150.5,1.95,28.0,796.5,835.31,609.87
2016,8,4,10,0,813.0,160.0,2.1,29.0,828.0,869.97,630.08
2016,8,4,10,15,820.5,162.5,2.25,29.5,857.0,903.99,650.96
2016,8,4,10,30,828.0,165.0,2.4,30.0,886.0,935.62,670.18
2016,8,4,10,45,787.5,194.5,2.55,30.5,893.5,946.99,676.42
2016,8,4,11,0,747.0,224.0,2.7,31.0,901.0,957.84,682.55
2016,8,4,11,15,751.0,225.0,2.85,31.0,915.0,975.13,694.23
2016,8,4,11,30,755.0,226.0,3.0,31.0,929.0,989.63,704.13
2016,8,4,11,45,708.5,257.0,3.15,31.5,920.0,981.75,698.49
2016,8,4,12,0,662.0,288.0,3.3,32.0,911.0,970.05,689.74
2016,8,4,12,15,661.0,287.5,3.45,32.0,909.5,969.06,690.2
2016,8,4,12,30,660.0,287.0,3.6,32.0,908.0,965.35,688.85
2016,8,4,12,45,660.5,283.0,3.8,32.0,899.5,956.92,684.92
2016,8,4,13,0,661.0,279.0,4.0,32.0,891.0,945.82,679.25
2016,8,4,13,15,655.5,276.5,4.05,31.5,874.0,927.8,669.45
2016,8,4,13,30,650.0,274.0,4.1,31.0,857.0,907.41,658.06
2016,8,4,13,45,604.5,291.0,4.2,31.0,822.0,867.13,631.07
2016,8,4,14,0,559.0,308.0,4.3,31.0,787.0,826.45,603.62
2016,8,4,14,15,548.0,301.5,4.3,30.5,757.0,793.08,582.84
2016,8,4,14,30,537.0,295.0,4.3,30.0,727.0,758.5,560.87
2016,8,4,14,45,507.0,294.0,4.35,29.5,686.5,713.14,530.78
2016,8,4,15,0,477.0,293.0,4.4,29.0,646.0,668.33,500.56
2016,8,4,15,15,459.5,281.5,4.35,28.0,606.0,623.08,470.6
2016,8,4,15,30,442.0,270.0,4.3,27.0,566.0,578.07,440.07
2016,8,4,15,45,427.0,254.5,4.3,26.5,523.5,531.17,406.78
2016,8,4,16,0,412.0,239.0,4.3,26.0,481.0,482.06,371.13
2016,8,4,16,15,387.0,223.0,4.2,25.0,434.5,430.8,333.41
2016,8,4,16,30,362.0,207.0,4.1,24.0,388.0,381.42,296.16
2016,8,4,16,45,350.0,185.0,4.1,23.5,344.0,333.88,258.93
2016,8,4,17,0,338.0,163.0,4.1,23.0,300.0,287.27,221.43
2016,8,4,17,15,301.5,143.0,4.0,22.0,252.0,235.84,179.97
2016,8,4,17,30,265.0,123.0,3.9,21.0,204.0,188.37,141.18
2016,8,4,17,45,241.5,100.0,3.8,20.0,163.0,144.89,105.02
2016,8,4,18,0,218.0,77.0,3.7,19.0,122.0,104.27,71.5
2016,8,4,18,15,162.0,54.5,3.6,18.0,83.0,64.27,41.01
2016,8,4,18,30,106.0,32.0,3.5,17.0,44.0,31.36,17.29
2016,8,4,18,45,53.0,16.0,3.4,16.5,22.0,13.65,0.0
2016,8,4,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,5,15,48.0,7.5,2.25,11.5,9.0,0.0,0.0
2016,8,5,5,30,96.0,15.0,2.3,12.0,18.0,14.74,0.0
2016,8,5,5,45,229.5,29.5,2.4,12.5,56.0,25.56,14.79
2016,8,5,6,0,363.0,44.0,2.5,13.0,94.0,63.75,34.86
2016,8,5,6,15,445.0,54.5,2.5,13.5,142.0,106.54,64.83
2016,8,5,6,30,527.0,65.0,2.5,14.0,190.0,158.96,106.67
2016,8,5,6,45,263.5,79.5,2.5,14.5,142.0,140.72,104.31
2016,8,5,7,0,0.0,94.0,2.5,15.0,94.0,90.65,71.14
2016,8,5,7,15,0.0,109.5,2.45,15.5,109.5,105.73,83.44
2016,8,5,7,30,0.0,125.0,2.4,16.0,125.0,120.85,95.46
2016,8,5,7,45,2.0,142.5,2.35,17.0,143.5,138.87,109.44
2016,8,5,8,0,4.0,160.0,2.3,18.0,162.0,157.16,123.37
2016,8,5,8,15,24.0,204.5,2.25,19.0,219.0,212.31,166.56
2016,8,5,8,30,44.0,249.0,2.2,20.0,276.0,272.31,212.36
2016,8,5,8,45,147.0,282.0,2.2,21.0,381.5,379.53,294.62
2016,8,5,9,0,250.0,315.0,2.2,22.0,487.0,496.83,381.26
2016,8,5,9,15,569.5,214.0,2.2,22.5,638.5,652.67,499.29
2016,8,5,9,30,889.0,113.0,2.2,23.0,790.0,821.6,617.33
2016,8,5,9,45,889.0,120.0,2.2,24.0,823.5,861.05,638.79
2016,8,5,10,0,889.0,127.0,2.2,25.0,857.0,897.71,659.16
2016,8,5,10,15,896.0,128.5,2.25,25.5,886.0,932.1,679.53
2016,8,5,10,30,903.0,130.0,2.3,26.0,915.0,963.84,698.05
2016,8,5,10,45,892.0,141.0,2.35,26.5,932.5,985.49,710.02
2016,8,5,11,0,881.0,152.0,2.4,27.0,950.0,1003.41,719.71
2016,8,5,11,15,884.5,153.0,2.45,27.5,964.5,1021.75,729.73
2016,8,5,11,30,888.0,154.0,2.5,28.0,979.0,1036.88,737.77
2016,8,5,11,45,873.0,164.5,2.6,28.5,981.0,1046.23,742.78
2016,8,5,12,0,858.0,175.0,2.7,29.0,983.0,1046.07,741.96
2016,8,5,12,15,857.5,175.0,2.75,29.0,981.5,1046.17,742.48
2016,8,5,12,30,857.0,175.0,2.8,29.0,980.0,1042.91,741.01
2016,8,5,12,45,879.0,159.5,2.9,29.5,977.5,1036.49,736.66
2016,8,5,13,0,901.0,144.0,3.0,30.0,975.0,1033.0,734.26
2016,8,5,13,15,897.0,142.5,3.1,30.0,958.0,1014.57,723.91
2016,8,5,13,30,893.0,141.0,3.2,30.0,941.0,992.96,711.63
2016,8,5,13,45,870.0,149.5,3.3,30.5,911.5,965.59,694.2
2016,8,5,14,0,847.0,158.0,3.4,31.0,882.0,931.24,672.21
2016,8,5,14,15,838.0,155.5,3.45,30.5,850.5,896.05,651.92
2016,8,5,14,30,829.0,153.0,3.5,30.0,819.0,858.6,629.85
2016,8,5,14,45,809.5,154.0,3.6,30.0,779.0,814.21,601.79
2016,8,5,15,0,790.0,155.0,3.7,30.0,739.0,768.73,572.62
2016,8,5,15,15,774.5,151.0,3.7,29.5,696.0,721.4,541.78
2016,8,5,15,30,759.0,147.0,3.7,29.0,653.0,672.0,508.0
2016,8,5,15,45,741.0,141.0,3.75,28.5,606.0,618.45,470.5
2016,8,5,16,0,723.0,135.0,3.8,28.0,559.0,564.9,431.85
2016,8,5,16,15,697.5,129.0,3.8,27.5,508.0,507.6,389.06
2016,8,5,16,30,672.0,123.0,3.8,27.0,457.0,451.61,345.93
2016,8,5,16,45,648.5,113.5,3.8,26.5,406.0,394.6,300.72
2016,8,5,17,0,625.0,104.0,3.8,26.0,355.0,339.28,255.41
2016,8,5,17,15,580.0,95.0,3.7,25.0,302.5,279.54,206.26
2016,8,5,17,30,535.0,86.0,3.6,24.0,250.0,224.43,160.05
2016,8,5,17,45,486.5,74.0,3.5,23.0,200.5,170.56,115.04
2016,8,5,18,0,438.0,62.0,3.4,22.0,151.0,122.2,75.8
2016,8,5,18,15,348.0,48.5,3.25,21.0,106.0,74.5,41.64
2016,8,5,18,30,258.0,35.0,3.1,20.0,61.0,36.6,18.37
2016,8,5,18,45,129.0,17.5,3.0,19.0,30.5,13.62,0.0
2016,8,5,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,36.5,7.0,1.7,12.0,8.0,0.0,0.0
2016,8,6,5,30,73.0,14.0,1.7,12.0,16.0,13.76,0.0
2016,8,6,5,45,200.0,29.0,1.75,12.5,52.0,24.56,13.71
2016,8,6,6,0,327.0,44.0,1.8,13.0,88.0,61.03,33.92
2016,8,6,6,15,410.5,55.5,1.75,13.5,135.5,102.81,63.16
2016,8,6,6,30,494.0,67.0,1.7,14.0,183.0,154.42,104.03
2016,8,6,6,45,561.5,72.5,1.7,15.0,236.0,205.96,147.52
2016,8,6,7,0,629.0,78.0,1.7,16.0,289.0,264.98,197.86
2016,8,6,7,15,668.0,84.0,1.7,17.0,342.5,321.61,246.43
2016,8,6,7,30,707.0,90.0,1.7,18.0,396.0,381.89,296.54
2016,8,6,7,45,740.0,93.0,1.7,19.0,449.0,439.72,343.16
2016,8,6,8,0,773.0,96.0,1.7,20.0,502.0,500.18,390.01
2016,8,6,8,15,794.0,100.0,1.8,21.0,552.0,556.45,432.39
2016,8,6,8,30,815.0,104.0,1.9,22.0,602.0,613.2,473.65
2016,8,6,8,45,831.5,107.0,2.0,23.0,648.0,666.13,510.81
2016,8,6,9,0,848.0,110.0,2.1,24.0,694.0,718.54,545.79
2016,8,6,9,15,860.0,112.0,2.25,24.5,735.5,763.53,575.14
2016,8,6,9,30,872.0,114.0,2.4,25.0,777.0,808.91,604.47
2016,8,6,9,45,872.0,121.5,2.55,26.0,810.0,848.28,628.18
2016,8,6,10,0,872.0,129.0,2.7,27.0,843.0,884.91,649.8
2016,8,6,10,15,879.0,130.5,2.85,27.0,872.0,918.81,672.05
2016,8,6,10,30,886.0,132.0,3.0,27.0,901.0,950.11,692.59
2016,8,6,10,45,881.0,139.5,3.2,27.5,920.0,973.46,706.94
2016,8,6,11,0,876.0,147.0,3.4,28.0,939.0,993.41,719.12
2016,8,6,11,15,879.0,148.0,3.55,28.0,953.5,1011.18,731.04
2016,8,6,11,30,882.0,149.0,3.7,28.0,968.0,1025.74,740.98
2016,8,6,11,45,873.0,156.0,3.85,28.5,971.5,1031.14,743.63
2016,8,6,12,0,864.0,163.0,4.0,29.0,975.0,1039.5,748.35
2016,8,6,12,15,864.0,163.0,4.1,29.0,974.0,1040.07,749.27
2016,8,6,12,30,864.0,163.0,4.2,29.0,973.0,1037.26,748.19
2016,8,6,12,45,855.0,166.5,4.3,29.0,961.5,1025.8,741.6
2016,8,6,13,0,846.0,170.0,4.4,29.0,950.0,1011.17,733.08
2016,8,6,13,15,842.0,169.0,4.45,29.0,933.5,993.73,722.49
2016,8,6,13,30,838.0,168.0,4.5,29.0,917.0,973.24,709.96
2016,8,6,13,45,827.5,168.5,4.55,29.0,891.5,945.35,692.54
2016,8,6,14,0,817.0,169.0,4.6,29.0,866.0,914.98,673.39
2016,8,6,14,15,808.5,166.5,4.6,28.5,835.0,881.0,652.93
2016,8,6,14,30,800.0,164.0,4.6,28.0,804.0,844.83,630.77
2016,8,6,14,45,790.5,159.5,4.65,28.0,767.5,803.82,604.07
2016,8,6,15,0,781.0,155.0,4.7,28.0,731.0,761.1,575.89
2016,8,6,15,15,766.0,151.0,4.65,27.5,688.0,714.47,544.48
2016,8,6,15,30,751.0,147.0,4.6,27.0,645.0,665.72,510.25
2016,8,6,15,45,737.0,139.5,4.6,26.5,599.5,613.51,472.91
2016,8,6,16,0,723.0,132.0,4.6,26.0,554.0,560.93,434.2
2016,8,6,16,15,698.0,126.5,4.55,25.0,503.5,504.39,391.89
2016,8,6,16,30,673.0,121.0,4.5,24.0,453.0,449.1,349.1
2016,8,6,16,45,645.5,112.5,4.45,23.5,402.0,391.3,302.38
2016,8,6,17,0,618.0,104.0,4.4,23.0,351.0,335.62,256.02
2016,8,6,17,15,573.5,95.0,4.3,22.0,298.5,276.46,206.55
2016,8,6,17,30,529.0,86.0,4.2,21.0,246.0,221.88,160.09
2016,8,6,17,45,478.0,74.0,4.1,20.5,197.0,167.91,114.31
2016,8,6,18,0,427.0,62.0,4.0,20.0,148.0,119.75,74.85
2016,8,6,18,15,334.5,48.0,3.8,19.0,103.5,71.38,40.05
2016,8,6,18,30,242.0,34.0,3.6,18.0,59.0,34.67,17.44
2016,8,6,18,45,121.0,17.0,3.45,17.0,29.5,13.26,0.0
2016,8,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,36.0,6.5,2.4,11.5,7.5,0.0,0.0
2016,8,7,5,30,72.0,13.0,2.5,12.0,15.0,12.78,0.0
2016,8,7,5,45,232.0,27.0,2.7,12.5,53.5,23.14,12.24
2016,8,7,6,0,392.0,41.0,2.9,13.0,92.0,61.86,32.45
2016,8,7,6,15,476.0,50.5,2.9,13.5,141.5,105.5,62.59
2016,8,7,6,30,560.0,60.0,2.9,14.0,191.0,159.01,105.24
2016,8,7,6,45,628.5,64.5,2.95,15.0,246.0,213.58,151.88
2016,8,7,7,0,697.0,69.0,3.0,16.0,301.0,275.69,205.65
2016,8,7,7,15,734.0,74.0,3.0,16.5,355.5,335.1,257.97
2016,8,7,7,30,771.0,79.0,3.0,17.0,410.0,397.06,311.13
2016,8,7,7,45,801.0,82.0,3.0,18.0,464.5,456.8,360.4
2016,8,7,8,0,831.0,85.0,3.0,19.0,519.0,518.47,409.32
2016,8,7,8,15,850.5,88.0,3.0,20.0,570.0,575.8,453.11
2016,8,7,8,30,870.0,91.0,3.0,21.0,621.0,632.37,494.7
2016,8,7,8,45,883.5,94.5,3.0,22.0,667.5,686.05,532.6
2016,8,7,9,0,897.0,98.0,3.0,23.0,714.0,738.8,567.09
2016,8,7,9,15,908.0,100.0,3.05,23.5,756.0,786.94,598.32
2016,8,7,9,30,919.0,102.0,3.1,24.0,798.0,833.41,627.95
2016,8,7,9,45,905.0,116.0,3.15,25.0,828.0,869.65,648.94
2016,8,7,10,0,891.0,130.0,3.2,26.0,858.0,901.99,667.09
2016,8,7,10,15,898.0,132.0,3.25,26.5,887.5,936.98,688.15
2016,8,7,10,30,905.0,134.0,3.3,27.0,917.0,969.29,707.25
2016,8,7,10,45,893.5,145.0,3.35,28.0,934.5,990.53,717.62
2016,8,7,11,0,882.0,156.0,3.4,29.0,952.0,1013.52,729.14
2016,8,7,11,15,885.5,157.0,3.4,29.5,966.5,1026.34,735.2
2016,8,7,11,30,889.0,158.0,3.4,30.0,981.0,1041.46,742.86
2016,8,7,11,45,871.5,170.0,3.45,30.5,982.0,1050.01,746.77
2016,8,7,12,0,854.0,182.0,3.5,31.0,983.0,1048.83,744.69
2016,8,7,12,15,853.5,182.0,3.55,31.0,981.5,1048.86,745.08
2016,8,7,12,30,853.0,182.0,3.6,31.0,980.0,1045.55,743.45
2016,8,7,12,45,864.0,173.0,3.7,31.5,974.5,1041.05,740.06
2016,8,7,13,0,875.0,164.0,3.8,32.0,969.0,1032.96,734.5
2016,8,7,13,15,870.5,163.0,3.85,32.0,951.5,1014.57,723.62
2016,8,7,13,30,866.0,162.0,3.9,32.0,934.0,993.05,710.85
2016,8,7,13,45,837.0,173.0,3.95,32.0,903.0,958.18,689.44
2016,8,7,14,0,808.0,184.0,4.0,32.0,872.0,921.51,666.78
2016,8,7,14,15,798.5,181.0,4.0,31.5,840.0,886.33,646.01
2016,8,7,14,30,789.0,178.0,4.0,31.0,808.0,851.26,625.08
2016,8,7,14,45,766.5,179.0,4.05,31.0,767.5,805.51,595.63
2016,8,7,15,0,744.0,180.0,4.1,31.0,727.0,758.99,564.72
2016,8,7,15,15,727.5,175.0,4.1,30.5,683.5,710.3,532.21
2016,8,7,15,30,711.0,170.0,4.1,30.0,640.0,661.03,498.48
2016,8,7,15,45,697.0,160.5,4.1,29.5,594.0,608.52,461.65
2016,8,7,16,0,683.0,151.0,4.1,29.0,548.0,555.74,423.56
2016,8,7,16,15,656.0,144.0,4.05,28.5,497.0,498.51,380.83
2016,8,7,16,30,629.0,137.0,4.0,28.0,446.0,442.83,338.04
2016,8,7,16,45,613.0,123.5,4.0,27.5,396.5,387.28,294.16
2016,8,7,17,0,597.0,110.0,4.0,27.0,347.0,332.67,249.58
2016,8,7,17,15,550.5,100.5,3.8,26.0,294.0,273.58,201.17
2016,8,7,17,30,504.0,91.0,3.6,25.0,241.0,218.22,155.11
2016,8,7,17,45,466.0,76.0,3.45,24.0,193.5,166.51,111.84
2016,8,7,18,0,428.0,61.0,3.3,23.0,146.0,118.01,72.4
2016,8,7,18,15,334.5,47.0,3.1,22.0,101.0,69.68,38.25
2016,8,7,18,30,241.0,33.0,2.9,21.0,56.0,33.14,16.12
2016,8,7,18,45,120.5,16.5,2.7,20.0,28.0,12.9,0.0
2016,8,7,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,8,8,5,30,0.0,14.0,1.7,13.0,14.0,13.76,0.0
2016,8,8,5,45,175.5,28.0,1.95,13.5,50.5,22.99,11.68
2016,8,8,6,0,351.0,42.0,2.2,14.0,87.0,59.88,32.13
2016,8,8,6,15,435.5,52.5,2.15,14.5,135.0,102.08,61.19
2016,8,8,6,30,520.0,63.0,2.1,15.0,183.0,154.23,102.34
2016,8,8,6,45,599.5,66.0,2.1,16.0,238.5,207.61,147.03
2016,8,8,7,0,679.0,69.0,2.1,17.0,294.0,269.8,199.93
2016,8,8,7,15,716.5,74.0,2.05,18.0,348.0,328.38,250.43
2016,8,8,7,30,754.0,79.0,2.0,19.0,402.0,389.59,301.54
2016,8,8,7,45,784.0,82.0,2.0,20.5,455.5,448.43,348.54
2016,8,8,8,0,814.0,85.0,2.0,22.0,509.0,509.23,394.99
2016,8,8,8,15,833.5,88.5,2.0,23.0,559.0,566.24,437.43
2016,8,8,8,30,853.0,92.0,2.0,24.0,609.0,623.5,478.37
2016,8,8,8,45,864.5,96.0,2.05,25.0,655.0,674.6,513.66
2016,8,8,9,0,876.0,100.0,2.1,26.0,701.0,725.63,546.52
2016,8,8,9,15,887.5,102.5,2.2,26.5,742.5,773.81,577.4
2016,8,8,9,30,899.0,105.0,2.3,27.0,784.0,820.41,606.81
2016,8,8,9,45,886.0,118.0,2.4,27.5,814.0,855.74,628.36
2016,8,8,10,0,873.0,131.0,2.5,28.0,844.0,887.32,647.37
2016,8,8,10,15,880.0,133.0,2.65,28.5,873.0,921.77,668.57
2016,8,8,10,30,887.0,135.0,2.8,29.0,902.0,953.62,687.94
2016,8,8,10,45,865.0,152.5,2.95,29.5,915.5,976.3,701.35
2016,8,8,11,0,843.0,170.0,3.1,30.0,929.0,990.44,709.36
2016,8,8,11,15,846.0,171.0,3.2,30.0,943.5,1007.97,720.73
2016,8,8,11,30,849.0,172.0,3.3,30.0,958.0,1022.35,730.15
2016,8,8,11,45,816.5,194.0,3.45,30.5,954.0,1019.71,727.75
2016,8,8,12,0,784.0,216.0,3.6,31.0,950.0,1017.85,726.05
2016,8,8,12,15,783.5,216.0,3.7,31.0,948.5,1017.82,726.71
2016,8,8,12,30,783.0,216.0,3.8,31.0,947.0,1014.65,725.45
2016,8,8,12,45,748.5,234.5,3.95,31.0,928.0,993.9,713.29
2016,8,8,13,0,714.0,253.0,4.1,31.0,909.0,970.56,699.51
2016,8,8,13,15,708.5,251.0,4.2,31.0,892.0,952.17,688.64
2016,8,8,13,30,703.0,249.0,4.3,31.0,875.0,931.21,676.05
2016,8,8,13,45,674.5,257.5,4.45,31.0,845.0,897.19,654.32
2016,8,8,14,0,646.0,266.0,4.6,31.0,815.0,861.9,631.24
2016,8,8,14,15,635.5,261.0,4.65,30.5,784.0,827.93,610.34
2016,8,8,14,30,625.0,256.0,4.7,30.0,753.0,792.42,588.12
2016,8,8,14,45,616.0,247.0,4.8,29.5,718.0,752.81,562.99
2016,8,8,15,0,607.0,238.0,4.9,29.0,683.0,710.62,535.49
2016,8,8,15,15,589.0,230.0,4.9,28.5,641.0,663.26,503.09
2016,8,8,15,30,571.0,222.0,4.9,28.0,599.0,615.85,469.93
2016,8,8,15,45,582.5,200.0,4.95,27.5,560.5,573.2,440.21
2016,8,8,16,0,594.0,178.0,5.0,27.0,522.0,528.22,407.72
2016,8,8,16,15,566.0,169.0,4.95,26.0,472.0,472.94,366.48
2016,8,8,16,30,538.0,160.0,4.9,25.0,422.0,419.51,325.44
2016,8,8,16,45,551.0,137.0,4.85,24.5,379.0,371.79,286.93
2016,8,8,17,0,564.0,114.0,4.8,24.0,336.0,323.37,246.28
2016,8,8,17,15,517.0,103.5,4.6,23.0,284.0,263.8,196.82
2016,8,8,17,30,470.0,93.0,4.4,22.0,232.0,210.49,151.89
2016,8,8,17,45,447.5,76.0,4.2,21.0,187.0,160.91,109.33
2016,8,8,18,0,425.0,59.0,4.0,20.0,142.0,114.72,70.71
2016,8,8,18,15,330.0,45.0,3.75,19.0,97.5,67.39,37.14
2016,8,8,18,30,235.0,31.0,3.5,18.0,53.0,30.63,14.59
2016,8,8,18,45,117.5,15.5,3.25,17.5,26.5,12.13,0.0
2016,8,8,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,2.5,2.5,12.5,2.5,0.0,0.0
2016,8,9,5,30,0.0,5.0,2.6,13.0,5.0,4.91,0.0
2016,8,9,5,45,0.0,20.0,2.75,13.5,20.0,19.31,8.52
2016,8,9,6,0,0.0,35.0,2.9,14.0,35.0,33.56,22.1
2016,8,9,6,15,0.0,55.0,2.9,14.5,55.0,52.6,38.69
2016,8,9,6,30,0.0,75.0,2.9,15.0,75.0,71.86,55.28
2016,8,9,6,45,8.0,95.5,2.9,15.5,98.0,93.62,73.36
2016,8,9,7,0,16.0,116.0,2.9,16.0,121.0,116.41,92.04
2016,8,9,7,15,30.0,140.5,2.85,16.5,152.5,146.83,116.67
2016,8,9,7,30,44.0,165.0,2.8,17.0,184.0,178.58,142.08
2016,8,9,7,45,72.0,194.0,2.75,18.0,229.5,222.84,176.88
2016,8,9,8,0,100.0,223.0,2.7,19.0,275.0,270.2,213.5
2016,8,9,8,15,229.5,233.0,2.65,19.5,367.5,364.38,287.41
2016,8,9,8,30,359.0,243.0,2.6,20.0,460.0,466.49,365.71
2016,8,9,8,45,600.5,178.0,2.55,21.0,574.0,584.83,455.75
2016,8,9,9,0,842.0,113.0,2.5,22.0,688.0,716.45,551.75
2016,8,9,9,15,854.5,115.5,2.5,22.5,730.0,764.37,582.02
2016,8,9,9,30,867.0,118.0,2.5,23.0,772.0,808.18,609.57
2016,8,9,9,45,865.0,126.5,2.5,24.0,804.5,846.81,631.95
2016,8,9,10,0,863.0,135.0,2.5,25.0,837.0,886.28,654.53
2016,8,9,10,15,870.5,137.0,2.55,25.5,866.5,917.16,672.77
2016,8,9,10,30,878.0,139.0,2.6,26.0,896.0,949.21,691.73
2016,8,9,10,45,859.0,155.0,2.65,26.5,911.5,973.07,705.25
2016,8,9,11,0,840.0,171.0,2.7,27.0,927.0,988.4,713.34
2016,8,9,11,15,844.0,172.0,2.75,27.5,941.5,1006.85,723.55
2016,8,9,11,30,848.0,173.0,2.8,28.0,956.0,1022.17,731.78
2016,8,9,11,45,815.5,195.0,2.9,28.5,952.5,1019.52,729.13
2016,8,9,12,0,783.0,217.0,3.0,29.0,949.0,1017.69,727.26
2016,8,9,12,15,783.0,216.5,3.05,29.0,947.0,1017.61,727.63
2016,8,9,12,30,783.0,216.0,3.1,29.0,945.0,1014.38,726.09
2016,8,9,12,45,756.0,230.0,3.2,29.5,928.5,996.39,714.17
2016,8,9,13,0,729.0,244.0,3.3,30.0,912.0,975.72,700.69
2016,8,9,13,15,723.5,242.0,3.35,30.0,894.5,957.08,689.6
2016,8,9,13,30,718.0,240.0,3.4,30.0,877.0,935.82,676.8
2016,8,9,13,45,681.0,253.5,3.45,30.0,844.5,898.75,653.13
2016,8,9,14,0,644.0,267.0,3.5,30.0,812.0,860.67,627.9
2016,8,9,14,15,633.0,261.5,3.5,29.5,781.0,825.79,606.43
2016,8,9,14,30,622.0,256.0,3.5,29.0,750.0,789.39,583.57
2016,8,9,14,45,578.0,263.5,3.55,29.0,705.5,737.29,547.8
2016,8,9,15,0,534.0,271.0,3.6,29.0,661.0,687.77,513.32
2016,8,9,15,15,515.5,261.0,3.55,28.5,619.0,640.89,481.58
2016,8,9,15,30,497.0,251.0,3.5,28.0,577.0,594.19,449.28
2016,8,9,15,45,456.0,244.5,3.5,27.5,527.0,537.23,408.63
2016,8,9,16,0,415.0,238.0,3.5,27.0,477.0,480.36,367.26
2016,8,9,16,15,389.0,221.5,3.5,26.5,429.0,427.89,328.45
2016,8,9,16,30,363.0,205.0,3.5,26.0,381.0,377.43,290.2
2016,8,9,16,45,326.0,186.0,3.5,25.5,330.5,322.11,247.4
2016,8,9,17,0,289.0,167.0,3.5,25.0,280.0,270.47,206.67
2016,8,9,17,15,254.0,143.0,3.4,24.0,232.0,218.52,165.37
2016,8,9,17,30,219.0,119.0,3.3,23.0,184.0,170.51,126.68
2016,8,9,17,45,179.5,93.5,3.25,22.0,139.5,124.34,89.5
2016,8,9,18,0,140.0,68.0,3.2,21.0,95.0,83.02,56.66
2016,8,9,18,15,98.0,44.0,3.05,20.0,60.0,47.96,29.8
2016,8,9,18,30,56.0,20.0,2.9,19.0,25.0,18.64,7.72
2016,8,9,18,45,28.0,10.0,2.8,18.5,12.5,9.83,0.0
2016,8,9,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
