Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,5,15,20.0,4.0,1.25,13.5,4.0,0.0,0.0
2016,8,10,5,30,40.0,8.0,1.4,14.0,8.0,7.86,0.0
2016,8,10,5,45,135.0,25.5,1.55,14.5,40.0,20.27,8.7
2016,8,10,6,0,230.0,43.0,1.7,15.0,72.0,51.99,29.59
2016,8,10,6,15,308.0,58.5,1.7,15.5,116.5,91.03,57.22
2016,8,10,6,30,386.0,74.0,1.7,16.0,161.0,139.26,94.93
2016,8,10,6,45,442.5,86.0,1.7,16.5,211.0,188.14,135.9
2016,8,10,7,0,499.0,98.0,1.7,17.0,261.0,243.36,182.72
2016,8,10,7,15,542.0,107.5,1.65,18.0,313.0,298.81,229.26
2016,8,10,7,30,585.0,117.0,1.6,19.0,365.0,357.38,277.09
2016,8,10,7,45,613.0,126.5,1.55,20.0,416.0,413.04,321.23
2016,8,10,8,0,641.0,136.0,1.5,21.0,467.0,470.78,365.24
2016,8,10,8,15,666.5,142.5,1.45,22.0,516.5,525.88,405.63
2016,8,10,8,30,692.0,149.0,1.4,23.0,566.0,582.2,445.27
2016,8,10,8,45,705.5,157.0,1.4,24.0,610.5,632.99,479.71
2016,8,10,9,0,719.0,165.0,1.4,25.0,655.0,683.3,512.61
2016,8,10,9,15,735.0,169.5,1.4,25.5,696.5,731.19,543.96
2016,8,10,9,30,751.0,174.0,1.4,26.0,738.0,778.28,573.64
2016,8,10,9,45,815.0,149.5,1.4,27.0,788.0,832.27,605.33
2016,8,10,10,0,879.0,125.0,1.4,28.0,838.0,885.85,635.85
2016,8,10,10,15,886.5,126.5,1.4,28.5,867.5,920.43,654.96
2016,8,10,10,30,894.0,128.0,1.4,29.0,897.0,952.39,672.42
2016,8,10,10,45,879.5,141.0,1.4,30.0,913.5,972.67,681.17
2016,8,10,11,0,865.0,154.0,1.4,31.0,930.0,994.56,690.97
2016,8,10,11,15,869.0,154.5,1.5,31.5,944.5,1012.84,701.42
2016,8,10,11,30,873.0,155.0,1.6,32.0,959.0,1021.93,706.37
2016,8,10,11,45,853.0,168.5,1.7,32.5,959.0,1029.35,710.48
2016,8,10,12,0,833.0,182.0,1.8,33.0,959.0,1027.1,708.81
2016,8,10,12,15,833.0,182.0,1.95,33.0,957.5,1027.52,711.0
2016,8,10,12,30,833.0,182.0,2.1,33.0,956.0,1024.66,711.15
2016,8,10,12,45,829.0,182.0,2.25,33.0,946.0,1014.57,706.9
2016,8,10,13,0,825.0,182.0,2.4,33.0,936.0,1001.31,700.7
2016,8,10,13,15,820.0,180.5,2.55,33.0,918.5,982.49,690.98
2016,8,10,13,30,815.0,179.0,2.7,33.0,901.0,960.72,679.33
2016,8,10,13,45,790.0,186.5,2.85,33.0,870.5,926.85,659.82
2016,8,10,14,0,765.0,194.0,3.0,33.0,840.0,894.32,640.97
2016,8,10,14,15,754.5,190.5,3.15,32.5,808.5,858.55,620.96
2016,8,10,14,30,744.0,187.0,3.3,32.0,777.0,820.88,599.28
2016,8,10,14,45,724.0,186.0,3.45,31.5,737.0,776.48,572.5
2016,8,10,15,0,704.0,185.0,3.6,31.0,697.0,731.3,543.55
2016,8,10,15,15,686.0,179.5,3.65,30.5,654.0,682.51,511.08
2016,8,10,15,30,668.0,174.0,3.7,30.0,611.0,633.39,477.53
2016,8,10,15,45,648.5,166.0,3.8,29.5,564.5,580.76,440.69
2016,8,10,16,0,629.0,158.0,3.9,29.0,518.0,528.49,402.99
2016,8,10,16,15,600.5,150.0,3.9,28.0,468.0,472.12,361.59
2016,8,10,16,30,572.0,142.0,3.9,27.0,418.0,415.99,319.04
2016,8,10,16,45,541.5,130.5,3.95,26.5,368.0,359.42,274.29
2016,8,10,17,0,511.0,119.0,4.0,26.0,318.0,305.47,230.38
2016,8,10,17,15,463.0,107.0,3.85,25.0,266.5,248.53,183.86
2016,8,10,17,30,415.0,95.0,3.7,24.0,215.0,196.7,140.96
2016,8,10,17,45,357.0,79.5,3.6,23.0,167.5,144.93,98.78
2016,8,10,18,0,299.0,64.0,3.5,22.0,120.0,99.89,63.32
2016,8,10,18,15,217.5,46.0,3.35,21.0,79.5,57.63,33.17
2016,8,10,18,30,136.0,28.0,3.2,20.0,39.0,25.08,11.4
2016,8,10,18,45,68.0,14.0,3.05,19.5,19.5,13.76,0.0
2016,8,10,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,15,19.0,3.0,0.9,13.5,3.5,0.0,0.0
2016,8,11,5,30,38.0,6.0,1.1,14.0,7.0,5.9,0.0
2016,8,11,5,45,137.5,23.5,1.35,14.5,38.5,18.4,6.86
2016,8,11,6,0,237.0,41.0,1.6,15.0,70.0,50.34,28.04
2016,8,11,6,15,316.5,56.0,1.6,15.5,115.0,89.4,55.48
2016,8,11,6,30,396.0,71.0,1.6,16.0,160.0,137.83,93.27
2016,8,11,6,45,463.5,81.5,1.6,17.0,212.0,188.38,135.01
2016,8,11,7,0,531.0,92.0,1.6,18.0,264.0,247.66,184.52
2016,8,11,7,15,574.0,100.5,1.6,19.0,316.5,302.74,230.86
2016,8,11,7,30,617.0,109.0,1.6,20.0,369.0,362.08,279.4
2016,8,11,7,45,657.0,113.5,1.6,21.5,423.0,420.0,324.79
2016,8,11,8,0,697.0,118.0,1.6,23.0,477.0,481.16,370.83
2016,8,11,8,15,721.0,123.5,1.6,24.0,527.0,537.2,411.99
2016,8,11,8,30,745.0,129.0,1.6,25.0,577.0,594.18,452.27
2016,8,11,8,45,770.0,131.0,1.65,26.0,625.0,648.86,489.87
2016,8,11,9,0,795.0,133.0,1.7,27.0,673.0,703.15,526.01
2016,8,11,9,15,809.0,136.5,1.7,28.0,715.0,751.36,555.46
2016,8,11,9,30,823.0,140.0,1.7,29.0,757.0,798.4,582.91
2016,8,11,9,45,857.0,130.5,1.75,30.0,800.0,847.07,611.27
2016,8,11,10,0,891.0,121.0,1.8,31.0,843.0,891.76,636.49
2016,8,11,10,15,898.5,122.5,1.8,31.5,872.5,926.7,655.93
2016,8,11,10,30,906.0,124.0,1.8,32.0,902.0,958.98,673.57
2016,8,11,10,45,909.5,126.5,1.8,32.5,924.0,985.7,687.65
2016,8,11,11,0,913.0,129.0,1.8,33.0,946.0,1009.27,699.77
2016,8,11,11,15,916.0,129.5,1.8,33.0,960.5,1027.05,709.82
2016,8,11,11,30,919.0,130.0,1.8,33.0,975.0,1041.46,717.96
2016,8,11,11,45,916.0,133.5,1.85,33.5,980.5,1049.55,721.62
2016,8,11,12,0,913.0,137.0,1.9,34.0,986.0,1054.07,723.3
2016,8,11,12,15,912.5,137.0,1.9,34.0,984.5,1053.99,723.18
2016,8,11,12,30,912.0,137.0,1.9,34.0,983.0,1050.38,721.13
2016,8,11,12,45,895.0,145.5,1.95,34.0,969.0,1035.66,713.16
2016,8,11,13,0,878.0,154.0,2.0,34.0,955.0,1017.77,703.44
2016,8,11,13,15,873.5,153.0,2.05,34.0,937.0,1004.96,696.85
2016,8,11,13,30,869.0,152.0,2.1,34.0,919.0,983.17,684.73
2016,8,11,13,45,855.0,154.0,2.2,34.0,892.0,952.73,667.79
2016,8,11,14,0,841.0,156.0,2.3,34.0,865.0,919.86,649.17
2016,8,11,14,15,832.0,153.5,2.35,33.5,833.0,884.49,629.6
2016,8,11,14,30,823.0,151.0,2.4,33.0,801.0,846.88,608.28
2016,8,11,14,45,803.0,151.5,2.45,33.0,760.5,801.52,580.32
2016,8,11,15,0,783.0,152.0,2.5,33.0,720.0,755.13,551.32
2016,8,11,15,15,766.5,148.0,2.6,32.5,676.5,707.12,521.17
2016,8,11,15,30,750.0,144.0,2.7,32.0,633.0,657.1,488.18
2016,8,11,15,45,723.5,141.0,2.8,32.0,583.5,601.44,449.13
2016,8,11,16,0,697.0,138.0,2.9,32.0,534.0,546.61,409.56
2016,8,11,16,15,669.0,131.5,2.95,31.0,483.0,488.62,367.98
2016,8,11,16,30,641.0,125.0,3.0,30.0,432.0,432.28,326.06
2016,8,11,16,45,601.0,117.5,3.15,29.5,379.0,371.88,279.18
2016,8,11,17,0,561.0,110.0,3.3,29.0,326.0,315.06,233.69
2016,8,11,17,15,512.0,99.5,3.2,27.5,274.0,255.21,185.7
2016,8,11,17,30,463.0,89.0,3.1,26.0,222.0,201.88,142.11
2016,8,11,17,45,396.5,75.5,3.05,25.0,172.5,147.76,98.52
2016,8,11,18,0,330.0,62.0,3.0,24.0,123.0,101.32,62.58
2016,8,11,18,15,241.5,45.0,2.9,23.0,82.0,57.86,32.27
2016,8,11,18,30,153.0,28.0,2.8,22.0,41.0,24.82,10.73
2016,8,11,18,45,76.5,14.0,2.7,21.0,20.5,13.76,0.0
2016,8,11,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,5,15,34.0,4.0,0.85,15.5,5.0,0.0,0.0
2016,8,12,5,30,68.0,8.0,0.9,16.0,10.0,7.86,0.0
2016,8,12,5,45,203.5,22.0,1.0,16.5,43.5,17.14,5.33
2016,8,12,6,0,339.0,36.0,1.1,17.0,77.0,51.85,25.86
2016,8,12,6,15,427.5,46.5,1.05,17.5,124.5,93.59,53.73
2016,8,12,6,30,516.0,57.0,1.0,18.0,172.0,145.77,93.87
2016,8,12,6,45,575.5,64.5,1.0,19.0,224.5,198.49,137.87
2016,8,12,7,0,635.0,72.0,1.0,20.0,277.0,257.82,187.8
2016,8,12,7,15,675.0,78.0,0.9,21.0,330.5,315.18,235.77
2016,8,12,7,30,715.0,84.0,0.8,22.0,384.0,376.32,284.99
2016,8,12,7,45,745.0,88.5,0.75,23.5,437.0,435.17,330.1
2016,8,12,8,0,775.0,93.0,0.7,25.0,490.0,495.58,374.12
2016,8,12,8,15,796.5,97.0,0.65,26.0,540.0,552.4,414.17
2016,8,12,8,30,818.0,101.0,0.6,27.0,590.0,609.74,452.7
2016,8,12,8,45,834.5,103.5,0.55,28.0,637.0,662.46,486.37
2016,8,12,9,0,851.0,106.0,0.5,29.0,684.0,714.61,517.54
2016,8,12,9,15,863.5,108.5,0.5,29.5,725.5,760.68,544.39
2016,8,12,9,30,876.0,111.0,0.5,30.0,767.0,807.2,571.05
2016,8,12,9,45,886.0,113.0,0.5,31.0,803.0,849.46,593.32
2016,8,12,10,0,896.0,115.0,0.5,32.0,839.0,889.6,613.84
2016,8,12,10,15,903.0,116.5,0.6,32.5,868.5,924.23,633.92
2016,8,12,10,30,910.0,118.0,0.7,33.0,898.0,956.16,652.35
2016,8,12,10,45,914.5,119.0,0.8,33.5,920.0,982.37,667.36
2016,8,12,11,0,919.0,120.0,0.9,34.0,942.0,1005.44,680.57
2016,8,12,11,15,922.0,120.5,1.0,34.0,956.5,1023.29,692.16
2016,8,12,11,30,925.0,121.0,1.1,34.0,971.0,1037.74,701.9
2016,8,12,11,45,924.5,123.0,1.2,34.5,976.5,1046.81,707.14
2016,8,12,12,0,924.0,125.0,1.3,35.0,982.0,1052.3,710.4
2016,8,12,12,15,923.5,124.5,1.45,35.0,980.5,1051.66,712.42
2016,8,12,12,30,923.0,124.0,1.6,35.0,979.0,1047.46,712.36
2016,8,12,12,45,916.5,127.0,1.8,35.5,968.0,1037.4,707.99
2016,8,12,13,0,910.0,130.0,2.0,36.0,957.0,1023.94,701.43
2016,8,12,13,15,906.0,129.0,2.1,35.5,939.5,1005.51,693.47
2016,8,12,13,30,902.0,128.0,2.2,35.0,922.0,983.83,683.46
2016,8,12,13,45,894.0,127.5,2.35,35.0,896.5,955.86,668.51
2016,8,12,14,0,886.0,127.0,2.5,35.0,871.0,925.08,651.58
2016,8,12,14,15,878.0,125.0,2.6,34.5,839.5,890.14,632.64
2016,8,12,14,30,870.0,123.0,2.7,34.0,808.0,852.76,611.79
2016,8,12,14,45,856.5,122.0,2.85,34.0,769.0,812.7,587.87
2016,8,12,15,0,843.0,121.0,3.0,34.0,730.0,767.75,560.25
2016,8,12,15,15,828.5,118.0,3.05,33.5,686.0,718.65,529.93
2016,8,12,15,30,814.0,115.0,3.1,33.0,642.0,668.54,496.97
2016,8,12,15,45,794.5,111.0,3.15,33.0,594.0,613.56,458.1
2016,8,12,16,0,775.0,107.0,3.2,33.0,546.0,558.58,418.16
2016,8,12,16,15,750.0,102.5,3.2,32.5,494.5,500.43,375.38
2016,8,12,16,30,725.0,98.0,3.2,32.0,443.0,443.42,332.0
2016,8,12,16,45,692.5,92.0,3.25,31.5,390.0,383.26,284.94
2016,8,12,17,0,660.0,86.0,3.3,31.0,337.0,325.71,238.42
2016,8,12,17,15,613.0,78.5,3.15,30.0,284.0,265.18,189.08
2016,8,12,17,30,566.0,71.0,3.0,29.0,231.0,209.51,142.93
2016,8,12,17,45,502.5,61.0,2.9,28.0,181.0,153.43,97.54
2016,8,12,18,0,439.0,51.0,2.8,27.0,131.0,104.68,59.89
2016,8,12,18,15,334.0,38.5,2.65,26.0,87.5,58.11,28.98
2016,8,12,18,30,229.0,26.0,2.5,25.0,44.0,23.76,9.03
2016,8,12,18,45,114.5,13.0,2.35,24.0,22.0,12.78,0.0
2016,8,12,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,13,5,45,185.0,17.0,0.35,20.0,38.5,12.57,1.79
2016,8,13,6,0,370.0,34.0,0.4,21.0,77.0,51.3,24.1
2016,8,13,6,15,460.0,43.0,0.45,21.5,124.5,93.51,51.36
2016,8,13,6,30,550.0,52.0,0.5,22.0,172.0,146.32,91.17
2016,8,13,6,45,607.0,58.5,0.55,23.0,224.5,199.42,134.86
2016,8,13,7,0,664.0,65.0,0.6,24.0,277.0,258.79,184.15
2016,8,13,7,15,703.0,70.0,0.7,25.0,330.5,317.01,232.48
2016,8,13,7,30,742.0,75.0,0.8,26.0,384.0,378.15,281.71
2016,8,13,7,45,769.0,79.0,0.95,27.5,437.0,436.08,326.64
2016,8,13,8,0,796.0,83.0,1.1,29.0,490.0,495.69,370.97
2016,8,13,8,15,817.0,86.5,1.15,30.0,540.0,552.76,411.95
2016,8,13,8,30,838.0,90.0,1.2,31.0,590.0,610.26,451.62
2016,8,13,8,45,852.5,93.0,1.3,32.0,636.5,661.66,486.11
2016,8,13,9,0,867.0,96.0,1.4,33.0,683.0,713.37,518.57
2016,8,13,9,15,879.0,98.5,1.4,33.5,724.5,761.64,547.46
2016,8,13,9,30,891.0,101.0,1.4,34.0,766.0,808.37,574.81
2016,8,13,9,45,901.5,102.0,1.45,35.0,802.5,850.54,598.11
2016,8,13,10,0,912.0,103.0,1.5,36.0,839.0,890.58,619.71
2016,8,13,10,15,918.5,104.5,1.5,36.5,868.0,925.24,638.38
2016,8,13,10,30,925.0,106.0,1.5,37.0,897.0,957.12,655.2
2016,8,13,10,45,925.5,109.5,1.5,37.5,918.0,982.5,668.0
2016,8,13,11,0,926.0,113.0,1.5,38.0,939.0,1004.54,678.81
2016,8,13,11,15,929.5,113.5,1.55,38.0,953.5,1022.96,689.67
2016,8,13,11,30,933.0,114.0,1.6,38.0,968.0,1037.96,698.63
2016,8,13,11,45,923.0,121.5,1.65,38.5,971.5,1043.33,700.62
2016,8,13,12,0,913.0,129.0,1.7,39.0,975.0,1044.99,700.63
2016,8,13,12,15,913.0,129.0,1.8,39.0,973.5,1045.32,702.14
2016,8,13,12,30,913.0,129.0,1.9,39.0,972.0,1042.11,701.65
2016,8,13,12,45,895.5,138.0,2.05,39.0,958.0,1027.37,695.0
2016,8,13,13,0,878.0,147.0,2.2,39.0,944.0,1009.47,686.46
2016,8,13,13,15,874.0,146.0,2.35,38.5,926.5,991.45,679.17
2016,8,13,13,30,870.0,145.0,2.5,38.0,909.0,970.31,669.8
2016,8,13,13,45,852.0,150.0,2.65,38.0,881.0,944.29,655.86
2016,8,13,14,0,834.0,155.0,2.8,38.0,853.0,910.93,637.13
2016,8,13,14,15,825.0,152.5,2.9,37.5,821.0,875.65,617.9
2016,8,13,14,30,816.0,150.0,3.0,37.0,789.0,838.13,596.88
2016,8,13,14,45,794.0,151.0,3.1,37.0,748.5,791.86,568.53
2016,8,13,15,0,772.0,152.0,3.2,37.0,708.0,746.1,540.11
2016,8,13,15,15,756.0,148.0,3.3,36.5,664.5,697.46,509.25
2016,8,13,15,30,740.0,144.0,3.4,36.0,621.0,648.14,476.71
2016,8,13,15,45,713.5,140.5,3.5,35.5,572.5,592.39,438.54
2016,8,13,16,0,687.0,137.0,3.6,35.0,524.0,537.49,399.79
2016,8,13,16,15,659.0,130.5,3.65,34.0,473.0,479.98,358.58
2016,8,13,16,30,631.0,124.0,3.7,33.0,422.0,424.15,317.1
2016,8,13,16,45,596.5,115.0,3.8,32.5,370.5,365.12,271.32
2016,8,13,17,0,562.0,106.0,3.9,32.0,319.0,309.1,226.54
2016,8,13,17,15,512.0,96.0,3.75,31.0,267.0,249.52,178.68
2016,8,13,17,30,462.0,86.0,3.6,30.0,215.0,196.59,135.56
2016,8,13,17,45,404.0,72.0,3.5,29.0,167.0,143.88,93.37
2016,8,13,18,0,346.0,58.0,3.4,28.0,119.0,97.89,58.09
2016,8,13,18,15,249.5,42.0,3.2,27.0,78.0,54.32,28.79
2016,8,13,18,30,153.0,26.0,3.0,26.0,37.0,22.04,9.24
2016,8,13,18,45,76.5,13.0,2.85,25.0,18.5,12.78,0.0
2016,8,13,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,14,5,45,138.0,18.5,0.35,21.0,34.5,14.27,2.05
2016,8,14,6,0,276.0,37.0,0.4,22.0,69.0,48.11,24.32
2016,8,14,6,15,363.5,50.0,0.45,22.5,114.5,88.94,51.45
2016,8,14,6,30,451.0,63.0,0.5,23.0,160.0,139.52,89.31
2016,8,14,6,45,507.0,73.0,0.6,24.0,211.0,190.08,130.34
2016,8,14,7,0,563.0,83.0,0.7,25.0,262.0,246.93,176.92
2016,8,14,7,15,606.0,90.5,0.65,26.0,314.5,302.82,222.22
2016,8,14,7,30,649.0,98.0,0.6,27.0,367.0,362.93,269.27
2016,8,14,7,45,675.5,105.5,0.6,28.5,418.5,419.39,311.6
2016,8,14,8,0,702.0,113.0,0.6,30.0,470.0,477.66,353.27
2016,8,14,8,15,726.5,118.0,0.65,31.0,520.0,533.76,392.74
2016,8,14,8,30,751.0,123.0,0.7,32.0,570.0,590.83,431.39
2016,8,14,8,45,762.0,130.0,0.8,33.0,614.5,641.73,464.9
2016,8,14,9,0,773.0,137.0,0.9,34.0,659.0,690.87,496.27
2016,8,14,9,15,787.5,140.5,1.0,34.5,700.5,738.59,526.46
2016,8,14,9,30,802.0,144.0,1.1,35.0,742.0,785.23,554.7
2016,8,14,9,45,821.5,142.5,1.25,36.0,780.0,829.49,580.47
2016,8,14,10,0,841.0,141.0,1.4,37.0,818.0,872.44,605.05
2016,8,14,10,15,848.5,143.0,1.55,37.0,847.0,906.79,626.62
2016,8,14,10,30,856.0,145.0,1.7,37.0,876.0,938.61,646.7
2016,8,14,10,45,836.5,161.5,1.85,37.5,890.5,957.53,657.56
2016,8,14,11,0,817.0,178.0,2.0,38.0,905.0,972.43,666.1
2016,8,14,11,15,821.0,179.0,2.15,38.0,919.5,990.43,677.99
2016,8,14,11,30,825.0,180.0,2.3,38.0,934.0,1005.36,688.05
2016,8,14,11,45,791.0,202.5,2.45,38.5,929.5,1001.44,685.32
2016,8,14,12,0,757.0,225.0,2.6,39.0,925.0,998.82,683.59
2016,8,14,12,15,756.5,225.0,2.7,39.0,923.5,998.57,684.33
2016,8,14,12,30,756.0,225.0,2.8,39.0,922.0,995.23,683.25
2016,8,14,12,45,795.0,198.5,2.95,39.0,925.0,996.0,685.19
2016,8,14,13,0,834.0,172.0,3.1,39.0,928.0,997.63,687.68
2016,8,14,13,15,829.5,170.5,3.2,38.5,910.0,978.94,678.75
2016,8,14,13,30,825.0,169.0,3.3,38.0,892.0,957.24,668.03
2016,8,14,13,45,780.0,188.0,3.4,38.0,856.5,916.44,643.74
2016,8,14,14,0,735.0,207.0,3.5,38.0,821.0,878.23,620.95
2016,8,14,14,15,724.5,203.5,3.6,37.5,789.5,843.07,601.11
2016,8,14,14,30,714.0,200.0,3.7,37.0,758.0,806.09,579.73
2016,8,14,14,45,672.5,208.0,3.8,37.0,713.0,754.61,545.66
2016,8,14,15,0,631.0,216.0,3.9,37.0,668.0,703.92,511.57
2016,8,14,15,15,612.5,209.0,3.9,36.0,625.5,656.0,481.09
2016,8,14,15,30,594.0,202.0,3.9,35.0,583.0,606.36,448.52
2016,8,14,15,45,561.0,196.0,3.95,34.5,534.5,550.69,409.76
2016,8,14,16,0,528.0,190.0,4.0,34.0,486.0,496.88,371.34
2016,8,14,16,15,499.0,178.5,4.0,33.0,437.0,441.85,331.74
2016,8,14,16,30,470.0,167.0,4.0,32.0,388.0,388.93,292.49
2016,8,14,16,45,438.0,152.0,4.0,31.5,338.5,333.73,249.88
2016,8,14,17,0,406.0,137.0,4.0,31.0,289.0,281.51,208.58
2016,8,14,17,15,360.5,120.0,3.85,29.5,239.5,226.56,165.36
2016,8,14,17,30,315.0,103.0,3.7,28.0,190.0,175.88,124.97
2016,8,14,17,45,269.5,82.5,3.6,27.0,145.5,128.19,86.86
2016,8,14,18,0,224.0,62.0,3.5,26.0,101.0,85.94,54.08
2016,8,14,18,15,154.5,41.0,3.3,25.0,63.5,47.34,26.7
2016,8,14,18,30,85.0,20.0,3.1,24.0,26.0,17.55,5.51
2016,8,14,18,45,42.5,10.0,2.95,23.5,13.0,9.83,0.0
2016,8,14,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,5,45,182.5,16.5,1.55,15.5,37.0,12.31,0.38
2016,8,15,6,0,365.0,33.0,1.7,16.0,74.0,49.36,23.31
2016,8,15,6,15,457.0,43.0,1.7,16.5,122.0,92.34,51.64
2016,8,15,6,30,549.0,53.0,1.7,17.0,170.0,146.18,93.16
2016,8,15,6,45,609.0,59.5,1.7,18.0,223.5,199.9,138.53
2016,8,15,7,0,669.0,66.0,1.7,19.0,277.0,260.26,190.15
2016,8,15,7,15,709.0,71.0,1.65,20.0,331.5,319.11,240.47
2016,8,15,7,30,749.0,76.0,1.6,21.0,386.0,381.03,291.7
2016,8,15,7,45,777.5,80.5,1.6,22.0,439.5,440.6,339.49
2016,8,15,8,0,806.0,85.0,1.6,23.0,493.0,501.99,386.71
2016,8,15,8,15,827.0,88.0,1.6,24.0,543.5,559.12,428.92
2016,8,15,8,30,848.0,91.0,1.6,25.0,594.0,616.65,469.7
2016,8,15,8,45,862.5,94.5,1.6,26.0,641.0,669.02,505.26
2016,8,15,9,0,877.0,98.0,1.6,27.0,688.0,721.73,538.63
2016,8,15,9,15,889.0,100.5,1.7,28.0,730.0,770.44,568.39
2016,8,15,9,30,901.0,103.0,1.8,29.0,772.0,817.59,596.58
2016,8,15,9,45,904.5,107.5,1.95,30.0,806.5,858.0,620.36
2016,8,15,10,0,908.0,112.0,2.1,31.0,841.0,895.77,642.18
2016,8,15,10,15,915.0,113.5,2.2,31.5,870.5,930.75,662.83
2016,8,15,10,30,922.0,115.0,2.3,32.0,900.0,962.97,681.63
2016,8,15,10,45,917.5,121.5,2.45,32.5,920.0,986.67,695.52
2016,8,15,11,0,913.0,128.0,2.6,33.0,940.0,1006.81,707.25
2016,8,15,11,15,916.5,129.0,2.7,33.5,954.0,1025.49,717.64
2016,8,15,11,30,920.0,130.0,2.8,34.0,968.0,1040.78,726.0
2016,8,15,11,45,909.0,138.0,2.95,34.5,971.0,1045.45,728.35
2016,8,15,12,0,898.0,146.0,3.1,35.0,974.0,1046.44,728.57
2016,8,15,12,15,898.0,145.5,3.2,35.0,972.5,1046.15,729.2
2016,8,15,12,30,898.0,145.0,3.3,35.0,971.0,1042.38,727.78
2016,8,15,12,45,874.5,157.5,3.4,35.0,954.5,1031.39,721.97
2016,8,15,13,0,851.0,170.0,3.5,35.0,938.0,1011.42,710.64
2016,8,15,13,15,846.5,168.5,3.6,34.5,920.5,992.41,701.4
2016,8,15,13,30,842.0,167.0,3.7,34.0,903.0,970.33,690.14
2016,8,15,13,45,826.0,170.0,3.8,34.0,875.0,939.4,671.7
2016,8,15,14,0,810.0,173.0,3.9,34.0,847.0,906.21,651.69
2016,8,15,14,15,800.5,170.0,3.95,33.5,815.0,870.52,630.91
2016,8,15,14,30,791.0,167.0,4.0,33.0,783.0,832.7,608.45
2016,8,15,14,45,773.0,166.0,4.05,33.0,743.0,790.19,581.31
2016,8,15,15,0,755.0,165.0,4.1,33.0,703.0,744.52,551.3
2016,8,15,15,15,737.5,160.0,4.1,32.0,659.5,694.34,518.81
2016,8,15,15,30,720.0,155.0,4.1,31.0,616.0,643.66,484.97
2016,8,15,15,45,696.5,149.5,4.1,30.5,567.5,588.54,445.91
2016,8,15,16,0,673.0,144.0,4.1,30.0,519.0,534.06,406.21
2016,8,15,16,15,644.0,137.0,4.05,29.0,468.0,476.18,363.46
2016,8,15,16,30,615.0,130.0,4.0,28.0,417.0,420.12,320.66
2016,8,15,16,45,580.0,120.0,3.95,27.5,364.5,360.77,273.48
2016,8,15,17,0,545.0,110.0,3.9,27.0,312.0,303.18,226.49
2016,8,15,17,15,494.0,99.0,3.7,26.0,260.0,244.75,178.6
2016,8,15,17,30,443.0,88.0,3.5,25.0,208.0,191.77,134.73
2016,8,15,17,45,382.5,73.0,3.3,24.0,160.0,138.95,91.89
2016,8,15,18,0,322.0,58.0,3.1,23.0,112.0,93.18,56.45
2016,8,15,18,15,227.0,40.0,2.9,22.0,71.5,49.71,26.65
2016,8,15,18,30,132.0,22.0,2.7,21.0,31.0,17.56,4.56
2016,8,15,18,45,66.0,11.0,2.55,20.0,15.5,10.81,0.0
2016,8,15,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,45,146.0,18.0,0.65,15.5,34.0,13.94,0.16
2016,8,16,6,0,292.0,36.0,0.7,16.0,68.0,48.13,24.54
2016,8,16,6,15,384.5,48.5,0.7,16.5,115.0,89.22,52.08
2016,8,16,6,30,477.0,61.0,0.7,17.0,162.0,141.28,91.8
2016,8,16,6,45,537.0,70.5,0.7,18.0,214.0,193.76,135.31
2016,8,16,7,0,597.0,80.0,0.7,19.0,266.0,252.98,184.86
2016,8,16,7,15,640.5,87.0,0.7,20.0,320.5,310.49,232.83
2016,8,16,7,30,684.0,94.0,0.7,21.0,375.0,372.23,282.67
2016,8,16,7,45,712.0,100.5,0.75,22.5,427.5,430.3,327.72
2016,8,16,8,0,740.0,107.0,0.8,24.0,480.0,490.27,372.22
2016,8,16,8,15,764.0,111.5,0.85,25.0,531.0,547.53,413.7
2016,8,16,8,30,788.0,116.0,0.9,26.0,582.0,605.3,453.98
2016,8,16,8,45,799.5,123.0,0.95,27.5,628.0,658.07,488.25
2016,8,16,9,0,811.0,130.0,1.0,29.0,674.0,709.9,520.55
2016,8,16,9,15,825.0,133.0,1.05,30.0,716.0,758.33,549.6
2016,8,16,9,30,839.0,136.0,1.1,31.0,758.0,805.52,576.79
2016,8,16,9,45,835.5,146.5,1.15,32.0,790.5,844.56,598.27
2016,8,16,10,0,832.0,157.0,1.2,33.0,823.0,880.67,617.66
2016,8,16,10,15,840.0,159.0,1.2,33.5,852.5,915.22,636.41
2016,8,16,10,30,848.0,161.0,1.2,34.0,882.0,947.29,653.44
2016,8,16,10,45,833.0,175.0,1.3,34.5,898.0,967.54,664.76
2016,8,16,11,0,818.0,189.0,1.4,35.0,914.0,984.0,673.94
2016,8,16,11,15,822.0,190.0,1.45,35.0,928.0,1001.97,684.78
2016,8,16,11,30,826.0,191.0,1.5,35.0,942.0,1016.86,693.84
2016,8,16,11,45,803.0,206.5,1.6,35.5,941.0,1016.6,693.28
2016,8,16,12,0,780.0,222.0,1.7,36.0,940.0,1017.82,693.83
2016,8,16,12,15,779.5,222.0,1.8,36.0,938.0,1017.48,694.92
2016,8,16,12,30,779.0,222.0,1.9,36.0,936.0,1013.97,694.18
2016,8,16,12,45,778.5,219.0,2.0,36.0,927.0,1004.19,689.72
2016,8,16,13,0,778.0,216.0,2.1,36.0,918.0,991.29,683.46
2016,8,16,13,15,773.0,214.5,2.2,36.0,900.0,972.61,673.66
2016,8,16,13,30,768.0,213.0,2.3,36.0,882.0,951.11,662.1
2016,8,16,13,45,745.5,218.0,2.4,36.0,852.5,917.62,642.97
2016,8,16,14,0,723.0,223.0,2.5,36.0,823.0,882.41,622.59
2016,8,16,14,15,712.0,218.5,2.55,35.5,790.5,845.99,602.03
2016,8,16,14,30,701.0,214.0,2.6,35.0,758.0,807.82,579.43
2016,8,16,14,45,684.0,210.0,2.7,35.0,719.0,763.88,551.55
2016,8,16,15,0,667.0,206.0,2.8,35.0,680.0,719.08,522.51
2016,8,16,15,15,648.5,199.0,2.85,34.5,636.5,669.62,490.5
2016,8,16,15,30,630.0,192.0,2.9,34.0,593.0,619.98,457.48
2016,8,16,15,45,613.0,181.5,3.0,33.5,547.0,567.9,422.02
2016,8,16,16,0,596.0,171.0,3.1,33.0,501.0,514.4,384.4
2016,8,16,16,15,566.0,161.0,3.1,32.0,450.5,456.97,343.09
2016,8,16,16,30,536.0,151.0,3.1,31.0,400.0,401.64,301.95
2016,8,16,16,45,509.5,136.5,3.1,30.5,350.0,345.67,258.47
2016,8,16,17,0,483.0,122.0,3.1,30.0,300.0,292.0,215.53
2016,8,16,17,15,433.0,108.0,2.95,28.5,248.5,234.46,169.82
2016,8,16,17,30,383.0,94.0,2.8,27.0,197.0,182.37,127.87
2016,8,16,17,45,331.0,76.0,2.7,26.0,150.5,131.75,87.28
2016,8,16,18,0,279.0,58.0,2.6,25.0,104.0,87.27,52.98
2016,8,16,18,15,191.5,39.0,2.5,24.0,65.0,46.07,24.68
2016,8,16,18,30,104.0,20.0,2.4,23.0,26.0,15.53,2.0
2016,8,16,18,45,52.0,10.0,2.3,22.0,13.0,9.83,0.0
2016,8,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,17,5,45,112.0,18.0,1.0,19.0,30.0,13.98,0.0
2016,8,17,6,0,224.0,36.0,1.1,20.0,60.0,43.67,22.5
2016,8,17,6,15,311.0,51.0,1.2,20.5,105.0,82.41,48.75
2016,8,17,6,30,398.0,66.0,1.3,21.0,150.0,131.45,85.78
2016,8,17,6,45,453.5,78.5,1.45,22.0,199.5,181.09,126.44
2016,8,17,7,0,509.0,91.0,1.6,23.0,249.0,238.18,173.73
2016,8,17,7,15,554.0,100.5,1.6,24.0,302.0,293.71,219.56
2016,8,17,7,30,599.0,110.0,1.6,25.0,355.0,353.77,267.79
2016,8,17,7,45,626.0,119.5,1.6,26.0,405.5,409.86,311.64
2016,8,17,8,0,653.0,129.0,1.6,27.0,456.0,467.88,355.29
2016,8,17,8,15,678.5,135.0,1.7,28.0,506.0,523.2,395.8
2016,8,17,8,30,704.0,141.0,1.8,29.0,556.0,579.67,435.79
2016,8,17,8,45,713.0,150.5,1.95,30.0,599.5,629.73,470.07
2016,8,17,9,0,722.0,160.0,2.1,31.0,643.0,678.86,502.71
2016,8,17,9,15,737.5,165.0,2.15,31.5,684.5,727.07,534.51
2016,8,17,9,30,753.0,170.0,2.2,32.0,726.0,774.41,564.64
2016,8,17,9,45,779.0,166.0,2.25,33.0,765.5,819.88,591.14
2016,8,17,10,0,805.0,162.0,2.3,34.0,805.0,862.45,615.27
2016,8,17,10,15,813.5,164.5,2.35,34.5,834.5,897.15,635.3
2016,8,17,10,30,822.0,167.0,2.4,35.0,864.0,929.48,653.72
2016,8,17,10,45,802.5,183.5,2.45,35.5,878.5,947.44,663.07
2016,8,17,11,0,783.0,200.0,2.5,36.0,893.0,965.39,672.56
2016,8,17,11,15,787.0,201.5,2.55,36.0,907.0,979.41,681.05
2016,8,17,11,30,791.0,203.0,2.6,36.0,921.0,994.37,690.26
2016,8,17,11,45,765.5,220.5,2.65,36.5,919.0,998.25,691.3
2016,8,17,12,0,740.0,238.0,2.7,37.0,917.0,994.37,687.76
2016,8,17,12,15,739.5,237.5,2.75,37.0,915.0,993.46,687.66
2016,8,17,12,30,739.0,237.0,2.8,37.0,913.0,989.52,685.76
2016,8,17,12,45,749.0,228.0,2.9,37.0,907.0,984.06,683.46
2016,8,17,13,0,759.0,219.0,3.0,37.0,901.0,975.39,679.24
2016,8,17,13,15,753.5,217.0,3.05,37.0,883.0,955.93,667.99
2016,8,17,13,30,748.0,215.0,3.1,37.0,865.0,933.75,655.11
2016,8,17,13,45,716.5,225.0,3.15,37.0,833.5,897.59,633.32
2016,8,17,14,0,685.0,235.0,3.2,37.0,802.0,860.15,610.23
2016,8,17,14,15,673.5,230.5,3.25,36.5,770.0,824.33,589.12
2016,8,17,14,30,662.0,226.0,3.3,36.0,738.0,786.91,566.52
2016,8,17,14,45,632.0,227.0,3.35,36.0,696.0,739.05,534.96
2016,8,17,15,0,602.0,228.0,3.4,36.0,654.0,689.85,502.05
2016,8,17,15,15,583.0,219.5,3.4,35.5,611.5,641.23,470.07
2016,8,17,15,30,564.0,211.0,3.4,35.0,569.0,592.68,437.34
2016,8,17,15,45,520.5,207.5,3.45,34.5,518.0,534.45,396.72
2016,8,17,16,0,477.0,204.0,3.5,34.0,467.0,479.14,357.24
2016,8,17,16,15,447.5,190.0,3.5,33.0,418.0,423.94,317.67
2016,8,17,16,30,418.0,176.0,3.5,32.0,369.0,371.04,278.59
2016,8,17,16,45,366.0,161.5,3.5,31.0,315.5,309.22,231.84
2016,8,17,17,0,314.0,147.0,3.5,30.0,262.0,255.04,189.99
2016,8,17,17,15,273.0,125.5,3.35,28.5,213.5,202.82,149.14
2016,8,17,17,30,232.0,104.0,3.2,27.0,165.0,155.24,111.45
2016,8,17,17,45,180.5,79.0,3.05,26.0,120.0,107.35,73.8
2016,8,17,18,0,129.0,54.0,2.9,25.0,75.0,65.81,41.99
2016,8,17,18,15,83.0,32.5,2.75,24.0,44.0,34.37,18.76
2016,8,17,18,30,37.0,11.0,2.6,23.0,13.0,9.51,0.0
2016,8,17,18,45,18.5,5.5,2.5,22.0,6.5,5.41,0.0
2016,8,17,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,18,5,45,35.0,14.0,1.4,16.5,17.5,12.0,0.0
2016,8,18,6,0,70.0,28.0,1.6,17.0,35.0,29.24,15.67
2016,8,18,6,15,114.5,53.0,1.6,17.5,73.0,62.67,41.39
2016,8,18,6,30,159.0,78.0,1.6,18.0,111.0,101.95,72.58
2016,8,18,6,45,205.5,102.5,1.65,18.5,158.0,146.75,108.99
2016,8,18,7,0,252.0,127.0,1.7,19.0,205.0,197.1,150.23
2016,8,18,7,15,288.5,148.5,1.7,20.0,253.5,246.45,190.26
2016,8,18,7,30,325.0,170.0,1.7,21.0,302.0,299.74,232.61
2016,8,18,7,45,399.0,167.0,1.75,22.5,351.0,351.87,272.72
2016,8,18,8,0,473.0,164.0,1.8,24.0,400.0,409.36,316.16
2016,8,18,8,15,477.5,181.0,1.9,25.0,440.5,454.71,349.66
2016,8,18,8,30,482.0,198.0,2.0,26.0,481.0,499.61,381.76
2016,8,18,8,45,520.0,203.0,2.1,27.0,530.5,553.79,420.14
2016,8,18,9,0,558.0,208.0,2.2,28.0,580.0,610.14,459.01
2016,8,18,9,15,542.0,240.5,2.25,29.0,620.5,656.1,488.0
2016,8,18,9,30,526.0,273.0,2.3,30.0,661.0,699.21,514.25
2016,8,18,9,45,551.5,274.5,2.4,31.0,698.5,742.13,541.42
2016,8,18,10,0,577.0,276.0,2.5,32.0,736.0,784.96,567.99
2016,8,18,10,15,587.5,281.0,2.55,32.5,764.0,817.73,588.04
2016,8,18,10,30,598.0,286.0,2.6,33.0,792.0,848.99,606.91
2016,8,18,10,45,561.5,315.0,2.65,33.5,800.0,859.43,610.73
2016,8,18,11,0,525.0,344.0,2.7,34.0,808.0,866.13,612.29
2016,8,18,11,15,530.0,347.5,2.7,34.0,821.5,883.5,623.08
2016,8,18,11,30,535.0,351.0,2.7,34.0,835.0,898.81,632.49
2016,8,18,11,45,497.5,374.5,2.7,34.5,827.5,890.51,624.32
2016,8,18,12,0,460.0,398.0,2.7,35.0,820.0,879.52,614.71
2016,8,18,12,15,460.0,398.0,2.7,35.0,818.5,879.55,614.82
2016,8,18,12,30,460.0,398.0,2.7,35.0,817.0,877.54,613.62
2016,8,18,12,45,495.0,374.0,2.7,35.0,821.0,883.38,618.78
2016,8,18,13,0,530.0,350.0,2.7,35.0,825.0,886.35,622.13
2016,8,18,13,15,524.0,346.0,2.7,35.0,808.0,867.59,610.42
2016,8,18,13,30,518.0,342.0,2.7,35.0,791.0,846.92,597.65
2016,8,18,13,45,469.0,355.5,2.7,35.0,753.5,803.07,568.61
2016,8,18,14,0,420.0,369.0,2.7,35.0,716.0,754.85,536.69
2016,8,18,14,15,409.5,358.5,2.75,34.5,685.5,721.56,516.81
2016,8,18,14,30,399.0,348.0,2.8,34.0,655.0,687.54,495.97
2016,8,18,14,45,369.5,339.5,2.85,33.5,613.0,640.1,465.23
2016,8,18,15,0,340.0,331.0,2.9,33.0,571.0,593.74,434.68
2016,8,18,15,15,324.0,313.5,2.95,32.5,530.5,549.13,405.12
2016,8,18,15,30,308.0,296.0,3.0,32.0,490.0,505.07,375.29
2016,8,18,15,45,286.5,275.0,3.15,31.5,444.5,454.89,340.51
2016,8,18,16,0,265.0,254.0,3.3,31.0,399.0,406.2,305.95
2016,8,18,16,15,243.5,229.0,3.3,30.0,352.5,352.56,267.28
2016,8,18,16,30,222.0,204.0,3.3,29.0,306.0,303.93,231.33
2016,8,18,16,45,198.5,176.5,3.3,28.0,259.0,254.15,193.58
2016,8,18,17,0,175.0,149.0,3.3,27.0,212.0,206.91,156.91
2016,8,18,17,15,148.5,120.0,3.2,25.5,167.5,160.04,120.1
2016,8,18,17,30,122.0,91.0,3.1,24.0,123.0,116.41,85.28
2016,8,18,17,45,95.0,65.0,3.05,23.0,86.5,78.93,55.12
2016,8,18,18,0,68.0,39.0,3.0,22.0,50.0,45.0,28.18
2016,8,18,18,15,42.5,23.0,2.85,21.0,29.0,24.06,12.03
2016,8,18,18,30,17.0,7.0,2.7,20.0,8.0,6.12,0.0
2016,8,18,18,45,8.5,3.5,2.55,19.5,4.0,3.44,0.0
2016,8,18,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,5,45,38.0,14.0,1.4,15.5,17.5,11.99,0.0
2016,8,19,6,0,76.0,28.0,1.6,16.0,35.0,29.46,15.67
2016,8,19,6,15,123.5,52.5,1.65,16.5,73.5,63.1,41.51
2016,8,19,6,30,171.0,77.0,1.7,17.0,112.0,102.93,73.15
2016,8,19,6,45,224.5,100.0,1.75,18.0,160.5,148.56,110.01
2016,8,19,7,0,278.0,123.0,1.8,19.0,209.0,200.54,152.34
2016,8,19,7,15,317.0,143.0,1.75,20.0,258.0,250.73,193.21
2016,8,19,7,30,356.0,163.0,1.7,21.0,307.0,305.11,236.53
2016,8,19,7,45,402.0,175.0,1.65,22.0,358.5,361.0,279.9
2016,8,19,8,0,448.0,187.0,1.6,23.0,410.0,419.39,323.92
2016,8,19,8,15,475.0,199.5,1.45,24.0,458.0,471.67,361.58
2016,8,19,8,30,502.0,212.0,1.3,25.0,506.0,525.72,398.97
2016,8,19,8,45,534.5,217.5,1.15,26.0,553.0,577.83,433.58
2016,8,19,9,0,567.0,223.0,1.0,27.0,600.0,631.56,467.77
2016,8,19,9,15,584.5,230.0,0.95,27.5,640.0,676.93,496.56
2016,8,19,9,30,602.0,237.0,0.9,28.0,680.0,722.02,524.38
2016,8,19,9,45,561.5,271.0,0.85,29.0,699.5,746.68,535.53
2016,8,19,10,0,521.0,305.0,0.8,30.0,719.0,766.69,543.44
2016,8,19,10,15,531.0,311.0,0.75,30.5,746.5,798.47,561.18
2016,8,19,10,30,541.0,317.0,0.7,31.0,774.0,828.88,577.52
2016,8,19,10,45,550.5,320.5,0.7,32.0,795.5,854.73,590.45
2016,8,19,11,0,560.0,324.0,0.7,33.0,817.0,878.83,602.13
2016,8,19,11,15,565.0,327.0,0.7,33.5,830.5,896.16,610.78
2016,8,19,11,30,570.0,330.0,0.7,34.0,844.0,911.31,618.17
2016,8,19,11,45,574.5,329.5,0.75,34.5,851.0,920.07,622.77
2016,8,19,12,0,579.0,329.0,0.8,35.0,858.0,926.46,626.09
2016,8,19,12,15,578.5,328.5,0.85,35.0,856.0,925.46,626.29
2016,8,19,12,30,578.0,328.0,0.9,35.0,854.0,921.99,625.17
2016,8,19,12,45,570.5,328.5,1.0,35.5,843.0,910.28,618.54
2016,8,19,13,0,563.0,329.0,1.1,36.0,832.0,896.32,610.58
2016,8,19,13,15,557.5,325.0,1.25,35.5,815.0,877.52,602.9
2016,8,19,13,30,552.0,321.0,1.4,35.0,798.0,856.69,593.66
2016,8,19,13,45,541.5,316.5,1.55,35.0,773.0,828.88,578.43
2016,8,19,14,0,531.0,312.0,1.7,35.0,748.0,799.55,561.88
2016,8,19,14,15,519.0,304.5,1.85,34.5,717.0,764.54,542.41
2016,8,19,14,30,507.0,297.0,2.0,34.0,686.0,728.5,521.68
2016,8,19,14,45,492.5,287.0,2.15,34.0,649.0,687.13,495.76
2016,8,19,15,0,478.0,277.0,2.3,34.0,612.0,645.33,468.92
2016,8,19,15,15,459.0,265.0,2.45,33.5,570.5,598.15,438.59
2016,8,19,15,30,440.0,253.0,2.6,33.0,529.0,551.4,407.64
2016,8,19,15,45,417.5,238.0,2.8,32.5,483.5,496.84,370.39
2016,8,19,16,0,395.0,223.0,3.0,32.0,438.0,447.3,335.53
2016,8,19,16,15,367.0,205.5,3.1,31.0,390.0,393.97,297.27
2016,8,19,16,30,339.0,188.0,3.2,30.0,342.0,342.98,259.57
2016,8,19,16,45,306.0,167.5,3.35,29.0,293.5,289.58,219.02
2016,8,19,17,0,273.0,147.0,3.5,28.0,245.0,239.54,180.05
2016,8,19,17,15,235.0,123.0,3.45,26.5,197.5,188.24,139.66
2016,8,19,17,30,197.0,99.0,3.4,25.0,150.0,141.32,102.26
2016,8,19,17,45,154.0,73.5,3.35,24.0,108.0,96.72,66.77
2016,8,19,18,0,111.0,48.0,3.3,23.0,66.0,57.53,36.34
2016,8,19,18,15,69.5,28.0,3.15,22.0,38.0,29.09,15.01
2016,8,19,18,30,28.0,8.0,3.0,21.0,10.0,6.97,0.0
2016,8,19,18,45,14.0,4.0,2.9,20.5,5.0,3.93,0.0
2016,8,19,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
