Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,41.0,14.0,0.6,14.5,18.0,11.99,0.0
2016,8,20,6,0,82.0,28.0,0.7,15.0,36.0,29.67,15.69
2016,8,20,6,15,134.5,52.0,0.7,15.5,75.0,63.74,41.73
2016,8,20,6,30,187.0,76.0,0.7,16.0,114.0,104.56,73.97
2016,8,20,6,45,236.0,98.5,0.7,17.0,160.5,149.61,110.48
2016,8,20,7,0,285.0,121.0,0.7,18.0,207.0,200.47,151.84
2016,8,20,7,15,324.5,139.5,0.7,19.0,256.0,249.73,191.7
2016,8,20,7,30,364.0,158.0,0.7,20.0,305.0,303.22,233.97
2016,8,20,7,45,398.0,173.5,0.7,21.0,354.0,357.6,275.73
2016,8,20,8,0,432.0,189.0,0.7,22.0,403.0,413.14,317.03
2016,8,20,8,15,458.5,201.5,0.7,23.0,450.0,464.33,353.78
2016,8,20,8,30,485.0,214.0,0.7,24.0,497.0,517.27,390.56
2016,8,20,8,45,504.5,225.0,0.75,25.5,540.5,565.6,422.43
2016,8,20,9,0,524.0,236.0,0.8,27.0,584.0,614.47,453.62
2016,8,20,9,15,541.0,245.0,0.85,27.5,623.5,659.74,483.28
2016,8,20,9,30,558.0,254.0,0.9,28.0,663.0,704.83,512.23
2016,8,20,9,45,644.5,221.5,1.0,29.0,716.0,765.96,552.64
2016,8,20,10,0,731.0,189.0,1.1,30.0,769.0,828.86,592.16
2016,8,20,10,15,740.5,191.5,1.15,30.5,797.0,862.5,611.35
2016,8,20,10,30,750.0,194.0,1.2,31.0,825.0,894.04,629.4
2016,8,20,10,45,741.0,205.5,1.3,32.0,842.0,915.47,640.5
2016,8,20,11,0,732.0,217.0,1.4,33.0,859.0,933.71,649.69
2016,8,20,11,15,736.5,218.5,1.45,33.5,873.0,951.43,659.23
2016,8,20,11,30,741.0,220.0,1.5,34.0,887.0,966.35,667.1
2016,8,20,11,45,725.5,231.0,1.6,34.5,888.0,968.55,668.01
2016,8,20,12,0,710.0,242.0,1.7,35.0,889.0,967.56,667.17
2016,8,20,12,15,710.0,241.5,1.8,35.0,887.5,967.0,668.05
2016,8,20,12,30,710.0,241.0,1.9,35.0,886.0,963.5,667.19
2016,8,20,12,45,715.0,235.0,2.0,35.0,878.5,956.3,664.12
2016,8,20,13,0,720.0,229.0,2.1,35.0,871.0,946.09,659.26
2016,8,20,13,15,715.0,227.0,2.2,35.0,853.5,927.52,649.22
2016,8,20,13,30,710.0,225.0,2.3,35.0,836.0,906.33,637.55
2016,8,20,13,45,682.5,232.5,2.45,35.0,806.0,871.95,617.77
2016,8,20,14,0,655.0,240.0,2.6,35.0,776.0,836.25,595.95
2016,8,20,14,15,643.5,235.5,2.75,34.5,744.5,801.16,575.83
2016,8,20,14,30,632.0,231.0,2.9,34.0,713.0,764.55,554.14
2016,8,20,14,45,609.0,228.0,3.05,34.0,674.0,719.17,524.67
2016,8,20,15,0,586.0,225.0,3.2,34.0,635.0,672.02,493.42
2016,8,20,15,15,566.5,217.0,3.3,33.5,592.5,624.16,461.86
2016,8,20,15,30,547.0,209.0,3.4,33.0,550.0,576.46,429.55
2016,8,20,15,45,522.0,199.0,3.5,32.5,503.5,523.85,392.78
2016,8,20,16,0,497.0,189.0,3.6,32.0,457.0,472.46,355.88
2016,8,20,16,15,466.5,176.5,3.65,31.0,408.0,417.33,315.73
2016,8,20,16,30,436.0,164.0,3.7,30.0,359.0,364.57,276.13
2016,8,20,16,45,401.0,148.0,3.75,29.0,310.0,309.23,233.44
2016,8,20,17,0,366.0,132.0,3.8,28.0,261.0,257.32,192.32
2016,8,20,17,15,319.0,113.5,3.65,26.5,212.5,202.08,148.33
2016,8,20,17,30,272.0,95.0,3.5,25.0,164.0,153.7,109.44
2016,8,20,17,45,218.5,73.5,3.35,24.0,120.5,106.88,72.2
2016,8,20,18,0,165.0,52.0,3.2,23.0,77.0,66.55,41.33
2016,8,20,18,15,103.5,31.0,3.1,22.0,44.5,33.03,16.99
2016,8,20,18,30,42.0,10.0,3.0,21.0,12.0,8.66,0.0
2016,8,20,18,45,21.0,5.0,2.9,20.5,6.0,4.91,0.0
2016,8,20,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,49.0,15.5,0.95,14.5,20.0,13.2,0.0
2016,8,21,6,0,98.0,31.0,1.1,15.0,40.0,33.01,17.75
2016,8,21,6,15,159.0,53.5,1.1,15.5,80.0,67.64,43.86
2016,8,21,6,30,220.0,76.0,1.1,16.0,120.0,109.93,77.0
2016,8,21,6,45,280.5,94.5,1.1,17.0,167.5,155.65,113.95
2016,8,21,7,0,341.0,113.0,1.1,18.0,215.0,209.62,158.05
2016,8,21,7,15,384.5,128.0,1.1,19.0,264.5,260.4,199.7
2016,8,21,7,30,428.0,143.0,1.1,20.0,314.0,315.76,244.09
2016,8,21,7,45,467.5,153.5,1.1,21.0,364.5,369.17,285.84
2016,8,21,8,0,507.0,164.0,1.1,22.0,415.0,426.12,328.95
2016,8,21,8,15,535.0,174.0,1.1,23.0,463.0,479.39,367.87
2016,8,21,8,30,563.0,184.0,1.1,24.0,511.0,534.39,406.7
2016,8,21,8,45,585.5,191.5,1.15,25.0,555.5,584.68,441.23
2016,8,21,9,0,608.0,199.0,1.2,26.0,600.0,637.53,476.46
2016,8,21,9,15,625.5,205.0,1.25,27.0,640.5,683.64,506.09
2016,8,21,9,30,643.0,211.0,1.3,28.0,681.0,729.33,534.7
2016,8,21,9,45,657.5,215.0,1.4,29.0,716.0,769.85,559.72
2016,8,21,10,0,672.0,219.0,1.5,30.0,751.0,809.2,583.5
2016,8,21,10,15,682.5,223.0,1.55,30.5,779.5,843.61,604.31
2016,8,21,10,30,693.0,227.0,1.6,31.0,808.0,876.16,623.41
2016,8,21,10,45,685.5,238.0,1.65,31.5,825.5,897.09,634.94
2016,8,21,11,0,678.0,249.0,1.7,32.0,843.0,915.08,644.69
2016,8,21,11,15,682.5,250.5,1.8,32.5,856.5,932.01,654.51
2016,8,21,11,30,687.0,252.0,1.9,33.0,870.0,946.31,662.68
2016,8,21,11,45,677.0,260.5,2.05,33.5,872.5,950.79,665.28
2016,8,21,12,0,667.0,269.0,2.2,34.0,875.0,952.32,665.86
2016,8,21,12,15,666.0,268.5,2.35,34.0,872.5,950.73,666.28
2016,8,21,12,30,665.0,268.0,2.5,34.0,870.0,946.36,664.97
2016,8,21,12,45,677.0,257.0,2.65,34.0,864.5,941.21,663.69
2016,8,21,13,0,689.0,246.0,2.8,34.0,859.0,933.03,660.1
2016,8,21,13,15,683.0,243.5,2.9,34.0,841.0,913.39,648.84
2016,8,21,13,30,677.0,241.0,3.0,34.0,823.0,891.27,635.95
2016,8,21,13,45,651.5,246.5,3.2,34.0,793.0,857.26,615.11
2016,8,21,14,0,626.0,252.0,3.4,34.0,763.0,821.98,593.08
2016,8,21,14,15,614.0,247.0,3.5,33.5,731.5,786.73,571.87
2016,8,21,14,30,602.0,242.0,3.6,33.0,700.0,750.1,549.27
2016,8,21,14,45,580.0,238.0,3.7,32.5,660.5,704.04,519.59
2016,8,21,15,0,558.0,234.0,3.8,32.0,621.0,659.48,490.25
2016,8,21,15,15,538.0,225.0,3.85,31.5,579.0,611.38,457.72
2016,8,21,15,30,518.0,216.0,3.9,31.0,537.0,563.57,424.62
2016,8,21,15,45,492.5,205.0,3.95,30.5,491.0,510.99,387.18
2016,8,21,16,0,467.0,194.0,4.0,30.0,445.0,459.77,349.79
2016,8,21,16,15,436.5,180.5,4.0,29.0,396.5,405.18,309.49
2016,8,21,16,30,406.0,167.0,4.0,28.0,348.0,353.05,269.89
2016,8,21,16,45,370.0,150.5,4.05,27.0,299.5,296.51,225.89
2016,8,21,17,0,334.0,134.0,4.1,26.0,251.0,246.0,185.56
2016,8,21,17,15,289.0,114.5,4.0,25.0,203.0,193.84,143.44
2016,8,21,17,30,244.0,95.0,3.9,24.0,155.0,146.78,105.23
2016,8,21,17,45,193.0,72.0,3.8,23.0,112.5,100.71,68.49
2016,8,21,18,0,142.0,49.0,3.7,22.0,70.0,60.9,37.86
2016,8,21,18,15,87.0,28.5,3.55,21.0,40.0,29.72,14.76
2016,8,21,18,30,32.0,8.0,3.4,20.0,10.0,7.86,0.0
2016,8,21,18,45,16.0,4.0,3.25,19.5,5.0,3.93,0.0
2016,8,21,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,48.0,15.0,2.15,13.5,19.5,12.78,0.0
2016,8,22,6,0,96.0,30.0,2.2,14.0,39.0,31.93,16.87
2016,8,22,6,15,158.5,52.5,2.2,14.5,79.0,66.55,43.11
2016,8,22,6,30,221.0,75.0,2.2,15.0,119.0,109.02,76.54
2016,8,22,6,45,281.5,93.5,2.2,15.5,166.5,154.76,114.08
2016,8,22,7,0,342.0,112.0,2.2,16.0,214.0,208.78,159.18
2016,8,22,7,15,386.0,127.0,2.15,16.5,263.5,259.77,202.16
2016,8,22,7,30,430.0,142.0,2.1,17.0,313.0,315.4,248.23
2016,8,22,7,45,434.5,154.5,2.05,18.0,348.0,355.08,280.48
2016,8,22,8,0,439.0,167.0,2.0,19.0,383.0,394.58,311.37
2016,8,22,8,15,505.5,173.0,1.9,20.0,446.5,461.77,362.29
2016,8,22,8,30,572.0,179.0,1.8,21.0,510.0,534.62,415.56
2016,8,22,8,45,598.5,184.0,1.75,22.0,555.5,587.36,452.27
2016,8,22,9,0,625.0,189.0,1.7,23.0,601.0,639.23,487.27
2016,8,22,9,15,642.0,195.0,1.7,23.5,641.0,685.63,518.52
2016,8,22,9,30,659.0,201.0,1.7,24.0,681.0,731.53,548.68
2016,8,22,9,45,647.0,218.5,1.7,25.0,709.5,764.61,567.67
2016,8,22,10,0,635.0,236.0,1.7,26.0,738.0,794.73,584.28
2016,8,22,10,15,645.5,240.0,1.85,26.5,765.5,828.09,605.97
2016,8,22,10,30,656.0,244.0,2.0,27.0,793.0,859.69,626.24
2016,8,22,10,45,653.5,253.0,2.15,28.0,811.5,882.36,638.92
2016,8,22,11,0,651.0,262.0,2.3,29.0,830.0,902.4,649.82
2016,8,22,11,15,655.5,263.5,2.45,29.5,843.5,918.92,660.02
2016,8,22,11,30,660.0,265.0,2.6,30.0,857.0,932.89,668.58
2016,8,22,11,45,650.5,272.5,2.8,30.5,859.5,936.56,670.55
2016,8,22,12,0,641.0,280.0,3.0,31.0,862.0,937.4,670.74
2016,8,22,12,15,640.5,280.0,3.1,31.0,859.5,936.77,671.04
2016,8,22,12,30,640.0,280.0,3.2,31.0,857.0,933.44,669.64
2016,8,22,12,45,599.0,301.0,3.35,31.0,836.5,908.26,653.17
2016,8,22,13,0,558.0,322.0,3.5,31.0,816.0,882.88,636.51
2016,8,22,13,15,552.0,318.5,3.6,31.0,799.0,864.08,625.1
2016,8,22,13,30,546.0,315.0,3.7,31.0,782.0,843.28,612.24
2016,8,22,13,45,532.5,312.0,3.8,31.0,756.0,814.34,593.69
2016,8,22,14,0,519.0,309.0,3.9,31.0,730.0,784.04,574.08
2016,8,22,14,15,507.0,301.5,3.95,30.5,699.5,749.29,552.29
2016,8,22,14,30,495.0,294.0,4.0,30.0,669.0,713.55,529.46
2016,8,22,14,45,482.5,283.0,4.05,30.0,633.0,673.08,501.98
2016,8,22,15,0,470.0,272.0,4.1,30.0,597.0,632.08,473.72
2016,8,22,15,15,450.5,260.5,4.1,29.5,556.0,585.36,441.6
2016,8,22,15,30,431.0,249.0,4.1,29.0,515.0,539.14,409.16
2016,8,22,15,45,415.5,232.0,4.1,28.5,472.0,487.15,371.96
2016,8,22,16,0,400.0,215.0,4.1,28.0,429.0,439.6,337.07
2016,8,22,16,15,371.5,199.0,4.05,27.0,381.5,387.38,298.21
2016,8,22,16,30,343.0,183.0,4.0,26.0,334.0,337.53,260.16
2016,8,22,16,45,317.0,162.0,3.95,25.5,287.5,286.31,219.63
2016,8,22,17,0,291.0,141.0,3.9,25.0,241.0,237.68,180.32
2016,8,22,17,15,249.5,118.5,3.75,24.0,194.0,186.08,138.69
2016,8,22,17,30,208.0,96.0,3.6,23.0,147.0,139.25,100.7
2016,8,22,17,45,166.0,72.0,3.5,22.0,106.0,95.87,65.86
2016,8,22,18,0,124.0,48.0,3.4,21.0,65.0,57.74,36.14
2016,8,22,18,15,74.0,27.5,3.25,20.5,36.5,27.98,13.49
2016,8,22,18,30,24.0,7.0,3.1,20.0,8.0,6.88,0.0
2016,8,22,18,45,12.0,3.5,3.0,19.5,4.0,0.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,5,45,56.0,15.5,1.8,14.5,20.5,15.24,0.0
2016,8,23,6,0,112.0,31.0,2.1,15.0,41.0,33.44,17.37
2016,8,23,6,15,182.5,52.0,2.1,15.5,81.5,68.48,43.48
2016,8,23,6,30,253.0,73.0,2.1,16.0,122.0,112.23,77.47
2016,8,23,6,45,319.5,89.0,2.15,17.0,170.5,159.58,115.95
2016,8,23,7,0,386.0,105.0,2.2,18.0,219.0,214.19,161.12
2016,8,23,7,15,432.0,118.0,2.15,18.5,269.5,266.37,205.08
2016,8,23,7,30,478.0,131.0,2.1,19.0,320.0,323.36,252.17
2016,8,23,7,45,518.5,139.5,2.1,20.0,371.0,377.88,295.91
2016,8,23,8,0,559.0,148.0,2.1,21.0,422.0,435.96,341.04
2016,8,23,8,15,587.0,156.0,2.1,22.0,470.5,491.68,382.89
2016,8,23,8,30,615.0,164.0,2.1,23.0,519.0,547.31,423.27
2016,8,23,8,45,639.0,169.5,2.15,24.0,564.5,599.1,459.78
2016,8,23,9,0,663.0,175.0,2.2,25.0,610.0,651.45,495.61
2016,8,23,9,15,679.5,180.0,2.25,25.5,650.5,697.99,527.32
2016,8,23,9,30,696.0,185.0,2.3,26.0,691.0,743.86,557.9
2016,8,23,9,45,678.5,205.5,2.4,27.0,718.5,776.93,577.45
2016,8,23,10,0,661.0,226.0,2.5,28.0,746.0,806.51,594.31
2016,8,23,10,15,671.0,230.0,2.6,28.5,774.5,840.14,615.64
2016,8,23,10,30,681.0,234.0,2.7,29.0,803.0,871.91,635.47
2016,8,23,10,45,686.5,237.5,2.85,30.0,823.5,896.93,649.56
2016,8,23,11,0,692.0,241.0,3.0,31.0,844.0,919.54,661.92
2016,8,23,11,15,696.5,242.5,3.1,31.0,857.5,936.59,673.01
2016,8,23,11,30,701.0,244.0,3.2,31.0,871.0,950.95,682.5
2016,8,23,11,45,703.0,245.0,3.3,31.5,877.0,959.56,687.01
2016,8,23,12,0,705.0,246.0,3.4,32.0,883.0,965.28,689.79
2016,8,23,12,15,704.5,245.5,3.5,32.0,880.5,964.08,689.64
2016,8,23,12,30,704.0,245.0,3.6,32.0,878.0,959.94,687.74
2016,8,23,12,45,724.0,229.0,3.7,32.5,874.0,956.83,685.23
2016,8,23,13,0,744.0,213.0,3.8,33.0,870.0,950.28,680.59
2016,8,23,13,15,738.5,211.0,3.85,33.0,852.0,930.72,668.7
2016,8,23,13,30,733.0,209.0,3.9,33.0,834.0,908.46,655.17
2016,8,23,13,45,725.5,206.0,3.95,33.0,809.0,880.81,638.09
2016,8,23,14,0,718.0,203.0,4.0,33.0,784.0,850.85,619.43
2016,8,23,14,15,706.5,199.0,4.05,32.5,752.0,814.35,597.49
2016,8,23,14,30,695.0,195.0,4.1,32.0,720.0,776.15,573.74
2016,8,23,14,45,690.0,185.5,4.15,32.0,684.0,735.89,546.92
2016,8,23,15,0,685.0,176.0,4.2,32.0,648.0,693.9,518.41
2016,8,23,15,15,665.5,170.5,4.2,31.5,604.5,644.38,484.59
2016,8,23,15,30,646.0,165.0,4.2,31.0,561.0,594.75,449.88
2016,8,23,15,45,632.0,154.5,4.2,30.5,515.5,543.55,413.26
2016,8,23,16,0,618.0,144.0,4.2,30.0,470.0,492.28,375.48
2016,8,23,16,15,586.5,135.5,4.15,29.0,420.0,434.49,332.2
2016,8,23,16,30,555.0,127.0,4.1,28.0,370.0,377.31,288.04
2016,8,23,16,45,521.0,115.5,4.05,27.5,320.0,320.57,242.39
2016,8,23,17,0,487.0,104.0,4.0,27.0,270.0,266.98,198.16
2016,8,23,17,15,432.5,91.5,3.8,26.0,220.0,210.2,151.55
2016,8,23,17,30,378.0,79.0,3.6,25.0,170.0,159.45,109.78
2016,8,23,17,45,308.0,63.0,3.45,24.0,125.0,109.16,70.0
2016,8,23,18,0,238.0,47.0,3.3,23.0,80.0,67.19,38.83
2016,8,23,18,15,146.0,28.5,3.15,22.0,46.0,30.33,13.19
2016,8,23,18,30,54.0,10.0,3.0,21.0,12.0,9.83,0.0
2016,8,23,18,45,27.0,5.0,2.9,20.5,6.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,5,45,80.0,15.0,1.6,14.5,22.5,14.74,0.0
2016,8,24,6,0,160.0,30.0,1.8,15.0,45.0,33.98,16.38
2016,8,24,6,15,244.5,47.5,1.8,15.5,87.0,70.53,42.56
2016,8,24,6,30,329.0,65.0,1.8,16.0,129.0,117.23,78.31
2016,8,24,6,45,394.5,78.5,1.8,17.0,178.0,165.87,118.25
2016,8,24,7,0,460.0,92.0,1.8,18.0,227.0,222.03,165.2
2016,8,24,7,15,506.5,102.0,1.75,19.0,278.5,275.55,210.29
2016,8,24,7,30,553.0,112.0,1.7,20.0,330.0,335.37,259.34
2016,8,24,7,45,588.5,120.0,1.7,21.0,381.0,391.35,304.17
2016,8,24,8,0,624.0,128.0,1.7,22.0,432.0,450.23,349.67
2016,8,24,8,15,651.0,134.5,1.7,23.0,481.5,505.44,390.82
2016,8,24,8,30,678.0,141.0,1.7,24.0,531.0,562.0,431.47
2016,8,24,8,45,696.0,147.5,1.7,25.0,576.0,613.73,467.14
2016,8,24,9,0,714.0,154.0,1.7,26.0,621.0,665.34,501.52
2016,8,24,9,15,730.0,158.5,1.75,26.5,662.0,713.03,533.52
2016,8,24,9,30,746.0,163.0,1.8,27.0,703.0,759.86,563.86
2016,8,24,9,45,767.0,161.5,1.9,28.0,740.5,803.39,590.04
2016,8,24,10,0,788.0,160.0,2.0,29.0,778.0,843.59,613.63
2016,8,24,10,15,797.0,162.5,2.1,29.5,807.0,878.08,634.48
2016,8,24,10,30,806.0,165.0,2.2,30.0,836.0,910.24,653.73
2016,8,24,10,45,792.0,178.5,2.35,31.0,852.0,929.84,663.99
2016,8,24,11,0,778.0,192.0,2.5,32.0,868.0,945.82,672.02
2016,8,24,11,15,782.5,193.0,2.6,32.0,882.0,963.36,683.39
2016,8,24,11,30,787.0,194.0,2.7,32.0,896.0,977.93,692.96
2016,8,24,11,45,770.5,205.5,2.85,32.5,896.5,984.08,696.33
2016,8,24,12,0,754.0,217.0,3.0,33.0,897.0,982.81,695.15
2016,8,24,12,15,753.5,217.0,3.05,33.0,895.0,982.05,695.08
2016,8,24,12,30,753.0,217.0,3.1,33.0,893.0,978.19,693.15
2016,8,24,12,45,755.5,213.0,3.2,33.5,884.5,969.98,687.54
2016,8,24,13,0,758.0,209.0,3.3,34.0,876.0,958.67,680.07
2016,8,24,13,15,752.5,207.0,3.4,34.0,857.5,938.83,668.61
2016,8,24,13,30,747.0,205.0,3.5,34.0,839.0,916.25,655.41
2016,8,24,13,45,729.0,207.5,3.6,34.0,811.0,884.47,636.17
2016,8,24,14,0,711.0,210.0,3.7,34.0,783.0,850.85,615.6
2016,8,24,14,15,700.0,205.5,3.75,33.5,751.0,814.38,593.89
2016,8,24,14,30,689.0,201.0,3.8,33.0,719.0,776.21,570.12
2016,8,24,14,45,681.5,192.5,3.85,32.5,682.5,735.19,544.05
2016,8,24,15,0,674.0,184.0,3.9,32.0,646.0,692.64,516.32
2016,8,24,15,15,655.0,178.0,3.9,31.5,602.5,643.35,482.8
2016,8,24,15,30,636.0,172.0,3.9,31.0,559.0,593.94,448.38
2016,8,24,15,45,630.5,157.5,3.95,30.5,515.5,544.22,413.18
2016,8,24,16,0,625.0,143.0,4.0,30.0,472.0,493.62,376.16
2016,8,24,16,15,593.5,135.0,3.95,29.0,421.5,435.98,332.99
2016,8,24,16,30,562.0,127.0,3.9,28.0,371.0,378.96,288.94
2016,8,24,16,45,541.5,112.5,3.9,27.5,322.0,324.07,244.61
2016,8,24,17,0,521.0,98.0,3.9,27.0,273.0,272.16,201.31
2016,8,24,17,15,465.0,86.5,3.75,26.0,222.0,212.82,152.48
2016,8,24,17,30,409.0,75.0,3.6,25.0,171.0,160.99,109.68
2016,8,24,17,45,344.5,59.5,3.45,24.0,126.0,110.4,69.35
2016,8,24,18,0,280.0,44.0,3.3,23.0,81.0,67.48,37.42
2016,8,24,18,15,173.0,27.0,3.2,22.0,46.5,29.21,11.4
2016,8,24,18,30,66.0,10.0,3.1,21.0,12.0,9.83,0.0
2016,8,24,18,45,33.0,5.0,3.05,20.5,6.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,79.0,15.5,2.1,13.5,22.0,15.24,0.0
2016,8,25,6,0,158.0,31.0,2.2,14.0,44.0,34.67,16.79
2016,8,25,6,15,246.0,48.0,2.2,14.5,86.5,71.0,43.01
2016,8,25,6,30,334.0,65.0,2.2,15.0,129.0,117.84,78.87
2016,8,25,6,45,406.0,77.0,2.2,16.0,179.0,166.72,119.01
2016,8,25,7,0,478.0,89.0,2.2,17.0,229.0,223.85,166.98
2016,8,25,7,15,525.5,99.0,2.2,17.5,281.0,280.08,215.15
2016,8,25,7,30,573.0,109.0,2.2,18.0,333.0,340.0,265.48
2016,8,25,7,45,610.0,116.0,2.2,19.0,385.0,396.74,311.64
2016,8,25,8,0,647.0,123.0,2.2,20.0,437.0,456.49,358.58
2016,8,25,8,15,673.5,129.0,2.2,21.0,486.5,512.07,400.74
2016,8,25,8,30,700.0,135.0,2.2,22.0,536.0,568.9,442.3
2016,8,25,8,45,718.0,141.0,2.2,23.0,581.5,621.12,479.01
2016,8,25,9,0,736.0,147.0,2.2,24.0,627.0,673.17,514.35
2016,8,25,9,15,752.0,151.0,2.2,24.5,668.5,721.21,546.85
2016,8,25,9,30,768.0,155.0,2.2,25.0,710.0,768.33,577.1
2016,8,25,9,45,782.0,157.5,2.25,26.0,746.0,809.02,601.29
2016,8,25,10,0,796.0,160.0,2.3,27.0,782.0,849.96,625.29
2016,8,25,10,15,805.0,162.0,2.35,27.5,811.0,884.15,645.73
2016,8,25,10,30,814.0,164.0,2.4,28.0,840.0,915.96,664.51
2016,8,25,10,45,800.5,177.5,2.5,29.0,856.0,936.21,674.81
2016,8,25,11,0,787.0,191.0,2.6,30.0,872.0,952.8,682.83
2016,8,25,11,15,791.0,192.0,2.65,30.0,886.0,969.95,693.6
2016,8,25,11,30,795.0,193.0,2.7,30.0,900.0,984.08,702.53
2016,8,25,11,45,774.5,207.0,2.8,30.5,899.0,988.96,704.72
2016,8,25,12,0,754.0,221.0,2.9,31.0,898.0,986.35,702.33
2016,8,25,12,15,753.0,220.5,2.95,31.0,895.5,984.51,701.6
2016,8,25,12,30,752.0,220.0,3.0,31.0,893.0,979.58,699.0
2016,8,25,12,45,744.0,222.0,3.05,31.5,881.0,967.39,690.49
2016,8,25,13,0,736.0,224.0,3.1,32.0,869.0,952.33,680.3
2016,8,25,13,15,730.0,221.5,3.15,32.0,850.5,931.76,668.02
2016,8,25,13,30,724.0,219.0,3.2,32.0,832.0,908.53,654.06
2016,8,25,13,45,698.5,225.0,3.3,32.0,802.0,874.02,632.97
2016,8,25,14,0,673.0,231.0,3.4,32.0,772.0,838.07,610.1
2016,8,25,14,15,661.0,226.0,3.45,31.5,739.5,801.27,587.54
2016,8,25,14,30,649.0,221.0,3.5,31.0,707.0,762.96,563.51
2016,8,25,14,45,627.0,217.5,3.6,31.0,667.0,717.15,532.75
2016,8,25,15,0,605.0,214.0,3.7,31.0,627.0,669.23,500.0
2016,8,25,15,15,584.5,206.0,3.75,30.5,583.5,619.81,466.4
2016,8,25,15,30,564.0,198.0,3.8,30.0,540.0,570.62,432.1
2016,8,25,15,45,544.0,186.5,3.85,29.5,494.0,518.69,394.95
2016,8,25,16,0,524.0,175.0,3.9,29.0,448.0,467.5,357.29
2016,8,25,16,15,492.0,163.0,3.9,28.0,398.5,410.91,315.01
2016,8,25,16,30,460.0,151.0,3.9,27.0,349.0,356.84,273.39
2016,8,25,16,45,433.0,134.5,3.9,26.5,300.5,303.03,230.28
2016,8,25,17,0,406.0,118.0,3.9,26.0,252.0,251.75,188.13
2016,8,25,17,15,353.5,101.5,3.8,24.5,203.0,196.42,143.32
2016,8,25,17,30,301.0,85.0,3.7,23.0,154.0,147.0,103.13
2016,8,25,17,45,246.5,64.5,3.6,22.0,111.5,99.58,65.17
2016,8,25,18,0,192.0,44.0,3.5,21.0,69.0,58.74,34.13
2016,8,25,18,15,112.5,25.0,3.4,20.0,38.0,24.88,8.95
2016,8,25,18,30,33.0,6.0,3.3,19.0,7.0,5.9,0.0
2016,8,25,18,45,16.5,3.0,3.2,18.5,3.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,5,45,106.5,14.0,1.75,13.5,23.0,13.76,0.0
2016,8,26,6,0,213.0,28.0,2.0,14.0,46.0,34.03,14.74
2016,8,26,6,15,311.5,42.5,2.0,14.5,90.0,72.27,41.33
2016,8,26,6,30,410.0,57.0,2.0,15.0,134.0,122.97,79.81
2016,8,26,6,45,219.5,82.0,2.0,15.5,125.0,129.33,95.04
2016,8,26,7,0,29.0,107.0,2.0,16.0,116.0,112.37,88.21
2016,8,26,7,15,37.0,128.5,2.0,16.5,142.0,138.22,109.49
2016,8,26,7,30,45.0,150.0,2.0,17.0,168.0,165.05,131.15
2016,8,26,7,45,58.0,175.0,2.0,18.0,201.0,198.57,157.52
2016,8,26,8,0,71.0,200.0,2.0,19.0,234.0,233.54,184.5
2016,8,26,8,15,104.0,227.5,2.0,20.0,284.0,283.51,222.84
2016,8,26,8,30,137.0,255.0,2.0,21.0,334.0,340.4,265.58
2016,8,26,8,45,315.0,239.0,2.0,22.0,438.5,451.38,350.7
2016,8,26,9,0,493.0,223.0,2.0,23.0,543.0,579.01,444.75
2016,8,26,9,15,652.5,179.0,2.0,23.5,631.0,676.24,515.21
2016,8,26,9,30,812.0,135.0,2.0,24.0,719.0,779.81,586.27
2016,8,26,9,45,792.5,154.0,2.05,25.0,747.0,813.58,605.16
2016,8,26,10,0,773.0,173.0,2.1,26.0,775.0,845.98,623.5
2016,8,26,10,15,782.0,175.5,2.15,26.5,804.0,877.31,642.18
2016,8,26,10,30,791.0,178.0,2.2,27.0,833.0,909.04,660.99
2016,8,26,10,45,797.0,180.0,2.25,27.5,854.5,935.0,675.94
2016,8,26,11,0,803.0,182.0,2.3,28.0,876.0,958.18,689.13
2016,8,26,11,15,807.0,183.0,2.4,28.5,889.5,975.5,699.08
2016,8,26,11,30,811.0,184.0,2.5,29.0,903.0,989.75,707.18
2016,8,26,11,45,812.5,184.5,2.6,29.5,908.5,997.87,711.48
2016,8,26,12,0,814.0,185.0,2.7,30.0,914.0,1002.73,713.87
2016,8,26,12,15,813.0,184.5,2.8,30.0,911.5,1000.81,713.52
2016,8,26,12,30,812.0,184.0,2.9,30.0,909.0,995.62,711.23
2016,8,26,12,45,799.5,189.0,3.0,30.5,895.5,981.67,702.03
2016,8,26,13,0,787.0,194.0,3.1,31.0,882.0,964.75,691.04
2016,8,26,13,15,781.0,192.5,3.2,31.0,863.0,948.4,681.87
2016,8,26,13,30,775.0,191.0,3.3,31.0,844.0,925.22,668.25
2016,8,26,13,45,766.5,188.5,3.4,31.0,818.0,896.08,650.68
2016,8,26,14,0,758.0,186.0,3.5,31.0,792.0,864.54,631.43
2016,8,26,14,15,746.5,182.5,3.55,30.5,759.0,827.23,609.11
2016,8,26,14,30,735.0,179.0,3.6,30.0,726.0,788.1,585.28
2016,8,26,14,45,721.0,174.0,3.65,30.0,687.0,743.92,555.91
2016,8,26,15,0,707.0,169.0,3.7,30.0,648.0,698.58,524.82
2016,8,26,15,15,687.5,163.5,3.7,29.5,604.0,648.06,490.21
2016,8,26,15,30,668.0,158.0,3.7,29.0,560.0,597.38,454.59
2016,8,26,15,45,644.5,150.5,3.7,28.5,512.0,542.45,414.89
2016,8,26,16,0,621.0,143.0,3.7,28.0,464.0,488.34,374.65
2016,8,26,16,15,588.5,134.5,3.65,27.0,413.0,429.95,330.57
2016,8,26,16,30,556.0,126.0,3.6,26.0,362.0,372.35,285.69
2016,8,26,16,45,514.5,115.0,3.55,25.5,310.5,313.34,237.96
2016,8,26,17,0,473.0,104.0,3.5,25.0,259.0,258.35,192.41
2016,8,26,17,15,416.5,90.5,3.35,24.0,209.0,201.22,145.31
2016,8,26,17,30,360.0,77.0,3.2,23.0,159.0,150.42,103.43
2016,8,26,17,45,284.5,60.0,3.1,22.0,113.5,100.01,63.78
2016,8,26,18,0,209.0,43.0,3.0,21.0,68.0,58.62,33.34
2016,8,26,18,15,120.5,24.5,2.9,20.0,37.0,24.11,7.35
2016,8,26,18,30,32.0,6.0,2.8,19.0,6.0,5.9,0.0
2016,8,26,18,45,16.0,3.0,2.75,18.5,3.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,14.0,1.85,13.0,20.5,13.76,0.0
2016,8,27,6,0,153.0,28.0,1.9,13.0,41.0,31.29,13.86
2016,8,27,6,15,242.5,45.5,1.85,13.5,83.0,67.96,40.74
2016,8,27,6,30,332.0,63.0,1.8,14.0,125.0,115.18,76.89
2016,8,27,6,45,185.0,86.0,1.75,14.5,122.5,125.56,93.47
2016,8,27,7,0,38.0,109.0,1.7,15.0,120.0,116.87,92.02
2016,8,27,7,15,48.5,130.5,1.65,15.5,147.5,144.11,114.51
2016,8,27,7,30,59.0,152.0,1.6,16.0,175.0,172.61,137.58
2016,8,27,7,45,154.0,175.0,1.6,17.0,246.0,244.02,194.33
2016,8,27,8,0,249.0,198.0,1.6,18.0,317.0,326.66,258.88
2016,8,27,8,15,478.5,165.0,1.6,18.5,425.5,437.92,345.97
2016,8,27,8,30,708.0,132.0,1.6,19.0,534.0,570.02,446.26
2016,8,27,8,45,731.5,135.0,1.6,20.0,580.5,623.07,483.03
2016,8,27,9,0,755.0,138.0,1.6,21.0,627.0,676.37,519.33
2016,8,27,9,15,770.0,142.0,1.65,21.5,668.0,724.4,552.06
2016,8,27,9,30,785.0,146.0,1.7,22.0,709.0,769.7,581.01
2016,8,27,9,45,777.0,159.0,1.8,23.0,739.5,807.8,603.97
2016,8,27,10,0,769.0,172.0,1.9,24.0,770.0,841.14,623.5
2016,8,27,10,15,778.0,174.5,1.95,24.5,798.5,875.21,644.1
2016,8,27,10,30,787.0,177.0,2.0,25.0,827.0,903.9,661.0
2016,8,27,10,45,793.5,179.0,2.15,26.0,848.5,930.18,676.0
2016,8,27,11,0,800.0,181.0,2.3,27.0,870.0,953.72,689.14
2016,8,27,11,15,803.5,182.0,2.4,27.5,883.5,970.47,698.78
2016,8,27,11,30,807.0,183.0,2.5,28.0,897.0,984.13,706.57
2016,8,27,11,45,807.5,184.0,2.65,28.5,902.0,991.7,711.02
2016,8,27,12,0,808.0,185.0,2.8,29.0,907.0,996.01,713.51
2016,8,27,12,15,807.5,185.0,2.9,29.0,904.5,995.04,713.72
2016,8,27,12,30,807.0,185.0,3.0,29.0,902.0,990.81,711.98
2016,8,27,12,45,811.5,179.5,3.1,29.5,893.5,982.5,706.32
2016,8,27,13,0,816.0,174.0,3.2,30.0,885.0,970.86,698.62
2016,8,27,13,15,811.0,172.5,3.2,30.0,866.5,951.1,686.44
2016,8,27,13,30,806.0,171.0,3.2,30.0,848.0,928.4,672.46
2016,8,27,13,45,797.5,169.0,3.25,30.0,821.5,899.22,654.57
2016,8,27,14,0,789.0,167.0,3.3,30.0,795.0,867.56,634.97
2016,8,27,14,15,778.0,164.0,3.3,29.5,762.0,830.46,612.57
2016,8,27,14,30,767.0,161.0,3.3,29.0,729.0,793.62,590.11
2016,8,27,14,45,753.5,157.0,3.35,29.0,690.5,749.7,561.56
2016,8,27,15,0,740.0,153.0,3.4,29.0,652.0,704.5,530.81
2016,8,27,15,15,721.0,148.0,3.35,28.5,607.5,653.46,495.63
2016,8,27,15,30,702.0,143.0,3.3,28.0,563.0,602.15,459.38
2016,8,27,15,45,679.5,136.5,3.3,27.5,515.0,547.26,419.63
2016,8,27,16,0,657.0,130.0,3.3,27.0,467.0,493.02,379.16
2016,8,27,16,15,625.0,122.5,3.25,26.5,416.0,434.1,333.82
2016,8,27,16,30,593.0,115.0,3.2,26.0,365.0,377.44,288.88
2016,8,27,16,45,552.0,105.5,3.15,25.5,313.0,317.98,240.64
2016,8,27,17,0,511.0,96.0,3.1,25.0,261.0,261.13,193.41
2016,8,27,17,15,452.5,84.0,3.0,24.0,210.5,202.95,145.3
2016,8,27,17,30,394.0,72.0,2.9,23.0,160.0,151.28,102.59
2016,8,27,17,45,315.0,56.5,2.8,22.0,114.5,100.07,62.42
2016,8,27,18,0,236.0,41.0,2.7,21.0,69.0,58.26,32.01
2016,8,27,18,15,118.0,20.5,2.65,20.0,34.5,19.99,3.73
2016,8,27,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,84.0,13.5,1.25,12.5,20.0,13.27,0.0
2016,8,28,6,0,168.0,27.0,1.3,13.0,40.0,30.78,12.79
2016,8,28,6,15,263.0,43.5,1.25,13.5,82.5,67.95,39.85
2016,8,28,6,30,358.0,60.0,1.2,14.0,125.0,116.22,76.51
2016,8,28,6,45,432.0,71.5,1.15,15.0,176.0,166.28,117.62
2016,8,28,7,0,506.0,83.0,1.1,16.0,227.0,226.04,167.65
2016,8,28,7,15,554.5,92.0,1.0,16.5,279.5,281.99,215.31
2016,8,28,7,30,603.0,101.0,0.9,17.0,332.0,342.87,265.76
2016,8,28,7,45,643.5,106.5,0.8,18.0,385.5,401.24,312.1
2016,8,28,8,0,684.0,112.0,0.7,19.0,439.0,462.93,358.9
2016,8,28,8,15,710.0,117.5,0.7,20.0,489.0,519.54,400.59
2016,8,28,8,30,736.0,123.0,0.7,21.0,539.0,577.27,441.4
2016,8,28,8,45,760.0,125.5,0.7,22.5,586.5,631.37,477.2
2016,8,28,9,0,784.0,128.0,0.7,24.0,634.0,684.65,510.99
2016,8,28,9,15,799.0,131.5,0.85,25.0,675.5,733.13,542.49
2016,8,28,9,30,814.0,135.0,1.0,26.0,717.0,780.45,571.85
2016,8,28,9,45,835.0,132.5,1.2,27.0,755.5,824.98,599.55
2016,8,28,10,0,856.0,130.0,1.4,28.0,794.0,868.15,625.99
2016,8,28,10,15,864.0,132.0,1.55,28.5,823.0,903.03,647.46
2016,8,28,10,30,872.0,134.0,1.7,29.0,852.0,930.55,664.22
2016,8,28,10,45,876.5,136.0,1.9,29.5,873.0,956.44,680.56
2016,8,28,11,0,881.0,138.0,2.1,30.0,894.0,979.24,694.89
2016,8,28,11,15,884.0,138.5,2.2,30.5,907.5,995.86,704.27
2016,8,28,11,30,887.0,139.0,2.3,31.0,921.0,1009.13,711.67
2016,8,28,11,45,887.0,140.5,2.45,31.5,926.0,1017.09,716.38
2016,8,28,12,0,887.0,142.0,2.6,32.0,931.0,1021.56,719.0
2016,8,28,12,15,886.5,141.5,2.7,32.0,928.5,1019.97,718.94
2016,8,28,12,30,886.0,141.0,2.8,32.0,926.0,1014.89,716.82
2016,8,28,12,45,899.5,131.0,2.9,32.5,919.5,1010.01,713.5
2016,8,28,13,0,913.0,121.0,3.0,33.0,913.0,1001.29,707.84
2016,8,28,13,15,908.5,120.0,3.1,32.5,894.5,981.17,697.92
2016,8,28,13,30,904.0,119.0,3.2,32.0,876.0,957.79,685.91
2016,8,28,13,45,896.5,118.0,3.3,32.0,849.5,928.57,668.66
2016,8,28,14,0,889.0,117.0,3.4,32.0,823.0,896.5,649.45
2016,8,28,14,15,880.0,115.0,3.45,31.5,789.5,859.47,627.77
2016,8,28,14,30,871.0,113.0,3.5,31.0,756.0,820.07,604.22
2016,8,28,14,45,860.0,110.5,3.55,31.0,716.5,779.35,578.25
2016,8,28,15,0,849.0,108.0,3.6,31.0,677.0,733.58,548.49
2016,8,28,15,15,833.0,105.0,3.55,30.5,632.0,682.34,514.71
2016,8,28,15,30,817.0,102.0,3.5,30.0,587.0,630.26,478.1
2016,8,28,15,45,790.0,99.5,3.5,30.0,536.5,571.69,434.89
2016,8,28,16,0,763.0,97.0,3.5,30.0,486.0,513.94,391.11
2016,8,28,16,15,734.0,92.0,3.4,29.0,433.5,453.9,345.64
2016,8,28,16,30,705.0,87.0,3.3,28.0,381.0,395.41,299.69
2016,8,28,16,45,657.0,82.5,3.25,27.5,326.5,332.4,248.44
2016,8,28,17,0,609.0,78.0,3.2,27.0,272.0,273.89,199.59
2016,8,28,17,15,549.5,69.0,3.05,25.5,219.5,212.78,149.06
2016,8,28,17,30,490.0,60.0,2.9,24.0,167.0,158.23,103.86
2016,8,28,17,45,400.5,48.0,2.75,23.0,119.5,103.4,61.13
2016,8,28,18,0,311.0,36.0,2.6,22.0,72.0,59.25,29.9
2016,8,28,18,15,155.5,18.0,2.5,21.0,36.0,17.99,0.81
2016,8,28,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,102.0,13.0,1.75,12.5,21.0,12.78,0.0
2016,8,29,6,0,204.0,26.0,1.9,13.0,42.0,31.08,11.77
2016,8,29,6,15,307.5,40.5,1.9,13.5,85.5,69.95,39.62
2016,8,29,6,30,411.0,55.0,1.9,14.0,129.0,120.34,77.66
2016,8,29,6,45,489.0,63.5,1.95,15.0,180.5,171.53,120.01
2016,8,29,7,0,567.0,72.0,2.0,16.0,232.0,231.66,171.12
2016,8,29,7,15,613.5,79.5,2.0,17.0,285.5,288.87,220.62
2016,8,29,7,30,660.0,87.0,2.0,18.0,339.0,350.7,272.69
2016,8,29,7,45,695.0,92.0,2.0,19.0,391.5,409.11,320.62
2016,8,29,8,0,730.0,97.0,2.0,20.0,444.0,470.16,368.82
2016,8,29,8,15,754.5,101.5,2.0,20.5,494.5,527.18,412.96
2016,8,29,8,30,779.0,106.0,2.0,21.0,545.0,584.61,455.92
2016,8,29,8,45,792.5,112.0,2.05,22.0,590.5,637.29,493.22
2016,8,29,9,0,806.0,118.0,2.1,23.0,636.0,689.17,528.69
2016,8,29,9,15,820.0,121.0,2.1,24.0,677.0,737.24,559.04
2016,8,29,9,30,834.0,124.0,2.1,25.0,718.0,784.02,587.34
2016,8,29,9,45,857.5,119.5,2.15,26.0,757.0,829.06,614.24
2016,8,29,10,0,881.0,115.0,2.2,27.0,796.0,869.09,637.34
2016,8,29,10,15,888.5,116.5,2.2,27.5,824.5,903.34,657.18
2016,8,29,10,30,896.0,118.0,2.2,28.0,853.0,934.86,675.11
2016,8,29,10,45,873.0,135.0,2.25,29.0,866.5,951.44,682.49
2016,8,29,11,0,850.0,152.0,2.3,30.0,880.0,969.4,690.9
2016,8,29,11,15,853.5,153.0,2.35,30.5,893.5,986.74,700.29
2016,8,29,11,30,857.0,154.0,2.4,31.0,907.0,1000.8,707.69
2016,8,29,11,45,834.5,168.5,2.45,31.5,905.5,1000.32,706.09
2016,8,29,12,0,812.0,183.0,2.5,32.0,904.0,996.09,702.4
2016,8,29,12,15,811.5,182.5,2.6,32.0,901.0,994.47,702.38
2016,8,29,12,30,811.0,182.0,2.7,32.0,898.0,989.57,700.36
2016,8,29,12,45,809.5,180.0,2.8,32.5,887.5,978.88,693.37
2016,8,29,13,0,808.0,178.0,2.9,33.0,877.0,965.0,684.47
2016,8,29,13,15,803.0,176.5,2.9,33.0,858.0,945.22,672.51
2016,8,29,13,30,798.0,175.0,2.9,33.0,839.0,922.52,658.77
2016,8,29,13,45,770.0,183.0,2.95,33.5,807.5,889.54,637.44
2016,8,29,14,0,742.0,191.0,3.0,34.0,776.0,851.87,613.06
2016,8,29,14,15,730.0,187.0,3.05,33.5,743.0,813.92,590.8
2016,8,29,14,30,718.0,183.0,3.1,33.0,710.0,774.26,566.93
2016,8,29,14,45,699.5,179.5,3.2,33.0,670.5,728.66,536.86
2016,8,29,15,0,681.0,176.0,3.3,33.0,631.0,682.31,505.64
2016,8,29,15,15,661.0,170.0,3.35,32.5,586.5,631.93,471.73
2016,8,29,15,30,641.0,164.0,3.4,32.0,542.0,581.53,436.87
2016,8,29,15,45,623.5,153.5,3.45,31.5,495.5,528.32,399.05
2016,8,29,16,0,606.0,143.0,3.5,31.0,449.0,475.43,360.26
2016,8,29,16,15,572.5,134.0,3.55,30.0,398.5,415.17,315.33
2016,8,29,16,30,539.0,125.0,3.6,29.0,348.0,359.44,272.3
2016,8,29,16,45,508.0,111.5,3.65,28.0,298.0,302.98,227.32
2016,8,29,17,0,477.0,98.0,3.7,27.0,248.0,249.42,183.32
2016,8,29,17,15,417.5,85.0,3.65,25.5,198.0,192.24,136.72
