Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,17,30,358.0,72.0,3.6,24.0,148.0,141.77,95.62
2016,8,29,17,45,287.5,54.5,3.55,23.0,104.5,92.37,56.94
2016,8,29,18,0,217.0,37.0,3.5,22.0,61.0,51.45,27.06
2016,8,29,18,15,108.5,18.5,3.45,21.0,30.5,17.05,0.0
2016,8,29,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,125.0,12.5,2.25,13.5,22.0,12.29,0.0
2016,8,30,6,0,250.0,25.0,2.4,14.0,44.0,32.09,10.94
2016,8,30,6,15,361.0,37.0,2.45,14.5,88.5,71.52,38.52
2016,8,30,6,30,472.0,49.0,2.5,15.0,133.0,123.73,77.53
2016,8,30,6,45,563.0,53.5,2.65,16.0,187.0,177.27,121.62
2016,8,30,7,0,654.0,58.0,2.8,17.0,241.0,241.17,176.07
2016,8,30,7,15,697.5,63.5,2.8,18.0,295.0,300.55,228.18
2016,8,30,7,30,741.0,69.0,2.8,19.0,349.0,363.7,282.09
2016,8,30,7,45,775.5,71.5,2.85,20.0,403.5,423.53,331.91
2016,8,30,8,0,810.0,74.0,2.9,21.0,458.0,485.77,381.78
2016,8,30,8,15,831.5,77.5,2.95,22.0,508.5,543.95,426.72
2016,8,30,8,30,853.0,81.0,3.0,23.0,559.0,601.11,469.25
2016,8,30,8,45,868.5,83.5,3.05,24.0,605.5,654.49,507.47
2016,8,30,9,0,884.0,86.0,3.1,25.0,652.0,707.04,542.69
2016,8,30,9,15,896.0,88.0,3.15,25.5,694.0,755.39,574.24
2016,8,30,9,30,908.0,90.0,3.2,26.0,736.0,802.07,604.17
2016,8,30,9,45,912.5,94.0,3.25,27.0,770.5,842.86,628.4
2016,8,30,10,0,917.0,98.0,3.3,28.0,805.0,880.97,650.48
2016,8,30,10,15,923.5,99.5,3.35,28.5,833.5,915.35,671.11
2016,8,30,10,30,930.0,101.0,3.4,29.0,862.0,946.83,689.69
2016,8,30,10,45,921.5,109.5,3.45,30.0,879.5,968.79,700.58
2016,8,30,11,0,913.0,118.0,3.5,31.0,897.0,986.92,709.02
2016,8,30,11,15,915.5,119.0,3.55,31.5,910.5,1003.93,718.21
2016,8,30,11,30,918.0,120.0,3.6,32.0,924.0,1017.46,725.24
2016,8,30,11,45,905.5,128.5,3.65,32.5,925.0,1020.66,725.81
2016,8,30,12,0,893.0,137.0,3.7,33.0,926.0,1020.13,724.2
2016,8,30,12,15,891.5,137.0,3.8,33.0,923.0,1017.93,723.5
2016,8,30,12,30,890.0,137.0,3.9,33.0,920.0,1012.21,720.67
2016,8,30,12,45,903.0,127.0,4.0,33.0,913.0,1006.57,718.01
2016,8,30,13,0,916.0,117.0,4.1,33.0,906.0,997.07,712.97
2016,8,30,13,15,910.5,116.0,4.15,32.5,886.0,975.81,701.57
2016,8,30,13,30,905.0,115.0,4.2,32.0,866.0,951.31,688.09
2016,8,30,13,45,880.5,122.5,4.3,32.0,834.5,915.68,666.07
2016,8,30,14,0,856.0,130.0,4.4,32.0,803.0,882.32,645.46
2016,8,30,14,15,845.5,127.5,4.4,31.5,769.0,844.02,622.18
2016,8,30,14,30,835.0,125.0,4.4,31.0,735.0,803.54,597.16
2016,8,30,14,45,819.0,123.0,4.45,31.0,694.5,757.46,566.93
2016,8,30,15,0,803.0,121.0,4.5,31.0,654.0,710.09,535.46
2016,8,30,15,15,785.0,117.5,4.5,30.5,608.5,658.82,500.28
2016,8,30,15,30,767.0,114.0,4.5,30.0,563.0,607.01,463.4
2016,8,30,15,45,755.0,105.5,4.55,29.5,516.0,553.32,424.33
2016,8,30,16,0,743.0,97.0,4.6,29.0,469.0,499.34,383.7
2016,8,30,16,15,712.5,92.0,4.5,28.0,417.0,439.47,337.53
2016,8,30,16,30,682.0,87.0,4.4,27.0,365.0,381.56,291.28
2016,8,30,16,45,657.5,77.0,4.35,26.5,314.5,323.02,242.55
2016,8,30,17,0,633.0,67.0,4.3,26.0,264.0,266.42,194.02
2016,8,30,17,15,573.0,60.0,4.1,25.0,211.5,206.16,143.1
2016,8,30,17,30,513.0,53.0,3.9,24.0,159.0,152.5,98.03
2016,8,30,17,45,432.0,41.5,3.7,23.5,113.0,98.49,55.59
2016,8,30,18,0,351.0,30.0,3.5,23.0,67.0,54.14,24.38
2016,8,30,18,15,175.5,15.0,3.35,22.0,33.5,14.29,0.0
2016,8,30,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,5,45,162.5,10.5,2.5,13.5,22.0,10.32,0.0
2016,8,31,6,0,325.0,21.0,2.7,14.0,44.0,30.71,8.03
2016,8,31,6,15,438.0,30.0,2.7,14.5,89.5,72.4,36.11
2016,8,31,6,30,551.0,39.0,2.7,15.0,135.0,126.33,76.25
2016,8,31,6,45,622.5,44.0,2.7,16.0,188.5,180.61,122.07
2016,8,31,7,0,694.0,49.0,2.7,17.0,242.0,242.93,176.24
2016,8,31,7,15,736.0,53.5,2.7,17.5,296.0,302.62,229.43
2016,8,31,7,30,778.0,58.0,2.7,18.0,350.0,366.24,284.67
2016,8,31,7,45,809.0,60.5,2.7,19.0,404.0,425.94,334.75
2016,8,31,8,0,840.0,63.0,2.7,20.0,458.0,487.87,384.6
2016,8,31,8,15,860.5,65.5,2.65,20.5,509.0,545.65,430.01
2016,8,31,8,30,881.0,68.0,2.6,21.0,560.0,603.65,473.88
2016,8,31,8,45,897.0,70.0,2.55,22.0,607.0,658.08,512.59
2016,8,31,9,0,913.0,72.0,2.5,23.0,654.0,711.68,547.44
2016,8,31,9,15,924.5,74.0,2.55,23.5,696.0,760.83,579.44
2016,8,31,9,30,936.0,76.0,2.6,24.0,738.0,808.19,609.71
2016,8,31,9,45,941.0,79.5,2.7,25.0,773.5,849.83,634.77
2016,8,31,10,0,946.0,83.0,2.8,26.0,809.0,888.75,657.66
2016,8,31,10,15,952.5,84.0,2.9,26.5,838.0,923.39,678.78
2016,8,31,10,30,959.0,85.0,3.0,27.0,867.0,955.03,697.82
2016,8,31,10,45,960.5,88.0,3.15,27.5,888.0,981.02,713.51
2016,8,31,11,0,962.0,91.0,3.3,28.0,909.0,1003.49,726.95
2016,8,31,11,15,965.0,91.5,3.45,28.0,923.0,1021.1,738.77
2016,8,31,11,30,968.0,92.0,3.6,28.0,937.0,1035.06,748.37
2016,8,31,11,45,967.0,94.0,3.75,28.5,942.0,1042.99,752.71
2016,8,31,12,0,966.0,96.0,3.9,29.0,947.0,1047.09,754.72
2016,8,31,12,15,965.5,96.0,4.0,29.0,944.5,1045.73,754.51
2016,8,31,12,30,965.0,96.0,4.1,29.0,942.0,1040.55,751.99
2016,8,31,12,45,956.0,99.5,4.25,29.0,929.5,1027.13,744.56
2016,8,31,13,0,947.0,103.0,4.4,29.0,917.0,1010.17,734.89
2016,8,31,13,15,943.0,102.5,4.45,29.0,897.5,990.25,722.75
2016,8,31,13,30,939.0,102.0,4.5,29.0,878.0,966.9,708.4
2016,8,31,13,45,932.5,100.5,4.6,29.0,851.0,936.99,689.92
2016,8,31,14,0,926.0,99.0,4.7,29.0,824.0,904.05,669.56
2016,8,31,14,15,917.5,97.5,4.75,28.5,790.0,866.61,647.01
2016,8,31,14,30,909.0,96.0,4.8,28.0,756.0,826.64,622.42
2016,8,31,14,45,899.0,93.0,4.85,28.0,716.0,781.66,592.72
2016,8,31,15,0,889.0,90.0,4.9,28.0,676.0,734.7,561.27
2016,8,31,15,15,873.5,87.5,4.9,27.5,630.5,682.86,526.73
2016,8,31,15,30,858.0,85.0,4.9,27.0,585.0,630.04,488.47
2016,8,31,15,45,829.5,84.5,4.9,26.5,533.0,572.46,445.31
2016,8,31,16,0,801.0,84.0,4.9,26.0,481.0,514.12,400.29
2016,8,31,16,15,772.0,79.5,4.8,25.0,428.0,452.64,352.0
2016,8,31,16,30,743.0,75.0,4.7,24.0,375.0,392.85,303.31
2016,8,31,16,45,692.0,71.5,4.65,23.5,319.5,327.89,248.76
2016,8,31,17,0,641.0,68.0,4.6,23.0,264.0,267.88,197.13
2016,8,31,17,15,578.0,60.5,4.35,22.0,211.0,206.05,144.28
2016,8,31,17,30,515.0,53.0,4.1,21.0,158.0,151.18,97.82
2016,8,31,17,45,414.0,42.5,3.95,20.0,110.5,95.72,54.83
2016,8,31,18,0,313.0,32.0,3.8,19.0,63.0,52.34,24.62
2016,8,31,18,15,156.5,16.0,3.6,18.5,31.5,14.48,0.0
2016,8,31,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,5,45,99.5,13.0,2.3,12.5,19.5,12.78,0.0
2016,9,1,6,0,199.0,26.0,2.5,13.0,39.0,30.19,9.27
2016,9,1,6,15,311.5,40.0,2.5,13.5,82.5,69.27,38.72
2016,9,1,6,30,424.0,54.0,2.5,14.0,126.0,120.56,77.09
2016,9,1,6,45,529.0,58.5,2.5,15.0,181.5,174.21,120.58
2016,9,1,7,0,634.0,63.0,2.5,16.0,237.0,239.89,175.91
2016,9,1,7,15,680.5,68.5,2.45,16.5,291.5,298.82,227.95
2016,9,1,7,30,727.0,74.0,2.4,17.0,346.0,362.41,282.71
2016,9,1,7,45,768.0,76.0,2.4,18.0,401.5,423.86,333.81
2016,9,1,8,0,809.0,78.0,2.4,19.0,457.0,488.43,385.44
2016,9,1,8,15,831.5,81.5,2.35,20.0,508.5,547.11,430.46
2016,9,1,8,30,854.0,85.0,2.3,21.0,560.0,606.26,473.96
2016,9,1,8,45,867.5,89.5,2.25,22.0,606.5,658.96,510.99
2016,9,1,9,0,881.0,94.0,2.2,23.0,653.0,712.15,546.15
2016,9,1,9,15,893.5,96.0,2.2,23.5,695.5,760.7,577.21
2016,9,1,9,30,906.0,98.0,2.2,24.0,738.0,807.61,606.6
2016,9,1,9,45,892.5,112.0,2.2,25.0,768.0,844.17,627.3
2016,9,1,10,0,879.0,126.0,2.2,26.0,798.0,880.82,647.78
2016,9,1,10,15,887.0,127.5,2.3,26.5,827.0,911.28,666.09
2016,9,1,10,30,895.0,129.0,2.4,27.0,856.0,943.07,685.24
2016,9,1,10,45,870.5,147.0,2.5,27.5,869.5,964.53,697.63
2016,9,1,11,0,846.0,165.0,2.6,28.0,883.0,976.85,704.25
2016,9,1,11,15,849.5,166.0,2.75,28.5,896.0,993.96,714.55
2016,9,1,11,30,853.0,167.0,2.9,29.0,909.0,1007.8,722.75
2016,9,1,11,45,825.0,184.5,3.05,29.5,906.0,1004.81,720.3
2016,9,1,12,0,797.0,202.0,3.2,30.0,903.0,1002.63,718.57
2016,9,1,12,15,796.0,202.0,3.35,30.0,900.0,1000.83,718.6
2016,9,1,12,30,795.0,202.0,3.5,30.0,897.0,995.76,716.58
2016,9,1,12,45,835.5,176.0,3.7,30.0,898.0,996.05,718.45
2016,9,1,13,0,876.0,150.0,3.9,30.0,899.0,996.27,720.29
2016,9,1,13,15,871.0,148.5,4.0,29.5,879.5,975.18,709.12
2016,9,1,13,30,866.0,147.0,4.1,29.0,860.0,950.94,695.95
2016,9,1,13,45,821.5,163.5,4.25,29.0,823.0,907.43,668.67
2016,9,1,14,0,777.0,180.0,4.4,29.0,786.0,866.01,642.56
2016,9,1,14,15,765.0,176.5,4.4,28.5,751.5,827.38,618.66
2016,9,1,14,30,753.0,173.0,4.4,28.0,717.0,786.92,593.17
2016,9,1,14,45,724.5,174.0,4.45,27.5,674.0,737.08,559.88
2016,9,1,15,0,696.0,175.0,4.5,27.0,631.0,687.13,525.44
2016,9,1,15,15,675.0,169.0,4.4,26.5,585.5,635.37,488.74
2016,9,1,15,30,654.0,163.0,4.3,26.0,540.0,583.65,451.2
2016,9,1,15,45,634.0,152.5,4.25,25.5,492.5,528.31,410.19
2016,9,1,16,0,614.0,142.0,4.2,25.0,445.0,473.54,368.42
2016,9,1,16,15,579.0,133.0,4.15,24.0,393.0,412.32,321.09
2016,9,1,16,30,544.0,124.0,4.1,23.0,341.0,355.76,275.88
2016,9,1,16,45,510.5,110.0,4.05,22.5,290.5,297.77,227.78
2016,9,1,17,0,477.0,96.0,4.0,22.0,240.0,242.98,181.21
2016,9,1,17,15,413.5,82.0,3.9,21.0,189.0,184.32,132.21
2016,9,1,17,30,350.0,68.0,3.8,20.0,138.0,132.89,89.64
2016,9,1,17,45,272.5,50.0,3.75,19.0,94.5,83.28,50.82
2016,9,1,18,0,195.0,32.0,3.7,18.0,51.0,43.03,21.16
2016,9,1,18,15,97.5,16.0,3.55,17.0,25.5,16.34,0.0
2016,9,1,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,5,45,81.0,12.0,2.05,12.5,17.5,11.8,0.0
2016,9,2,6,0,162.0,24.0,2.3,13.0,35.0,26.84,6.96
2016,9,2,6,15,270.5,39.5,2.4,13.5,77.0,64.04,36.02
2016,9,2,6,30,379.0,55.0,2.5,14.0,119.0,113.5,73.1
2016,9,2,6,45,480.5,61.0,2.65,15.0,172.0,165.96,115.53
2016,9,2,7,0,582.0,67.0,2.8,16.0,225.0,229.31,168.83
2016,9,2,7,15,630.0,74.0,2.75,17.0,278.5,287.27,219.42
2016,9,2,7,30,678.0,81.0,2.7,18.0,332.0,349.99,272.76
2016,9,2,7,45,717.0,84.5,2.7,19.0,386.0,409.52,322.18
2016,9,2,8,0,756.0,88.0,2.7,20.0,440.0,471.91,372.09
2016,9,2,8,15,780.0,92.0,2.65,21.0,490.5,529.25,416.18
2016,9,2,8,30,804.0,96.0,2.6,22.0,541.0,587.31,459.06
2016,9,2,8,45,820.5,99.5,2.6,23.0,587.0,640.39,496.85
2016,9,2,9,0,837.0,103.0,2.6,24.0,633.0,692.86,532.79
2016,9,2,9,15,850.0,106.0,2.65,24.5,674.5,741.33,564.47
2016,9,2,9,30,863.0,109.0,2.7,25.0,716.0,788.31,594.64
2016,9,2,9,45,891.0,102.0,2.75,25.5,755.5,831.74,621.94
2016,9,2,10,0,919.0,95.0,2.8,26.0,795.0,877.16,650.26
2016,9,2,10,15,925.5,96.0,2.9,26.5,823.5,910.92,670.82
2016,9,2,10,30,932.0,97.0,3.0,27.0,852.0,941.75,689.42
2016,9,2,10,45,915.0,110.0,3.1,27.5,867.0,960.6,700.14
2016,9,2,11,0,898.0,123.0,3.2,28.0,882.0,975.25,708.25
2016,9,2,11,15,901.0,123.5,3.35,28.0,895.0,991.79,719.5
2016,9,2,11,30,904.0,124.0,3.5,28.0,908.0,1004.91,728.6
2016,9,2,11,45,886.5,135.0,3.7,28.5,907.5,1005.62,728.65
2016,9,2,12,0,869.0,146.0,3.9,29.0,907.0,1002.57,726.42
2016,9,2,12,15,868.0,146.0,4.0,29.0,904.0,1000.66,725.85
2016,9,2,12,30,867.0,146.0,4.1,29.0,901.0,1001.35,727.09
2016,9,2,12,45,864.0,145.0,4.2,29.0,889.5,989.48,720.19
2016,9,2,13,0,861.0,144.0,4.3,29.0,878.0,974.25,711.24
2016,9,2,13,15,855.5,143.0,4.3,29.0,858.5,953.41,698.11
2016,9,2,13,30,850.0,142.0,4.3,29.0,839.0,929.49,683.01
2016,9,2,13,45,827.5,147.5,4.3,29.0,808.0,894.44,660.45
2016,9,2,14,0,805.0,153.0,4.3,29.0,777.0,857.44,636.52
2016,9,2,14,15,794.0,150.0,4.25,28.5,743.5,819.53,612.85
2016,9,2,14,30,783.0,147.0,4.2,28.0,710.0,779.64,587.56
2016,9,2,14,45,767.5,143.5,4.2,28.0,670.0,735.82,558.26
2016,9,2,15,0,752.0,140.0,4.2,28.0,630.0,688.94,525.47
2016,9,2,15,15,732.0,135.5,4.2,27.5,585.0,637.14,489.07
2016,9,2,15,30,712.0,131.0,4.2,27.0,540.0,585.15,451.55
2016,9,2,15,45,689.5,124.0,4.2,26.5,491.5,529.26,410.09
2016,9,2,16,0,667.0,117.0,4.2,26.0,443.0,474.05,367.87
2016,9,2,16,15,632.5,110.0,4.15,25.5,391.0,414.2,320.72
2016,9,2,16,30,598.0,103.0,4.1,25.0,339.0,356.91,274.23
2016,9,2,16,45,555.5,93.5,4.1,24.5,287.5,297.14,224.75
2016,9,2,17,0,513.0,84.0,4.1,24.0,236.0,241.51,177.6
2016,9,2,17,15,446.5,73.0,3.95,23.0,185.5,181.98,127.98
2016,9,2,17,30,380.0,62.0,3.8,22.0,135.0,131.27,86.22
2016,9,2,17,45,290.5,46.5,3.7,21.0,92.0,81.14,47.83
2016,9,2,18,0,201.0,31.0,3.6,20.0,49.0,41.76,19.44
2016,9,2,18,15,100.5,15.5,3.45,19.0,24.5,15.53,0.0
2016,9,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,3.4,12.5,10.5,10.32,0.0
2016,9,3,6,0,0.0,21.0,3.5,13.0,21.0,20.07,4.61
2016,9,3,6,15,33.0,41.5,3.6,13.0,47.0,43.01,28.28
2016,9,3,6,30,66.0,62.0,3.7,13.0,73.0,70.78,51.18
2016,9,3,6,45,89.0,85.0,3.8,13.5,105.5,102.81,78.24
2016,9,3,7,0,112.0,108.0,3.9,14.0,138.0,137.69,107.85
2016,9,3,7,15,130.0,129.0,3.9,14.5,171.0,171.66,136.66
2016,9,3,7,30,148.0,150.0,3.9,15.0,204.0,207.65,166.75
2016,9,3,7,45,135.5,174.0,3.9,15.5,229.5,235.08,189.43
2016,9,3,8,0,123.0,198.0,3.9,16.0,255.0,261.05,210.16
2016,9,3,8,15,66.0,188.5,3.85,16.5,219.5,223.53,178.94
2016,9,3,8,30,9.0,179.0,3.8,17.0,184.0,180.27,142.53
2016,9,3,8,45,413.5,144.0,3.8,18.0,404.5,421.58,340.56
2016,9,3,9,0,818.0,109.0,3.8,19.0,625.0,685.47,543.65
2016,9,3,9,15,832.0,111.5,3.8,19.5,666.0,733.34,575.03
2016,9,3,9,30,846.0,114.0,3.8,20.0,707.0,779.84,605.9
2016,9,3,9,45,859.5,114.5,3.85,21.0,743.0,822.19,632.37
2016,9,3,10,0,873.0,115.0,3.9,22.0,779.0,858.77,654.39
2016,9,3,10,15,881.0,116.5,3.95,22.0,807.5,892.98,677.12
2016,9,3,10,30,889.0,118.0,4.0,22.0,836.0,924.48,697.93
2016,9,3,10,45,862.5,138.0,4.05,22.5,849.0,945.96,710.53
2016,9,3,11,0,836.0,158.0,4.1,23.0,862.0,958.42,717.09
2016,9,3,11,15,840.0,158.5,4.2,23.0,875.5,975.19,728.41
2016,9,3,11,30,844.0,159.0,4.3,23.0,889.0,988.74,737.63
2016,9,3,11,45,821.0,174.5,4.4,23.5,887.5,988.51,736.27
2016,9,3,12,0,798.0,190.0,4.5,24.0,886.0,984.56,732.59
2016,9,3,12,15,797.5,190.0,4.65,24.0,883.5,983.11,732.95
2016,9,3,12,30,797.0,190.0,4.8,24.0,881.0,978.41,731.17
2016,9,3,12,45,815.5,177.0,5.0,24.0,876.0,975.25,730.9
2016,9,3,13,0,834.0,164.0,5.2,24.0,871.0,968.32,728.08
2016,9,3,13,15,829.0,162.5,5.3,23.5,852.0,947.76,716.67
2016,9,3,13,30,824.0,161.0,5.4,23.0,833.0,924.19,703.18
2016,9,3,13,45,789.0,173.0,5.5,23.0,800.0,885.22,677.36
2016,9,3,14,0,754.0,185.0,5.6,23.0,767.0,848.38,652.89
2016,9,3,14,15,742.0,181.0,5.6,22.5,733.0,809.82,627.72
2016,9,3,14,30,730.0,177.0,5.6,22.0,699.0,769.51,600.86
2016,9,3,14,45,724.0,168.0,5.6,21.5,661.0,727.0,571.35
2016,9,3,15,0,718.0,159.0,5.6,21.0,623.0,682.75,539.9
2016,9,3,15,15,697.5,153.5,5.45,20.5,578.0,630.93,501.29
2016,9,3,15,30,677.0,148.0,5.3,20.0,533.0,579.06,461.84
2016,9,3,15,45,662.0,137.0,5.2,19.5,486.0,524.97,419.99
2016,9,3,16,0,647.0,126.0,5.1,19.0,439.0,470.91,376.97
2016,9,3,16,15,611.5,118.5,4.95,18.5,387.0,411.12,328.06
2016,9,3,16,30,576.0,111.0,4.8,18.0,335.0,354.05,280.12
2016,9,3,16,45,530.5,100.5,4.7,17.5,283.0,293.5,228.51
2016,9,3,17,0,485.0,90.0,4.6,17.0,231.0,236.29,178.83
2016,9,3,17,15,418.5,77.5,4.4,16.5,181.0,178.34,129.03
2016,9,3,17,30,352.0,65.0,4.2,16.0,131.0,127.97,86.52
2016,9,3,17,45,260.0,48.0,4.05,15.5,88.0,78.02,47.56
2016,9,3,18,0,168.0,31.0,3.9,15.0,45.0,38.87,18.17
2016,9,3,18,15,84.0,15.5,3.8,14.5,22.5,15.24,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,5,45,16.0,10.0,3.7,10.5,11.0,9.83,0.0
2016,9,4,6,0,32.0,20.0,3.8,11.0,22.0,19.7,2.84
2016,9,4,6,15,92.5,47.0,3.75,11.0,60.5,53.87,34.95
2016,9,4,6,30,153.0,74.0,3.7,11.0,99.0,96.33,69.23
2016,9,4,6,45,212.5,98.5,3.7,11.5,147.0,143.37,108.25
2016,9,4,7,0,272.0,123.0,3.7,12.0,195.0,197.5,153.98
2016,9,4,7,15,321.0,142.5,3.6,12.5,246.0,250.02,198.76
2016,9,4,7,30,370.0,162.0,3.5,13.0,297.0,307.86,247.43
2016,9,4,7,45,408.0,177.5,3.45,13.5,348.0,361.84,292.28
2016,9,4,8,0,446.0,193.0,3.4,14.0,399.0,422.22,341.14
2016,9,4,8,15,476.5,205.5,3.35,14.5,447.5,476.27,383.85
2016,9,4,8,30,507.0,218.0,3.3,15.0,496.0,532.4,427.04
2016,9,4,8,45,532.5,227.0,3.25,15.5,541.0,583.52,465.32
2016,9,4,9,0,558.0,236.0,3.2,16.0,586.0,635.59,503.35
2016,9,4,9,15,577.0,242.5,3.25,16.5,625.5,680.98,535.9
2016,9,4,9,30,596.0,249.0,3.3,17.0,665.0,726.15,567.67
2016,9,4,9,45,687.0,212.0,3.4,18.0,714.5,786.18,610.88
2016,9,4,10,0,778.0,175.0,3.5,19.0,764.0,847.71,652.48
2016,9,4,10,15,787.5,177.0,3.6,19.5,792.0,881.61,674.03
2016,9,4,10,30,797.0,179.0,3.7,20.0,820.0,913.17,694.02
2016,9,4,10,45,725.5,226.5,3.8,20.5,821.5,915.7,694.01
2016,9,4,11,0,654.0,274.0,3.9,21.0,823.0,911.44,688.1
2016,9,4,11,15,658.5,275.5,4.0,21.0,835.5,927.42,699.38
2016,9,4,11,30,663.0,277.0,4.1,21.0,848.0,940.76,708.75
2016,9,4,11,45,626.0,301.0,4.25,21.5,842.5,933.91,701.91
2016,9,4,12,0,589.0,325.0,4.4,22.0,837.0,924.32,693.36
2016,9,4,12,15,588.0,323.5,4.5,22.0,833.5,920.99,691.85
2016,9,4,12,30,587.0,322.0,4.6,22.0,830.0,915.14,688.73
2016,9,4,12,45,680.0,263.0,4.75,22.5,843.5,938.3,708.0
2016,9,4,13,0,773.0,204.0,4.9,23.0,857.0,955.17,720.17
2016,9,4,13,15,767.5,201.5,4.95,23.0,837.5,933.83,706.3
2016,9,4,13,30,762.0,199.0,5.0,23.0,818.0,909.69,690.75
2016,9,4,13,45,695.0,226.0,5.1,23.0,777.0,859.43,656.87
2016,9,4,14,0,628.0,253.0,5.2,23.0,736.0,809.2,620.67
2016,9,4,14,15,614.5,247.0,5.2,22.5,702.0,769.61,594.16
2016,9,4,14,30,601.0,241.0,5.2,22.0,668.0,730.31,567.31
2016,9,4,14,45,585.5,232.5,5.25,22.0,629.0,685.96,535.42
2016,9,4,15,0,570.0,224.0,5.3,22.0,590.0,641.03,502.58
2016,9,4,15,15,547.0,214.5,5.2,21.5,546.0,589.79,464.84
2016,9,4,15,30,524.0,205.0,5.1,21.0,502.0,539.15,426.8
2016,9,4,15,45,528.0,184.0,5.1,20.5,459.5,493.05,392.0
2016,9,4,16,0,532.0,163.0,5.1,20.0,417.0,445.43,354.84
2016,9,4,16,15,495.0,151.0,4.95,19.5,366.5,386.58,307.28
2016,9,4,16,30,458.0,139.0,4.8,19.0,316.0,330.86,261.21
2016,9,4,16,45,447.0,118.5,4.65,18.5,269.5,279.22,217.16
2016,9,4,17,0,436.0,98.0,4.5,18.0,223.0,228.36,172.61
2016,9,4,17,15,370.0,83.0,4.2,17.0,173.5,171.06,124.15
2016,9,4,17,30,304.0,68.0,3.9,16.0,124.0,121.36,82.82
2016,9,4,17,45,231.5,48.5,3.6,15.5,83.0,74.35,45.64
2016,9,4,18,0,159.0,29.0,3.3,15.0,42.0,35.63,15.27
2016,9,4,18,15,79.5,14.5,3.15,14.5,21.0,14.25,0.0
2016,9,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,45,26.5,10.0,1.35,10.5,11.5,9.83,0.0
2016,9,5,6,0,53.0,20.0,1.5,11.0,23.0,19.8,1.2
2016,9,5,6,15,128.0,44.0,1.5,11.5,62.0,54.51,33.89
2016,9,5,6,30,203.0,68.0,1.5,12.0,101.0,98.07,68.12
2016,9,5,6,45,326.0,78.0,1.5,12.5,154.0,148.24,107.24
2016,9,5,7,0,449.0,88.0,1.5,13.0,207.0,212.03,159.49
2016,9,5,7,15,501.5,98.5,1.4,14.0,258.5,267.14,206.65
2016,9,5,7,30,554.0,109.0,1.3,15.0,310.0,329.2,258.34
2016,9,5,7,45,604.0,113.5,1.25,16.0,363.5,388.0,306.08
2016,9,5,8,0,654.0,118.0,1.2,17.0,417.0,451.14,355.49
2016,9,5,8,15,682.0,123.5,1.25,18.0,467.0,507.23,398.21
2016,9,5,8,30,710.0,129.0,1.3,19.0,517.0,564.64,440.4
2016,9,5,8,45,721.5,138.0,1.4,20.0,561.0,616.06,476.95
2016,9,5,9,0,733.0,147.0,1.5,21.0,605.0,666.68,511.8
2016,9,5,9,15,749.5,151.0,1.6,21.5,646.0,714.68,545.06
2016,9,5,9,30,766.0,155.0,1.7,22.0,687.0,761.75,576.5
2016,9,5,9,45,807.5,143.0,1.85,23.0,729.5,808.82,606.08
2016,9,5,10,0,849.0,131.0,2.0,24.0,772.0,857.92,636.54
2016,9,5,10,15,857.5,133.0,2.15,24.5,800.5,892.64,658.28
2016,9,5,10,30,866.0,135.0,2.3,25.0,829.0,924.73,678.32
2016,9,5,10,45,813.0,169.5,2.5,26.0,834.5,931.85,681.07
2016,9,5,11,0,760.0,204.0,2.7,27.0,840.0,937.58,683.15
2016,9,5,11,15,764.0,205.0,2.85,27.0,852.5,953.85,694.47
2016,9,5,11,30,768.0,206.0,3.0,27.0,865.0,967.13,703.82
2016,9,5,11,45,729.0,230.5,3.15,27.5,859.0,960.54,698.93
2016,9,5,12,0,690.0,255.0,3.3,28.0,853.0,950.21,691.81
2016,9,5,12,15,689.0,255.0,3.4,28.0,850.0,948.26,691.29
2016,9,5,12,30,688.0,255.0,3.5,28.0,847.0,943.39,688.85
2016,9,5,12,45,722.5,231.0,3.6,28.5,845.5,944.66,689.39
2016,9,5,13,0,757.0,207.0,3.7,29.0,844.0,941.92,687.24
2016,9,5,13,15,751.0,205.0,3.75,28.5,824.5,920.84,675.5
2016,9,5,13,30,745.0,203.0,3.8,28.0,805.0,897.04,662.03
2016,9,5,13,45,692.5,221.5,3.9,28.0,767.0,851.16,632.32
2016,9,5,14,0,640.0,240.0,4.0,28.0,729.0,804.94,600.54
2016,9,5,14,15,626.0,234.5,4.05,27.5,695.5,766.47,575.89
2016,9,5,14,30,612.0,229.0,4.1,27.0,662.0,725.05,548.69
2016,9,5,14,45,593.5,222.0,4.15,27.0,622.0,679.62,516.98
2016,9,5,15,0,575.0,215.0,4.2,27.0,582.0,633.83,484.46
2016,9,5,15,15,551.5,206.0,4.2,26.5,538.0,582.6,448.12
2016,9,5,15,30,528.0,197.0,4.2,26.0,494.0,532.02,411.4
2016,9,5,15,45,522.5,179.0,4.25,26.0,450.0,483.36,374.8
2016,9,5,16,0,517.0,161.0,4.3,26.0,406.0,434.15,336.75
2016,9,5,16,15,479.5,149.0,4.2,25.5,355.5,375.95,291.11
2016,9,5,16,30,442.0,137.0,4.1,25.0,305.0,320.97,246.95
2016,9,5,16,45,429.0,116.5,4.0,24.5,259.5,269.54,204.3
2016,9,5,17,0,416.0,96.0,3.9,24.0,214.0,219.14,161.37
2016,9,5,17,15,350.0,80.5,3.45,23.0,165.0,162.74,114.92
2016,9,5,17,30,284.0,65.0,3.0,22.0,116.0,113.97,75.49
2016,9,5,17,45,219.5,45.5,2.6,21.0,77.0,69.31,40.94
2016,9,5,18,0,155.0,26.0,2.2,20.0,38.0,31.8,11.35
2016,9,5,18,15,77.5,13.0,2.05,19.0,19.0,12.78,0.0
2016,9,5,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,5,45,77.0,9.5,0.5,13.5,14.0,9.34,0.0
2016,9,6,6,0,154.0,19.0,0.5,14.0,28.0,21.4,0.0
2016,9,6,6,15,270.0,34.0,0.6,15.0,69.0,58.62,31.09
2016,9,6,6,30,386.0,49.0,0.7,16.0,110.0,108.5,67.66
2016,9,6,6,45,460.0,59.5,0.8,17.0,160.0,158.92,108.75
2016,9,6,7,0,534.0,70.0,0.9,18.0,210.0,217.87,158.16
2016,9,6,7,15,585.5,78.0,1.0,19.0,263.0,275.14,206.87
2016,9,6,7,30,637.0,86.0,1.1,20.0,316.0,337.63,258.71
2016,9,6,7,45,674.0,92.0,1.2,21.0,369.0,396.54,306.5
2016,9,6,8,0,711.0,98.0,1.3,22.0,422.0,458.31,354.81
2016,9,6,8,15,737.5,102.5,1.45,23.0,472.0,515.3,398.15
2016,9,6,8,30,764.0,107.0,1.6,24.0,522.0,572.67,440.35
2016,9,6,8,45,781.0,112.0,1.8,25.5,568.0,625.7,477.37
2016,9,6,9,0,798.0,117.0,2.0,27.0,614.0,678.24,512.79
2016,9,6,9,15,813.0,120.0,2.05,27.5,655.5,726.45,544.54
2016,9,6,9,30,828.0,123.0,2.1,28.0,697.0,773.42,574.15
2016,9,6,9,45,837.5,126.5,2.2,29.0,732.0,814.97,598.9
2016,9,6,10,0,847.0,130.0,2.3,30.0,767.0,854.38,621.89
2016,9,6,10,15,855.5,132.0,2.35,30.0,795.5,888.98,643.62
2016,9,6,10,30,864.0,134.0,2.4,30.0,824.0,920.95,663.61
2016,9,6,10,45,824.5,160.0,2.45,30.5,832.0,931.58,668.53
2016,9,6,11,0,785.0,186.0,2.5,31.0,840.0,940.95,672.93
2016,9,6,11,15,789.0,187.0,2.55,31.0,853.0,953.43,680.79
2016,9,6,11,30,793.0,188.0,2.6,31.0,866.0,966.78,689.28
2016,9,6,11,45,756.5,210.0,2.65,31.5,860.0,964.51,686.55
2016,9,6,12,0,720.0,232.0,2.7,32.0,854.0,954.38,679.08
2016,9,6,12,15,719.0,232.5,2.75,32.0,851.0,952.84,678.65
2016,9,6,12,30,718.0,233.0,2.8,32.0,848.0,948.3,676.33
2016,9,6,12,45,741.0,217.0,2.85,32.5,844.0,946.34,674.43
2016,9,6,13,0,764.0,201.0,2.9,33.0,840.0,940.73,670.3
2016,9,6,13,15,757.5,198.5,2.95,33.0,820.5,918.5,656.98
2016,9,6,13,30,751.0,196.0,3.0,33.0,801.0,893.54,642.02
2016,9,6,13,45,703.5,212.0,3.05,33.0,764.0,849.47,614.48
2016,9,6,14,0,656.0,228.0,3.1,33.0,727.0,804.86,585.06
2016,9,6,14,15,642.0,223.0,3.15,32.5,693.0,766.41,561.32
2016,9,6,14,30,628.0,218.0,3.2,32.0,659.0,726.65,536.15
2016,9,6,14,45,606.0,213.0,3.25,32.0,618.5,678.05,503.23
2016,9,6,15,0,584.0,208.0,3.3,32.0,578.0,631.4,471.03
2016,9,6,15,15,560.5,199.5,3.3,31.5,533.5,580.33,435.84
2016,9,6,15,30,537.0,191.0,3.3,31.0,489.0,529.89,400.22
2016,9,6,15,45,528.0,174.0,3.35,30.5,445.0,479.83,364.25
2016,9,6,16,0,519.0,157.0,3.4,30.0,401.0,429.55,326.91
2016,9,6,16,15,480.5,145.5,3.2,29.0,350.5,371.39,282.63
2016,9,6,16,30,442.0,134.0,3.0,28.0,300.0,316.57,239.74
2016,9,6,16,45,425.0,114.5,2.85,27.5,254.0,264.77,197.48
2016,9,6,17,0,408.0,95.0,2.7,27.0,208.0,214.48,155.36
2016,9,6,17,15,339.0,79.0,2.3,25.5,159.5,157.58,109.6
2016,9,6,17,30,270.0,63.0,1.9,24.0,111.0,108.7,70.96
2016,9,6,17,45,202.5,43.5,1.55,23.0,72.5,64.79,37.55
2016,9,6,18,0,135.0,24.0,1.2,22.0,34.0,28.23,8.04
2016,9,6,18,15,67.5,12.0,1.15,21.5,17.0,11.8,0.0
2016,9,6,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,5,45,60.0,9.0,0.9,18.5,12.0,8.85,0.0
2016,9,7,6,0,120.0,18.0,0.9,19.0,24.0,19.28,0.0
2016,9,7,6,15,228.0,34.5,1.0,20.0,64.0,54.61,28.71
2016,9,7,6,30,336.0,51.0,1.1,21.0,104.0,101.97,63.12
2016,9,7,6,45,411.0,64.0,1.2,22.0,153.5,151.85,102.86
2016,9,7,7,0,486.0,77.0,1.3,23.0,203.0,211.6,151.79
2016,9,7,7,15,538.5,86.5,1.4,23.5,256.0,267.96,199.11
2016,9,7,7,30,591.0,96.0,1.5,24.0,309.0,329.71,249.97
2016,9,7,7,45,627.0,104.0,1.6,25.0,361.0,387.74,296.42
2016,9,7,8,0,663.0,112.0,1.7,26.0,413.0,448.62,343.45
2016,9,7,8,15,691.0,118.0,1.65,26.5,463.0,505.59,386.21
2016,9,7,8,30,719.0,124.0,1.6,27.0,513.0,563.86,428.36
2016,9,7,8,45,736.0,130.5,1.6,28.0,558.5,616.57,464.4
2016,9,7,9,0,753.0,137.0,1.6,29.0,604.0,668.91,498.88
2016,9,7,9,15,769.0,141.0,1.55,29.5,645.5,717.24,530.19
2016,9,7,9,30,785.0,145.0,1.5,30.0,687.0,764.54,558.97
2016,9,7,9,45,841.0,126.5,1.45,30.5,733.5,817.0,590.13
2016,9,7,10,0,897.0,108.0,1.4,31.0,780.0,868.05,619.57
2016,9,7,10,15,904.5,109.5,1.4,31.5,808.0,902.27,638.42
2016,9,7,10,30,912.0,111.0,1.4,32.0,836.0,933.67,655.47
2016,9,7,10,45,894.0,124.5,1.4,32.5,850.5,951.45,664.04
2016,9,7,11,0,876.0,138.0,1.4,33.0,865.0,970.53,673.56
2016,9,7,11,15,879.0,139.0,1.45,33.0,878.0,981.44,680.24
2016,9,7,11,30,882.0,140.0,1.5,33.0,891.0,994.47,688.42
2016,9,7,11,45,861.5,152.5,1.55,33.5,889.0,999.7,690.54
2016,9,7,12,0,841.0,165.0,1.6,34.0,887.0,995.27,687.01
2016,9,7,12,15,839.5,165.0,1.65,34.0,883.5,992.51,686.1
2016,9,7,12,30,838.0,165.0,1.7,34.0,880.0,986.34,683.21
2016,9,7,12,45,829.0,167.0,1.8,34.0,866.5,971.78,675.92
2016,9,7,13,0,820.0,169.0,1.9,34.0,853.0,954.1,666.75
2016,9,7,13,15,813.5,167.5,1.95,34.0,833.0,932.1,654.34
2016,9,7,13,30,807.0,166.0,2.0,34.0,813.0,907.19,640.1
2016,9,7,13,45,777.0,174.0,2.1,34.0,780.0,872.08,619.77
2016,9,7,14,0,747.0,182.0,2.2,34.0,747.0,832.5,596.33
2016,9,7,14,15,734.0,178.0,2.3,33.5,712.5,793.16,573.87
2016,9,7,14,30,721.0,174.0,2.4,33.0,678.0,752.18,549.41
2016,9,7,14,45,695.5,172.5,2.5,33.0,635.5,703.15,517.09
2016,9,7,15,0,670.0,171.0,2.6,33.0,593.0,653.95,483.89
2016,9,7,15,15,647.5,164.5,2.65,32.5,548.0,601.79,448.67
2016,9,7,15,30,625.0,158.0,2.7,32.0,503.0,549.91,412.59
2016,9,7,15,45,587.0,152.5,2.75,32.0,452.5,489.05,368.08
2016,9,7,16,0,549.0,147.0,2.8,32.0,402.0,432.91,325.88
2016,9,7,16,15,510.0,136.0,2.75,31.0,351.0,373.57,281.33
2016,9,7,16,30,471.0,125.0,2.7,30.0,300.0,317.58,237.96
2016,9,7,16,45,412.5,112.5,2.7,29.5,248.0,257.13,189.95
2016,9,7,17,0,354.0,100.0,2.7,29.0,196.0,202.88,146.24
2016,9,7,17,15,289.0,81.5,2.45,27.5,148.5,147.77,102.53
2016,9,7,17,30,224.0,63.0,2.2,26.0,101.0,99.39,64.73
2016,9,7,17,45,147.0,41.0,2.0,25.0,62.5,55.49,32.01
2016,9,7,18,0,70.0,19.0,1.8,24.0,24.0,20.62,3.21
2016,9,7,18,15,35.0,9.5,1.7,23.0,12.0,9.34,0.0
2016,9,7,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,27.5,7.5,1.05,14.5,9.0,7.37,0.0
2016,9,8,6,0,55.0,15.0,1.1,15.0,18.0,15.23,0.0
2016,9,8,6,15,134.0,37.0,1.15,15.5,55.0,48.22,27.63
2016,9,8,6,30,213.0,59.0,1.2,16.0,92.0,90.53,60.22
2016,9,8,6,45,294.5,76.0,1.25,16.5,141.0,139.23,99.12
2016,9,8,7,0,376.0,93.0,1.3,17.0,190.0,196.71,146.46
2016,9,8,7,15,428.5,106.0,1.2,18.0,240.5,250.03,190.99
2016,9,8,7,30,481.0,119.0,1.1,19.0,291.0,308.91,239.0
2016,9,8,7,45,532.0,126.0,1.05,20.0,343.0,366.26,284.6
2016,9,8,8,0,583.0,133.0,1.0,21.0,395.0,430.09,333.49
2016,9,8,8,15,612.5,140.5,0.95,21.5,444.0,485.4,374.94
2016,9,8,8,30,642.0,148.0,0.9,22.0,493.0,542.34,416.08
2016,9,8,8,45,658.5,156.5,0.9,23.0,537.0,593.25,450.9
2016,9,8,9,0,675.0,165.0,0.9,24.0,581.0,643.94,484.33
2016,9,8,9,15,692.5,170.0,0.9,25.0,621.5,691.28,514.43
2016,9,8,9,30,710.0,175.0,0.9,26.0,662.0,737.9,543.11
2016,9,8,9,45,729.5,175.5,0.95,27.5,698.5,780.44,567.7
2016,9,8,10,0,749.0,176.0,1.0,29.0,735.0,821.8,590.2
2016,9,8,10,15,758.5,178.5,1.05,29.5,763.0,855.16,609.58
2016,9,8,10,30,768.0,181.0,1.1,30.0,791.0,886.26,627.48
2016,9,8,10,45,733.0,206.5,1.2,30.5,800.0,898.68,634.38
2016,9,8,11,0,698.0,232.0,1.3,31.0,809.0,906.6,638.74
2016,9,8,11,15,702.0,233.5,1.4,31.0,821.5,922.38,649.41
2016,9,8,11,30,706.0,235.0,1.5,31.0,834.0,935.37,658.33
2016,9,8,11,45,672.0,256.0,1.6,31.5,828.5,929.18,653.69
2016,9,8,12,0,638.0,277.0,1.7,32.0,823.0,919.59,646.46
2016,9,8,12,15,637.0,276.5,1.75,32.0,819.5,917.0,645.54
2016,9,8,12,30,636.0,276.0,1.8,32.0,816.0,911.68,642.88
2016,9,8,12,45,695.5,238.5,1.9,32.5,821.5,923.02,651.7
2016,9,8,13,0,755.0,201.0,2.0,33.0,827.0,929.37,655.72
2016,9,8,13,15,748.0,198.5,2.05,33.0,807.5,906.7,642.39
2016,9,8,13,30,741.0,196.0,2.1,33.0,788.0,881.37,627.62
2016,9,8,13,45,685.0,216.0,2.2,33.0,748.5,834.37,598.96
2016,9,8,14,0,629.0,236.0,2.3,33.0,709.0,787.2,568.26
2016,9,8,14,15,615.0,230.5,2.4,32.5,675.5,748.99,545.35
2016,9,8,14,30,601.0,225.0,2.5,32.0,642.0,707.85,519.84
2016,9,8,14,45,569.0,223.0,2.6,32.0,599.5,658.09,486.36
2016,9,8,15,0,537.0,221.0,2.7,32.0,557.0,609.07,452.72
2016,9,8,15,15,513.5,211.0,2.75,31.5,513.0,558.5,418.2
2016,9,8,15,30,490.0,201.0,2.8,31.0,469.0,508.7,383.29
2016,9,8,15,45,470.0,186.0,2.9,30.5,423.5,456.82,346.07
2016,9,8,16,0,450.0,171.0,3.0,30.0,378.0,405.95,308.43
2016,9,8,16,15,413.0,156.5,3.05,29.0,328.5,349.21,265.68
2016,9,8,16,30,376.0,142.0,3.1,28.0,279.0,293.26,222.3
2016,9,8,16,45,346.5,121.5,3.15,27.5,232.5,240.43,179.75
2016,9,8,17,0,317.0,101.0,3.2,27.0,186.0,190.67,138.78
2016,9,8,17,15,256.5,81.0,3.05,26.0,139.5,137.87,96.34
2016,9,8,17,30,196.0,61.0,2.9,25.0,93.0,92.2,60.32
2016,9,8,17,45,134.5,39.0,2.8,24.0,57.5,51.8,29.58
2016,9,8,18,0,73.0,17.0,2.7,23.0,22.0,18.56,0.05
2016,9,8,18,15,36.5,8.5,2.65,22.0,11.0,8.36,0.0
2016,9,8,18,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
