Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,9,5,45,64.0,8.0,0.4,14.5,11.0,7.86,0.0
2016,9,9,6,0,128.0,16.0,0.4,15.0,22.0,17.5,0.0
2016,9,9,6,15,243.0,32.0,0.4,15.5,62.0,53.3,27.39
2016,9,9,6,30,358.0,48.0,0.4,16.0,102.0,102.63,63.77
2016,9,9,6,45,437.0,59.0,0.4,17.0,151.5,152.75,104.08
2016,9,9,7,0,516.0,70.0,0.4,18.0,201.0,212.02,153.07
2016,9,9,7,15,568.5,78.0,0.45,19.0,253.5,268.47,200.58
2016,9,9,7,30,621.0,86.0,0.5,20.0,306.0,330.26,251.23
2016,9,9,7,45,660.5,92.0,0.55,21.0,358.5,389.29,298.38
2016,9,9,8,0,700.0,98.0,0.6,22.0,411.0,451.46,346.14
2016,9,9,8,15,727.0,102.5,0.7,23.0,461.0,508.05,388.46
2016,9,9,8,30,754.0,107.0,0.8,24.0,511.0,565.75,430.11
2016,9,9,8,45,775.5,110.5,0.95,25.0,557.5,618.77,467.56
2016,9,9,9,0,797.0,114.0,1.1,26.0,604.0,672.45,504.36
2016,9,9,9,15,812.0,117.0,1.2,26.5,645.0,720.46,536.03
2016,9,9,9,30,827.0,120.0,1.3,27.0,686.0,767.21,565.65
2016,9,9,9,45,859.0,112.5,1.4,28.0,726.5,814.86,594.29
2016,9,9,10,0,891.0,105.0,1.5,29.0,767.0,857.91,619.44
2016,9,9,10,15,898.5,106.0,1.55,29.5,795.0,891.29,638.78
2016,9,9,10,30,906.0,107.0,1.6,30.0,823.0,921.86,656.29
2016,9,9,10,45,904.5,112.0,1.65,31.0,842.0,945.5,668.05
2016,9,9,11,0,903.0,117.0,1.7,32.0,861.0,965.65,677.65
2016,9,9,11,15,906.0,117.5,1.65,32.5,874.0,981.75,684.87
2016,9,9,11,30,909.0,118.0,1.6,33.0,887.0,994.37,690.01
2016,9,9,11,45,904.0,122.0,1.6,33.5,889.5,999.49,691.36
2016,9,9,12,0,899.0,126.0,1.6,34.0,892.0,1000.95,690.71
2016,9,9,12,15,898.0,126.0,1.6,34.0,888.5,998.44,689.23
2016,9,9,12,30,897.0,126.0,1.6,34.0,885.0,992.36,685.75
2016,9,9,12,45,884.0,131.0,1.6,34.0,870.5,976.67,676.59
2016,9,9,13,0,871.0,136.0,1.6,34.0,856.0,957.8,665.66
2016,9,9,13,15,865.5,134.5,1.65,34.0,835.5,941.23,656.86
2016,9,9,13,30,860.0,133.0,1.7,34.0,815.0,916.06,642.69
2016,9,9,13,45,844.5,135.0,1.75,34.0,785.5,882.97,623.53
2016,9,9,14,0,829.0,137.0,1.8,34.0,756.0,847.59,602.8
2016,9,9,14,15,817.0,134.5,1.85,34.0,721.5,808.29,579.3
2016,9,9,14,30,805.0,132.0,1.9,34.0,687.0,767.02,554.22
2016,9,9,14,45,788.5,129.0,2.0,34.0,646.0,720.22,525.41
2016,9,9,15,0,772.0,126.0,2.1,34.0,605.0,673.64,495.03
2016,9,9,15,15,751.0,121.5,2.2,33.5,559.0,620.28,459.67
2016,9,9,15,30,730.0,117.0,2.3,33.0,513.0,566.82,422.97
2016,9,9,15,45,701.0,112.0,2.4,32.5,463.5,508.65,381.5
2016,9,9,16,0,672.0,107.0,2.5,32.0,414.0,451.81,339.47
2016,9,9,16,15,634.0,100.5,2.6,31.0,361.5,391.09,293.67
2016,9,9,16,30,596.0,94.0,2.7,30.0,309.0,333.36,248.4
2016,9,9,16,45,541.0,85.5,2.8,29.0,256.5,271.29,198.61
2016,9,9,17,0,486.0,77.0,2.9,28.0,204.0,214.84,152.24
2016,9,9,17,15,408.5,65.0,2.85,26.5,154.5,155.12,104.14
2016,9,9,17,30,331.0,53.0,2.8,25.0,105.0,105.54,65.19
2016,9,9,17,45,221.5,36.0,2.75,24.0,65.5,57.18,30.19
2016,9,9,18,0,112.0,19.0,2.7,23.0,26.0,20.82,0.0
2016,9,9,18,15,56.0,9.5,2.6,22.0,13.0,9.34,0.0
2016,9,9,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,5,45,32.0,7.5,1.0,13.5,9.0,7.37,0.0
2016,9,10,6,0,64.0,15.0,1.1,14.0,18.0,15.33,0.0
2016,9,10,6,15,165.0,34.0,1.1,14.5,55.0,48.33,26.27
2016,9,10,6,30,266.0,53.0,1.1,15.0,92.0,93.1,60.14
2016,9,10,6,45,344.5,67.0,1.15,16.0,139.5,140.38,98.17
2016,9,10,7,0,423.0,81.0,1.2,17.0,187.0,196.83,144.98
2016,9,10,7,15,478.0,91.5,1.2,18.0,238.0,250.98,190.71
2016,9,10,7,30,533.0,102.0,1.2,19.0,289.0,312.48,241.43
2016,9,10,7,45,573.5,110.0,1.2,20.0,340.0,369.23,287.23
2016,9,10,8,0,614.0,118.0,1.2,21.0,391.0,429.39,334.03
2016,9,10,8,15,643.5,124.0,1.2,22.0,440.0,484.58,375.45
2016,9,10,8,30,673.0,130.0,1.2,23.0,489.0,541.32,416.44
2016,9,10,8,45,692.0,136.5,1.25,24.0,533.5,593.06,452.62
2016,9,10,9,0,711.0,143.0,1.3,25.0,578.0,644.71,487.57
2016,9,10,9,15,728.0,147.0,1.4,26.0,618.0,691.91,518.84
2016,9,10,9,30,745.0,151.0,1.5,27.0,658.0,738.25,548.5
2016,9,10,9,45,747.5,159.0,1.65,28.0,690.0,776.11,571.5
2016,9,10,10,0,750.0,167.0,1.8,29.0,722.0,811.63,592.74
2016,9,10,10,15,759.5,169.5,1.9,29.5,749.5,844.86,613.01
2016,9,10,10,30,769.0,172.0,2.0,30.0,777.0,875.81,631.7
2016,9,10,10,45,755.0,185.5,2.1,30.5,792.0,894.72,642.57
2016,9,10,11,0,741.0,199.0,2.2,31.0,807.0,910.11,651.32
2016,9,10,11,15,745.0,200.0,2.3,31.0,819.5,925.76,661.66
2016,9,10,11,30,749.0,201.0,2.4,31.0,832.0,938.46,670.21
2016,9,10,11,45,730.0,213.5,2.55,31.5,831.0,938.35,669.78
2016,9,10,12,0,711.0,226.0,2.7,32.0,830.0,934.95,667.41
2016,9,10,12,15,709.5,226.0,2.75,32.0,826.5,932.16,666.1
2016,9,10,12,30,708.0,226.0,2.8,32.0,823.0,926.39,662.99
2016,9,10,12,45,738.0,205.5,2.9,32.5,819.5,925.8,662.36
2016,9,10,13,0,768.0,185.0,3.0,33.0,816.0,921.31,659.28
2016,9,10,13,15,761.5,183.0,3.05,33.0,796.5,899.31,645.98
2016,9,10,13,30,755.0,181.0,3.1,33.0,777.0,874.59,631.03
2016,9,10,13,45,722.0,190.0,3.2,33.0,744.0,836.02,607.18
2016,9,10,14,0,689.0,199.0,3.3,33.0,711.0,796.34,582.17
2016,9,10,14,15,675.5,194.5,3.35,32.5,677.5,757.73,558.04
2016,9,10,14,30,662.0,190.0,3.4,32.0,644.0,717.71,532.42
2016,9,10,14,45,634.0,188.5,3.45,31.5,602.5,669.0,499.91
2016,9,10,15,0,606.0,187.0,3.5,31.0,561.0,620.48,466.8
2016,9,10,15,15,583.0,179.0,3.5,30.5,516.5,567.26,429.61
2016,9,10,15,30,560.0,171.0,3.5,30.0,472.0,516.77,393.39
2016,9,10,15,45,531.5,161.0,3.55,29.5,424.5,462.06,353.13
2016,9,10,16,0,503.0,151.0,3.6,29.0,377.0,409.06,312.99
2016,9,10,16,15,464.0,138.5,3.55,28.0,327.5,350.9,268.29
2016,9,10,16,30,425.0,126.0,3.5,27.0,278.0,296.21,225.03
2016,9,10,16,45,381.5,110.0,3.45,26.5,229.5,240.3,179.49
2016,9,10,17,0,338.0,94.0,3.4,26.0,181.0,188.98,137.04
2016,9,10,17,15,272.5,75.0,3.25,25.0,134.5,134.89,93.39
2016,9,10,17,30,207.0,56.0,3.1,24.0,88.0,87.61,56.14
2016,9,10,17,45,133.5,35.0,3.0,23.0,52.5,46.89,25.43
2016,9,10,18,0,60.0,14.0,2.9,22.0,17.0,14.72,0.0
2016,9,10,18,15,30.0,7.0,2.75,21.0,8.5,6.88,0.0
2016,9,10,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,5,45,39.5,7.5,1.5,13.5,9.0,7.37,0.0
2016,9,11,6,0,79.0,15.0,1.7,14.0,18.0,16.9,0.0
2016,9,11,6,15,183.5,32.5,1.75,14.5,55.0,48.42,25.4
2016,9,11,6,30,288.0,50.0,1.8,15.0,92.0,93.23,59.25
2016,9,11,6,45,372.0,63.0,1.85,15.5,140.5,141.86,98.59
2016,9,11,7,0,456.0,76.0,1.9,16.0,189.0,200.29,147.67
2016,9,11,7,15,510.0,85.5,1.85,17.0,240.5,256.35,195.68
2016,9,11,7,30,564.0,95.0,1.8,18.0,292.0,316.89,246.43
2016,9,11,7,45,605.5,101.5,1.8,19.0,343.5,374.16,293.46
2016,9,11,8,0,647.0,108.0,1.8,20.0,395.0,434.87,341.55
2016,9,11,8,15,675.5,114.0,1.75,21.0,444.0,491.1,384.36
2016,9,11,8,30,704.0,120.0,1.7,22.0,493.0,548.71,426.49
2016,9,11,8,45,687.0,134.0,1.7,23.0,525.0,586.72,452.6
2016,9,11,9,0,670.0,148.0,1.7,24.0,557.0,621.37,475.36
2016,9,11,9,15,722.0,143.0,1.75,24.5,610.5,682.7,518.51
2016,9,11,9,30,774.0,138.0,1.8,25.0,664.0,743.97,559.44
2016,9,11,9,45,811.5,128.0,1.9,26.0,704.0,791.59,588.69
2016,9,11,10,0,849.0,118.0,2.0,27.0,744.0,838.73,617.23
2016,9,11,10,15,856.5,119.5,2.1,27.5,771.5,867.25,634.32
2016,9,11,10,30,864.0,121.0,2.2,28.0,799.0,897.14,652.43
2016,9,11,10,45,857.0,129.5,2.35,28.5,816.0,923.53,668.63
2016,9,11,11,0,850.0,138.0,2.5,29.0,833.0,941.67,679.51
2016,9,11,11,15,853.0,138.5,2.6,29.5,845.0,957.07,688.3
2016,9,11,11,30,856.0,139.0,2.7,30.0,857.0,969.14,695.04
2016,9,11,11,45,845.0,146.5,2.85,30.5,858.0,971.95,696.38
2016,9,11,12,0,834.0,154.0,3.0,31.0,859.0,971.2,695.59
2016,9,11,12,15,832.5,153.5,3.15,31.0,855.0,967.6,694.48
2016,9,11,12,30,831.0,153.0,3.3,31.0,851.0,960.63,691.27
2016,9,11,12,45,829.0,151.5,3.45,31.0,839.0,948.8,684.98
2016,9,11,13,0,827.0,150.0,3.6,31.0,827.0,933.7,676.6
2016,9,11,13,15,821.0,148.5,3.7,31.0,807.0,911.79,663.46
2016,9,11,13,30,815.0,147.0,3.8,31.0,787.0,886.94,648.39
2016,9,11,13,45,799.5,148.5,3.95,31.0,758.0,854.27,628.25
2016,9,11,14,0,784.0,150.0,4.1,31.0,729.0,819.47,606.49
2016,9,11,14,15,771.5,147.0,4.15,30.5,695.0,782.77,583.99
2016,9,11,14,30,759.0,144.0,4.2,30.0,661.0,741.9,558.28
2016,9,11,14,45,745.0,139.0,4.3,29.5,621.0,696.29,528.43
2016,9,11,15,0,731.0,134.0,4.4,29.0,581.0,649.53,496.33
2016,9,11,15,15,709.5,129.0,4.4,28.5,536.0,597.09,458.91
2016,9,11,15,30,688.0,124.0,4.4,28.0,491.0,544.71,420.5
2016,9,11,15,45,641.0,123.0,4.45,27.5,439.0,482.98,373.87
2016,9,11,16,0,594.0,122.0,4.5,27.0,387.0,424.43,328.47
2016,9,11,16,15,554.5,113.5,4.4,26.0,336.5,365.24,281.82
2016,9,11,16,30,515.0,105.0,4.3,25.0,286.0,307.86,235.27
2016,9,11,16,45,441.0,96.5,4.2,24.0,233.0,244.75,183.72
2016,9,11,17,0,367.0,88.0,4.1,23.0,180.0,189.57,138.23
2016,9,11,17,15,297.0,71.0,3.95,22.0,134.0,135.07,93.6
2016,9,11,17,30,227.0,54.0,3.8,21.0,88.0,88.79,56.8
2016,9,11,17,45,140.5,33.5,3.65,20.0,51.5,46.04,24.49
2016,9,11,18,0,54.0,13.0,3.5,19.0,15.0,14.34,0.0
2016,9,11,18,15,27.0,6.5,3.4,18.5,7.5,6.39,0.0
2016,9,11,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,4.5,2.35,12.0,5.0,0.0,0.0
2016,9,12,6,0,20.0,9.0,2.4,12.0,10.0,9.38,0.0
2016,9,12,6,15,71.5,33.0,2.45,12.5,42.5,38.49,21.71
2016,9,12,6,30,123.0,57.0,2.5,13.0,75.0,75.18,51.8
2016,9,12,6,45,206.5,79.5,2.55,13.5,124.0,122.93,90.0
2016,9,12,7,0,290.0,102.0,2.6,14.0,173.0,180.61,137.68
2016,9,12,7,15,145.0,93.5,2.6,14.5,129.0,140.75,110.33
2016,9,12,7,30,0.0,85.0,2.6,15.0,85.0,82.44,64.24
2016,9,12,7,45,0.0,107.0,2.6,16.0,107.0,104.05,81.87
2016,9,12,8,0,0.0,129.0,2.6,17.0,129.0,125.76,99.11
2016,9,12,8,15,6.0,155.0,2.6,17.5,158.0,154.78,122.23
2016,9,12,8,30,12.0,181.0,2.6,18.0,187.0,184.51,145.56
2016,9,12,8,45,15.5,199.5,2.65,19.0,208.5,205.74,161.47
2016,9,12,9,0,19.0,218.0,2.7,20.0,230.0,227.3,177.41
2016,9,12,9,15,161.5,259.5,2.8,20.5,368.0,384.04,301.18
2016,9,12,9,30,304.0,301.0,2.9,21.0,506.0,548.84,425.41
2016,9,12,9,45,536.5,233.5,3.0,22.0,618.0,681.58,524.76
2016,9,12,10,0,769.0,166.0,3.1,23.0,730.0,824.7,626.14
2016,9,12,10,15,778.5,168.0,3.25,23.0,758.0,857.8,647.78
2016,9,12,10,30,788.0,170.0,3.4,23.0,786.0,888.55,668.63
2016,9,12,10,45,694.0,227.5,3.6,23.5,780.0,881.65,662.8
2016,9,12,11,0,600.0,285.0,3.8,24.0,774.0,865.69,648.25
2016,9,12,11,15,604.5,287.0,3.9,24.0,785.5,880.87,659.0
2016,9,12,11,30,609.0,289.0,4.0,24.0,797.0,893.64,667.94
2016,9,12,11,45,541.5,328.0,4.15,24.5,781.5,874.18,651.5
2016,9,12,12,0,474.0,367.0,4.3,25.0,766.0,851.43,632.99
2016,9,12,12,15,472.5,366.0,4.4,25.0,762.0,847.9,631.17
2016,9,12,12,30,471.0,365.0,4.5,25.0,758.0,842.28,627.85
2016,9,12,12,45,566.5,307.5,4.6,25.0,773.5,866.77,649.05
2016,9,12,13,0,662.0,250.0,4.7,25.0,789.0,888.2,667.89
2016,9,12,13,15,654.5,247.0,4.75,24.5,769.0,865.84,654.26
2016,9,12,13,30,647.0,244.0,4.8,24.0,749.0,841.14,639.11
2016,9,12,13,45,561.5,275.0,4.85,24.0,703.0,780.99,595.26
2016,9,12,14,0,476.0,306.0,4.9,24.0,657.0,724.84,553.82
2016,9,12,14,15,462.0,297.0,4.9,23.5,624.0,687.73,528.78
2016,9,12,14,30,448.0,288.0,4.9,23.0,591.0,649.96,502.76
2016,9,12,14,45,409.0,283.0,4.95,22.5,547.0,593.14,461.94
2016,9,12,15,0,370.0,278.0,5.0,22.0,503.0,543.48,425.64
2016,9,12,15,15,348.5,261.5,4.9,21.0,460.5,495.26,390.67
2016,9,12,15,30,327.0,245.0,4.8,20.0,418.0,448.16,355.73
2016,9,12,15,45,318.0,221.5,4.75,19.5,376.5,401.89,320.27
2016,9,12,16,0,309.0,198.0,4.7,19.0,335.0,355.95,284.16
2016,9,12,16,15,276.5,176.0,4.5,18.0,287.0,301.81,240.95
2016,9,12,16,30,244.0,154.0,4.3,17.0,239.0,250.84,199.42
2016,9,12,16,45,237.5,128.0,4.15,16.5,199.0,207.56,162.64
2016,9,12,17,0,231.0,102.0,4.0,16.0,159.0,164.89,125.51
2016,9,12,17,15,178.5,77.0,3.75,15.5,114.5,114.56,83.37
2016,9,12,17,30,126.0,52.0,3.5,15.0,70.0,70.55,47.35
2016,9,12,17,45,81.5,31.0,3.3,14.5,41.0,37.68,20.3
2016,9,12,18,0,37.0,10.0,3.1,14.0,12.0,10.77,0.0
2016,9,12,18,15,18.5,5.0,3.0,13.5,6.0,0.0,0.0
2016,9,12,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,5.5,1.75,10.5,6.0,0.0,0.0
2016,9,13,6,0,23.0,11.0,1.8,11.0,12.0,11.4,0.0
2016,9,13,6,15,91.0,35.5,1.9,11.0,47.5,42.97,24.3
2016,9,13,6,30,159.0,60.0,2.0,11.0,83.0,83.39,57.4
2016,9,13,6,45,244.0,80.5,2.1,11.5,132.0,131.55,96.31
2016,9,13,7,0,329.0,101.0,2.2,12.0,181.0,189.76,144.93
2016,9,13,7,15,212.0,119.0,2.25,12.5,175.5,190.28,150.88
2016,9,13,7,30,95.0,137.0,2.3,13.0,170.0,174.63,140.78
2016,9,13,7,45,268.5,141.0,2.4,13.5,254.0,262.37,212.51
2016,9,13,8,0,442.0,145.0,2.5,14.0,338.0,369.95,299.77
2016,9,13,8,15,348.5,184.0,2.5,14.5,347.5,379.49,306.81
2016,9,13,8,30,255.0,223.0,2.5,15.0,357.0,382.95,308.0
2016,9,13,8,45,170.0,246.0,2.5,15.5,338.5,360.81,288.61
2016,9,13,9,0,85.0,269.0,2.5,16.0,320.0,329.77,261.67
2016,9,13,9,15,67.0,277.5,2.45,16.5,320.0,329.1,259.76
2016,9,13,9,30,49.0,286.0,2.4,17.0,320.0,326.85,256.43
2016,9,13,9,45,43.0,293.0,2.35,17.5,323.5,331.13,258.51
2016,9,13,10,0,37.0,300.0,2.3,18.0,327.0,334.9,260.17
2016,9,13,10,15,27.0,283.5,2.3,18.5,304.0,310.14,240.16
2016,9,13,10,30,17.0,267.0,2.3,19.0,281.0,278.38,214.93
2016,9,13,10,45,26.0,301.5,2.3,19.5,323.0,329.47,253.46
2016,9,13,11,0,35.0,336.0,2.3,20.0,365.0,374.58,286.57
2016,9,13,11,15,34.0,342.0,2.35,20.0,370.0,380.53,290.62
2016,9,13,11,30,33.0,348.0,2.4,20.0,375.0,386.31,294.77
2016,9,13,11,45,65.5,379.0,2.5,20.5,433.5,450.3,342.6
2016,9,13,12,0,98.0,410.0,2.6,21.0,492.0,514.46,389.44
2016,9,13,12,15,94.0,411.0,2.65,21.0,489.5,511.52,386.96
2016,9,13,12,30,90.0,412.0,2.7,21.0,487.0,508.23,384.64
2016,9,13,12,45,97.0,406.5,2.75,21.0,486.5,507.94,385.05
2016,9,13,13,0,104.0,401.0,2.8,21.0,486.0,507.11,385.1
2016,9,13,13,15,103.5,391.0,2.8,21.0,473.5,494.09,375.98
2016,9,13,13,30,103.0,381.0,2.8,21.0,461.0,480.73,366.68
2016,9,13,13,45,95.0,367.0,2.85,21.0,439.0,456.38,349.17
2016,9,13,14,0,87.0,353.0,2.9,21.0,417.0,432.17,331.72
2016,9,13,14,15,334.0,295.5,2.9,21.0,522.5,577.71,446.85
2016,9,13,14,30,581.0,238.0,2.9,21.0,628.0,698.2,538.88
2016,9,13,14,45,542.5,237.5,2.95,21.0,584.5,646.19,500.37
2016,9,13,15,0,504.0,237.0,3.0,21.0,541.0,595.51,463.36
2016,9,13,15,15,480.0,225.0,2.95,20.5,496.5,544.09,426.06
2016,9,13,15,30,456.0,213.0,2.9,20.0,452.0,493.61,388.57
2016,9,13,15,45,422.5,199.0,2.9,19.5,403.5,433.68,343.04
2016,9,13,16,0,389.0,185.0,2.9,19.0,355.0,380.35,301.44
2016,9,13,16,15,352.0,166.5,2.8,18.5,305.5,323.71,256.14
2016,9,13,16,30,315.0,148.0,2.7,18.0,256.0,270.59,212.7
2016,9,13,16,45,275.0,125.0,2.65,18.0,207.5,215.69,166.84
2016,9,13,17,0,235.0,102.0,2.6,18.0,159.0,165.2,124.22
2016,9,13,17,15,181.5,76.5,2.3,17.0,114.0,114.1,82.09
2016,9,13,17,30,128.0,51.0,2.0,16.0,69.0,69.44,45.98
2016,9,13,17,45,76.0,29.0,1.75,15.5,38.5,34.84,17.61
2016,9,13,18,0,24.0,7.0,1.5,15.0,8.0,7.41,0.0
2016,9,13,18,15,12.0,3.5,1.4,14.5,4.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,9,14,5,45,32.5,6.5,0.35,10.5,7.5,0.0,0.0
2016,9,14,6,0,65.0,13.0,0.4,11.0,15.0,14.39,0.0
2016,9,14,6,15,175.0,31.0,0.35,11.5,52.0,45.97,23.2
2016,9,14,6,30,285.0,49.0,0.3,12.0,89.0,91.4,58.22
2016,9,14,6,45,372.5,62.0,0.3,12.5,137.5,140.33,97.63
2016,9,14,7,0,460.0,75.0,0.3,13.0,186.0,199.48,146.91
2016,9,14,7,15,516.0,85.0,0.45,14.0,238.0,256.72,195.78
2016,9,14,7,30,572.0,95.0,0.6,15.0,290.0,318.7,247.72
2016,9,14,7,45,618.5,101.0,0.8,16.0,343.0,377.95,296.64
2016,9,14,8,0,665.0,107.0,1.0,17.0,396.0,441.12,347.21
2016,9,14,8,15,694.0,112.5,1.05,17.5,445.5,497.89,391.37
2016,9,14,8,30,723.0,118.0,1.1,18.0,495.0,556.02,435.13
2016,9,14,8,45,748.5,121.0,1.15,19.0,542.0,610.3,473.89
2016,9,14,9,0,774.0,124.0,1.2,20.0,589.0,664.87,511.58
2016,9,14,9,15,790.0,127.5,1.15,20.5,630.0,711.52,542.52
2016,9,14,9,30,806.0,131.0,1.1,21.0,671.0,758.45,571.39
2016,9,14,9,45,866.0,109.5,1.05,21.5,717.0,812.32,604.17
2016,9,14,10,0,926.0,88.0,1.0,22.0,763.0,863.07,633.96
2016,9,14,10,15,933.0,89.5,0.9,22.5,791.0,897.18,651.5
2016,9,14,10,30,940.0,91.0,0.8,23.0,819.0,928.31,666.88
2016,9,14,10,45,945.5,91.0,0.75,23.5,839.5,953.3,679.08
2016,9,14,11,0,951.0,91.0,0.7,24.0,860.0,974.93,689.14
2016,9,14,11,15,954.0,91.5,0.7,24.5,872.5,991.26,697.0
2016,9,14,11,30,957.0,92.0,0.7,25.0,885.0,1003.91,702.76
2016,9,14,11,45,958.5,92.0,0.7,25.5,889.5,1010.86,705.21
2016,9,14,12,0,960.0,92.0,0.7,26.0,894.0,1014.0,705.55
2016,9,14,12,15,959.5,92.0,0.8,26.0,889.5,1011.41,706.18
2016,9,14,12,30,959.0,92.0,0.9,26.0,885.0,1004.99,704.61
2016,9,14,12,45,947.0,97.0,1.05,26.5,870.5,989.49,697.07
2016,9,14,13,0,935.0,102.0,1.2,27.0,856.0,970.53,687.3
2016,9,14,13,15,930.0,101.0,1.35,27.0,835.0,948.19,676.54
2016,9,14,13,30,925.0,100.0,1.5,27.0,814.0,922.52,663.39
2016,9,14,13,45,918.5,98.0,1.65,27.0,786.0,891.32,646.37
2016,9,14,14,0,912.0,96.0,1.8,27.0,758.0,857.17,627.05
2016,9,14,14,15,902.0,94.0,1.95,27.0,723.0,817.49,603.61
2016,9,14,14,30,892.0,92.0,2.1,27.0,688.0,775.48,578.08
2016,9,14,14,45,879.0,89.5,2.25,27.0,646.5,728.7,548.68
2016,9,14,15,0,866.0,87.0,2.4,27.0,605.0,680.31,517.47
2016,9,14,15,15,848.0,84.0,2.45,26.5,558.5,628.97,481.69
2016,9,14,15,30,830.0,81.0,2.5,26.0,512.0,574.65,442.47
2016,9,14,15,45,805.0,77.5,2.6,25.5,461.5,515.76,398.57
2016,9,14,16,0,780.0,74.0,2.7,25.0,411.0,457.62,353.46
2016,9,14,16,15,745.0,69.5,2.7,24.5,357.5,395.22,303.22
2016,9,14,16,30,710.0,65.0,2.7,24.0,304.0,335.31,253.23
2016,9,14,16,45,657.0,59.0,2.7,23.5,250.5,271.07,198.78
2016,9,14,17,0,604.0,53.0,2.7,23.0,197.0,212.06,147.77
2016,9,14,17,15,519.0,45.0,2.45,21.5,146.0,150.36,96.64
2016,9,14,17,30,434.0,37.0,2.2,20.0,95.0,98.47,55.49
2016,9,14,17,45,284.0,24.5,1.95,19.0,55.5,46.62,18.09
2016,9,14,18,0,134.0,12.0,1.7,18.0,16.0,14.25,0.0
2016,9,14,18,15,67.0,6.0,1.7,17.5,8.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,15,5,45,80.0,6.5,0.5,11.5,9.0,0.0,0.0
2016,9,15,6,0,160.0,13.0,0.5,12.0,18.0,16.62,0.0
2016,9,15,6,15,307.5,24.5,0.6,12.5,58.0,50.71,21.53
2016,9,15,6,30,455.0,36.0,0.7,13.0,98.0,103.17,60.27
2016,9,15,6,45,539.0,44.0,0.8,14.0,149.5,156.53,104.04
2016,9,15,7,0,623.0,52.0,0.9,15.0,201.0,219.53,157.72
2016,9,15,7,15,674.5,57.5,1.05,16.0,255.0,278.81,209.69
2016,9,15,7,30,726.0,63.0,1.2,17.0,309.0,343.09,264.69
2016,9,15,7,45,762.0,67.0,1.4,18.5,362.5,403.77,315.05
2016,9,15,8,0,798.0,71.0,1.6,20.0,416.0,466.98,365.43
2016,9,15,8,15,822.5,74.5,1.7,21.0,467.0,525.64,410.84
2016,9,15,8,30,847.0,78.0,1.8,22.0,518.0,584.92,454.99
2016,9,15,8,45,865.5,80.5,1.9,23.0,564.5,637.51,492.82
2016,9,15,9,0,884.0,83.0,2.0,24.0,611.0,691.25,529.73
2016,9,15,9,15,897.0,85.0,2.0,24.5,652.5,739.55,560.64
2016,9,15,9,30,910.0,87.0,2.0,25.0,694.0,786.16,589.85
2016,9,15,9,45,923.0,87.0,2.0,26.0,730.0,828.67,614.59
2016,9,15,10,0,936.0,87.0,2.0,27.0,766.0,868.95,637.38
2016,9,15,10,15,942.5,88.5,2.0,27.0,794.0,902.84,658.2
2016,9,15,10,30,949.0,90.0,2.0,27.0,822.0,933.68,677.0
2016,9,15,10,45,953.0,91.0,2.0,27.5,842.0,958.51,690.54
2016,9,15,11,0,957.0,92.0,2.0,28.0,862.0,979.88,701.89
2016,9,15,11,15,959.5,92.5,2.05,28.0,874.5,995.73,711.79
2016,9,15,11,30,962.0,93.0,2.1,28.0,887.0,1007.88,719.53
2016,9,15,11,45,962.0,93.5,2.15,28.5,890.5,1013.88,722.12
2016,9,15,12,0,962.0,94.0,2.2,29.0,894.0,1016.05,722.49
2016,9,15,12,15,961.0,94.0,2.3,29.0,889.5,1012.89,721.66
2016,9,15,12,30,960.0,94.0,2.4,29.0,885.0,1005.91,718.56
2016,9,15,12,45,955.5,94.0,2.5,29.5,871.5,991.89,709.66
2016,9,15,13,0,951.0,94.0,2.6,30.0,858.0,974.24,698.56
2016,9,15,13,15,946.0,93.0,2.7,29.5,837.0,951.53,687.01
2016,9,15,13,30,941.0,92.0,2.8,29.0,816.0,925.44,673.18
2016,9,15,13,45,932.5,91.5,2.9,29.0,787.0,893.68,654.13
2016,9,15,14,0,924.0,91.0,3.0,29.0,758.0,859.03,633.01
2016,9,15,14,15,914.0,89.5,3.05,29.0,722.5,819.45,608.04
2016,9,15,14,30,904.0,88.0,3.1,29.0,687.0,777.5,581.2
2016,9,15,14,45,889.5,86.0,3.2,29.0,645.0,729.69,550.16
2016,9,15,15,0,875.0,84.0,3.3,29.0,603.0,680.36,517.55
2016,9,15,15,15,857.0,81.0,3.35,28.5,556.5,626.55,479.67
2016,9,15,15,30,839.0,78.0,3.4,28.0,510.0,573.86,441.23
2016,9,15,15,45,811.5,75.5,3.45,27.5,458.5,514.32,396.35
2016,9,15,16,0,784.0,73.0,3.5,27.0,407.0,455.75,350.58
2016,9,15,16,15,748.5,68.5,3.4,26.0,353.5,393.01,300.44
2016,9,15,16,30,713.0,64.0,3.3,25.0,300.0,332.82,250.51
2016,9,15,16,45,656.0,58.5,3.25,24.5,246.0,267.87,195.44
2016,9,15,17,0,599.0,53.0,3.2,24.0,192.0,208.59,144.35
2016,9,15,17,15,513.0,44.5,2.85,23.0,141.5,146.78,93.16
2016,9,15,17,30,427.0,36.0,2.5,22.0,91.0,94.93,52.32
2016,9,15,17,45,275.5,23.5,2.2,21.0,52.0,43.65,14.95
2016,9,15,18,0,124.0,11.0,1.9,20.0,13.0,12.65,0.0
2016,9,15,18,15,62.0,5.5,1.85,19.0,6.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,5,45,75.0,6.0,0.7,11.5,8.0,0.0,0.0
2016,9,16,6,0,150.0,12.0,0.7,12.0,16.0,15.28,0.0
2016,9,16,6,15,299.5,24.0,0.65,12.5,56.0,49.18,20.15
2016,9,16,6,30,449.0,36.0,0.6,13.0,96.0,102.0,59.44
2016,9,16,6,45,534.5,44.0,0.6,14.0,147.0,155.22,102.91
2016,9,16,7,0,620.0,52.0,0.6,15.0,198.0,218.27,156.28
2016,9,16,7,15,672.0,58.0,0.5,16.0,252.0,277.95,207.74
2016,9,16,7,30,724.0,64.0,0.4,17.0,306.0,342.75,261.63
2016,9,16,7,45,760.5,68.0,0.35,18.0,360.0,403.49,310.63
2016,9,16,8,0,797.0,72.0,0.3,19.0,414.0,466.81,359.26
2016,9,16,8,15,821.5,75.5,0.35,20.0,464.5,525.37,403.08
2016,9,16,8,30,846.0,79.0,0.4,21.0,515.0,584.55,445.55
2016,9,16,8,45,863.0,82.0,0.5,22.5,561.5,636.59,481.15
2016,9,16,9,0,880.0,85.0,0.6,24.0,608.0,689.66,515.84
2016,9,16,9,15,893.0,87.0,0.65,25.0,649.5,737.73,544.76
2016,9,16,9,30,906.0,89.0,0.7,26.0,691.0,784.12,572.01
2016,9,16,9,45,918.0,90.0,0.75,27.0,726.5,826.69,596.28
2016,9,16,10,0,930.0,91.0,0.8,28.0,762.0,866.99,618.72
2016,9,16,10,15,937.0,92.0,0.8,28.5,790.0,900.51,636.99
2016,9,16,10,30,944.0,93.0,0.8,29.0,818.0,931.03,653.3
2016,9,16,10,45,939.5,98.5,0.85,29.5,836.0,952.89,665.17
2016,9,16,11,0,935.0,104.0,0.9,30.0,854.0,971.0,674.9
2016,9,16,11,15,938.0,104.5,0.95,30.0,866.0,986.94,684.78
2016,9,16,11,30,941.0,105.0,1.0,30.0,878.0,999.26,692.61
2016,9,16,11,45,933.5,110.0,1.05,30.5,879.5,1002.81,693.94
2016,9,16,12,0,926.0,115.0,1.1,31.0,881.0,1002.56,693.2
2016,9,16,12,15,924.5,115.0,1.15,31.0,876.5,998.92,691.97
2016,9,16,12,30,923.0,115.0,1.2,31.0,872.0,991.6,688.65
2016,9,16,12,45,917.5,115.5,1.3,31.5,858.0,977.48,680.73
2016,9,16,13,0,912.0,116.0,1.4,32.0,844.0,959.89,670.74
2016,9,16,13,15,906.0,115.0,1.5,32.0,823.0,936.91,658.72
2016,9,16,13,30,900.0,114.0,1.6,32.0,802.0,910.74,644.6
2016,9,16,13,45,882.5,117.0,1.7,32.0,771.0,876.03,624.88
2016,9,16,14,0,865.0,120.0,1.8,32.0,740.0,843.21,606.14
2016,9,16,14,15,853.0,117.5,1.85,31.5,704.0,802.47,582.62
2016,9,16,14,30,841.0,115.0,1.9,31.0,668.0,759.69,557.36
2016,9,16,14,45,821.0,113.5,2.0,31.0,625.5,710.49,526.49
2016,9,16,15,0,801.0,112.0,2.1,31.0,583.0,660.4,492.87
2016,9,16,15,15,779.5,108.0,2.15,30.5,536.0,606.17,455.76
2016,9,16,15,30,758.0,104.0,2.2,30.0,489.0,552.76,417.9
2016,9,16,15,45,721.0,100.5,2.25,29.5,437.5,490.95,372.51
2016,9,16,16,0,684.0,97.0,2.3,29.0,386.0,431.27,327.13
2016,9,16,16,15,643.0,90.5,2.25,28.0,333.0,369.32,278.92
2016,9,16,16,30,602.0,84.0,2.2,27.0,280.0,310.73,231.65
2016,9,16,16,45,535.5,75.5,2.15,26.5,227.0,246.0,178.48
2016,9,16,17,0,469.0,67.0,2.1,26.0,174.0,188.3,130.5
2016,9,16,17,15,380.5,54.0,1.85,24.5,125.5,129.38,83.43
2016,9,16,17,30,292.0,41.0,1.6,23.0,77.0,80.3,45.87
2016,9,16,17,45,169.0,24.0,1.4,22.0,42.5,35.06,10.73
2016,9,16,18,0,46.0,7.0,1.2,21.0,8.0,7.4,0.0
2016,9,16,18,15,23.0,3.5,1.15,20.5,4.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,45,44.5,5.5,0.95,15.5,6.5,0.0,0.0
2016,9,17,6,0,89.0,11.0,0.9,16.0,13.0,12.8,0.0
2016,9,17,6,15,229.0,25.0,0.95,17.0,50.0,44.09,17.79
2016,9,17,6,30,369.0,39.0,1.0,18.0,87.0,93.42,54.64
2016,9,17,6,45,456.0,49.5,1.05,19.0,136.5,144.68,95.5
2016,9,17,7,0,543.0,60.0,1.1,20.0,186.0,206.02,146.3
2016,9,17,7,15,599.0,67.0,1.1,21.0,239.0,263.63,195.29
2016,9,17,7,30,655.0,74.0,1.1,22.0,292.0,326.9,247.75
2016,9,17,7,45,692.5,80.0,1.1,23.0,344.5,386.45,295.93
2016,9,17,8,0,730.0,86.0,1.1,24.0,397.0,448.84,344.35
2016,9,17,8,15,757.5,90.0,1.25,25.0,447.0,505.66,387.57
2016,9,17,8,30,785.0,94.0,1.4,26.0,497.0,564.0,430.41
2016,9,17,8,45,802.5,98.5,1.6,27.0,542.5,617.25,468.46
2016,9,17,9,0,820.0,103.0,1.8,28.0,588.0,669.93,504.99
2016,9,17,9,15,834.5,106.0,1.85,29.0,629.0,718.0,535.44
2016,9,17,9,30,849.0,109.0,1.9,30.0,670.0,764.66,563.55
2016,9,17,9,45,857.0,112.5,1.95,31.0,704.0,805.05,586.95
2016,9,17,10,0,865.0,116.0,2.0,32.0,738.0,843.08,608.46
2016,9,17,10,15,873.0,117.5,2.0,32.0,765.5,871.96,625.85
2016,9,17,10,30,881.0,119.0,2.0,32.0,793.0,902.23,644.16
2016,9,17,10,45,859.0,134.5,2.0,32.5,805.5,922.79,654.91
2016,9,17,11,0,837.0,150.0,2.0,33.0,818.0,934.34,660.08
2016,9,17,11,15,840.0,151.0,1.95,33.5,829.5,949.63,667.21
2016,9,17,11,30,843.0,152.0,1.9,34.0,841.0,961.62,672.27
2016,9,17,11,45,816.5,167.0,1.9,34.5,837.0,957.24,667.88
2016,9,17,12,0,790.0,182.0,1.9,35.0,833.0,949.14,661.5
2016,9,17,12,15,788.5,182.0,1.9,35.0,828.5,949.92,662.15
2016,9,17,12,30,787.0,182.0,1.9,35.0,824.0,943.22,658.21
2016,9,17,12,45,811.0,166.0,1.95,35.0,819.0,936.11,654.73
2016,9,17,13,0,835.0,150.0,2.0,35.0,814.0,929.16,651.47
2016,9,17,13,15,829.0,148.0,2.1,35.0,792.5,906.17,638.68
2016,9,17,13,30,823.0,146.0,2.2,35.0,771.0,880.22,624.06
2016,9,17,13,45,780.5,159.0,2.3,35.0,734.5,839.31,599.67
2016,9,17,14,0,738.0,172.0,2.4,35.0,698.0,795.01,572.79
2016,9,17,14,15,724.0,168.0,2.45,34.5,663.0,754.85,548.95
2016,9,17,14,30,710.0,164.0,2.5,34.0,628.0,713.19,522.77
2016,9,17,14,45,680.5,162.5,2.55,34.0,584.5,661.92,488.1
2016,9,17,15,0,651.0,161.0,2.6,34.0,541.0,610.9,452.89
2016,9,17,15,15,626.0,154.0,2.6,33.5,495.5,557.67,416.14
2016,9,17,15,30,601.0,147.0,2.6,33.0,450.0,505.07,378.77
2016,9,17,15,45,566.0,138.5,2.6,32.5,400.5,444.79,334.69
2016,9,17,16,0,531.0,130.0,2.6,32.0,351.0,389.04,292.63
2016,9,17,16,15,487.0,119.0,2.3,31.0,300.5,329.66,246.84
2016,9,17,16,30,443.0,108.0,2.0,30.0,250.0,274.3,203.0
2016,9,17,16,45,387.0,93.0,1.75,29.0,200.5,215.6,156.05
2016,9,17,17,0,331.0,78.0,1.5,28.0,151.0,162.99,113.51
2016,9,17,17,15,254.0,59.5,1.4,26.5,106.5,109.35,71.58
2016,9,17,17,30,177.0,41.0,1.3,25.0,62.0,64.87,37.9
2016,9,17,17,45,88.5,20.5,1.2,24.0,31.0,25.56,5.15
2016,9,17,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,5,45,24.0,3.5,0.65,20.5,4.0,0.0,0.0
2016,9,18,6,0,48.0,7.0,0.7,21.0,8.0,7.91,0.0
2016,9,18,6,15,158.5,24.5,0.7,21.5,42.0,37.22,14.27
2016,9,18,6,30,269.0,42.0,0.7,22.0,76.0,81.57,48.37
2016,9,18,6,45,353.5,56.0,0.7,23.0,123.5,129.56,85.64
2016,9,18,7,0,438.0,70.0,0.7,24.0,171.0,187.44,132.13
2016,9,18,7,15,496.0,80.5,0.85,24.5,222.0,244.29,179.37
2016,9,18,7,30,554.0,91.0,1.0,25.0,273.0,306.12,230.02
2016,9,18,7,45,597.5,98.5,1.15,26.0,325.0,364.35,276.58
2016,9,18,8,0,641.0,106.0,1.3,27.0,377.0,426.22,324.45
2016,9,18,8,15,671.0,112.0,1.25,28.0,426.5,482.59,365.94
2016,9,18,8,30,701.0,118.0,1.2,29.0,476.0,540.45,406.77
2016,9,18,8,45,716.0,125.5,1.2,30.0,520.0,591.58,441.43
2016,9,18,9,0,731.0,133.0,1.2,31.0,564.0,642.17,474.45
2016,9,18,9,15,748.5,137.0,1.1,31.5,604.5,690.02,504.66
2016,9,18,9,30,766.0,141.0,1.0,32.0,645.0,736.94,532.74
2016,9,18,9,45,776.5,145.5,0.9,33.0,679.0,777.68,554.05
2016,9,18,10,0,787.0,150.0,0.8,34.0,713.0,813.86,571.8
2016,9,18,10,15,796.0,152.0,0.75,34.5,740.0,846.4,588.73
2016,9,18,10,30,805.0,154.0,0.7,35.0,767.0,876.49,603.9
2016,9,18,10,45,754.5,185.0,0.65,35.5,771.0,885.01,605.88
2016,9,18,11,0,704.0,216.0,0.6,36.0,775.0,885.27,603.25
2016,9,18,11,15,708.0,217.5,0.6,36.0,787.0,900.4,611.88
2016,9,18,11,30,712.0,219.0,0.6,36.0,799.0,912.69,618.71
2016,9,18,11,45,664.5,245.0,0.6,36.0,788.0,899.22,609.94
2016,9,18,12,0,617.0,271.0,0.6,36.0,777.0,882.14,598.47
2016,9,18,12,15,615.0,270.0,0.65,36.0,772.0,877.52,596.87
2016,9,18,12,30,613.0,269.0,0.7,36.0,767.0,870.26,593.54
2016,9,18,12,45,613.0,264.5,0.8,36.5,756.0,858.72,587.39
2016,9,18,13,0,613.0,260.0,0.9,37.0,745.0,844.59,579.62
2016,9,18,13,15,605.0,256.5,1.0,37.0,724.5,820.2,566.53
2016,9,18,13,30,597.0,253.0,1.1,37.0,704.0,795.47,552.99
2016,9,18,13,45,543.5,265.5,1.2,37.0,664.5,747.39,523.27
2016,9,18,14,0,490.0,278.0,1.3,37.0,625.0,699.99,493.49
2016,9,18,14,15,474.5,268.5,1.4,36.5,591.5,660.79,470.48
2016,9,18,14,30,459.0,259.0,1.5,36.0,558.0,621.03,446.33
2016,9,18,14,45,425.5,251.5,1.6,36.0,515.0,565.02,409.4
2016,9,18,15,0,392.0,244.0,1.7,36.0,472.0,516.38,376.58
2016,9,18,15,15,368.5,228.5,1.6,35.0,428.5,467.32,343.65
2016,9,18,15,30,345.0,213.0,1.5,34.0,385.0,419.54,310.74
2016,9,18,15,45,314.0,194.0,1.45,33.5,338.5,365.75,272.13
2016,9,18,16,0,283.0,175.0,1.4,33.0,292.0,314.53,234.5
2016,9,18,16,15,249.5,152.0,1.3,32.0,245.0,260.96,194.59
2016,9,18,16,30,216.0,129.0,1.2,31.0,198.0,210.77,156.27
2016,9,18,16,45,179.5,103.5,1.1,30.0,153.5,160.71,117.3
2016,9,18,17,0,143.0,78.0,1.0,29.0,109.0,114.8,81.11
2016,9,18,17,15,102.5,52.5,1.0,28.0,71.5,71.34,47.01
2016,9,18,17,30,62.0,27.0,1.0,27.0,34.0,35.14,19.06
2016,9,18,17,45,31.0,13.5,1.05,26.0,17.0,15.02,0.0
2016,9,18,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
