Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,45,15.5,2.5,0.85,22.0,3.0,0.0,0.0
2016,9,19,6,0,31.0,5.0,0.9,22.0,6.0,5.56,0.0
2016,9,19,6,15,119.5,23.5,0.9,22.5,37.0,32.93,11.79
2016,9,19,6,30,208.0,42.0,0.9,23.0,68.0,72.99,43.8
2016,9,19,6,45,282.5,59.5,0.9,24.0,113.0,118.83,79.42
2016,9,19,7,0,357.0,77.0,0.9,25.0,158.0,173.45,123.12
2016,9,19,7,15,412.5,91.0,1.1,25.5,208.0,226.98,167.24
2016,9,19,7,30,468.0,105.0,1.3,26.0,258.0,286.43,215.66
2016,9,19,7,45,506.0,116.5,1.5,27.0,307.0,341.39,259.52
2016,9,19,8,0,544.0,128.0,1.7,28.0,356.0,399.62,304.61
2016,9,19,8,15,575.0,136.5,1.7,29.0,404.0,453.92,344.94
2016,9,19,8,30,606.0,145.0,1.7,30.0,452.0,512.42,386.8
2016,9,19,8,45,616.5,156.5,1.75,31.0,493.5,560.49,419.86
2016,9,19,9,0,627.0,168.0,1.8,32.0,535.0,607.86,451.39
2016,9,19,9,15,645.0,174.0,1.8,32.5,574.5,654.02,482.02
2016,9,19,9,30,663.0,180.0,1.8,33.0,614.0,699.6,511.49
2016,9,19,9,45,677.0,184.5,1.85,34.0,647.5,739.61,535.84
2016,9,19,10,0,691.0,189.0,1.9,35.0,681.0,778.2,558.74
2016,9,19,10,15,701.0,192.0,1.95,35.0,707.5,810.19,578.97
2016,9,19,10,30,711.0,195.0,2.0,35.0,734.0,840.07,597.59
2016,9,19,10,45,648.5,232.5,2.15,35.5,734.0,838.98,595.1
2016,9,19,11,0,586.0,270.0,2.3,36.0,734.0,830.95,587.64
2016,9,19,11,15,590.0,272.5,2.35,36.0,745.0,845.53,597.17
2016,9,19,11,30,594.0,275.0,2.4,36.0,756.0,857.73,605.04
2016,9,19,11,45,541.0,303.0,2.5,36.0,742.5,841.06,593.23
2016,9,19,12,0,488.0,331.0,2.6,36.0,729.0,821.48,579.7
2016,9,19,12,15,486.0,330.0,2.65,36.0,724.5,817.12,577.4
2016,9,19,12,30,484.0,329.0,2.7,36.0,720.0,810.65,573.66
2016,9,19,12,45,527.5,302.0,2.75,36.5,722.0,816.7,578.42
2016,9,19,13,0,571.0,275.0,2.8,37.0,724.0,819.31,580.89
2016,9,19,13,15,562.5,271.0,2.85,36.5,703.5,796.38,567.71
2016,9,19,13,30,554.0,267.0,2.9,36.0,683.0,771.55,553.31
2016,9,19,13,45,484.0,284.5,2.95,36.0,638.5,715.95,515.55
2016,9,19,14,0,414.0,302.0,3.0,36.0,594.0,656.09,474.67
2016,9,19,14,15,399.5,290.5,3.05,35.5,560.5,618.38,450.76
2016,9,19,14,30,385.0,279.0,3.1,35.0,527.0,580.36,426.04
2016,9,19,14,45,345.5,269.5,3.2,35.0,481.0,526.88,388.8
2016,9,19,15,0,306.0,260.0,3.3,35.0,435.0,475.6,352.55
2016,9,19,15,15,285.5,240.0,3.35,34.0,393.0,427.53,319.65
2016,9,19,15,30,265.0,220.0,3.4,33.0,351.0,380.71,286.72
2016,9,19,15,45,236.0,196.5,3.45,32.5,304.5,323.37,244.52
2016,9,19,16,0,207.0,173.0,3.5,32.0,258.0,273.01,206.63
2016,9,19,16,15,181.0,146.5,3.25,31.0,213.0,223.55,168.88
2016,9,19,16,30,155.0,120.0,3.0,30.0,168.0,176.79,132.44
2016,9,19,16,45,127.5,92.5,2.8,29.0,127.0,131.42,96.5
2016,9,19,17,0,100.0,65.0,2.6,28.0,86.0,89.26,62.76
2016,9,19,17,15,71.0,42.0,2.5,27.0,55.0,54.77,35.28
2016,9,19,17,30,42.0,19.0,2.4,26.0,24.0,24.43,11.52
2016,9,19,17,45,21.0,9.5,2.3,25.0,12.0,10.48,0.0
2016,9,19,18,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,6,15,66.5,20.0,0.65,18.5,28.0,24.93,7.74
2016,9,20,6,30,133.0,40.0,0.8,19.0,56.0,59.42,36.73
2016,9,20,6,45,189.5,62.0,1.0,20.0,97.5,101.32,70.11
2016,9,20,7,0,246.0,84.0,1.2,21.0,139.0,149.94,109.73
2016,9,20,7,15,295.5,102.5,1.2,21.5,186.0,199.23,150.48
2016,9,20,7,30,345.0,121.0,1.2,22.0,233.0,253.93,195.13
2016,9,20,7,45,380.5,137.0,1.3,23.0,279.5,308.57,238.7
2016,9,20,8,0,416.0,153.0,1.4,24.0,326.0,363.57,281.36
2016,9,20,8,15,446.5,165.0,1.4,24.5,372.0,414.74,320.3
2016,9,20,8,30,477.0,177.0,1.4,25.0,418.0,468.0,359.68
2016,9,20,8,45,490.5,191.0,1.4,26.0,458.0,514.44,392.05
2016,9,20,9,0,504.0,205.0,1.4,27.0,498.0,560.83,423.34
2016,9,20,9,15,523.0,213.5,1.45,28.0,536.5,605.13,452.71
2016,9,20,9,30,542.0,222.0,1.5,29.0,575.0,649.31,481.25
2016,9,20,9,45,613.5,202.5,1.6,30.0,622.0,707.42,520.29
2016,9,20,10,0,685.0,183.0,1.7,31.0,669.0,766.03,558.73
2016,9,20,10,15,695.0,186.0,1.75,31.0,695.0,797.74,578.83
2016,9,20,10,30,705.0,189.0,1.8,31.0,721.0,827.38,597.59
2016,9,20,10,45,650.5,223.5,1.9,31.5,724.0,830.39,597.72
2016,9,20,11,0,596.0,258.0,2.0,32.0,727.0,826.31,592.65
2016,9,20,11,15,600.0,260.0,2.1,32.0,738.0,840.4,602.43
2016,9,20,11,30,604.0,262.0,2.2,32.0,749.0,853.99,611.71
2016,9,20,11,45,553.0,290.0,2.3,32.5,737.5,837.52,598.77
2016,9,20,12,0,502.0,318.0,2.4,33.0,726.0,820.02,585.35
2016,9,20,12,15,500.0,318.0,2.5,33.0,722.5,816.63,583.97
2016,9,20,12,30,498.0,318.0,2.6,33.0,719.0,811.08,581.1
2016,9,20,12,45,583.0,268.5,2.75,33.5,730.5,830.92,596.93
2016,9,20,13,0,668.0,219.0,2.9,34.0,742.0,848.93,611.2
2016,9,20,13,15,660.0,216.0,3.0,33.5,721.0,825.7,597.92
2016,9,20,13,30,652.0,213.0,3.1,33.0,700.0,800.19,583.21
2016,9,20,13,45,580.0,237.0,3.25,33.0,658.0,744.9,545.6
2016,9,20,14,0,508.0,261.0,3.4,33.0,616.0,694.1,510.47
2016,9,20,14,15,492.5,252.5,3.45,32.5,583.0,655.4,485.5
2016,9,20,14,30,477.0,244.0,3.5,32.0,550.0,616.1,459.53
2016,9,20,14,45,438.5,240.0,3.6,31.5,507.0,565.05,424.35
2016,9,20,15,0,400.0,236.0,3.7,31.0,464.0,510.91,386.29
2016,9,20,15,15,376.0,221.5,3.7,30.5,421.5,462.37,351.58
2016,9,20,15,30,352.0,207.0,3.7,30.0,379.0,415.13,317.02
2016,9,20,15,45,323.5,188.5,3.75,29.5,334.0,362.98,278.03
2016,9,20,16,0,295.0,170.0,3.8,29.0,289.0,313.13,239.88
2016,9,20,16,15,260.0,148.5,3.7,28.0,242.5,260.09,198.78
2016,9,20,16,30,225.0,127.0,3.6,27.0,196.0,210.56,159.56
2016,9,20,16,45,189.5,102.5,3.55,26.5,153.0,161.54,119.86
2016,9,20,17,0,154.0,78.0,3.5,26.0,110.0,116.55,83.18
2016,9,20,17,15,109.0,52.5,3.35,25.0,72.0,73.07,48.54
2016,9,20,17,30,64.0,27.0,3.2,24.0,34.0,35.05,18.72
2016,9,20,17,45,32.0,13.5,3.1,23.0,17.0,14.56,0.0
2016,9,20,18,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,15,34.5,22.0,2.3,14.0,26.0,24.16,7.4
2016,9,21,6,30,69.0,44.0,2.3,14.0,52.0,53.83,35.53
2016,9,21,6,45,118.0,68.0,2.3,14.5,90.5,92.08,66.81
2016,9,21,7,0,167.0,92.0,2.3,15.0,129.0,137.99,105.09
2016,9,21,7,15,202.0,114.0,2.35,15.5,170.5,181.76,142.22
2016,9,21,7,30,237.0,136.0,2.4,16.0,212.0,229.42,182.2
2016,9,21,7,45,294.0,144.0,2.45,16.5,254.5,275.47,220.27
2016,9,21,8,0,351.0,152.0,2.5,17.0,297.0,327.22,262.51
2016,9,21,8,15,426.5,156.5,2.55,17.5,354.5,395.01,316.7
2016,9,21,8,30,502.0,161.0,2.6,18.0,412.0,465.42,371.83
2016,9,21,8,45,449.0,193.5,2.7,18.5,434.0,490.62,389.76
2016,9,21,9,0,396.0,226.0,2.8,19.0,456.0,504.31,398.51
2016,9,21,9,15,351.5,255.5,2.85,19.5,470.5,520.81,408.82
2016,9,21,9,30,307.0,285.0,2.9,20.0,485.0,532.83,415.37
2016,9,21,9,45,349.5,292.0,3.0,20.5,530.0,584.91,453.57
2016,9,21,10,0,392.0,299.0,3.1,21.0,575.0,638.63,492.14
2016,9,21,10,15,594.0,224.5,3.25,21.0,661.0,751.51,578.38
2016,9,21,10,30,796.0,150.0,3.4,21.0,747.0,860.4,656.38
2016,9,21,10,45,747.0,181.0,3.6,21.5,752.5,870.19,661.47
2016,9,21,11,0,698.0,212.0,3.8,22.0,758.0,871.88,661.77
2016,9,21,11,15,703.0,213.0,3.95,22.0,770.0,887.08,672.61
2016,9,21,11,30,708.0,214.0,4.1,22.0,782.0,899.49,681.53
2016,9,21,11,45,671.5,235.5,4.25,22.5,776.0,891.79,675.2
2016,9,21,12,0,635.0,257.0,4.4,23.0,770.0,880.68,665.68
2016,9,21,12,15,594.0,273.5,4.5,23.0,751.0,856.02,648.11
2016,9,21,12,30,553.0,290.0,4.6,23.0,732.0,831.31,630.56
2016,9,21,12,45,587.5,269.0,4.7,23.5,732.0,834.15,633.5
2016,9,21,13,0,622.0,248.0,4.8,24.0,732.0,835.76,635.36
2016,9,21,13,15,621.0,240.0,4.85,23.5,712.0,814.33,622.35
2016,9,21,13,30,620.0,232.0,4.9,23.0,692.0,790.46,607.58
2016,9,21,13,45,578.5,239.5,4.95,23.0,656.5,744.68,574.65
2016,9,21,14,0,537.0,247.0,5.0,23.0,621.0,701.26,543.09
2016,9,21,14,15,524.0,239.0,5.05,22.5,588.5,664.1,517.62
2016,9,21,14,30,511.0,231.0,5.1,22.0,556.0,626.06,490.98
2016,9,21,14,45,533.0,210.0,5.2,21.5,529.5,598.09,472.29
2016,9,21,15,0,555.0,189.0,5.3,21.0,503.0,566.76,450.37
2016,9,21,15,15,529.5,180.0,5.25,20.5,459.0,515.75,411.54
2016,9,21,15,30,504.0,171.0,5.2,20.0,415.0,465.73,372.65
2016,9,21,15,45,515.5,148.5,5.2,19.5,375.0,421.86,338.01
2016,9,21,16,0,527.0,126.0,5.2,19.0,335.0,375.76,300.21
2016,9,21,16,15,483.0,114.5,5.05,18.0,285.5,316.64,251.13
2016,9,21,16,30,439.0,103.0,4.9,17.0,236.0,261.59,204.27
2016,9,21,16,45,435.5,83.0,4.75,16.5,192.5,213.89,161.35
2016,9,21,17,0,432.0,63.0,4.6,16.0,149.0,167.07,118.38
2016,9,21,17,15,336.0,48.5,4.3,15.5,103.5,108.63,70.1
2016,9,21,17,30,240.0,34.0,4.0,15.0,58.0,62.45,33.52
2016,9,21,17,45,120.0,17.0,3.75,14.5,29.0,21.83,0.0
2016,9,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,6,15,137.5,22.0,4.15,10.0,37.5,32.3,8.29
2016,9,22,6,30,275.0,44.0,4.3,10.0,75.0,83.91,51.91
2016,9,22,6,45,373.5,56.5,4.5,10.5,124.0,133.09,92.05
2016,9,22,7,0,472.0,69.0,4.7,11.0,173.0,194.73,144.8
2016,9,22,7,15,534.5,78.5,4.7,11.5,225.5,252.62,196.58
2016,9,22,7,30,597.0,88.0,4.7,12.0,278.0,316.97,253.48
2016,9,22,7,45,642.0,94.5,4.75,12.5,330.5,376.88,306.07
2016,9,22,8,0,687.0,101.0,4.8,13.0,383.0,440.48,360.33
2016,9,22,8,15,717.0,106.0,4.7,13.5,433.5,497.86,407.91
2016,9,22,8,30,747.0,111.0,4.6,14.0,484.0,556.58,455.0
2016,9,22,8,45,769.0,115.5,4.6,14.5,530.0,610.77,497.38
2016,9,22,9,0,791.0,120.0,4.6,15.0,576.0,664.85,538.5
2016,9,22,9,15,807.5,123.0,4.6,15.5,616.5,711.3,572.86
2016,9,22,9,30,824.0,126.0,4.6,16.0,657.0,758.12,605.35
2016,9,22,9,45,848.0,122.5,4.7,16.5,694.0,802.41,635.87
2016,9,22,10,0,872.0,119.0,4.8,17.0,731.0,845.29,665.07
2016,9,22,10,15,880.0,120.5,4.85,17.0,758.0,878.39,687.99
2016,9,22,10,30,888.0,122.0,4.9,17.0,785.0,908.67,708.93
2016,9,22,10,45,874.5,133.0,5.0,17.5,800.0,927.19,720.46
2016,9,22,11,0,861.0,144.0,5.1,18.0,815.0,941.76,729.34
2016,9,22,11,15,864.5,144.5,5.1,18.0,826.5,956.85,739.43
2016,9,22,11,30,868.0,145.0,5.1,18.0,838.0,968.55,747.24
2016,9,22,11,45,861.0,149.5,5.2,18.5,839.5,971.3,748.18
2016,9,22,12,0,854.0,154.0,5.3,19.0,841.0,970.49,746.8
2016,9,22,12,15,852.5,153.5,5.35,19.0,835.5,965.97,744.09
2016,9,22,12,30,851.0,153.0,5.4,19.0,830.0,958.0,739.09
2016,9,22,12,45,866.0,142.0,5.5,19.5,821.5,950.44,733.42
2016,9,22,13,0,881.0,131.0,5.6,20.0,813.0,938.97,725.1
2016,9,22,13,15,875.0,129.5,5.55,20.0,791.0,915.37,708.79
2016,9,22,13,30,869.0,128.0,5.5,20.0,769.0,888.67,690.39
2016,9,22,13,45,846.5,132.0,5.5,20.0,737.0,851.24,664.54
2016,9,22,14,0,824.0,136.0,5.5,20.0,705.0,811.9,637.23
2016,9,22,14,15,810.0,133.0,5.45,19.5,668.5,770.17,608.94
2016,9,22,14,30,796.0,130.0,5.4,19.0,632.0,726.68,579.04
2016,9,22,14,45,786.5,123.0,5.4,19.0,591.5,682.34,546.05
2016,9,22,15,0,777.0,116.0,5.4,19.0,551.0,634.5,509.5
2016,9,22,15,15,753.0,111.5,5.3,18.5,504.0,579.28,466.9
2016,9,22,15,30,729.0,107.0,5.2,18.0,457.0,524.31,423.39
2016,9,22,15,45,719.5,95.5,5.15,18.0,409.5,469.85,378.55
2016,9,22,16,0,710.0,84.0,5.1,18.0,362.0,414.84,331.87
2016,9,22,16,15,665.5,78.0,4.95,17.5,309.0,351.41,277.66
2016,9,22,16,30,621.0,72.0,4.8,17.0,256.0,291.74,225.28
2016,9,22,16,45,574.0,61.5,4.65,16.5,205.0,230.87,171.17
2016,9,22,17,0,527.0,51.0,4.5,16.0,154.0,174.83,120.97
2016,9,22,17,15,419.5,40.5,4.25,15.5,106.5,113.91,70.66
2016,9,22,17,30,312.0,30.0,4.0,15.0,59.0,65.69,32.49
2016,9,22,17,45,156.0,15.0,3.75,14.5,29.5,22.11,0.0
2016,9,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,6,15,201.0,16.5,1.7,10.5,39.0,31.76,5.02
2016,9,23,6,30,402.0,33.0,1.8,11.0,78.0,90.3,51.32
2016,9,23,6,45,503.0,40.5,1.9,11.5,128.5,142.5,94.0
2016,9,23,7,0,604.0,48.0,2.0,12.0,179.0,206.17,148.69
2016,9,23,7,15,660.0,53.5,2.2,13.0,232.0,265.15,201.62
2016,9,23,7,30,716.0,59.0,2.4,14.0,285.0,329.65,258.37
2016,9,23,7,45,757.5,62.5,2.65,15.0,338.5,391.01,311.48
2016,9,23,8,0,799.0,66.0,2.9,16.0,392.0,455.45,365.34
2016,9,23,8,15,725.0,90.0,3.15,17.0,414.0,484.26,389.32
2016,9,23,8,30,651.0,114.0,3.4,18.0,436.0,503.58,404.34
2016,9,23,8,45,769.0,95.0,3.65,19.0,510.5,586.82,469.17
2016,9,23,9,0,887.0,76.0,3.9,20.0,585.0,676.51,536.85
2016,9,23,9,15,900.0,78.0,4.0,20.5,625.5,724.3,569.4
2016,9,23,9,30,913.0,80.0,4.1,21.0,666.0,770.36,600.48
2016,9,23,9,45,926.0,80.0,4.25,21.5,700.5,812.23,628.38
2016,9,23,10,0,939.0,80.0,4.4,22.0,735.0,851.83,654.39
2016,9,23,10,15,945.0,81.0,4.45,22.5,762.0,884.13,674.78
2016,9,23,10,30,951.0,82.0,4.5,23.0,789.0,913.33,692.95
2016,9,23,10,45,953.5,83.5,4.55,23.5,808.0,936.7,707.07
2016,9,23,11,0,956.0,85.0,4.6,24.0,827.0,956.54,718.83
2016,9,23,11,15,958.0,85.5,4.6,24.0,837.5,971.18,728.18
2016,9,23,11,30,960.0,86.0,4.6,24.0,848.0,982.1,735.15
2016,9,23,11,45,958.5,86.5,4.65,24.5,850.5,985.99,736.46
2016,9,23,12,0,957.0,87.0,4.7,25.0,853.0,986.05,735.37
2016,9,23,12,15,955.0,87.0,4.75,25.0,847.0,981.27,732.66
2016,9,23,12,30,953.0,87.0,4.8,25.0,841.0,972.7,727.55
2016,9,23,12,45,941.5,90.5,4.85,25.5,825.5,955.61,715.32
2016,9,23,13,0,930.0,94.0,4.9,26.0,810.0,935.13,700.94
2016,9,23,13,15,924.0,93.0,4.95,26.0,788.0,911.35,685.78
2016,9,23,13,30,918.0,92.0,5.0,26.0,766.0,884.33,668.39
2016,9,23,13,45,909.0,91.0,5.05,26.0,736.5,851.75,647.07
2016,9,23,14,0,900.0,90.0,5.1,26.0,707.0,816.44,623.73
2016,9,23,14,15,888.0,88.5,5.1,25.5,671.0,775.77,597.34
2016,9,23,14,30,876.0,87.0,5.1,25.0,635.0,733.0,569.12
2016,9,23,14,45,859.5,85.0,5.1,25.0,592.5,684.75,535.4
2016,9,23,15,0,843.0,83.0,5.1,25.0,550.0,637.72,500.63
2016,9,23,15,15,821.5,80.0,4.95,24.5,503.0,582.96,459.15
2016,9,23,15,30,800.0,77.0,4.8,24.0,456.0,528.06,416.44
2016,9,23,15,45,772.5,72.5,4.7,23.5,406.0,468.73,369.19
2016,9,23,16,0,745.0,68.0,4.6,23.0,356.0,410.53,321.32
2016,9,23,16,15,703.5,63.5,4.35,22.5,303.5,348.3,268.74
2016,9,23,16,30,662.0,59.0,4.1,22.0,251.0,289.42,217.63
2016,9,23,16,45,605.5,51.5,3.9,21.5,200.0,227.16,163.41
2016,9,23,17,0,549.0,44.0,3.7,21.0,149.0,170.53,113.87
2016,9,23,17,15,442.5,35.0,3.3,20.0,102.0,110.5,65.37
2016,9,23,17,30,336.0,26.0,2.9,19.0,55.0,62.73,27.92
2016,9,23,17,45,168.0,13.0,2.55,18.0,27.5,20.1,0.0
2016,9,23,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,6,15,225.5,14.0,1.0,13.0,39.0,31.06,2.41
2016,9,24,6,30,451.0,28.0,1.2,14.0,78.0,91.29,49.23
2016,9,24,6,45,544.5,35.5,1.45,15.0,128.0,144.76,92.72
2016,9,24,7,0,638.0,43.0,1.7,16.0,178.0,208.96,147.34
2016,9,24,7,15,692.0,47.5,1.85,17.0,231.5,268.07,199.81
2016,9,24,7,30,746.0,52.0,2.0,18.0,285.0,332.42,255.7
2016,9,24,7,45,781.5,55.5,2.15,19.0,338.0,392.73,307.14
2016,9,24,8,0,817.0,59.0,2.3,20.0,391.0,454.14,357.63
2016,9,24,8,15,841.5,62.0,2.5,21.0,441.0,512.26,403.94
2016,9,24,8,30,866.0,65.0,2.7,22.0,491.0,570.91,448.98
2016,9,24,8,45,883.0,67.5,2.9,23.0,537.0,624.52,488.77
2016,9,24,9,0,900.0,70.0,3.1,24.0,583.0,677.28,526.36
2016,9,24,9,15,913.0,71.5,3.15,24.5,623.5,724.96,558.02
2016,9,24,9,30,926.0,73.0,3.2,25.0,664.0,770.86,587.95
2016,9,24,9,45,935.5,74.5,3.25,26.0,698.5,811.99,612.96
2016,9,24,10,0,945.0,76.0,3.3,27.0,733.0,850.6,635.84
2016,9,24,10,15,951.5,77.0,3.25,27.5,760.0,883.39,655.19
2016,9,24,10,30,958.0,78.0,3.2,28.0,787.0,913.08,672.29
2016,9,24,10,45,962.0,79.0,3.2,28.5,806.0,937.28,685.99
2016,9,24,11,0,966.0,80.0,3.2,29.0,825.0,957.96,697.39
2016,9,24,11,15,968.5,80.0,3.15,29.0,836.5,972.55,705.91
2016,9,24,11,30,971.0,80.0,3.1,29.0,848.0,983.38,712.12
2016,9,24,11,45,971.0,80.5,3.05,29.5,850.5,988.62,713.42
2016,9,24,12,0,971.0,81.0,3.0,30.0,853.0,989.99,712.4
2016,9,24,12,15,969.5,81.0,2.95,30.0,848.0,985.55,709.24
2016,9,24,12,30,968.0,81.0,2.9,30.0,843.0,977.26,703.8
2016,9,24,12,45,959.5,83.5,2.9,30.5,828.0,961.59,692.77
2016,9,24,13,0,951.0,86.0,2.9,31.0,813.0,942.38,679.64
2016,9,24,13,15,946.0,85.0,2.9,31.0,791.5,919.02,665.29
2016,9,24,13,30,941.0,84.0,2.9,31.0,770.0,892.29,648.8
2016,9,24,13,45,932.0,83.5,2.95,31.0,740.5,859.62,628.7
2016,9,24,14,0,923.0,83.0,3.0,31.0,711.0,824.14,606.6
2016,9,24,14,15,912.0,81.0,3.0,30.5,675.0,782.89,581.31
2016,9,24,14,30,901.0,79.0,3.0,30.0,639.0,739.41,554.13
2016,9,24,14,45,886.0,77.0,3.05,30.0,596.5,691.22,522.37
2016,9,24,15,0,871.0,75.0,3.1,30.0,554.0,641.62,487.87
2016,9,24,15,15,851.0,72.5,3.05,29.5,507.0,587.39,448.73
2016,9,24,15,30,831.0,70.0,3.0,29.0,460.0,534.57,409.31
2016,9,24,15,45,787.0,70.0,3.0,29.0,406.5,470.45,359.51
2016,9,24,16,0,743.0,70.0,3.0,29.0,353.0,409.03,310.37
2016,9,24,16,15,700.0,65.0,2.6,28.0,300.0,345.9,259.22
2016,9,24,16,30,657.0,60.0,2.2,27.0,247.0,286.62,209.61
2016,9,24,16,45,571.5,54.5,1.85,26.0,193.0,218.68,153.48
2016,9,24,17,0,486.0,49.0,1.5,25.0,139.0,159.94,105.0
2016,9,24,17,15,375.0,37.5,1.4,24.0,93.5,100.73,58.9
2016,9,24,17,30,264.0,26.0,1.3,23.0,48.0,53.94,22.55
2016,9,24,17,45,132.0,13.0,1.2,22.0,24.0,18.06,0.0
2016,9,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,6,15,198.5,15.0,1.5,16.0,36.5,29.55,0.09
2016,9,25,6,30,397.0,30.0,1.8,17.0,73.0,85.95,46.41
2016,9,25,6,45,497.5,38.5,2.1,18.0,122.5,138.48,88.34
2016,9,25,7,0,598.0,47.0,2.4,19.0,172.0,202.39,141.73
2016,9,25,7,15,655.0,52.5,2.55,20.0,225.0,261.16,193.21
2016,9,25,7,30,712.0,58.0,2.7,21.0,278.0,325.54,248.53
2016,9,25,7,45,748.5,62.5,2.85,22.0,330.5,385.47,299.22
2016,9,25,8,0,785.0,67.0,3.0,23.0,383.0,447.96,350.14
2016,9,25,8,15,811.0,70.5,3.2,24.0,433.0,506.03,396.06
2016,9,25,8,30,837.0,74.0,3.4,25.0,483.0,564.84,440.91
2016,9,25,8,45,849.0,79.0,3.65,26.0,527.5,616.98,479.41
2016,9,25,9,0,861.0,84.0,3.9,27.0,572.0,665.3,514.01
2016,9,25,9,15,875.5,86.5,4.0,28.0,612.5,713.46,545.64
2016,9,25,9,30,890.0,89.0,4.1,29.0,653.0,760.08,575.13
2016,9,25,9,45,891.5,94.5,4.25,30.0,685.0,798.02,598.29
2016,9,25,10,0,893.0,100.0,4.4,31.0,717.0,833.05,619.19
2016,9,25,10,15,901.0,101.5,4.35,31.5,744.5,866.12,639.01
2016,9,25,10,30,909.0,103.0,4.3,32.0,772.0,896.34,656.73
2016,9,25,10,45,877.0,122.5,4.3,32.5,781.0,912.78,665.42
2016,9,25,11,0,845.0,142.0,4.3,33.0,790.0,919.91,668.08
2016,9,25,11,15,848.5,142.5,4.2,33.0,801.5,934.53,676.74
2016,9,25,11,30,852.0,143.0,4.1,33.0,813.0,945.83,683.23
2016,9,25,11,45,821.0,160.0,4.0,33.5,807.5,939.47,676.91
2016,9,25,12,0,790.0,177.0,3.9,34.0,802.0,933.55,671.15
2016,9,25,12,15,788.5,176.5,3.8,34.0,797.0,928.98,667.78
2016,9,25,12,30,787.0,176.0,3.7,34.0,792.0,921.18,662.42
2016,9,25,12,45,796.5,168.5,3.6,34.5,782.5,908.69,652.8
2016,9,25,13,0,806.0,161.0,3.5,35.0,773.0,896.92,643.85
2016,9,25,13,15,799.0,159.0,3.4,35.0,751.5,873.1,628.46
2016,9,25,13,30,792.0,157.0,3.3,35.0,730.0,849.7,613.49
2016,9,25,13,45,745.5,169.5,3.2,35.0,692.5,803.57,583.47
2016,9,25,14,0,699.0,182.0,3.1,35.0,655.0,756.96,552.37
2016,9,25,14,15,683.0,177.5,3.0,34.5,619.5,715.86,525.7
2016,9,25,14,30,667.0,173.0,2.9,34.0,584.0,673.55,497.67
2016,9,25,14,45,632.5,171.0,2.85,34.0,539.5,620.3,460.46
2016,9,25,15,0,598.0,169.0,2.8,34.0,495.0,565.84,421.8
2016,9,25,15,15,570.5,160.5,2.65,33.5,449.5,512.54,383.87
2016,9,25,15,30,543.0,152.0,2.5,33.0,404.0,460.34,345.78
2016,9,25,15,45,509.5,140.5,2.35,32.5,356.0,403.5,303.31
2016,9,25,16,0,476.0,129.0,2.2,32.0,308.0,349.04,261.52
2016,9,25,16,15,428.5,115.0,1.95,30.5,258.0,289.33,215.62
2016,9,25,16,30,381.0,101.0,1.7,29.0,208.0,234.2,172.06
2016,9,25,16,45,325.5,83.0,1.5,28.0,161.0,177.74,126.64
2016,9,25,17,0,270.0,65.0,1.3,27.0,114.0,127.46,86.05
2016,9,25,17,15,189.5,44.5,1.3,26.0,73.0,77.23,47.32
2016,9,25,17,30,109.0,24.0,1.3,25.0,32.0,35.43,13.7
2016,9,25,17,45,54.5,12.0,1.3,24.0,16.0,13.79,0.0
2016,9,25,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,146.5,17.0,1.1,20.5,32.5,27.53,0.0
2016,9,26,6,30,293.0,34.0,1.1,21.0,65.0,75.97,41.83
2016,9,26,6,45,399.0,45.0,1.1,22.0,113.0,125.89,80.42
2016,9,26,7,0,505.0,56.0,1.1,23.0,161.0,188.16,130.44
2016,9,26,7,15,568.0,64.0,1.3,24.0,213.0,246.04,179.21
2016,9,26,7,30,631.0,72.0,1.5,25.0,265.0,310.38,232.54
2016,9,26,7,45,678.0,76.5,1.75,26.5,317.5,370.37,281.13
2016,9,26,8,0,725.0,81.0,2.0,28.0,370.0,434.14,330.95
2016,9,26,8,15,754.5,85.5,2.1,29.0,420.0,491.44,374.59
2016,9,26,8,30,784.0,90.0,2.2,30.0,470.0,550.58,417.97
2016,9,26,8,45,806.5,92.5,2.35,31.0,516.0,604.08,456.05
2016,9,26,9,0,829.0,95.0,2.5,32.0,562.0,657.38,492.8
2016,9,26,9,15,844.5,98.0,2.5,32.5,602.5,705.77,524.71
2016,9,26,9,30,860.0,101.0,2.5,33.0,643.0,752.76,554.01
2016,9,26,9,45,869.5,103.5,2.5,33.5,677.0,792.88,578.23
2016,9,26,10,0,879.0,106.0,2.5,34.0,711.0,826.58,597.92
2016,9,26,10,15,887.0,107.5,2.4,34.0,738.0,859.18,617.27
2016,9,26,10,30,895.0,109.0,2.3,34.0,765.0,888.97,634.59
2016,9,26,10,45,897.0,112.0,2.25,34.5,783.5,912.13,646.65
2016,9,26,11,0,899.0,115.0,2.2,35.0,802.0,931.92,656.58
2016,9,26,11,15,902.0,115.5,2.1,35.0,813.0,946.49,664.11
2016,9,26,11,30,905.0,116.0,2.0,35.0,824.0,957.57,669.52
2016,9,26,11,45,900.5,119.0,1.95,35.5,825.5,960.88,669.38
2016,9,26,12,0,896.0,122.0,1.9,36.0,827.0,960.56,667.18
2016,9,26,12,15,894.5,121.5,1.9,36.0,821.5,955.65,664.28
2016,9,26,12,30,893.0,121.0,1.9,36.0,816.0,947.19,659.37
2016,9,26,12,45,909.5,110.0,1.9,36.5,807.5,940.1,654.09
2016,9,26,13,0,926.0,99.0,1.9,37.0,799.0,928.94,646.43
2016,9,26,13,15,920.0,98.0,1.95,37.0,777.0,905.05,632.85
2016,9,26,13,30,914.0,97.0,2.0,37.0,755.0,877.95,617.32
2016,9,26,13,45,900.5,97.5,2.15,37.0,724.5,843.31,597.75
2016,9,26,14,0,887.0,98.0,2.3,37.0,694.0,806.21,576.27
2016,9,26,14,15,875.0,96.0,2.4,36.5,657.5,765.35,552.73
2016,9,26,14,30,863.0,94.0,2.5,36.0,621.0,725.6,529.45
2016,9,26,14,45,843.5,92.0,2.7,36.0,578.0,675.52,497.7
2016,9,26,15,0,824.0,90.0,2.9,36.0,535.0,624.51,462.83
2016,9,26,15,15,801.0,86.5,2.95,35.5,488.0,569.24,424.21
2016,9,26,15,30,778.0,83.0,3.0,35.0,441.0,514.03,384.27
2016,9,26,15,45,746.5,78.5,3.15,34.5,390.0,453.99,339.54
2016,9,26,16,0,715.0,74.0,3.3,34.0,339.0,396.1,294.67
2016,9,26,16,15,669.0,68.5,2.9,32.5,286.5,333.01,244.92
2016,9,26,16,30,623.0,63.0,2.5,31.0,234.0,273.88,196.7
2016,9,26,16,45,550.0,55.0,2.2,30.0,182.5,209.22,143.71
2016,9,26,17,0,477.0,47.0,1.9,29.0,131.0,152.41,97.17
2016,9,26,17,15,361.0,35.5,1.75,28.0,86.0,93.86,52.59
2016,9,26,17,30,245.0,24.0,1.6,27.0,41.0,47.51,14.9
2016,9,26,17,45,122.5,12.0,1.5,26.0,20.5,15.86,0.0
2016,9,26,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,6,15,179.0,15.5,0.2,22.5,33.5,28.13,0.0
2016,9,27,6,30,358.0,31.0,0.2,23.0,67.0,81.21,42.59
2016,9,27,6,45,459.5,40.5,0.2,24.0,115.5,132.41,82.07
2016,9,27,7,0,561.0,50.0,0.2,25.0,164.0,195.37,132.14
2016,9,27,7,15,621.0,56.5,0.2,25.5,216.5,253.81,180.76
2016,9,27,7,30,681.0,63.0,0.2,26.0,269.0,318.28,233.19
2016,9,27,7,45,722.0,67.5,0.25,27.0,322.0,377.88,280.45
2016,9,27,8,0,763.0,72.0,0.3,28.0,375.0,440.94,328.4
2016,9,27,8,15,790.5,76.0,0.65,29.0,425.0,499.09,373.38
2016,9,27,8,30,818.0,80.0,1.0,30.0,475.0,558.15,417.58
2016,9,27,8,45,837.0,83.5,1.35,31.0,520.5,611.98,456.73
2016,9,27,9,0,856.0,87.0,1.7,32.0,566.0,665.22,494.3
2016,9,27,9,15,870.5,89.0,1.85,32.5,606.5,709.78,523.69
2016,9,27,9,30,885.0,91.0,2.0,33.0,647.0,755.48,552.76
2016,9,27,9,45,900.0,91.0,2.2,33.5,682.0,797.56,579.44
2016,9,27,10,0,915.0,91.0,2.4,34.0,717.0,837.57,604.55
2016,9,27,10,15,922.0,92.5,2.45,34.0,744.0,870.23,624.88
2016,9,27,10,30,929.0,94.0,2.5,34.0,771.0,899.9,643.29
2016,9,27,10,45,931.0,96.0,2.65,34.5,789.0,922.58,656.71
2016,9,27,11,0,933.0,98.0,2.8,35.0,807.0,941.78,667.98
2016,9,27,11,15,935.5,99.0,2.9,35.0,818.0,956.78,677.67
2016,9,27,11,30,938.0,100.0,3.0,35.0,829.0,968.14,685.21
2016,9,27,11,45,928.0,105.0,3.1,35.5,829.0,968.69,684.63
2016,9,27,12,0,918.0,110.0,3.2,36.0,829.0,965.47,681.87
2016,9,27,12,15,916.5,110.0,3.3,36.0,823.0,960.96,679.85
2016,9,27,12,30,915.0,110.0,3.4,36.0,817.0,952.81,675.61
2016,9,27,12,45,897.0,116.0,3.5,36.0,799.5,932.77,663.86
2016,9,27,13,0,879.0,122.0,3.6,36.0,782.0,914.81,653.55
2016,9,27,13,15,872.0,120.5,3.65,35.5,759.5,890.12,639.9
2016,9,27,13,30,865.0,119.0,3.7,35.0,737.0,862.4,624.21
2016,9,27,13,45,841.5,123.0,3.75,35.0,704.0,824.37,600.28
2016,9,27,14,0,818.0,127.0,3.8,35.0,671.0,784.53,574.99
2016,9,27,14,15,803.5,124.0,3.8,34.5,635.0,742.59,548.94
2016,9,27,14,30,789.0,121.0,3.8,34.0,599.0,698.98,521.23
2016,9,27,14,45,744.5,125.5,3.85,34.0,551.5,643.6,482.05
2016,9,27,15,0,700.0,130.0,3.9,34.0,504.0,587.66,441.75
2016,9,27,15,15,673.0,124.0,3.85,33.5,457.5,532.7,402.25
2016,9,27,15,30,646.0,118.0,3.8,33.0,411.0,478.51,362.16
2016,9,27,15,45,580.5,116.5,3.75,32.5,357.0,411.34,311.19
2016,9,27,16,0,515.0,115.0,3.7,32.0,303.0,348.02,262.04
2016,9,27,16,15,465.5,103.0,3.25,31.0,253.0,287.89,214.46
2016,9,27,16,30,416.0,91.0,2.8,30.0,203.0,232.51,169.61
2016,9,27,16,45,331.5,76.0,2.4,29.0,153.0,169.89,119.66
2016,9,27,17,0,247.0,61.0,2.0,28.0,103.0,116.81,77.83
2016,9,27,17,15,168.5,40.0,1.8,26.5,64.0,68.34,40.66
2016,9,27,17,30,90.0,19.0,1.6,25.0,25.0,27.39,5.72
2016,9,27,17,45,45.0,9.5,1.45,24.0,12.5,10.69,0.0
2016,9,27,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,6,15,133.5,16.0,1.05,20.5,29.5,24.97,0.0
2016,9,28,6,30,267.0,32.0,1.1,21.0,59.0,70.18,37.83
2016,9,28,6,45,365.0,45.0,1.2,22.0,105.0,118.76,75.8
2016,9,28,7,0,463.0,58.0,1.3,23.0,151.0,178.8,124.16
2016,9,28,7,15,525.5,67.0,1.35,23.5,201.5,234.98,171.66
2016,9,28,7,30,588.0,76.0,1.4,24.0,252.0,297.61,223.86
2016,9,28,7,45,633.0,82.0,1.45,25.0,303.5,355.86,271.34
2016,9,28,8,0,678.0,88.0,1.5,26.0,355.0,417.77,320.0
2016,9,28,8,15,708.5,93.5,1.4,27.0,404.0,474.88,362.81
2016,9,28,8,30,739.0,99.0,1.3,28.0,453.0,533.38,404.69
2016,9,28,8,45,763.0,102.5,1.25,29.5,498.0,586.76,440.54
2016,9,28,9,0,787.0,106.0,1.2,31.0,543.0,638.89,473.92
2016,9,28,9,15,803.0,109.0,1.2,31.5,583.0,685.81,504.73
2016,9,28,9,30,819.0,112.0,1.2,32.0,623.0,731.48,532.61
2016,9,28,9,45,836.5,112.0,1.2,32.5,658.0,773.53,557.48
2016,9,28,10,0,854.0,112.0,1.2,33.0,693.0,813.82,580.85
2016,9,28,10,15,862.5,113.5,1.25,33.5,719.5,846.27,599.54
2016,9,28,10,30,871.0,115.0,1.3,34.0,746.0,875.98,616.47
2016,9,28,10,45,878.0,115.5,1.4,34.5,765.5,895.4,627.59
2016,9,28,11,0,885.0,116.0,1.5,35.0,785.0,916.48,639.86
2016,9,28,11,15,888.0,116.5,1.6,35.0,796.0,930.7,649.24
2016,9,28,11,30,891.0,117.0,1.7,35.0,807.0,941.48,656.67
2016,9,28,11,45,892.0,117.0,1.85,35.0,809.5,946.39,661.17
2016,9,28,12,0,893.0,117.0,2.0,35.0,812.0,947.74,663.58
2016,9,28,12,15,891.0,117.0,2.15,35.0,806.5,942.78,662.12
2016,9,28,12,30,889.0,117.0,2.3,35.0,801.0,934.29,658.52
2016,9,28,12,45,869.0,124.0,2.5,35.0,782.5,919.14,651.14
2016,9,28,13,0,849.0,131.0,2.7,35.0,764.0,895.66,638.35
2016,9,28,13,15,842.0,129.5,2.85,34.5,742.0,871.48,625.91
2016,9,28,13,30,835.0,128.0,3.0,34.0,720.0,844.37,611.35
2016,9,28,13,45,823.0,126.0,3.15,34.0,690.5,809.94,590.46
2016,9,28,14,0,811.0,124.0,3.3,34.0,661.0,773.22,567.79
2016,9,28,14,15,797.0,121.0,3.4,33.5,625.0,731.89,542.54
2016,9,28,14,30,783.0,118.0,3.5,33.0,589.0,688.88,515.47
2016,9,28,14,45,758.0,116.5,3.6,33.0,546.0,640.37,481.47
2016,9,28,15,0,733.0,115.0,3.7,33.0,503.0,589.91,445.31
2016,9,28,15,15,706.5,109.5,3.7,32.0,456.5,534.43,406.11
2016,9,28,15,30,680.0,104.0,3.7,31.0,410.0,479.61,366.01
2016,9,28,15,45,634.0,100.0,3.7,30.5,359.0,417.96,318.66
2016,9,28,16,0,588.0,96.0,3.7,30.0,308.0,359.61,272.5
2016,9,28,16,15,537.0,87.0,3.5,29.0,257.5,297.99,223.06
2016,9,28,16,30,486.0,78.0,3.3,28.0,207.0,241.1,176.2
2016,9,28,16,45,403.5,66.5,3.15,27.0,157.5,177.67,124.55
2016,9,28,17,0,321.0,55.0,3.0,26.0,108.0,124.76,81.86
2016,9,28,17,15,220.0,38.0,2.85,24.5,68.0,73.12,42.34
2016,9,28,17,30,119.0,21.0,2.7,23.0,28.0,31.25,3.69
2016,9,28,17,45,59.5,10.5,2.55,22.0,14.0,11.92,0.0
2016,9,28,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
