Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,6,15,143.0,15.5,0.4,15.5,29.0,25.21,0.0
2016,9,29,6,30,286.0,31.0,0.4,16.0,58.0,71.42,38.5
2016,9,29,6,45,387.0,42.0,0.4,16.5,104.0,119.53,76.92
2016,9,29,7,0,488.0,53.0,0.4,17.0,150.0,179.39,125.98
2016,9,29,7,15,551.0,61.0,0.4,18.0,201.0,235.95,174.05
2016,9,29,7,30,614.0,69.0,0.4,19.0,252.0,298.98,226.46
2016,9,29,7,45,659.0,74.5,0.4,20.0,303.5,357.93,274.42
2016,9,29,8,0,704.0,80.0,0.4,21.0,355.0,420.5,323.26
2016,9,29,8,15,734.0,84.5,0.4,22.0,403.5,477.43,365.97
2016,9,29,8,30,764.0,89.0,0.4,23.0,452.0,534.78,407.22
2016,9,29,8,45,787.5,91.5,0.45,24.5,497.5,587.69,443.34
2016,9,29,9,0,811.0,94.0,0.5,26.0,543.0,640.52,477.98
2016,9,29,9,15,827.0,96.5,0.6,27.0,582.5,687.7,508.74
2016,9,29,9,30,843.0,99.0,0.7,28.0,622.0,733.57,536.77
2016,9,29,9,45,860.5,98.5,0.85,29.0,657.0,775.68,562.57
2016,9,29,10,0,878.0,98.0,1.0,30.0,692.0,812.0,584.3
2016,9,29,10,15,886.0,99.5,1.1,30.5,718.5,844.29,603.81
2016,9,29,10,30,894.0,101.0,1.2,31.0,745.0,873.77,621.47
2016,9,29,10,45,899.0,102.0,1.3,31.5,764.0,897.1,635.23
2016,9,29,11,0,904.0,103.0,1.4,32.0,783.0,917.18,647.03
2016,9,29,11,15,907.0,103.5,1.5,32.0,794.0,931.54,656.66
2016,9,29,11,30,910.0,104.0,1.6,32.0,805.0,942.39,664.26
2016,9,29,11,45,911.0,104.5,1.75,32.5,807.5,947.84,667.88
2016,9,29,12,0,912.0,105.0,1.9,33.0,810.0,949.66,669.31
2016,9,29,12,15,910.5,104.5,1.95,33.0,804.5,944.48,666.72
2016,9,29,12,30,909.0,104.0,2.0,33.0,799.0,935.68,662.04
2016,9,29,12,45,906.5,102.5,2.15,33.0,785.5,921.35,654.97
2016,9,29,13,0,904.0,101.0,2.3,33.0,772.0,903.55,645.65
2016,9,29,13,15,898.0,100.0,2.4,33.0,750.0,879.92,632.1
2016,9,29,13,30,892.0,99.0,2.5,33.0,728.0,853.18,616.47
2016,9,29,13,45,884.0,97.0,2.6,33.0,699.0,820.77,596.98
2016,9,29,14,0,876.0,95.0,2.7,33.0,670.0,785.68,575.51
2016,9,29,14,15,863.5,93.0,2.75,32.5,634.0,744.78,550.69
2016,9,29,14,30,851.0,91.0,2.8,32.0,598.0,705.04,526.29
2016,9,29,14,45,834.5,88.0,2.9,32.0,556.5,656.42,493.68
2016,9,29,15,0,818.0,85.0,3.0,32.0,515.0,606.69,458.35
2016,9,29,15,15,795.5,81.5,3.1,31.5,468.0,552.14,419.3
2016,9,29,15,30,773.0,78.0,3.2,31.0,421.0,497.65,378.85
2016,9,29,15,45,741.0,73.5,3.3,30.5,371.0,437.92,332.99
2016,9,29,16,0,709.0,69.0,3.4,30.0,321.0,379.89,286.74
2016,9,29,16,15,662.0,63.5,3.35,28.5,269.0,317.79,236.79
2016,9,29,16,30,615.0,58.0,3.3,27.0,217.0,259.27,188.03
2016,9,29,16,45,541.0,50.0,3.3,26.0,166.5,195.68,134.83
2016,9,29,17,0,467.0,42.0,3.3,25.0,116.0,140.1,88.55
2016,9,29,17,15,343.0,30.5,3.3,23.5,73.5,82.43,44.34
2016,9,29,17,30,219.0,19.0,3.3,22.0,31.0,36.98,0.0
2016,9,29,17,45,109.5,9.5,3.35,21.0,15.5,11.94,0.0
2016,9,29,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,6,15,177.5,14.0,1.8,11.5,30.5,25.8,0.0
2016,9,30,6,30,355.0,28.0,1.9,12.0,61.0,76.94,40.2
2016,9,30,6,45,462.0,36.5,2.05,12.5,108.5,127.45,81.72
2016,9,30,7,0,569.0,45.0,2.2,13.0,156.0,190.35,135.05
2016,9,30,7,15,630.0,51.0,2.15,13.5,208.0,248.28,187.02
2016,9,30,7,30,691.0,57.0,2.1,14.0,260.0,312.66,243.84
2016,9,30,7,45,733.0,61.0,2.1,14.5,312.5,372.74,296.23
2016,9,30,8,0,775.0,65.0,2.1,15.0,365.0,435.93,349.41
2016,9,30,8,15,802.0,68.5,2.1,16.0,414.5,493.56,395.75
2016,9,30,8,30,829.0,72.0,2.1,17.0,464.0,552.0,440.84
2016,9,30,8,45,850.0,74.0,2.1,18.0,509.5,603.25,478.91
2016,9,30,9,0,871.0,76.0,2.1,19.0,555.0,656.09,516.69
2016,9,30,9,15,885.5,78.0,2.1,19.5,595.0,703.63,548.89
2016,9,30,9,30,900.0,80.0,2.1,20.0,635.0,749.57,578.84
2016,9,30,9,45,913.5,80.5,2.15,21.0,669.5,791.22,604.52
2016,9,30,10,0,927.0,81.0,2.2,22.0,704.0,830.64,628.26
2016,9,30,10,15,934.5,82.0,2.3,22.5,731.0,863.2,648.68
2016,9,30,10,30,942.0,83.0,2.4,23.0,758.0,892.75,667.02
2016,9,30,10,45,946.5,84.0,2.55,23.5,777.0,916.5,681.9
2016,9,30,11,0,951.0,85.0,2.7,24.0,796.0,936.81,694.53
2016,9,30,11,15,954.0,85.0,2.85,24.5,807.5,951.1,703.25
2016,9,30,11,30,957.0,85.0,3.0,25.0,819.0,961.7,709.64
2016,9,30,11,45,957.5,85.5,3.2,25.5,821.5,966.82,712.9
2016,9,30,12,0,958.0,86.0,3.4,26.0,824.0,968.12,713.74
2016,9,30,12,15,957.0,86.0,3.55,25.5,818.5,963.7,713.34
2016,9,30,12,30,956.0,86.0,3.7,25.0,813.0,955.48,710.53
2016,9,30,12,45,947.0,88.5,3.9,25.0,797.5,939.18,701.24
2016,9,30,13,0,938.0,91.0,4.1,25.0,782.0,919.43,689.61
2016,9,30,13,15,932.5,90.0,4.2,25.0,760.0,895.53,674.61
2016,9,30,13,30,927.0,89.0,4.3,25.0,738.0,868.37,657.34
2016,9,30,13,45,918.5,87.5,4.4,25.0,708.5,835.14,635.77
2016,9,30,14,0,910.0,86.0,4.5,25.0,679.0,799.15,612.16
2016,9,30,14,15,898.0,84.0,4.55,24.5,642.5,757.47,585.35
2016,9,30,14,30,886.0,82.0,4.6,24.0,606.0,713.7,556.6
2016,9,30,14,45,869.5,80.0,4.65,23.5,563.5,665.13,523.4
2016,9,30,15,0,853.0,78.0,4.7,23.0,521.0,617.77,488.44
2016,9,30,15,15,831.0,75.0,4.65,22.5,474.0,562.56,446.17
2016,9,30,15,30,809.0,72.0,4.6,22.0,427.0,507.26,402.52
2016,9,30,15,45,777.0,68.0,4.6,21.5,376.0,446.4,353.21
2016,9,30,16,0,745.0,64.0,4.6,21.0,325.0,387.17,303.53
2016,9,30,16,15,698.0,59.0,4.55,20.0,272.0,323.36,249.25
2016,9,30,16,30,651.0,54.0,4.5,19.0,219.0,263.56,196.77
2016,9,30,16,45,576.0,47.0,4.45,18.0,168.0,199.44,140.92
2016,9,30,17,0,501.0,40.0,4.4,17.0,117.0,142.99,92.15
2016,9,30,17,15,367.5,29.0,4.25,16.0,73.5,83.05,44.69
2016,9,30,17,30,234.0,18.0,4.1,15.0,30.0,36.17,0.0
2016,9,30,17,45,117.0,9.0,3.95,14.5,15.0,11.29,0.0
2016,9,30,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,6,15,191.5,14.0,2.75,9.5,31.0,26.55,0.0
2016,10,1,6,30,383.0,28.0,3.0,10.0,62.0,80.14,41.33
2016,10,1,6,45,493.0,36.5,3.25,10.5,111.5,132.7,85.32
2016,10,1,7,0,603.0,45.0,3.5,11.0,161.0,197.53,140.96
2016,10,1,7,15,665.0,51.0,3.65,11.5,215.0,258.0,196.08
2016,10,1,7,30,727.0,57.0,3.8,12.0,269.0,324.59,256.03
2016,10,1,7,45,770.0,61.0,3.95,13.0,323.0,386.94,311.1
2016,10,1,8,0,813.0,65.0,4.1,14.0,377.0,452.44,366.93
2016,10,1,8,15,840.0,68.0,4.1,14.5,427.5,511.36,416.24
2016,10,1,8,30,867.0,71.0,4.1,15.0,478.0,568.94,462.91
2016,10,1,8,45,888.0,73.0,4.1,15.5,524.5,623.86,505.98
2016,10,1,9,0,909.0,75.0,4.1,16.0,571.0,678.23,547.3
2016,10,1,9,15,922.5,77.0,4.05,16.5,612.0,726.51,581.08
2016,10,1,9,30,936.0,79.0,4.0,17.0,653.0,773.0,612.44
2016,10,1,9,45,948.0,79.5,4.0,18.0,687.5,814.62,638.76
2016,10,1,10,0,960.0,80.0,4.0,19.0,722.0,853.8,662.91
2016,10,1,10,15,966.5,81.0,3.9,19.5,749.0,886.33,682.8
2016,10,1,10,30,973.0,82.0,3.8,20.0,776.0,915.68,700.28
2016,10,1,10,45,977.5,83.0,3.75,20.5,795.0,939.96,714.41
2016,10,1,11,0,982.0,84.0,3.7,21.0,814.0,960.66,726.08
2016,10,1,11,15,984.0,84.5,3.65,21.5,825.0,974.9,733.39
2016,10,1,11,30,986.0,85.0,3.6,22.0,836.0,985.31,738.23
2016,10,1,11,45,986.0,85.0,3.6,22.5,838.0,989.46,739.34
2016,10,1,12,0,986.0,85.0,3.6,23.0,840.0,989.68,738.02
2016,10,1,12,15,984.5,84.5,3.6,23.0,833.5,984.07,734.4
2016,10,1,12,30,983.0,84.0,3.6,23.0,827.0,974.57,728.36
2016,10,1,12,45,979.0,83.5,3.65,23.5,812.5,959.02,717.34
2016,10,1,13,0,975.0,83.0,3.7,24.0,798.0,939.76,703.97
2016,10,1,13,15,969.0,82.0,3.75,24.0,775.0,914.68,688.09
2016,10,1,13,30,963.0,81.0,3.8,24.0,752.0,886.22,669.92
2016,10,1,13,45,954.0,80.0,3.85,24.0,721.0,852.16,647.81
2016,10,1,14,0,945.0,79.0,3.9,24.0,690.0,815.24,623.58
2016,10,1,14,15,933.5,77.5,3.9,23.5,653.0,773.29,596.54
2016,10,1,14,30,922.0,76.0,3.9,23.0,616.0,729.12,567.52
2016,10,1,14,45,905.0,74.0,3.95,23.0,572.5,678.8,532.44
2016,10,1,15,0,888.0,72.0,4.0,23.0,529.0,627.24,493.68
2016,10,1,15,15,866.0,69.0,4.0,22.5,480.5,570.81,450.92
2016,10,1,15,30,844.0,66.0,4.0,22.0,432.0,516.0,407.89
2016,10,1,15,45,811.0,63.0,4.0,21.5,380.0,454.14,357.91
2016,10,1,16,0,778.0,60.0,4.0,21.0,328.0,393.93,307.5
2016,10,1,16,15,731.0,55.0,3.85,20.0,274.5,328.53,251.89
2016,10,1,16,30,684.0,50.0,3.7,19.0,221.0,267.11,197.99
2016,10,1,16,45,605.5,43.5,3.55,18.5,168.0,200.64,139.97
2016,10,1,17,0,527.0,37.0,3.4,18.0,115.0,142.57,89.91
2016,10,1,17,15,385.5,26.5,3.2,17.0,71.0,81.59,41.92
2016,10,1,17,30,244.0,16.0,3.0,16.0,27.0,33.9,0.0
2016,10,1,17,45,122.0,8.0,2.85,15.5,13.5,7.86,0.0
2016,10,1,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,6,15,183.5,13.5,2.65,9.5,29.0,25.33,0.0
2016,10,2,6,30,367.0,27.0,2.8,10.0,58.0,76.75,38.69
2016,10,2,6,45,476.5,35.5,3.0,10.5,106.5,128.12,81.99
2016,10,2,7,0,586.0,44.0,3.2,11.0,155.0,191.66,136.4
2016,10,2,7,15,648.5,50.0,3.25,11.5,208.0,251.18,190.51
2016,10,2,7,30,711.0,56.0,3.3,12.0,261.0,316.88,249.5
2016,10,2,7,45,755.5,59.5,3.4,12.5,314.0,378.31,304.2
2016,10,2,8,0,800.0,63.0,3.5,13.0,367.0,443.07,360.02
2016,10,2,8,15,826.5,66.0,3.5,13.5,417.0,500.95,408.57
2016,10,2,8,30,853.0,69.0,3.5,14.0,467.0,557.46,454.44
2016,10,2,8,45,873.5,71.0,3.55,15.0,512.5,611.33,495.94
2016,10,2,9,0,894.0,73.0,3.6,16.0,558.0,664.63,535.59
2016,10,2,9,15,907.0,75.0,3.65,16.5,598.0,711.86,568.97
2016,10,2,9,30,920.0,77.0,3.7,17.0,638.0,757.3,599.97
2016,10,2,9,45,930.5,78.0,3.8,17.5,671.5,797.67,627.09
2016,10,2,10,0,941.0,79.0,3.9,18.0,705.0,835.57,652.2
2016,10,2,10,15,947.0,80.5,4.0,18.0,731.0,867.64,674.26
2016,10,2,10,30,953.0,82.0,4.1,18.0,757.0,896.56,694.12
2016,10,2,10,45,955.5,83.0,4.2,18.5,775.0,918.62,707.85
2016,10,2,11,0,958.0,84.0,4.3,19.0,793.0,937.13,719.18
2016,10,2,11,15,959.5,84.5,4.4,19.0,803.0,950.54,728.52
2016,10,2,11,30,961.0,85.0,4.5,19.0,813.0,960.21,735.67
2016,10,2,11,45,960.0,85.5,4.6,19.5,814.5,963.83,737.35
2016,10,2,12,0,959.0,86.0,4.7,20.0,816.0,963.62,736.53
2016,10,2,12,15,956.5,86.0,4.8,20.0,809.5,957.69,733.35
2016,10,2,12,30,954.0,86.0,4.9,20.0,803.0,947.99,727.68
2016,10,2,12,45,941.0,90.0,5.0,20.0,786.0,929.77,716.12
2016,10,2,13,0,928.0,94.0,5.1,20.0,769.0,908.22,702.28
2016,10,2,13,15,921.5,93.0,5.1,19.5,746.5,883.58,686.96
2016,10,2,13,30,915.0,92.0,5.1,19.0,724.0,855.76,669.32
2016,10,2,13,45,908.0,89.5,5.2,19.0,694.5,822.89,647.2
2016,10,2,14,0,901.0,87.0,5.3,19.0,665.0,787.22,622.85
2016,10,2,14,15,889.0,85.0,5.25,18.5,629.0,745.83,594.53
2016,10,2,14,30,877.0,83.0,5.2,18.0,593.0,702.39,564.36
2016,10,2,14,45,864.0,79.5,5.2,18.0,551.0,654.86,529.03
2016,10,2,15,0,851.0,76.0,5.2,18.0,509.0,608.29,492.35
2016,10,2,15,15,829.0,72.5,5.1,17.5,462.0,552.73,448.36
2016,10,2,15,30,807.0,69.0,5.0,17.0,415.0,497.12,403.03
2016,10,2,15,45,777.5,65.0,4.9,16.5,365.0,437.75,353.27
2016,10,2,16,0,748.0,61.0,4.8,16.0,315.0,379.76,303.05
2016,10,2,16,15,700.0,56.0,4.6,15.5,262.5,315.79,246.64
2016,10,2,16,30,652.0,51.0,4.4,15.0,210.0,255.95,192.55
2016,10,2,16,45,572.5,44.0,4.25,15.0,159.0,191.28,134.94
2016,10,2,17,0,493.0,37.0,4.1,15.0,108.0,134.82,85.64
2016,10,2,17,15,347.5,26.5,3.8,14.0,66.0,75.41,38.32
2016,10,2,17,30,202.0,16.0,3.5,13.0,24.0,29.79,0.0
2016,10,2,17,45,101.0,8.0,3.2,12.5,12.0,0.0,0.0
2016,10,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,154.0,13.5,1.45,9.5,26.5,23.23,0.0
2016,10,3,6,30,308.0,27.0,1.6,10.0,53.0,68.81,34.25
2016,10,3,6,45,427.0,35.5,1.8,10.5,99.5,118.62,75.88
2016,10,3,7,0,546.0,44.0,2.0,11.0,146.0,181.83,129.12
2016,10,3,7,15,609.5,50.5,2.0,11.5,197.0,239.7,181.2
2016,10,3,7,30,673.0,57.0,2.0,12.0,248.0,303.52,237.94
2016,10,3,7,45,718.0,60.0,2.05,13.0,299.5,362.46,289.4
2016,10,3,8,0,763.0,63.0,2.1,14.0,351.0,424.81,341.85
2016,10,3,8,15,790.5,66.5,2.15,14.5,399.5,481.78,388.96
2016,10,3,8,30,818.0,70.0,2.2,15.0,448.0,539.61,435.14
2016,10,3,8,45,839.0,72.0,2.25,15.5,493.0,590.0,474.28
2016,10,3,9,0,860.0,74.0,2.3,16.0,538.0,642.03,513.42
2016,10,3,9,15,609.0,163.0,2.35,16.5,503.5,604.27,479.86
2016,10,3,9,30,358.0,252.0,2.4,17.0,469.0,530.84,419.08
2016,10,3,9,45,261.5,283.0,2.5,17.5,446.5,503.56,395.83
2016,10,3,10,0,165.0,314.0,2.6,18.0,424.0,461.81,361.05
2016,10,3,10,15,270.5,309.0,2.7,18.5,496.5,554.97,432.59
2016,10,3,10,30,376.0,304.0,2.8,19.0,569.0,644.93,499.5
2016,10,3,10,45,191.0,247.0,2.95,19.5,382.0,431.88,337.63
2016,10,3,11,0,6.0,190.0,3.1,20.0,195.0,191.86,147.6
2016,10,3,11,15,87.5,280.5,3.15,20.0,346.5,364.93,284.49
2016,10,3,11,30,169.0,371.0,3.2,20.0,498.0,545.42,420.05
2016,10,3,11,45,336.0,326.5,3.3,20.5,580.5,656.94,504.87
2016,10,3,12,0,503.0,282.0,3.4,21.0,663.0,767.76,587.1
2016,10,3,12,15,456.5,298.5,3.4,21.0,642.0,741.46,566.43
2016,10,3,12,30,410.0,315.0,3.4,21.0,621.0,705.95,540.27
2016,10,3,12,45,328.5,330.0,3.45,21.0,572.5,645.75,495.45
2016,10,3,13,0,247.0,345.0,3.5,21.0,524.0,578.0,444.75
2016,10,3,13,15,156.0,326.5,3.5,20.5,438.0,476.45,368.92
2016,10,3,13,30,65.0,308.0,3.5,20.0,352.0,370.44,287.76
2016,10,3,13,45,36.5,254.0,3.5,20.0,278.5,288.29,224.75
2016,10,3,14,0,8.0,200.0,3.5,20.0,205.0,203.26,158.04
2016,10,3,14,15,15.5,208.5,3.45,20.0,217.5,217.35,169.87
2016,10,3,14,30,23.0,217.0,3.4,20.0,230.0,231.03,181.18
2016,10,3,14,45,16.0,193.5,3.4,20.0,202.5,201.75,158.23
2016,10,3,15,0,9.0,170.0,3.4,20.0,175.0,173.1,135.68
2016,10,3,15,15,4.5,128.0,3.3,19.5,130.5,127.77,99.66
2016,10,3,15,30,0.0,86.0,3.2,19.0,86.0,83.36,63.72
2016,10,3,15,45,361.0,72.5,3.15,18.5,193.0,251.15,202.06
2016,10,3,16,0,722.0,59.0,3.1,18.0,300.0,364.24,287.17
2016,10,3,16,15,673.5,54.0,2.9,17.5,249.0,301.7,232.26
2016,10,3,16,30,625.0,49.0,2.7,17.0,198.0,243.4,180.36
2016,10,3,16,45,547.0,42.0,2.55,16.5,149.0,180.95,125.76
2016,10,3,17,0,469.0,35.0,2.4,16.0,100.0,126.6,79.04
2016,10,3,17,15,324.0,24.5,2.2,15.5,60.0,68.94,33.02
2016,10,3,17,30,179.0,14.0,2.0,15.0,20.0,25.61,0.0
2016,10,3,17,45,89.5,7.0,1.85,15.0,10.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,4,6,15,138.0,13.5,1.15,11.5,25.0,22.04,0.0
2016,10,4,6,30,276.0,27.0,1.4,12.0,50.0,64.29,30.99
2016,10,4,6,45,382.5,38.5,1.65,12.5,95.0,113.2,72.45
2016,10,4,7,0,489.0,50.0,1.9,13.0,140.0,173.81,123.23
2016,10,4,7,15,557.0,57.5,1.95,13.5,190.5,230.79,173.66
2016,10,4,7,30,625.0,65.0,2.0,14.0,241.0,294.73,229.68
2016,10,4,7,45,667.5,71.0,2.1,14.5,291.5,353.24,280.76
2016,10,4,8,0,710.0,77.0,2.2,15.0,342.0,415.04,333.05
2016,10,4,8,15,563.5,120.0,2.25,15.5,348.0,422.54,340.5
2016,10,4,8,30,417.0,163.0,2.3,16.0,354.0,412.15,332.02
2016,10,4,8,45,622.5,125.5,2.35,16.5,443.0,519.24,417.38
2016,10,4,9,0,828.0,88.0,2.4,17.0,532.0,637.83,508.67
2016,10,4,9,15,844.5,90.5,2.4,17.5,572.0,685.52,542.35
2016,10,4,9,30,861.0,93.0,2.4,18.0,612.0,731.86,573.29
2016,10,4,9,45,884.5,89.5,2.45,18.5,648.0,771.55,599.31
2016,10,4,10,0,908.0,86.0,2.5,19.0,684.0,813.14,626.42
2016,10,4,10,15,916.5,87.5,2.5,19.5,711.0,846.16,646.87
2016,10,4,10,30,925.0,89.0,2.5,20.0,738.0,876.28,665.21
2016,10,4,10,45,932.5,89.0,2.55,20.5,757.5,900.8,680.05
2016,10,4,11,0,940.0,89.0,2.6,21.0,777.0,922.03,692.71
2016,10,4,11,15,943.5,89.5,2.65,21.0,788.0,936.83,702.46
2016,10,4,11,30,947.0,90.0,2.7,21.0,799.0,947.99,709.94
2016,10,4,11,45,947.5,90.5,2.8,21.5,801.5,952.74,712.36
2016,10,4,12,0,948.0,91.0,2.9,22.0,804.0,953.73,712.43
2016,10,4,12,15,947.0,90.5,3.0,22.0,798.0,948.5,709.85
2016,10,4,12,30,946.0,90.0,3.1,22.0,792.0,939.52,704.9
2016,10,4,12,45,932.0,95.0,3.25,22.5,775.5,921.56,692.97
2016,10,4,13,0,918.0,100.0,3.4,23.0,759.0,900.34,678.88
2016,10,4,13,15,912.0,98.5,3.5,23.0,737.0,875.68,663.44
2016,10,4,13,30,906.0,97.0,3.6,23.0,715.0,847.87,645.76
2016,10,4,13,45,897.5,95.5,3.75,23.0,685.0,815.1,624.74
2016,10,4,14,0,889.0,94.0,3.9,23.0,655.0,779.65,601.62
2016,10,4,14,15,876.0,91.5,4.0,22.5,618.5,737.39,574.22
2016,10,4,14,30,863.0,89.0,4.1,22.0,582.0,696.31,547.24
2016,10,4,14,45,845.5,86.0,4.25,22.0,539.5,646.67,510.95
2016,10,4,15,0,828.0,83.0,4.4,22.0,497.0,596.01,472.59
2016,10,4,15,15,803.5,79.5,4.4,21.5,449.5,540.17,429.62
2016,10,4,15,30,779.0,76.0,4.4,21.0,402.0,484.58,385.43
2016,10,4,15,45,744.5,71.5,4.45,20.5,351.5,423.91,335.87
2016,10,4,16,0,710.0,67.0,4.5,20.0,301.0,365.21,286.19
2016,10,4,16,15,657.0,61.0,4.35,19.0,249.0,301.41,231.48
2016,10,4,16,30,604.0,55.0,4.2,18.0,197.0,241.76,178.99
2016,10,4,16,45,520.0,46.5,4.05,17.5,147.0,177.32,123.06
2016,10,4,17,0,436.0,38.0,3.9,17.0,97.0,122.09,76.11
2016,10,4,17,15,285.5,25.5,3.65,16.0,57.0,63.65,29.15
2016,10,4,17,30,135.0,13.0,3.4,15.0,17.0,21.27,0.0
2016,10,4,17,45,67.5,6.5,3.2,14.5,8.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,6,15,138.5,13.5,2.1,9.0,24.5,21.93,0.0
2016,10,5,6,30,277.0,27.0,2.3,9.0,49.0,63.83,29.98
2016,10,5,6,45,402.5,37.5,2.5,9.5,96.0,115.35,74.09
2016,10,5,7,0,528.0,48.0,2.7,10.0,143.0,180.41,128.74
2016,10,5,7,15,598.0,55.0,2.8,10.5,195.5,239.52,181.99
2016,10,5,7,30,668.0,62.0,2.9,11.0,248.0,305.75,241.14
2016,10,5,7,45,716.5,66.5,3.05,12.0,301.0,366.58,294.78
2016,10,5,8,0,765.0,71.0,3.2,13.0,354.0,431.91,350.42
2016,10,5,8,15,795.5,74.5,3.2,14.0,404.0,490.38,398.59
2016,10,5,8,30,826.0,78.0,3.2,15.0,454.0,549.97,445.81
2016,10,5,8,45,850.0,80.0,3.25,16.0,500.5,604.76,487.8
2016,10,5,9,0,874.0,82.0,3.3,17.0,547.0,659.31,528.18
2016,10,5,9,15,889.5,84.5,3.3,17.5,588.0,704.95,560.86
2016,10,5,9,30,905.0,87.0,3.3,18.0,629.0,751.79,592.49
2016,10,5,9,45,921.5,86.5,3.35,18.5,664.0,794.25,620.69
2016,10,5,10,0,938.0,86.0,3.4,19.0,699.0,834.63,647.1
2016,10,5,10,15,946.0,87.5,3.45,19.5,726.5,867.95,668.29
2016,10,5,10,30,954.0,89.0,3.5,20.0,754.0,898.24,687.28
2016,10,5,10,45,960.5,89.0,3.6,20.5,773.5,922.37,702.26
2016,10,5,11,0,967.0,89.0,3.7,21.0,793.0,943.06,714.95
2016,10,5,11,15,970.5,89.5,3.75,21.0,804.0,958.09,724.92
2016,10,5,11,30,974.0,90.0,3.8,21.0,815.0,969.37,732.5
2016,10,5,11,45,977.0,89.0,3.9,21.5,818.0,974.73,735.13
2016,10,5,12,0,980.0,88.0,4.0,22.0,821.0,976.21,735.29
2016,10,5,12,15,979.0,87.5,4.1,22.0,815.0,970.78,732.34
2016,10,5,12,30,978.0,87.0,4.2,22.0,809.0,961.49,726.91
2016,10,5,12,45,974.5,87.0,4.35,22.0,794.5,946.75,718.15
2016,10,5,13,0,971.0,87.0,4.5,22.0,780.0,928.33,707.07
2016,10,5,13,15,965.5,86.0,4.55,22.0,757.5,903.56,691.12
2016,10,5,13,30,960.0,85.0,4.6,22.0,735.0,875.43,672.82
2016,10,5,13,45,953.0,83.0,4.7,22.5,704.5,841.82,649.6
2016,10,5,14,0,946.0,81.0,4.8,23.0,674.0,805.26,624.19
2016,10,5,14,15,934.0,79.5,4.8,22.5,637.0,762.9,596.27
2016,10,5,14,30,922.0,78.0,4.8,22.0,600.0,718.37,566.38
2016,10,5,14,45,906.5,75.0,4.8,22.0,556.5,668.02,529.53
2016,10,5,15,0,891.0,72.0,4.8,22.0,513.0,616.33,489.71
2016,10,5,15,15,868.0,69.5,4.7,21.5,464.5,559.98,445.79
2016,10,5,15,30,845.0,67.0,4.6,21.0,416.0,505.38,401.79
2016,10,5,15,45,811.5,63.0,4.6,21.0,363.5,442.57,349.51
2016,10,5,16,0,778.0,59.0,4.6,21.0,311.0,381.5,297.04
2016,10,5,16,15,726.0,54.0,4.15,20.0,257.0,315.04,239.69
2016,10,5,16,30,674.0,49.0,3.7,19.0,203.0,253.12,184.98
2016,10,5,16,45,585.0,42.0,3.3,18.0,150.5,185.42,126.56
2016,10,5,17,0,496.0,35.0,2.9,17.0,98.0,128.07,77.98
2016,10,5,17,15,327.5,23.5,2.6,16.0,57.0,65.11,26.74
2016,10,5,17,30,159.0,12.0,2.3,15.0,16.0,21.28,0.0
2016,10,5,17,45,79.5,6.0,2.0,14.0,8.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,159.5,12.0,1.3,9.5,24.0,21.6,0.0
2016,10,6,6,30,319.0,24.0,1.4,10.0,48.0,65.28,28.11
2016,10,6,6,45,439.0,33.5,1.55,11.0,95.0,117.27,73.45
2016,10,6,7,0,559.0,43.0,1.7,12.0,142.0,181.84,127.4
2016,10,6,7,15,625.5,49.5,1.85,13.0,194.0,240.37,179.57
2016,10,6,7,30,692.0,56.0,2.0,14.0,246.0,306.17,237.41
2016,10,6,7,45,736.5,60.0,2.15,15.0,298.0,366.65,290.09
2016,10,6,8,0,781.0,64.0,2.3,16.0,350.0,430.45,343.7
2016,10,6,8,15,809.5,67.5,2.4,17.0,399.5,488.53,390.95
2016,10,6,8,30,838.0,71.0,2.5,18.0,449.0,547.5,437.13
2016,10,6,8,45,859.0,73.0,2.7,19.0,495.0,598.44,476.1
2016,10,6,9,0,880.0,75.0,2.9,20.0,541.0,650.99,515.01
2016,10,6,9,15,894.5,77.5,2.95,20.5,581.0,698.84,548.78
2016,10,6,9,30,909.0,80.0,3.0,21.0,621.0,745.03,579.69
2016,10,6,9,45,925.5,79.0,3.05,22.0,655.5,786.93,605.94
2016,10,6,10,0,942.0,78.0,3.1,23.0,690.0,826.73,630.31
2016,10,6,10,15,949.0,79.0,3.1,23.5,716.5,858.69,649.88
2016,10,6,10,30,956.0,80.0,3.1,24.0,743.0,887.56,667.23
2016,10,6,10,45,960.5,81.0,3.1,24.5,761.5,911.02,680.86
2016,10,6,11,0,965.0,82.0,3.1,25.0,780.0,930.99,692.16
2016,10,6,11,15,967.5,82.0,3.1,25.0,790.0,944.47,700.56
2016,10,6,11,30,970.0,82.0,3.1,25.0,800.0,954.2,706.63
2016,10,6,11,45,970.5,82.0,3.15,25.5,802.0,958.34,708.13
2016,10,6,12,0,971.0,82.0,3.2,26.0,804.0,958.62,707.27
2016,10,6,12,15,969.0,82.0,3.2,26.0,797.5,952.83,703.58
2016,10,6,12,30,967.0,82.0,3.2,26.0,791.0,943.22,697.55
2016,10,6,12,45,964.0,81.0,3.2,26.0,776.0,927.89,687.85
2016,10,6,13,0,961.0,80.0,3.2,26.0,761.0,908.9,675.85
2016,10,6,13,15,955.0,79.0,3.2,26.0,738.0,883.88,659.86
2016,10,6,13,30,949.0,78.0,3.2,26.0,715.0,855.56,641.67
2016,10,6,13,45,939.5,77.0,3.2,26.0,684.5,821.38,619.43
2016,10,6,14,0,930.0,76.0,3.2,26.0,654.0,784.45,595.19
2016,10,6,14,15,917.5,74.0,3.15,26.0,617.0,741.73,566.46
2016,10,6,14,30,905.0,72.0,3.1,26.0,580.0,696.94,536.02
2016,10,6,14,45,887.0,70.0,3.1,26.0,537.0,646.82,500.44
2016,10,6,15,0,869.0,68.0,3.1,26.0,494.0,595.62,462.16
2016,10,6,15,15,845.5,65.5,3.0,25.5,446.0,540.09,420.1
2016,10,6,15,30,822.0,63.0,2.9,25.0,398.0,486.42,378.02
2016,10,6,15,45,787.0,59.5,2.85,24.5,347.0,424.79,328.58
2016,10,6,16,0,752.0,56.0,2.8,24.0,296.0,365.1,278.95
2016,10,6,16,15,701.0,51.0,2.4,23.0,243.5,300.64,224.37
2016,10,6,16,30,650.0,46.0,2.0,22.0,191.0,240.65,172.23
2016,10,6,16,45,563.5,39.0,1.6,21.0,140.5,175.29,116.78
2016,10,6,17,0,477.0,32.0,1.2,20.0,90.0,119.33,70.21
2016,10,6,17,15,316.0,21.0,1.15,19.0,51.5,59.71,20.78
2016,10,6,17,30,155.0,10.0,1.1,18.0,13.0,18.58,0.0
2016,10,6,17,45,77.5,5.0,1.1,17.0,6.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,15,115.0,12.0,1.1,11.0,20.0,18.73,0.0
2016,10,7,6,30,230.0,24.0,1.2,12.0,40.0,54.17,22.07
2016,10,7,6,45,310.0,38.0,1.35,13.0,80.0,98.61,62.72
2016,10,7,7,0,390.0,52.0,1.5,14.0,120.0,150.79,106.6
2016,10,7,7,15,441.0,64.0,1.65,15.0,164.5,201.46,151.05
2016,10,7,7,30,492.0,76.0,1.8,16.0,209.0,257.37,199.52
2016,10,7,7,45,527.5,85.0,2.0,17.0,253.5,308.83,243.77
2016,10,7,8,0,563.0,94.0,2.2,18.0,298.0,363.1,288.99
2016,10,7,8,15,679.5,80.5,2.25,18.5,361.0,436.52,348.48
2016,10,7,8,30,796.0,67.0,2.3,19.0,424.0,518.39,413.16
2016,10,7,8,45,830.0,71.5,2.35,20.0,477.0,580.24,459.5
2016,10,7,9,0,864.0,76.0,2.4,21.0,530.0,640.09,502.96
2016,10,7,9,15,878.5,78.5,2.35,21.5,569.5,687.19,535.54
2016,10,7,9,30,893.0,81.0,2.3,22.0,609.0,732.69,565.07
2016,10,7,9,45,900.5,84.0,2.25,23.0,641.5,771.6,588.28
2016,10,7,10,0,908.0,87.0,2.2,24.0,674.0,807.95,609.26
2016,10,7,10,15,915.5,88.5,2.15,24.5,700.0,839.87,628.07
2016,10,7,10,30,923.0,90.0,2.1,25.0,726.0,868.84,644.71
2016,10,7,10,45,890.5,106.5,2.1,26.0,733.0,877.18,646.73
2016,10,7,11,0,858.0,123.0,2.1,27.0,740.0,886.08,649.41
2016,10,7,11,15,897.5,108.0,2.0,27.5,761.0,909.12,661.72
2016,10,7,11,30,937.0,93.0,1.9,28.0,782.0,934.46,675.21
2016,10,7,11,45,936.5,93.5,1.8,28.5,784.0,938.07,674.63
2016,10,7,12,0,936.0,94.0,1.7,29.0,786.0,937.95,672.0
2016,10,7,12,15,820.5,143.0,1.55,29.0,746.0,890.84,640.26
2016,10,7,12,30,705.0,192.0,1.4,29.0,706.0,839.38,606.11
2016,10,7,12,45,700.5,188.0,1.3,29.0,690.5,822.32,594.83
2016,10,7,13,0,696.0,184.0,1.2,29.0,675.0,802.57,581.5
2016,10,7,13,15,694.0,178.0,1.1,29.0,654.0,780.17,566.53
2016,10,7,13,30,692.0,172.0,1.0,29.0,633.0,755.18,549.83
2016,10,7,13,45,780.5,134.0,0.9,29.0,632.5,763.44,555.28
2016,10,7,14,0,869.0,96.0,0.8,29.0,632.0,761.5,553.62
2016,10,7,14,15,855.0,93.5,0.75,28.5,595.5,718.93,527.11
2016,10,7,14,30,841.0,91.0,0.7,28.0,559.0,674.56,499.2
2016,10,7,14,45,736.0,104.5,0.7,28.0,491.5,589.63,440.07
2016,10,7,15,0,631.0,118.0,0.7,28.0,424.0,509.57,383.11
2016,10,7,15,15,507.5,130.5,0.75,27.5,361.0,422.84,320.7
2016,10,7,15,30,384.0,143.0,0.8,27.0,298.0,349.26,266.12
2016,10,7,15,45,357.0,129.0,0.85,27.0,258.0,302.1,229.96
2016,10,7,16,0,330.0,115.0,0.9,27.0,218.0,253.32,191.39
2016,10,7,16,15,441.5,85.0,0.85,26.0,197.0,244.71,181.03
2016,10,7,16,30,553.0,55.0,0.8,25.0,176.0,220.82,155.79
2016,10,7,16,45,459.0,45.5,0.8,24.0,128.0,156.93,103.71
2016,10,7,17,0,365.0,36.0,0.8,23.0,80.0,103.5,60.95
2016,10,7,17,15,182.5,18.0,0.85,22.0,40.0,40.46,10.6
2016,10,7,17,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,17,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,106.0,12.5,1.05,15.5,19.5,18.56,0.0
2016,10,8,6,30,212.0,25.0,1.0,16.0,39.0,52.51,19.54
2016,10,8,6,45,336.0,37.0,1.0,17.0,83.0,101.78,62.96
2016,10,8,7,0,460.0,49.0,1.0,18.0,127.0,163.52,112.45
2016,10,8,7,15,534.0,57.0,1.15,19.0,177.5,220.59,161.12
2016,10,8,7,30,608.0,65.0,1.3,20.0,228.0,285.27,215.79
2016,10,8,7,45,656.5,70.5,1.45,21.0,279.0,344.27,265.42
2016,10,8,8,0,705.0,76.0,1.6,22.0,330.0,407.18,316.58
2016,10,8,8,15,738.0,80.5,1.75,23.0,379.0,463.73,361.35
2016,10,8,8,30,771.0,85.0,1.9,24.0,428.0,522.72,406.38
2016,10,8,8,45,794.5,88.5,2.05,25.0,473.0,576.08,445.78
2016,10,8,9,0,818.0,92.0,2.2,26.0,518.0,629.29,483.85
2016,10,8,9,15,835.0,94.5,2.3,26.5,558.0,676.54,517.31
2016,10,8,9,30,852.0,97.0,2.4,27.0,598.0,722.48,547.88
2016,10,8,9,45,898.5,84.5,2.5,28.0,638.5,768.58,576.66
2016,10,8,10,0,945.0,72.0,2.6,29.0,679.0,817.87,607.08
2016,10,8,10,15,952.5,73.5,2.6,29.5,705.5,850.68,626.49
2016,10,8,10,30,960.0,75.0,2.6,30.0,732.0,880.4,643.83
2016,10,8,10,45,965.5,75.0,2.6,30.5,750.5,903.49,656.72
2016,10,8,11,0,971.0,75.0,2.6,31.0,769.0,923.09,667.39
2016,10,8,11,15,973.5,75.5,2.55,31.0,779.5,937.03,675.38
2016,10,8,11,30,976.0,76.0,2.5,31.0,790.0,947.2,681.09
2016,10,8,11,45,977.0,76.0,2.45,31.5,792.0,951.65,681.89
2016,10,8,12,0,978.0,76.0,2.4,32.0,794.0,952.22,680.39
2016,10,8,12,15,977.0,75.5,2.3,32.0,787.5,946.6,676.03
2016,10,8,12,30,976.0,75.0,2.2,32.0,781.0,937.13,669.39
2016,10,8,12,45,969.5,76.0,2.1,32.5,766.0,920.81,657.21
2016,10,8,13,0,963.0,77.0,2.0,33.0,751.0,900.93,642.97
2016,10,8,13,15,957.5,76.5,1.9,32.5,728.5,876.77,628.72
2016,10,8,13,30,952.0,76.0,1.8,32.0,706.0,849.3,612.36
2016,10,8,13,45,942.5,75.0,1.75,32.0,675.5,815.02,590.79
2016,10,8,14,0,933.0,74.0,1.7,32.0,645.0,777.99,567.37
2016,10,8,14,15,921.0,72.0,1.65,32.0,608.0,735.55,540.2
2016,10,8,14,30,909.0,70.0,1.6,32.0,571.0,691.0,511.36
2016,10,8,14,45,891.5,68.0,1.6,32.0,528.0,641.12,477.44
2016,10,8,15,0,874.0,66.0,1.6,32.0,485.0,590.13,441.1
2016,10,8,15,15,850.0,63.5,1.6,31.5,437.5,534.25,400.93
2016,10,8,15,30,826.0,61.0,1.6,31.0,390.0,480.29,360.55
2016,10,8,15,45,790.5,57.5,1.6,30.5,338.5,418.5,312.88
2016,10,8,16,0,755.0,54.0,1.6,30.0,287.0,358.71,264.91
2016,10,8,16,15,701.5,49.0,1.4,28.5,234.5,293.64,212.1
2016,10,8,16,30,648.0,44.0,1.2,27.0,182.0,233.34,161.58
2016,10,8,16,45,556.5,37.0,1.05,26.0,132.5,167.65,107.58
2016,10,8,17,0,465.0,30.0,0.9,25.0,83.0,111.95,62.5
2016,10,8,17,15,232.5,15.0,0.9,24.0,41.5,41.76,6.46
2016,10,8,17,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
