Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,6,15,164.0,10.5,0.95,17.5,21.5,19.84,0.0
2016,10,9,6,30,328.0,21.0,0.9,18.0,43.0,61.38,18.9
2016,10,9,6,45,448.0,30.0,0.9,18.5,88.5,112.94,66.64
2016,10,9,7,0,568.0,39.0,0.9,19.0,134.0,176.83,118.65
2016,10,9,7,15,635.0,45.0,1.05,20.0,185.5,235.64,169.47
2016,10,9,7,30,702.0,51.0,1.2,21.0,237.0,301.09,225.33
2016,10,9,7,45,743.5,55.5,1.35,22.0,289.0,361.0,276.06
2016,10,9,8,0,785.0,60.0,1.5,23.0,341.0,423.91,327.37
2016,10,9,8,15,813.5,63.5,1.5,24.0,390.0,481.81,372.58
2016,10,9,8,30,842.0,67.0,1.5,25.0,439.0,540.59,416.51
2016,10,9,8,45,861.5,70.0,1.55,26.0,483.5,591.54,453.37
2016,10,9,9,0,881.0,73.0,1.6,27.0,528.0,644.0,489.89
2016,10,9,9,15,895.0,75.0,1.65,27.5,567.5,690.66,521.53
2016,10,9,9,30,909.0,77.0,1.7,28.0,607.0,735.64,550.14
2016,10,9,9,45,921.0,78.0,1.75,29.0,640.5,776.04,574.09
2016,10,9,10,0,933.0,79.0,1.8,30.0,674.0,814.08,596.1
2016,10,9,10,15,940.0,80.0,1.8,30.0,700.0,845.51,615.46
2016,10,9,10,30,947.0,81.0,1.8,30.0,726.0,873.87,632.8
2016,10,9,10,45,951.5,82.0,1.85,30.5,744.0,896.9,645.92
2016,10,9,11,0,956.0,83.0,1.9,31.0,762.0,916.46,656.88
2016,10,9,11,15,569.5,219.5,1.9,31.0,625.5,744.46,542.12
2016,10,9,11,30,183.0,356.0,1.9,31.0,489.0,540.26,393.74
2016,10,9,11,45,572.0,220.0,1.95,31.5,637.0,753.85,550.74
2016,10,9,12,0,961.0,84.0,2.0,32.0,785.0,943.19,672.89
2016,10,9,12,15,959.0,83.5,2.0,32.0,778.0,936.7,667.02
2016,10,9,12,30,957.0,83.0,2.0,32.0,771.0,926.45,660.89
2016,10,9,12,45,940.5,88.0,2.0,32.0,753.0,906.21,648.53
2016,10,9,13,0,924.0,93.0,2.0,32.0,735.0,882.77,634.26
2016,10,9,13,15,917.0,92.0,2.05,32.0,712.0,857.56,619.34
2016,10,9,13,30,910.0,91.0,2.1,32.0,689.0,829.26,602.34
2016,10,9,13,45,899.0,90.0,2.15,32.0,658.5,794.94,581.26
2016,10,9,14,0,888.0,89.0,2.2,32.0,628.0,758.12,558.33
2016,10,9,14,15,873.5,86.5,2.25,31.5,590.5,714.9,531.84
2016,10,9,14,30,859.0,84.0,2.3,31.0,553.0,672.97,505.45
2016,10,9,14,45,839.5,81.5,2.4,31.0,510.5,623.0,470.4
2016,10,9,15,0,820.0,79.0,2.5,31.0,468.0,572.22,433.7
2016,10,9,15,15,793.0,75.5,2.5,30.5,420.5,515.8,392.19
2016,10,9,15,30,766.0,72.0,2.5,30.0,373.0,459.9,349.6
2016,10,9,15,45,727.5,67.5,2.55,29.5,322.5,398.76,301.66
2016,10,9,16,0,689.0,63.0,2.6,29.0,272.0,340.04,253.88
2016,10,9,16,15,630.5,56.5,2.4,27.5,220.5,276.15,201.61
2016,10,9,16,30,572.0,50.0,2.2,26.0,169.0,216.99,151.89
2016,10,9,16,45,475.5,41.0,2.0,25.0,121.0,152.75,99.15
2016,10,9,17,0,379.0,32.0,1.8,24.0,73.0,99.28,56.0
2016,10,9,17,15,189.5,16.0,1.75,23.0,36.5,37.31,1.09
2016,10,9,17,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,15,45.5,11.0,1.0,12.5,14.0,13.41,0.0
2016,10,10,6,30,91.0,22.0,1.1,13.0,28.0,33.48,8.76
2016,10,10,6,45,144.0,40.5,1.25,14.0,59.5,69.16,44.75
2016,10,10,7,0,197.0,59.0,1.4,15.0,91.0,109.17,78.3
2016,10,10,7,15,225.5,78.5,1.45,15.5,127.5,149.22,113.18
2016,10,10,7,30,254.0,98.0,1.5,16.0,164.0,192.28,150.31
2016,10,10,7,45,275.0,115.0,1.6,17.0,200.5,232.49,184.29
2016,10,10,8,0,296.0,132.0,1.7,18.0,237.0,274.51,218.81
2016,10,10,8,15,272.0,156.5,1.8,19.0,263.5,303.86,242.15
2016,10,10,8,30,248.0,181.0,1.9,20.0,290.0,330.33,262.2
2016,10,10,8,45,311.0,190.5,2.05,21.0,341.0,389.21,307.63
2016,10,10,9,0,374.0,200.0,2.2,22.0,392.0,452.83,355.56
2016,10,10,9,15,617.5,141.5,2.3,22.5,487.5,579.11,452.81
2016,10,10,9,30,861.0,83.0,2.4,23.0,583.0,706.15,545.98
2016,10,10,9,45,816.0,105.5,2.55,24.0,600.0,729.96,559.4
2016,10,10,10,0,771.0,128.0,2.7,25.0,617.0,746.77,568.63
2016,10,10,10,15,851.0,108.0,2.75,25.0,667.5,807.31,609.97
2016,10,10,10,30,931.0,88.0,2.8,25.0,718.0,866.01,649.16
2016,10,10,10,45,882.5,108.5,2.9,25.5,718.0,865.54,647.04
2016,10,10,11,0,834.0,129.0,3.0,26.0,718.0,865.06,645.54
2016,10,10,11,15,888.5,110.0,3.05,26.0,745.5,895.93,666.3
2016,10,10,11,30,943.0,91.0,3.1,26.0,773.0,929.32,688.5
2016,10,10,11,45,942.5,91.5,3.15,26.5,774.0,932.75,689.37
2016,10,10,12,0,942.0,92.0,3.2,27.0,775.0,932.44,688.14
2016,10,10,12,15,940.0,91.5,3.25,27.0,768.0,925.98,684.35
2016,10,10,12,30,938.0,91.0,3.3,27.0,761.0,915.85,678.27
2016,10,10,12,45,928.0,93.0,3.35,27.0,744.5,898.03,667.16
2016,10,10,13,0,918.0,95.0,3.4,27.0,728.0,876.9,653.92
2016,10,10,13,15,911.0,93.5,3.4,27.0,705.0,851.25,637.36
2016,10,10,13,30,904.0,92.0,3.4,27.0,682.0,822.52,618.71
2016,10,10,13,45,889.5,92.0,3.4,27.0,651.0,786.79,595.17
2016,10,10,14,0,875.0,92.0,3.4,27.0,620.0,752.49,572.52
2016,10,10,14,15,860.5,90.0,3.4,26.5,583.0,709.99,544.94
2016,10,10,14,30,846.0,88.0,3.4,26.0,546.0,665.73,514.99
2016,10,10,14,45,819.0,80.5,3.4,26.0,495.5,606.16,471.18
2016,10,10,15,0,792.0,73.0,3.4,26.0,445.0,546.47,426.22
2016,10,10,15,15,448.5,117.5,3.35,25.5,324.0,372.15,291.61
2016,10,10,15,30,105.0,162.0,3.3,25.0,203.0,221.12,172.19
2016,10,10,15,45,95.5,141.5,3.25,24.5,175.0,190.02,147.94
2016,10,10,16,0,86.0,121.0,3.2,24.0,147.0,156.56,121.05
2016,10,10,16,15,75.0,99.0,2.9,23.0,118.5,125.64,95.88
2016,10,10,16,30,64.0,77.0,2.6,22.0,90.0,95.89,71.2
2016,10,10,16,45,45.0,56.0,2.35,21.0,64.0,66.7,47.01
2016,10,10,17,0,26.0,35.0,2.1,20.0,38.0,39.6,24.22
2016,10,10,17,15,13.0,17.5,2.0,19.0,19.0,18.44,0.0
2016,10,10,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,6,15,114.5,10.5,1.1,10.0,17.5,16.74,0.0
2016,10,11,6,30,229.0,21.0,1.2,10.0,35.0,49.03,10.24
2016,10,11,6,45,357.5,32.0,1.3,10.5,78.0,99.19,60.76
2016,10,11,7,0,486.0,43.0,1.4,11.0,121.0,161.42,112.32
2016,10,11,7,15,559.0,50.5,1.4,11.5,171.0,218.56,162.98
2016,10,11,7,30,632.0,58.0,1.4,12.0,221.0,283.18,219.85
2016,10,11,7,45,316.0,82.5,1.4,13.0,164.0,217.56,174.1
2016,10,11,8,0,0.0,107.0,1.4,14.0,107.0,105.12,83.26
2016,10,11,8,15,5.0,129.0,1.45,14.5,131.5,129.67,103.54
2016,10,11,8,30,10.0,151.0,1.5,15.0,156.0,154.77,123.68
2016,10,11,8,45,31.5,181.5,1.55,16.0,197.5,203.72,162.78
2016,10,11,9,0,53.0,212.0,1.6,17.0,239.0,250.91,199.56
2016,10,11,9,15,119.0,238.0,1.6,17.5,305.0,331.1,262.58
2016,10,11,9,30,185.0,264.0,1.6,18.0,371.0,410.29,323.09
2016,10,11,9,45,430.5,213.0,1.65,18.5,479.0,557.44,437.18
2016,10,11,10,0,676.0,162.0,1.7,19.0,587.0,708.71,549.15
2016,10,11,10,15,802.0,123.0,1.65,19.5,647.5,782.46,597.8
2016,10,11,10,30,928.0,84.0,1.6,20.0,708.0,856.63,645.23
2016,10,11,10,45,933.0,85.0,1.6,20.5,726.0,879.54,657.82
2016,10,11,11,0,938.0,86.0,1.6,21.0,744.0,899.07,668.72
2016,10,11,11,15,941.0,86.5,1.55,21.5,754.0,912.82,675.23
2016,10,11,11,30,944.0,87.0,1.5,22.0,764.0,922.95,679.46
2016,10,11,11,45,942.0,88.0,1.5,22.5,765.5,925.57,679.61
2016,10,11,12,0,940.0,89.0,1.5,23.0,767.0,924.44,677.56
2016,10,11,12,15,938.5,89.0,1.55,23.0,760.5,918.93,674.82
2016,10,11,12,30,937.0,89.0,1.6,23.0,754.0,909.75,669.83
2016,10,11,12,45,785.5,145.5,1.7,23.0,695.5,836.18,622.75
2016,10,11,13,0,634.0,202.0,1.8,23.0,637.0,760.84,572.62
2016,10,11,13,15,623.0,197.0,1.9,23.0,612.5,733.28,555.38
2016,10,11,13,30,612.0,192.0,2.0,23.0,588.0,703.77,536.01
2016,10,11,13,45,727.5,147.5,2.1,23.0,597.5,727.21,556.3
2016,10,11,14,0,843.0,103.0,2.2,23.0,607.0,738.16,565.55
2016,10,11,14,15,795.0,103.5,2.3,22.5,555.5,676.06,524.09
2016,10,11,14,30,747.0,104.0,2.4,22.0,504.0,616.37,481.98
2016,10,11,14,45,641.5,121.5,2.5,22.0,446.0,539.18,423.85
2016,10,11,15,0,536.0,139.0,2.6,22.0,388.0,465.51,367.19
2016,10,11,15,15,622.5,110.5,2.65,21.5,371.0,458.34,362.34
2016,10,11,15,30,709.0,82.0,2.7,21.0,354.0,438.74,346.13
2016,10,11,15,45,665.5,76.5,2.8,20.5,304.0,377.4,296.03
2016,10,11,16,0,622.0,71.0,2.9,20.0,254.0,319.16,246.94
2016,10,11,16,15,556.5,63.5,2.85,19.0,204.0,255.14,192.6
2016,10,11,16,30,491.0,56.0,2.8,18.0,154.0,197.45,142.66
2016,10,11,16,45,385.0,45.0,2.75,17.5,108.0,134.37,89.95
2016,10,11,17,0,279.0,34.0,2.7,17.0,62.0,83.21,47.78
2016,10,11,17,15,139.5,17.0,2.65,16.0,31.0,31.41,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,6,15,75.5,11.0,1.2,10.5,15.5,14.96,0.0
2016,10,12,6,30,151.0,22.0,1.2,11.0,31.0,40.58,4.92
2016,10,12,6,45,283.0,35.5,1.3,11.5,72.5,89.64,55.53
2016,10,12,7,0,415.0,49.0,1.4,12.0,114.0,150.73,105.41
2016,10,12,7,15,492.5,57.5,1.3,12.5,162.5,206.2,153.76
2016,10,12,7,30,570.0,66.0,1.2,13.0,211.0,269.66,208.77
2016,10,12,7,45,631.0,70.0,1.2,13.5,262.5,329.42,260.38
2016,10,12,8,0,692.0,74.0,1.2,14.0,314.0,394.36,314.72
2016,10,12,8,15,726.0,78.5,1.1,14.5,362.0,451.22,360.72
2016,10,12,8,30,760.0,83.0,1.0,15.0,410.0,508.61,405.23
2016,10,12,8,45,791.0,84.0,0.95,16.0,455.5,562.7,445.03
2016,10,12,9,0,822.0,85.0,0.9,17.0,501.0,617.26,483.5
2016,10,12,9,15,839.0,87.5,0.95,18.0,540.0,664.19,515.93
2016,10,12,9,30,856.0,90.0,1.0,19.0,579.0,709.79,545.4
2016,10,12,9,45,871.5,90.5,1.05,20.0,612.5,746.69,567.78
2016,10,12,10,0,887.0,91.0,1.1,21.0,646.0,785.08,590.91
2016,10,12,10,15,895.5,92.5,1.25,21.5,672.0,816.78,611.62
2016,10,12,10,30,904.0,94.0,1.4,22.0,698.0,845.64,630.42
2016,10,12,10,45,910.0,94.5,1.55,23.0,716.5,868.29,643.81
2016,10,12,11,0,916.0,95.0,1.7,24.0,735.0,887.69,655.04
2016,10,12,11,15,919.5,95.5,1.85,24.0,745.0,901.55,665.22
2016,10,12,11,30,923.0,96.0,2.0,24.0,755.0,911.88,673.2
2016,10,12,11,45,923.5,96.5,2.2,24.5,756.5,915.99,676.37
2016,10,12,12,0,924.0,97.0,2.4,25.0,758.0,916.44,677.19
2016,10,12,12,15,922.5,96.5,2.45,25.0,751.5,910.4,673.78
2016,10,12,12,30,921.0,96.0,2.5,25.0,745.0,900.74,668.15
2016,10,12,12,45,920.5,93.5,2.65,25.0,731.0,886.16,660.13
2016,10,12,13,0,920.0,91.0,2.8,25.0,717.0,868.04,649.73
2016,10,12,13,15,913.5,89.5,2.8,25.0,694.5,842.72,633.39
2016,10,12,13,30,907.0,88.0,2.8,25.0,672.0,814.3,614.97
2016,10,12,13,45,902.0,85.0,2.85,25.0,642.5,782.43,594.41
2016,10,12,14,0,897.0,82.0,2.9,25.0,613.0,747.72,571.71
2016,10,12,14,15,883.0,79.5,2.9,24.5,576.0,704.63,543.66
2016,10,12,14,30,869.0,77.0,2.9,24.0,539.0,659.72,513.4
2016,10,12,14,45,860.5,69.0,2.95,24.0,496.0,610.53,477.23
2016,10,12,15,0,852.0,61.0,3.0,24.0,453.0,559.55,438.62
2016,10,12,15,15,467.5,108.5,3.15,23.5,320.0,369.45,291.59
2016,10,12,15,30,83.0,156.0,3.3,23.0,187.0,199.59,156.41
2016,10,12,15,45,390.5,106.5,3.5,22.5,223.0,286.93,225.44
2016,10,12,16,0,698.0,57.0,3.7,22.0,259.0,329.85,253.18
2016,10,12,16,15,637.0,51.0,3.45,21.0,208.0,265.16,197.4
2016,10,12,16,30,576.0,45.0,3.2,20.0,157.0,206.95,146.4
2016,10,12,16,45,476.5,36.0,2.95,19.0,110.0,143.01,92.6
2016,10,12,17,0,377.0,27.0,2.7,18.0,63.0,90.26,48.15
2016,10,12,17,15,188.5,13.5,2.4,17.0,31.5,30.93,0.0
2016,10,12,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,13,6,15,137.5,9.0,0.5,10.5,16.5,16.25,0.0
2016,10,13,6,30,275.0,18.0,0.5,11.0,33.0,50.06,1.25
2016,10,13,6,45,398.5,28.0,0.5,11.5,75.5,100.99,59.46
2016,10,13,7,0,522.0,38.0,0.5,12.0,118.0,162.85,110.83
2016,10,13,7,15,593.5,44.5,0.55,12.5,168.0,219.41,160.7
2016,10,13,7,30,665.0,51.0,0.6,13.0,218.0,283.96,217.06
2016,10,13,7,45,409.5,95.5,0.7,13.5,205.5,267.08,211.41
2016,10,13,8,0,154.0,140.0,0.8,14.0,193.0,215.25,173.02
2016,10,13,8,15,77.0,102.0,0.8,14.5,128.5,143.75,115.23
2016,10,13,8,30,0.0,64.0,0.8,15.0,64.0,61.86,46.6
2016,10,13,8,45,4.0,116.5,0.85,15.5,119.0,116.15,91.53
2016,10,13,9,0,8.0,169.0,0.9,16.0,174.0,172.13,136.38
2016,10,13,9,15,201.0,196.5,0.95,16.5,311.0,340.48,272.29
2016,10,13,9,30,394.0,224.0,1.0,17.0,448.0,519.83,408.47
2016,10,13,9,45,542.0,189.0,1.05,17.5,515.5,611.78,475.95
2016,10,13,10,0,690.0,154.0,1.1,18.0,583.0,707.52,545.06
2016,10,13,10,15,702.5,158.0,1.1,18.5,609.5,740.44,565.49
2016,10,13,10,30,715.0,162.0,1.1,19.0,636.0,771.34,584.51
2016,10,13,10,45,700.0,174.0,1.15,19.5,648.5,785.77,592.84
2016,10,13,11,0,685.0,186.0,1.2,20.0,661.0,796.87,599.17
2016,10,13,11,15,685.0,190.0,1.25,20.0,670.0,809.15,607.58
2016,10,13,11,30,685.0,194.0,1.3,20.0,679.0,818.62,614.19
2016,10,13,11,45,692.0,189.5,1.4,20.5,680.5,822.29,616.47
2016,10,13,12,0,699.0,185.0,1.5,21.0,682.0,823.09,616.96
2016,10,13,12,15,559.0,237.5,1.55,21.5,633.0,751.95,565.27
2016,10,13,12,30,419.0,290.0,1.6,22.0,584.0,675.43,508.92
2016,10,13,12,45,473.5,262.0,1.65,22.5,587.0,693.83,523.54
2016,10,13,13,0,528.0,234.0,1.7,23.0,590.0,700.66,529.4
2016,10,13,13,15,456.0,250.0,1.7,23.0,550.5,648.51,491.53
2016,10,13,13,30,384.0,266.0,1.7,23.0,511.0,590.47,449.63
2016,10,13,13,45,496.0,216.5,1.75,23.5,517.5,618.19,472.39
2016,10,13,14,0,608.0,167.0,1.8,24.0,524.0,633.16,485.06
2016,10,13,14,15,441.5,196.5,1.85,24.0,447.5,525.35,404.83
2016,10,13,14,30,275.0,226.0,1.9,24.0,371.0,424.82,328.71
2016,10,13,14,45,318.5,199.0,1.95,24.0,354.0,410.82,319.9
2016,10,13,15,0,362.0,172.0,2.0,24.0,337.0,392.38,306.64
2016,10,13,15,15,268.5,163.0,2.0,23.5,278.5,316.96,248.35
2016,10,13,15,30,175.0,154.0,2.0,23.0,220.0,245.34,192.3
2016,10,13,15,45,163.5,134.0,2.0,22.5,188.5,210.49,164.62
2016,10,13,16,0,152.0,114.0,2.0,22.0,157.0,176.6,136.9
2016,10,13,16,15,136.0,92.5,1.8,21.0,125.5,140.68,107.15
2016,10,13,16,30,120.0,71.0,1.6,20.0,94.0,106.39,78.21
2016,10,13,16,45,91.5,50.5,1.45,19.0,65.0,72.32,49.74
2016,10,13,17,0,63.0,30.0,1.3,18.0,36.0,41.34,22.77
2016,10,13,17,15,31.5,15.0,1.25,17.5,18.0,17.6,0.0
2016,10,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,11.5,1.2,11.5,11.5,11.3,0.0
2016,10,14,6,30,0.0,23.0,1.5,12.0,23.0,22.54,0.0
2016,10,14,6,45,121.0,37.0,1.8,12.5,55.0,61.39,38.62
2016,10,14,7,0,242.0,51.0,2.1,13.0,87.0,112.5,79.5
2016,10,14,7,15,277.5,68.0,2.2,13.5,125.0,154.59,116.69
2016,10,14,7,30,313.0,85.0,2.3,14.0,163.0,200.4,156.97
2016,10,14,7,45,335.5,101.5,2.4,14.5,201.5,244.1,195.15
2016,10,14,8,0,358.0,118.0,2.5,15.0,240.0,289.62,233.91
2016,10,14,8,15,223.5,148.5,2.6,15.5,228.5,270.07,218.88
2016,10,14,8,30,89.0,179.0,2.7,16.0,217.0,231.73,186.84
2016,10,14,8,45,149.0,199.0,2.85,16.5,270.0,296.85,239.53
2016,10,14,9,0,209.0,219.0,3.0,17.0,323.0,362.04,291.22
2016,10,14,9,15,480.0,165.5,3.1,17.5,429.0,505.17,406.44
2016,10,14,9,30,751.0,112.0,3.2,18.0,535.0,658.17,525.19
2016,10,14,9,45,492.0,198.5,3.3,18.5,482.0,584.14,462.92
2016,10,14,10,0,233.0,285.0,3.4,19.0,429.0,480.64,378.12
2016,10,14,10,15,236.0,295.0,3.45,19.0,446.0,499.98,392.91
2016,10,14,10,30,239.0,305.0,3.5,19.0,463.0,518.66,406.58
2016,10,14,10,45,196.5,319.0,3.6,19.5,451.0,503.32,392.81
2016,10,14,11,0,154.0,333.0,3.7,20.0,439.0,485.84,377.56
2016,10,14,11,15,151.5,338.0,3.75,20.0,443.5,490.93,381.22
2016,10,14,11,30,149.0,343.0,3.8,20.0,448.0,495.4,384.36
2016,10,14,11,45,79.5,281.0,3.85,20.0,337.0,358.73,279.68
2016,10,14,12,0,10.0,219.0,3.9,20.0,226.0,225.32,174.61
2016,10,14,12,15,109.5,277.0,3.95,20.0,353.5,388.55,304.54
2016,10,14,12,30,209.0,335.0,4.0,20.0,481.0,536.06,417.57
2016,10,14,12,45,138.5,319.0,4.05,20.5,415.0,456.66,355.17
2016,10,14,13,0,68.0,303.0,4.1,21.0,349.0,370.42,287.75
2016,10,14,13,15,184.5,293.0,4.1,21.0,411.0,459.97,359.9
2016,10,14,13,30,301.0,283.0,4.1,21.0,473.0,543.3,425.3
2016,10,14,13,45,320.0,264.5,4.1,21.0,458.5,528.83,415.13
2016,10,14,14,0,339.0,246.0,4.1,21.0,444.0,512.18,403.63
2016,10,14,14,15,301.5,235.5,4.1,21.0,403.5,463.14,366.15
2016,10,14,14,30,264.0,225.0,4.1,21.0,363.0,415.86,329.69
2016,10,14,14,45,199.5,210.0,4.1,21.0,309.5,343.55,273.02
2016,10,14,15,0,135.0,195.0,4.1,21.0,256.0,282.46,224.41
2016,10,14,15,15,156.5,173.5,4.05,20.5,236.5,264.48,210.94
2016,10,14,15,30,178.0,152.0,4.0,20.0,217.0,244.21,194.87
2016,10,14,15,45,167.0,131.0,3.95,20.0,185.0,208.36,165.2
2016,10,14,16,0,156.0,110.0,3.9,20.0,153.0,173.41,135.73
2016,10,14,16,15,137.5,89.0,3.65,19.5,121.5,137.08,104.98
2016,10,14,16,30,119.0,68.0,3.4,19.0,90.0,102.64,75.48
2016,10,14,16,45,85.0,48.0,3.15,18.5,61.5,68.15,46.56
2016,10,14,17,0,51.0,28.0,2.9,18.0,33.0,37.08,19.27
2016,10,14,17,15,25.5,14.0,2.75,17.5,16.5,16.0,0.0
2016,10,14,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,100.5,9.0,1.5,12.5,13.5,14.04,0.0
2016,10,15,6,30,201.0,18.0,1.8,13.0,27.0,41.06,0.0
2016,10,15,6,45,336.0,28.5,2.15,14.0,68.0,90.22,51.99
2016,10,15,7,0,471.0,39.0,2.5,15.0,109.0,151.05,101.91
2016,10,15,7,15,547.0,46.0,2.7,15.0,157.0,206.9,151.31
2016,10,15,7,30,623.0,53.0,2.9,15.0,205.0,270.54,207.81
2016,10,15,7,45,671.0,58.0,3.1,15.5,254.5,327.72,258.77
2016,10,15,8,0,719.0,63.0,3.3,16.0,304.0,389.46,312.21
2016,10,15,8,15,380.5,115.0,3.5,16.5,244.0,315.29,255.5
2016,10,15,8,30,42.0,167.0,3.7,17.0,184.0,193.53,155.0
2016,10,15,8,45,187.0,183.0,3.9,18.0,274.0,301.27,243.22
2016,10,15,9,0,332.0,199.0,4.1,19.0,364.0,422.4,339.32
2016,10,15,9,15,173.5,199.0,4.25,19.5,285.5,324.42,259.36
2016,10,15,9,30,15.0,199.0,4.4,20.0,207.0,208.0,163.1
2016,10,15,9,45,20.0,217.5,4.6,20.5,229.5,230.98,181.03
2016,10,15,10,0,25.0,236.0,4.8,21.0,252.0,254.29,198.84
2016,10,15,10,15,26.0,245.0,4.95,21.0,262.0,264.8,206.81
2016,10,15,10,30,27.0,254.0,5.1,21.0,272.0,275.31,214.82
2016,10,15,10,45,27.5,260.5,5.25,21.5,279.0,290.94,226.36
2016,10,15,11,0,28.0,267.0,5.4,22.0,286.0,298.68,231.78
2016,10,15,11,15,46.0,290.0,5.5,22.0,322.0,339.24,263.54
2016,10,15,11,30,64.0,313.0,5.6,22.0,358.0,380.16,295.31
2016,10,15,11,45,64.0,313.5,5.7,22.0,358.5,380.87,295.81
2016,10,15,12,0,64.0,314.0,5.8,22.0,359.0,381.39,296.29
2016,10,15,12,15,62.0,312.0,5.85,22.0,355.5,377.24,293.17
2016,10,15,12,30,60.0,310.0,5.9,22.0,352.0,372.93,289.97
2016,10,15,12,45,93.5,314.0,6.0,22.0,377.5,404.77,315.79
2016,10,15,13,0,127.0,318.0,6.1,22.0,403.0,443.74,346.77
2016,10,15,13,15,500.5,202.5,6.1,22.0,519.5,630.16,499.33
2016,10,15,13,30,874.0,87.0,6.1,22.0,636.0,778.33,613.87
2016,10,15,13,45,862.5,85.5,6.15,22.0,606.0,744.15,589.07
2016,10,15,14,0,851.0,84.0,6.2,22.0,576.0,707.65,563.16
2016,10,15,14,15,837.0,81.5,6.15,21.5,540.0,669.56,536.62
2016,10,15,14,30,823.0,79.0,6.1,21.0,504.0,626.2,504.33
2016,10,15,14,45,485.0,136.5,6.1,21.0,382.0,448.57,361.74
2016,10,15,15,0,147.0,194.0,6.1,21.0,260.0,287.91,229.96
2016,10,15,15,15,146.0,172.5,5.95,20.5,232.0,257.67,206.33
2016,10,15,15,30,145.0,151.0,5.8,20.0,204.0,227.28,181.83
2016,10,15,15,45,135.5,130.0,5.7,19.5,174.0,193.76,154.23
2016,10,15,16,0,126.0,109.0,5.6,19.0,144.0,161.05,126.73
2016,10,15,16,15,111.0,88.0,5.2,18.5,114.0,127.5,98.11
2016,10,15,16,30,96.0,67.0,4.8,18.0,84.0,95.49,70.52
2016,10,15,16,45,66.5,47.0,4.4,17.5,57.0,63.31,43.35
2016,10,15,17,0,37.0,27.0,4.0,17.0,30.0,33.76,16.5
2016,10,15,17,15,18.5,13.5,3.8,16.5,15.0,14.84,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,4.6,14.5,1.5,1.44,0.0
2016,10,16,7,0,0.0,3.0,4.8,15.0,3.0,2.89,0.0
2016,10,16,7,15,0.0,5.0,4.95,15.0,5.0,4.82,0.0
2016,10,16,7,30,0.0,7.0,5.1,15.0,7.0,6.75,0.1
2016,10,16,7,45,0.0,9.0,5.3,15.5,9.0,8.68,1.75
2016,10,16,8,0,0.0,11.0,5.5,16.0,11.0,10.61,3.38
2016,10,16,8,15,0.0,51.0,5.7,16.5,51.0,49.27,36.04
2016,10,16,8,30,0.0,91.0,5.9,17.0,91.0,88.45,68.6
2016,10,16,8,45,0.0,110.0,6.15,17.5,110.0,107.37,83.9
2016,10,16,9,0,0.0,129.0,6.4,18.0,129.0,126.37,99.11
2016,10,16,9,15,0.0,99.5,6.55,18.0,99.5,96.56,74.39
2016,10,16,9,30,0.0,70.0,6.7,18.0,70.0,67.69,50.47
2016,10,16,9,45,1.5,121.5,6.9,18.5,122.5,119.47,92.66
2016,10,16,10,0,3.0,173.0,7.1,19.0,175.0,172.6,135.26
2016,10,16,10,15,29.0,229.0,7.2,19.0,248.0,257.45,203.72
2016,10,16,10,30,55.0,285.0,7.3,19.0,321.0,339.65,269.06
2016,10,16,10,45,30.5,237.0,7.4,19.0,257.5,268.15,211.67
2016,10,16,11,0,6.0,189.0,7.5,19.0,194.0,191.25,149.55
2016,10,16,11,15,3.0,112.5,7.55,19.0,115.0,111.83,85.63
2016,10,16,11,30,0.0,36.0,7.6,19.0,36.0,34.81,22.88
2016,10,16,11,45,0.0,43.0,7.65,19.5,43.0,41.59,28.37
2016,10,16,12,0,0.0,50.0,7.7,20.0,50.0,48.37,33.82
2016,10,16,12,15,0.0,41.0,7.65,20.0,41.0,39.65,26.73
2016,10,16,12,30,0.0,32.0,7.6,20.0,32.0,30.94,19.65
2016,10,16,12,45,0.0,49.5,7.6,20.0,49.5,47.88,33.48
2016,10,16,13,0,0.0,67.0,7.6,20.0,67.0,64.82,47.31
2016,10,16,13,15,2.5,126.0,7.5,19.5,127.5,124.75,96.22
2016,10,16,13,30,5.0,185.0,7.4,19.0,188.0,186.37,146.29
2016,10,16,13,45,2.5,116.0,7.35,19.0,117.5,114.71,88.5
2016,10,16,14,0,0.0,47.0,7.3,19.0,47.0,45.43,31.88
2016,10,16,14,15,8.0,116.0,7.2,18.5,120.0,118.44,92.34
2016,10,16,14,30,16.0,185.0,7.1,18.0,193.0,194.06,154.59
2016,10,16,14,45,8.0,151.0,7.0,18.0,155.0,153.84,121.9
2016,10,16,15,0,0.0,117.0,6.9,18.0,117.0,114.58,89.79
2016,10,16,15,15,0.0,64.5,6.7,17.5,64.5,62.34,46.74
2016,10,16,15,30,0.0,12.0,6.5,17.0,12.0,11.57,4.15
2016,10,16,15,45,0.0,10.0,6.35,17.0,10.0,9.64,2.52
2016,10,16,16,0,0.0,8.0,6.2,17.0,8.0,7.71,0.88
2016,10,16,16,15,272.0,24.0,5.85,16.5,71.5,114.17,84.35
2016,10,16,16,30,544.0,40.0,5.5,16.0,135.0,185.24,130.77
2016,10,16,16,45,441.5,31.5,5.15,16.0,91.5,125.42,79.2
2016,10,16,17,0,339.0,23.0,4.8,16.0,48.0,74.55,31.67
2016,10,16,17,15,169.5,11.5,4.6,15.5,24.0,25.18,0.0
2016,10,16,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,15,108.0,8.0,1.15,10.5,12.0,7.86,0.0
2016,10,17,6,30,216.0,16.0,1.3,11.0,24.0,38.0,0.0
2016,10,17,6,45,356.0,26.0,1.45,11.5,65.0,89.94,50.15
2016,10,17,7,0,496.0,36.0,1.6,12.0,106.0,151.86,102.11
2016,10,17,7,15,573.5,42.5,1.7,12.5,155.0,207.74,151.7
2016,10,17,7,30,651.0,49.0,1.8,13.0,204.0,272.41,208.99
2016,10,17,7,45,699.5,53.5,1.95,13.5,254.0,331.2,261.47
2016,10,17,8,0,748.0,58.0,2.1,14.0,304.0,393.72,315.62
2016,10,17,8,15,780.0,61.5,2.2,14.5,352.0,450.48,363.64
2016,10,17,8,30,812.0,65.0,2.3,15.0,400.0,508.49,411.08
2016,10,17,8,45,835.0,67.5,2.45,15.5,444.0,561.08,453.06
2016,10,17,9,0,858.0,70.0,2.6,16.0,488.0,610.55,491.6
2016,10,17,9,15,874.0,72.0,2.65,16.5,526.5,656.77,526.19
2016,10,17,9,30,890.0,74.0,2.7,17.0,565.0,701.49,557.31
2016,10,17,9,45,890.5,80.0,2.75,17.5,595.5,737.68,581.44
2016,10,17,10,0,891.0,86.0,2.8,18.0,626.0,770.89,603.22
2016,10,17,10,15,899.5,87.5,2.85,18.0,651.0,802.22,624.69
2016,10,17,10,30,908.0,89.0,2.9,18.0,676.0,830.71,644.12
2016,10,17,10,45,914.5,89.5,2.95,18.5,694.0,853.43,658.25
2016,10,17,11,0,921.0,90.0,3.0,19.0,712.0,872.9,670.17
2016,10,17,11,15,923.5,90.5,3.05,19.0,721.5,885.62,678.77
2016,10,17,11,30,926.0,91.0,3.1,19.0,731.0,894.78,685.09
2016,10,17,11,45,927.0,90.5,3.15,19.5,732.5,897.93,686.11
2016,10,17,12,0,928.0,90.0,3.2,20.0,734.0,897.44,684.8
2016,10,17,12,15,926.0,90.0,3.25,20.0,727.0,891.3,681.07
2016,10,17,12,30,924.0,90.0,3.3,20.0,720.0,881.56,675.01
2016,10,17,12,45,924.0,87.0,3.4,20.0,705.5,866.59,665.74
2016,10,17,13,0,924.0,84.0,3.5,20.0,691.0,848.09,654.06
2016,10,17,13,15,917.0,83.0,3.55,20.0,668.0,822.81,637.35
2016,10,17,13,30,910.0,82.0,3.6,20.0,645.0,794.48,618.47
2016,10,17,13,45,899.5,80.5,3.7,20.0,614.5,760.11,595.36
2016,10,17,14,0,889.0,79.0,3.8,20.0,584.0,723.25,570.24
2016,10,17,14,15,874.5,77.0,3.8,19.5,547.0,680.86,541.43
2016,10,17,14,30,860.0,75.0,3.8,19.0,510.0,636.74,509.48
2016,10,17,14,45,839.0,72.5,3.85,19.0,467.5,589.4,472.75
2016,10,17,15,0,818.0,70.0,3.9,19.0,425.0,538.41,432.31
2016,10,17,15,15,789.0,66.5,3.85,18.5,378.5,481.92,386.98
2016,10,17,15,30,760.0,63.0,3.8,18.0,332.0,426.2,340.76
2016,10,17,15,45,718.0,58.5,3.8,18.0,282.5,365.17,288.37
2016,10,17,16,0,676.0,54.0,3.8,18.0,233.0,306.97,236.91
2016,10,17,16,15,608.5,48.0,3.4,17.0,183.5,242.65,180.62
2016,10,17,16,30,541.0,42.0,3.0,16.0,134.0,185.77,130.14
2016,10,17,16,45,423.5,32.5,2.6,15.5,89.0,121.69,76.34
2016,10,17,17,0,306.0,23.0,2.2,15.0,44.0,68.6,26.04
2016,10,17,17,15,153.0,11.5,2.05,14.0,22.0,23.42,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,18,6,15,88.5,8.0,2.35,8.5,11.5,0.0,0.0
2016,10,18,6,30,177.0,16.0,2.5,9.0,23.0,33.72,0.0
2016,10,18,6,45,330.0,27.0,2.7,9.5,64.0,86.36,47.97
2016,10,18,7,0,483.0,38.0,2.9,10.0,105.0,150.35,102.0
2016,10,18,7,15,563.5,45.0,3.2,10.5,154.0,207.54,153.19
2016,10,18,7,30,644.0,52.0,3.5,11.0,203.0,272.02,211.19
2016,10,18,7,45,700.5,55.5,3.8,12.0,254.0,332.33,265.4
2016,10,18,8,0,757.0,59.0,4.1,13.0,305.0,397.14,322.0
2016,10,18,8,15,788.5,62.5,4.25,13.5,353.0,453.98,371.29
2016,10,18,8,30,820.0,66.0,4.4,14.0,401.0,512.0,420.06
2016,10,18,8,45,844.0,68.5,4.6,14.5,445.5,565.4,463.97
2016,10,18,9,0,868.0,71.0,4.8,15.0,490.0,615.74,504.46
2016,10,18,9,15,883.5,73.0,4.85,15.5,528.5,661.9,540.15
2016,10,18,9,30,899.0,75.0,4.9,16.0,567.0,706.5,572.42
2016,10,18,9,45,910.5,76.0,5.0,16.5,599.0,745.26,599.59
2016,10,18,10,0,922.0,77.0,5.1,17.0,631.0,781.65,624.79
2016,10,18,10,15,929.5,78.5,5.1,17.0,656.0,812.92,646.76
2016,10,18,10,30,937.0,80.0,5.1,17.0,681.0,841.19,666.5
2016,10,18,10,45,942.0,80.5,5.15,17.5,698.5,863.13,680.61
2016,10,18,11,0,947.0,81.0,5.2,18.0,716.0,881.67,692.31
2016,10,18,11,15,949.5,81.0,5.2,18.0,725.5,894.04,700.7
2016,10,18,11,30,952.0,81.0,5.2,18.0,735.0,902.76,706.63
2016,10,18,11,45,951.5,81.5,5.2,18.5,735.5,905.79,707.25
2016,10,18,12,0,951.0,82.0,5.2,19.0,736.0,905.07,705.38
2016,10,18,12,15,948.5,81.5,5.15,19.0,729.0,897.8,700.06
2016,10,18,12,30,946.0,81.0,5.1,19.0,722.0,886.87,692.29
2016,10,18,12,45,936.5,82.5,5.1,19.5,705.0,868.79,678.53
2016,10,18,13,0,927.0,84.0,5.1,20.0,688.0,847.42,662.56
2016,10,18,13,15,919.0,83.0,5.05,19.5,665.0,821.3,645.53
2016,10,18,13,30,911.0,82.0,5.0,19.0,642.0,792.16,626.26
2016,10,18,13,45,901.5,80.0,4.95,19.0,611.5,757.97,601.99
2016,10,18,14,0,892.0,78.0,4.9,19.0,581.0,721.23,575.75
2016,10,18,14,15,877.5,76.0,4.85,18.5,544.0,678.79,546.11
2016,10,18,14,30,863.0,74.0,4.8,18.0,507.0,634.61,513.18
2016,10,18,14,45,816.5,71.5,4.8,18.0,454.0,572.05,463.82
2016,10,18,15,0,770.0,69.0,4.8,18.0,401.0,508.06,412.37
2016,10,18,15,15,735.0,68.5,4.7,17.5,356.5,454.14,368.11
2016,10,18,15,30,700.0,68.0,4.6,17.0,312.0,401.58,323.65
2016,10,18,15,45,698.0,59.0,4.5,17.0,272.0,355.19,282.13
2016,10,18,16,0,696.0,50.0,4.4,17.0,232.0,307.63,238.09
2016,10,18,16,15,630.0,44.5,3.9,16.0,182.0,243.52,181.23
2016,10,18,16,30,564.0,39.0,3.4,15.0,132.0,185.63,129.41
2016,10,18,16,45,444.5,30.0,2.9,14.5,87.0,120.79,74.59
2016,10,18,17,0,325.0,21.0,2.4,14.0,42.0,67.78,21.16
2016,10,18,17,15,162.5,10.5,2.25,13.5,21.0,22.76,0.0
2016,10,18,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
