Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,15,113.0,7.0,1.45,7.5,10.5,0.0,0.0
2016,10,19,6,30,226.0,14.0,1.6,8.0,21.0,36.39,0.0
2016,10,19,6,45,371.0,23.5,1.8,9.0,61.5,87.34,46.17
2016,10,19,7,0,516.0,33.0,2.0,10.0,102.0,150.39,100.36
2016,10,19,7,15,593.0,39.0,2.2,11.0,151.0,207.25,151.19
2016,10,19,7,30,670.0,45.0,2.4,12.0,200.0,271.82,208.82
2016,10,19,7,45,716.5,49.5,2.65,13.0,249.5,330.48,261.54
2016,10,19,8,0,763.0,54.0,2.9,14.0,299.0,392.64,315.63
2016,10,19,8,15,794.0,57.0,3.1,14.5,346.5,448.79,363.96
2016,10,19,8,30,825.0,60.0,3.3,15.0,394.0,503.81,409.97
2016,10,19,8,45,847.0,62.5,3.5,16.0,438.0,555.85,451.42
2016,10,19,9,0,869.0,65.0,3.7,17.0,482.0,607.47,491.21
2016,10,19,9,15,884.5,67.0,3.75,17.5,520.0,653.56,526.16
2016,10,19,9,30,900.0,69.0,3.8,18.0,558.0,698.08,557.59
2016,10,19,9,45,913.0,69.5,3.85,19.0,590.5,737.27,583.14
2016,10,19,10,0,926.0,70.0,3.9,20.0,623.0,774.19,606.66
2016,10,19,10,15,933.5,71.0,3.85,20.0,648.0,804.9,627.38
2016,10,19,10,30,941.0,72.0,3.8,20.0,673.0,832.61,645.88
2016,10,19,10,45,945.5,73.0,3.8,20.5,690.0,854.7,659.38
2016,10,19,11,0,950.0,74.0,3.8,21.0,707.0,873.38,670.51
2016,10,19,11,15,952.5,74.0,3.75,21.5,716.5,885.72,677.0
2016,10,19,11,30,955.0,74.0,3.7,22.0,726.0,894.4,681.09
2016,10,19,11,45,955.0,74.5,3.7,22.5,727.0,897.81,681.95
2016,10,19,12,0,955.0,75.0,3.7,23.0,728.0,897.48,680.42
2016,10,19,12,15,953.0,74.5,3.7,23.0,721.0,890.59,675.85
2016,10,19,12,30,951.0,74.0,3.7,23.0,714.0,880.0,668.93
2016,10,19,12,45,944.5,75.0,3.7,23.0,698.5,863.79,658.24
2016,10,19,13,0,938.0,76.0,3.7,23.0,683.0,844.16,645.3
2016,10,19,13,15,931.0,75.0,3.65,23.0,660.0,818.62,628.03
2016,10,19,13,30,924.0,74.0,3.6,23.0,637.0,789.98,608.63
2016,10,19,13,45,914.0,72.5,3.6,23.0,606.5,755.65,585.37
2016,10,19,14,0,904.0,71.0,3.6,23.0,576.0,718.77,560.14
2016,10,19,14,15,890.0,69.0,3.55,23.0,539.5,676.31,530.45
2016,10,19,14,30,876.0,67.0,3.5,23.0,503.0,632.05,497.7
2016,10,19,14,45,856.0,65.0,3.45,23.0,461.0,582.69,459.79
2016,10,19,15,0,836.0,63.0,3.4,23.0,419.0,532.59,420.34
2016,10,19,15,15,808.0,60.0,3.15,22.5,372.0,479.02,377.41
2016,10,19,15,30,780.0,57.0,2.9,22.0,325.0,423.69,331.84
2016,10,19,15,45,739.0,52.5,2.65,21.5,276.0,362.46,280.35
2016,10,19,16,0,698.0,48.0,2.4,21.0,227.0,303.94,229.57
2016,10,19,16,15,631.5,42.5,2.1,19.5,177.5,239.85,174.53
2016,10,19,16,30,565.0,37.0,1.8,18.0,128.0,182.06,124.08
2016,10,19,16,45,446.0,28.5,1.5,17.0,84.0,118.21,71.0
2016,10,19,17,0,327.0,20.0,1.2,16.0,40.0,65.18,14.48
2016,10,19,17,15,163.5,10.0,1.2,15.5,20.0,21.92,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,111.0,6.5,1.2,9.5,10.0,0.0,0.0
2016,10,20,6,30,222.0,13.0,1.2,10.0,20.0,34.65,0.0
2016,10,20,6,45,370.0,22.5,1.25,11.0,60.0,85.21,43.01
2016,10,20,7,0,518.0,32.0,1.3,12.0,100.0,148.86,97.79
2016,10,20,7,15,596.5,38.5,1.55,13.0,149.0,206.54,148.74
2016,10,20,7,30,675.0,45.0,1.8,14.0,198.0,272.1,206.57
2016,10,20,7,45,723.0,49.5,2.1,15.0,248.5,331.44,259.36
2016,10,20,8,0,771.0,54.0,2.4,16.0,299.0,394.41,313.63
2016,10,20,8,15,802.5,57.0,2.45,16.5,347.0,451.06,361.54
2016,10,20,8,30,834.0,60.0,2.5,17.0,395.0,506.6,407.02
2016,10,20,8,45,856.0,62.5,2.55,18.0,439.0,558.91,447.64
2016,10,20,9,0,878.0,65.0,2.6,19.0,483.0,610.78,486.44
2016,10,20,9,15,893.5,67.0,2.6,19.5,521.5,657.1,520.59
2016,10,20,9,30,909.0,69.0,2.6,20.0,560.0,701.84,551.29
2016,10,20,9,45,923.0,69.5,2.6,21.0,592.5,741.93,576.52
2016,10,20,10,0,937.0,70.0,2.6,22.0,625.0,779.78,599.71
2016,10,20,10,15,944.5,71.0,2.55,22.5,650.0,810.69,618.55
2016,10,20,10,30,952.0,72.0,2.5,23.0,675.0,838.56,635.14
2016,10,20,10,45,956.5,72.5,2.45,23.5,692.5,860.21,647.37
2016,10,20,11,0,961.0,73.0,2.4,24.0,710.0,878.42,657.27
2016,10,20,11,15,963.5,73.5,2.4,24.5,719.0,891.38,664.12
2016,10,20,11,30,966.0,74.0,2.4,25.0,728.0,900.64,668.63
2016,10,20,11,45,966.0,74.0,2.4,25.5,729.0,903.48,669.01
2016,10,20,12,0,966.0,74.0,2.4,26.0,730.0,902.54,667.08
2016,10,20,12,15,964.0,74.0,2.45,26.0,723.0,896.13,663.44
2016,10,20,12,30,962.0,74.0,2.5,26.0,716.0,885.99,657.49
2016,10,20,12,45,950.0,77.0,2.55,26.5,699.5,867.4,644.71
2016,10,20,13,0,938.0,80.0,2.6,27.0,683.0,845.53,629.87
2016,10,20,13,15,931.0,79.0,2.65,27.0,659.5,819.99,613.83
2016,10,20,13,30,924.0,78.0,2.7,27.0,636.0,791.37,595.63
2016,10,20,13,45,913.5,76.5,2.75,27.0,605.5,756.71,573.15
2016,10,20,14,0,903.0,75.0,2.8,27.0,575.0,719.52,548.72
2016,10,20,14,15,888.0,73.0,2.8,26.5,538.0,676.49,520.64
2016,10,20,14,30,873.0,71.0,2.8,26.0,501.0,631.73,489.08
2016,10,20,14,45,852.5,68.5,2.8,26.0,458.5,581.72,451.6
2016,10,20,15,0,832.0,66.0,2.8,26.0,416.0,533.41,414.28
2016,10,20,15,15,802.5,62.5,2.5,25.5,369.0,476.41,369.36
2016,10,20,15,30,773.0,59.0,2.2,25.0,322.0,420.21,323.73
2016,10,20,15,45,729.5,54.5,1.9,24.5,272.0,358.46,272.58
2016,10,20,16,0,686.0,50.0,1.6,24.0,222.0,299.68,222.4
2016,10,20,16,15,616.0,44.0,1.45,22.5,172.5,234.88,167.98
2016,10,20,16,30,546.0,38.0,1.3,21.0,123.0,176.75,118.36
2016,10,20,16,45,419.5,28.5,1.2,19.5,79.5,113.1,66.63
2016,10,20,17,0,293.0,19.0,1.1,18.0,36.0,59.09,6.25
2016,10,20,17,15,146.5,9.5,1.1,17.5,18.0,19.81,0.0
2016,10,20,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,96.5,6.0,0.85,12.5,9.0,0.0,0.0
2016,10,21,6,30,193.0,12.0,0.8,13.0,18.0,30.49,0.0
2016,10,21,6,45,345.0,22.5,0.75,13.5,57.0,81.24,39.18
2016,10,21,7,0,497.0,33.0,0.7,14.0,96.0,144.47,93.74
2016,10,21,7,15,577.5,39.5,0.85,14.5,144.5,201.37,143.47
2016,10,21,7,30,658.0,46.0,1.0,15.0,193.0,266.36,200.26
2016,10,21,7,45,707.0,50.5,1.2,16.0,243.0,325.04,251.75
2016,10,21,8,0,756.0,55.0,1.4,17.0,293.0,387.46,304.77
2016,10,21,8,15,788.5,58.5,1.45,17.5,340.5,444.28,352.01
2016,10,21,8,30,821.0,62.0,1.5,18.0,388.0,502.36,398.56
2016,10,21,8,45,843.5,64.5,1.6,19.0,431.5,552.01,436.73
2016,10,21,9,0,866.0,67.0,1.7,20.0,475.0,603.54,474.91
2016,10,21,9,15,882.0,69.5,1.75,20.5,513.5,650.18,508.91
2016,10,21,9,30,898.0,72.0,1.8,21.0,552.0,695.3,539.89
2016,10,21,9,45,909.0,73.5,1.85,22.0,584.0,733.93,563.96
2016,10,21,10,0,920.0,75.0,1.9,23.0,616.0,770.17,586.01
2016,10,21,10,15,927.5,76.0,1.9,23.5,641.0,800.56,604.5
2016,10,21,10,30,935.0,77.0,1.9,24.0,666.0,827.98,620.85
2016,10,21,10,45,940.0,78.0,1.9,24.5,683.5,850.23,633.67
2016,10,21,11,0,945.0,79.0,1.9,25.0,701.0,869.1,644.26
2016,10,21,11,15,947.5,79.5,1.85,25.0,710.5,881.83,651.59
2016,10,21,11,30,950.0,80.0,1.8,25.0,720.0,890.94,656.68
2016,10,21,11,45,950.0,80.0,1.8,25.5,720.5,893.69,657.0
2016,10,21,12,0,950.0,80.0,1.8,26.0,721.0,892.72,655.09
2016,10,21,12,15,948.0,80.0,1.85,26.0,714.0,886.37,651.65
2016,10,21,12,30,946.0,80.0,1.9,26.0,707.0,876.35,645.96
2016,10,21,12,45,940.0,79.5,2.0,26.5,691.0,858.91,634.69
2016,10,21,13,0,934.0,79.0,2.1,27.0,675.0,838.07,621.23
2016,10,21,13,15,926.5,78.0,2.2,27.0,652.0,812.24,605.6
2016,10,21,13,30,919.0,77.0,2.3,27.0,629.0,783.37,587.79
2016,10,21,13,45,907.0,76.0,2.45,27.5,598.0,748.35,564.74
2016,10,21,14,0,895.0,75.0,2.6,28.0,567.0,710.93,539.75
2016,10,21,14,15,880.0,73.0,2.7,27.5,530.0,668.23,512.48
2016,10,21,14,30,865.0,71.0,2.8,27.0,493.0,623.83,481.45
2016,10,21,14,45,841.5,69.0,2.9,27.0,450.5,575.73,445.62
2016,10,21,15,0,818.0,67.0,3.0,27.0,408.0,524.22,406.25
2016,10,21,15,15,788.0,63.5,2.8,26.0,361.0,467.73,362.68
2016,10,21,15,30,758.0,60.0,2.6,25.0,314.0,412.11,318.22
2016,10,21,15,45,710.5,56.0,2.45,24.5,264.5,350.22,267.01
2016,10,21,16,0,663.0,52.0,2.3,24.0,215.0,291.71,217.06
2016,10,21,16,15,590.5,45.0,2.05,22.5,166.0,226.57,162.14
2016,10,21,16,30,518.0,38.0,1.8,21.0,117.0,169.59,113.42
2016,10,21,16,45,387.5,28.5,1.6,20.0,74.5,106.18,61.75
2016,10,21,17,0,257.0,19.0,1.4,19.0,32.0,53.48,0.0
2016,10,21,17,15,128.5,9.5,1.4,18.5,16.0,18.22,0.0
2016,10,21,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,92.5,5.5,0.8,12.5,8.0,0.0,0.0
2016,10,22,6,30,185.0,11.0,0.8,13.0,16.0,28.44,0.0
2016,10,22,6,45,337.5,22.0,0.8,13.5,55.0,78.63,35.87
2016,10,22,7,0,490.0,33.0,0.8,14.0,94.0,142.04,91.71
2016,10,22,7,15,572.0,39.5,1.0,14.5,142.5,198.78,141.33
2016,10,22,7,30,654.0,46.0,1.2,15.0,191.0,263.73,198.22
2016,10,22,7,45,701.5,51.5,1.4,16.0,240.0,322.56,249.99
2016,10,22,8,0,749.0,57.0,1.6,17.0,289.0,385.01,303.19
2016,10,22,8,15,781.5,60.5,1.65,18.0,336.5,441.38,349.63
2016,10,22,8,30,814.0,64.0,1.7,19.0,384.0,499.01,395.22
2016,10,22,8,45,832.5,64.0,1.8,20.0,422.5,543.18,429.4
2016,10,22,9,0,851.0,64.0,1.9,21.0,461.0,588.89,463.51
2016,10,22,9,15,869.5,69.5,1.95,21.5,504.0,639.83,500.75
2016,10,22,9,30,888.0,75.0,2.0,22.0,547.0,689.47,535.26
2016,10,22,9,45,898.0,77.5,2.15,23.0,578.5,728.1,560.02
2016,10,22,10,0,908.0,80.0,2.3,24.0,610.0,764.32,582.85
2016,10,22,10,15,916.0,81.0,2.25,24.5,635.0,794.71,601.16
2016,10,22,10,30,924.0,82.0,2.2,25.0,660.0,822.19,617.31
2016,10,22,10,45,927.0,84.0,2.2,25.5,676.5,843.68,629.72
2016,10,22,11,0,930.0,86.0,2.2,26.0,693.0,861.79,639.89
2016,10,22,11,15,932.5,86.5,2.15,26.0,702.5,874.31,647.24
2016,10,22,11,30,935.0,87.0,2.1,26.0,712.0,883.27,652.35
2016,10,22,11,45,933.0,87.5,2.05,26.5,712.5,884.82,651.43
2016,10,22,12,0,931.0,88.0,2.0,27.0,713.0,882.73,648.31
2016,10,22,12,15,929.0,88.0,2.0,27.0,705.5,876.44,644.37
2016,10,22,12,30,927.0,88.0,2.0,27.0,698.0,866.58,638.25
2016,10,22,12,45,903.0,95.0,2.0,27.0,678.5,843.15,623.25
2016,10,22,13,0,879.0,102.0,2.0,27.0,659.0,821.59,609.66
2016,10,22,13,15,870.0,100.5,2.05,26.5,635.5,794.95,594.21
2016,10,22,13,30,861.0,99.0,2.1,26.0,612.0,765.5,576.72
2016,10,22,13,45,848.5,97.0,2.15,26.0,581.5,730.35,553.96
2016,10,22,14,0,836.0,95.0,2.2,26.0,551.0,692.98,529.44
2016,10,22,14,15,813.5,87.0,2.25,25.5,506.0,640.45,493.64
2016,10,22,14,30,791.0,79.0,2.3,25.0,461.0,586.94,455.85
2016,10,22,14,45,746.0,85.0,2.35,25.0,420.0,535.1,416.72
2016,10,22,15,0,701.0,91.0,2.4,25.0,379.0,486.28,378.81
2016,10,22,15,15,666.0,86.0,2.35,24.0,334.5,430.89,336.3
2016,10,22,15,30,631.0,81.0,2.3,23.0,290.0,377.14,293.54
2016,10,22,15,45,583.5,73.5,2.25,22.5,243.0,317.79,244.56
2016,10,22,16,0,536.0,66.0,2.2,22.0,196.0,262.13,197.26
2016,10,22,16,15,462.0,56.0,1.95,21.0,149.5,200.33,145.11
2016,10,22,16,30,388.0,46.0,1.7,20.0,103.0,145.95,99.03
2016,10,22,16,45,194.0,36.0,1.5,19.0,64.5,78.37,47.33
2016,10,22,17,0,0.0,26.0,1.3,18.0,26.0,25.98,0.0
2016,10,22,17,15,0.0,13.0,1.25,17.0,13.0,12.78,0.0
2016,10,22,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,7.0,1.15,9.5,7.0,0.0,0.0
2016,10,23,6,30,0.0,14.0,1.2,10.0,14.0,13.76,0.0
2016,10,23,6,45,219.0,24.5,1.25,11.0,51.0,62.49,27.6
2016,10,23,7,0,438.0,35.0,1.3,12.0,88.0,133.76,87.44
2016,10,23,7,15,524.5,43.0,1.65,13.0,136.0,190.0,136.48
2016,10,23,7,30,611.0,51.0,2.0,14.0,184.0,255.16,193.45
2016,10,23,7,45,664.5,56.5,2.35,15.0,233.0,312.7,244.61
2016,10,23,8,0,718.0,62.0,2.7,16.0,282.0,375.69,298.97
2016,10,23,8,15,752.0,66.0,2.9,16.5,329.0,431.74,346.87
2016,10,23,8,30,786.0,70.0,3.1,17.0,376.0,489.24,394.48
2016,10,23,8,45,807.5,73.5,3.3,18.0,419.0,540.27,434.92
2016,10,23,9,0,829.0,77.0,3.5,19.0,462.0,590.92,473.76
2016,10,23,9,15,845.0,79.5,3.65,19.5,499.0,636.24,508.26
2016,10,23,9,30,861.0,82.0,3.8,20.0,536.0,680.13,540.84
2016,10,23,9,45,848.0,87.5,4.0,21.0,556.5,705.18,556.52
2016,10,23,10,0,835.0,93.0,4.2,22.0,577.0,726.57,569.51
2016,10,23,10,15,869.0,89.5,4.3,22.5,612.0,765.78,596.15
2016,10,23,10,30,903.0,86.0,4.4,23.0,647.0,807.48,624.22
2016,10,23,10,45,903.0,89.0,4.5,23.5,662.5,827.25,636.62
2016,10,23,11,0,903.0,92.0,4.6,24.0,678.0,843.62,646.86
2016,10,23,11,15,905.0,92.5,4.65,24.0,686.5,855.4,654.96
2016,10,23,11,30,907.0,93.0,4.7,24.0,695.0,863.71,660.79
2016,10,23,11,45,900.0,96.0,4.8,24.0,694.5,863.77,661.31
2016,10,23,12,0,893.0,99.0,4.9,24.0,694.0,860.29,659.53
2016,10,23,12,15,890.0,98.5,4.9,24.0,686.0,852.79,654.44
2016,10,23,12,30,887.0,98.0,4.9,24.0,678.0,841.88,647.1
2016,10,23,12,45,798.5,125.0,4.9,24.0,638.0,793.64,613.23
2016,10,23,13,0,710.0,152.0,4.9,24.0,598.0,742.79,577.39
2016,10,23,13,15,704.0,148.0,4.9,23.5,577.0,718.95,562.09
2016,10,23,13,30,698.0,144.0,4.9,23.0,556.0,692.74,544.26
2016,10,23,13,45,771.5,115.0,4.9,23.0,549.0,694.08,546.96
2016,10,23,14,0,845.0,86.0,4.9,23.0,542.0,686.46,542.39
2016,10,23,14,15,828.0,83.5,4.85,23.0,506.0,643.42,510.19
2016,10,23,14,30,811.0,81.0,4.8,23.0,470.0,598.96,475.93
2016,10,23,14,45,789.0,77.5,4.8,23.0,428.0,549.39,437.16
2016,10,23,15,0,767.0,74.0,4.8,23.0,386.0,499.4,397.1
2016,10,23,15,15,734.0,70.0,4.6,22.5,340.5,443.4,351.62
2016,10,23,15,30,701.0,66.0,4.4,22.0,295.0,388.66,305.86
2016,10,23,15,45,649.5,61.0,4.2,21.5,246.5,328.4,254.67
2016,10,23,16,0,598.0,56.0,4.0,21.0,198.0,271.01,204.73
2016,10,23,16,15,520.5,48.5,3.6,20.0,151.0,207.91,150.45
2016,10,23,16,30,443.0,41.0,3.2,19.0,104.0,152.5,102.68
2016,10,23,16,45,221.5,33.0,2.8,18.0,64.5,79.5,46.61
2016,10,23,17,0,0.0,25.0,2.4,17.0,25.0,24.95,0.0
2016,10,23,17,15,0.0,12.5,2.3,16.5,12.5,12.29,0.0
2016,10,23,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,3.5,2.25,11.0,3.5,0.0,0.0
2016,10,24,6,30,0.0,7.0,2.5,11.0,7.0,6.88,0.0
2016,10,24,6,45,40.5,24.5,2.75,11.5,29.0,32.0,12.39
2016,10,24,7,0,81.0,42.0,3.0,12.0,51.0,62.06,42.36
2016,10,24,7,15,102.0,62.5,3.25,12.0,80.0,93.65,70.26
2016,10,24,7,30,123.0,83.0,3.5,12.0,109.0,127.38,100.03
2016,10,24,7,45,135.5,103.5,3.75,12.5,139.0,160.1,128.74
2016,10,24,8,0,148.0,124.0,4.0,13.0,169.0,193.93,157.89
2016,10,24,8,15,158.5,143.0,4.05,13.0,198.0,226.2,185.47
2016,10,24,8,30,169.0,162.0,4.1,13.0,227.0,259.21,213.2
2016,10,24,8,45,219.0,176.5,4.15,13.5,271.0,309.83,254.88
2016,10,24,9,0,269.0,191.0,4.2,14.0,315.0,370.32,303.79
2016,10,24,9,15,151.0,199.5,4.15,14.5,270.0,308.43,251.43
2016,10,24,9,30,33.0,208.0,4.1,15.0,225.0,236.88,190.43
2016,10,24,9,45,37.5,223.0,4.05,15.5,244.0,256.99,206.09
2016,10,24,10,0,42.0,238.0,4.0,16.0,263.0,277.34,221.62
2016,10,24,10,15,89.0,264.5,3.9,16.0,319.0,342.85,274.3
2016,10,24,10,30,136.0,291.0,3.8,16.0,375.0,418.62,333.87
2016,10,24,10,45,121.0,297.0,3.75,16.5,373.5,415.67,329.86
2016,10,24,11,0,106.0,303.0,3.7,17.0,372.0,403.23,318.98
2016,10,24,11,15,60.5,267.0,3.6,17.5,306.5,326.77,257.89
2016,10,24,11,30,15.0,231.0,3.5,18.0,241.0,242.52,190.15
2016,10,24,11,45,37.0,262.0,3.4,18.5,287.0,302.17,237.22
2016,10,24,12,0,59.0,293.0,3.3,19.0,333.0,354.64,277.6
2016,10,24,12,15,122.5,301.5,3.25,19.0,382.0,425.18,333.25
2016,10,24,12,30,186.0,310.0,3.2,19.0,431.0,485.54,380.33
2016,10,24,12,45,376.5,254.0,3.2,19.5,491.5,582.98,457.76
2016,10,24,13,0,567.0,198.0,3.2,20.0,552.0,674.06,528.05
2016,10,24,13,15,398.0,233.0,3.25,20.0,477.5,562.14,441.78
2016,10,24,13,30,229.0,268.0,3.3,20.0,403.0,457.67,360.07
2016,10,24,13,45,193.5,256.0,3.35,20.5,366.0,412.88,325.47
2016,10,24,14,0,158.0,244.0,3.4,21.0,329.0,369.57,291.47
2016,10,24,14,15,242.5,217.5,3.4,20.5,337.5,396.93,315.41
2016,10,24,14,30,327.0,191.0,3.4,20.0,346.0,410.58,328.09
2016,10,24,14,45,380.5,163.5,3.45,20.0,328.5,397.9,318.84
2016,10,24,15,0,434.0,136.0,3.5,20.0,311.0,385.79,309.23
2016,10,24,15,15,409.0,124.0,3.35,19.5,273.5,340.27,272.37
2016,10,24,15,30,384.0,112.0,3.2,19.0,236.0,296.16,235.86
2016,10,24,15,45,491.0,84.0,3.05,19.0,215.5,289.17,226.52
2016,10,24,16,0,598.0,56.0,2.9,19.0,195.0,269.29,204.06
2016,10,24,16,15,517.5,48.0,2.45,18.0,148.0,205.07,148.62
2016,10,24,16,30,437.0,40.0,2.0,17.0,101.0,148.89,100.16
2016,10,24,16,45,295.5,28.5,1.6,16.0,62.0,87.33,49.06
2016,10,24,17,0,154.0,17.0,1.2,15.0,23.0,34.5,0.0
2016,10,24,17,15,77.0,8.5,1.15,14.5,11.5,0.0,0.0
2016,10,24,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,6,45,30.5,20.0,2.05,11.5,23.5,25.41,7.33
2016,10,25,7,0,61.0,40.0,2.3,12.0,47.0,55.76,37.78
2016,10,25,7,15,81.0,60.0,2.4,12.5,74.0,85.41,63.75
2016,10,25,7,30,101.0,80.0,2.5,13.0,101.0,117.1,91.36
2016,10,25,7,45,113.5,100.5,2.65,13.5,130.0,148.64,118.77
2016,10,25,8,0,126.0,121.0,2.8,14.0,159.0,181.34,146.68
2016,10,25,8,15,132.0,141.0,2.9,14.5,186.5,211.54,171.97
2016,10,25,8,30,138.0,161.0,3.0,15.0,214.0,242.1,196.99
2016,10,25,8,45,90.0,172.0,3.1,16.0,208.5,227.7,184.12
2016,10,25,9,0,42.0,183.0,3.2,17.0,203.0,213.98,171.41
2016,10,25,9,15,34.5,192.0,3.2,17.5,209.5,219.91,175.4
2016,10,25,9,30,27.0,201.0,3.2,18.0,216.0,219.06,173.85
2016,10,25,9,45,97.0,233.0,3.25,19.0,288.5,309.87,246.31
2016,10,25,10,0,167.0,265.0,3.3,20.0,361.0,406.16,320.63
2016,10,25,10,15,400.5,218.0,3.2,20.5,460.5,550.61,434.06
2016,10,25,10,30,634.0,171.0,3.1,21.0,560.0,693.6,541.87
2016,10,25,10,45,479.5,227.5,3.05,21.5,526.0,640.73,497.3
2016,10,25,11,0,325.0,284.0,3.0,22.0,492.0,576.52,445.36
2016,10,25,11,15,223.0,298.0,2.9,22.0,441.5,503.13,388.86
2016,10,25,11,30,121.0,312.0,2.8,22.0,391.0,435.94,335.96
2016,10,25,11,45,123.5,310.5,2.75,22.5,391.5,436.66,336.12
2016,10,25,12,0,126.0,309.0,2.7,23.0,392.0,436.92,335.68
2016,10,25,12,15,512.5,194.0,2.65,23.0,525.5,645.51,499.36
2016,10,25,12,30,899.0,79.0,2.6,23.0,659.0,824.52,627.12
2016,10,25,12,45,892.5,79.0,2.55,23.5,643.5,807.87,613.02
2016,10,25,13,0,886.0,79.0,2.5,24.0,628.0,788.05,598.52
2016,10,25,13,15,878.0,78.0,2.45,24.0,605.5,762.9,581.59
2016,10,25,13,30,870.0,77.0,2.4,24.0,583.0,734.93,562.72
2016,10,25,13,45,857.0,76.0,2.4,24.0,553.5,700.73,539.69
2016,10,25,14,0,844.0,75.0,2.4,24.0,524.0,664.39,514.98
2016,10,25,14,15,828.0,73.0,2.35,23.5,488.5,626.29,488.49
2016,10,25,14,30,812.0,71.0,2.3,23.0,453.0,583.23,457.0
2016,10,25,14,45,788.0,68.5,2.25,23.0,411.5,533.84,419.07
2016,10,25,15,0,764.0,66.0,2.2,23.0,370.0,484.22,380.0
2016,10,25,15,15,731.5,62.5,2.15,22.5,325.5,429.49,336.58
2016,10,25,15,30,699.0,59.0,2.1,22.0,281.0,376.0,292.68
2016,10,25,15,45,650.5,54.0,2.05,21.5,234.0,316.33,242.66
2016,10,25,16,0,602.0,49.0,2.0,21.0,187.0,261.29,195.01
2016,10,25,16,15,523.5,42.0,1.75,20.0,141.0,198.87,141.69
2016,10,25,16,30,445.0,35.0,1.5,19.0,95.0,144.31,94.94
2016,10,25,16,45,309.5,24.5,1.25,18.0,57.5,84.45,44.75
2016,10,25,17,0,174.0,14.0,1.0,17.0,20.0,33.43,0.0
2016,10,25,17,15,87.0,7.0,1.0,16.5,10.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,6,45,240.0,14.5,0.8,12.5,41.0,52.66,13.14
2016,10,26,7,0,480.0,29.0,0.8,13.0,82.0,132.2,82.8
2016,10,26,7,15,566.5,35.5,0.95,13.5,129.0,188.53,132.32
2016,10,26,7,30,653.0,42.0,1.1,14.0,176.0,253.57,189.35
2016,10,26,7,45,703.0,46.5,1.25,15.0,225.0,311.45,240.68
2016,10,26,8,0,753.0,51.0,1.4,16.0,274.0,373.17,293.67
2016,10,26,8,15,787.0,54.5,1.55,17.0,321.0,429.79,341.09
2016,10,26,8,30,821.0,58.0,1.7,18.0,368.0,487.81,387.88
2016,10,26,8,45,842.5,60.5,1.9,19.0,411.0,536.24,426.1
2016,10,26,9,0,864.0,63.0,2.1,20.0,454.0,586.51,464.39
2016,10,26,9,15,881.0,65.0,2.3,20.5,492.0,632.59,499.36
2016,10,26,9,30,898.0,67.0,2.5,21.0,530.0,677.23,531.99
2016,10,26,9,45,905.0,70.5,2.7,22.0,561.0,714.88,556.71
2016,10,26,10,0,912.0,74.0,2.9,23.0,592.0,749.92,579.3
2016,10,26,10,15,921.5,75.5,2.95,23.0,617.5,781.79,600.94
2016,10,26,10,30,931.0,77.0,3.0,23.0,643.0,810.81,620.55
2016,10,26,10,45,935.0,78.5,3.15,23.5,660.0,832.45,634.37
2016,10,26,11,0,939.0,80.0,3.3,24.0,677.0,850.71,645.94
2016,10,26,11,15,942.0,80.5,3.4,24.0,686.5,863.55,654.84
2016,10,26,11,30,945.0,81.0,3.5,24.0,696.0,872.82,661.45
2016,10,26,11,45,945.0,81.5,3.6,24.5,697.0,875.97,662.71
2016,10,26,12,0,945.0,82.0,3.7,25.0,698.0,875.44,661.62
2016,10,26,12,15,943.0,81.5,3.7,25.0,690.5,868.48,657.02
2016,10,26,12,30,941.0,81.0,3.7,25.0,683.0,857.9,650.1
2016,10,26,12,45,938.0,80.0,3.75,25.5,668.0,842.4,638.92
2016,10,26,13,0,935.0,79.0,3.8,26.0,653.0,823.45,625.47
2016,10,26,13,15,927.0,77.5,3.75,25.5,630.0,796.78,608.68
2016,10,26,13,30,919.0,76.0,3.7,25.0,607.0,767.11,589.73
2016,10,26,13,45,906.5,75.0,3.7,25.0,576.0,731.99,565.86
2016,10,26,14,0,894.0,74.0,3.7,25.0,545.0,694.53,540.14
2016,10,26,14,15,878.0,72.0,3.65,24.5,508.0,651.57,510.11
2016,10,26,14,30,862.0,70.0,3.6,24.0,471.0,607.01,477.24
2016,10,26,14,45,838.5,67.5,3.55,24.0,428.5,558.98,439.88
2016,10,26,15,0,815.0,65.0,3.5,24.0,386.0,507.58,399.04
2016,10,26,15,15,782.5,61.5,3.2,23.5,339.5,450.68,353.12
2016,10,26,15,30,750.0,58.0,2.9,23.0,293.0,394.9,306.72
2016,10,26,15,45,702.5,53.0,2.6,22.5,244.5,333.25,254.54
2016,10,26,16,0,655.0,48.0,2.3,22.0,196.0,275.03,203.84
2016,10,26,16,15,574.5,41.5,2.05,20.5,147.5,209.92,148.5
2016,10,26,16,30,494.0,35.0,1.8,19.0,99.0,154.06,100.54
2016,10,26,16,45,346.0,24.5,1.6,18.0,59.5,89.21,45.27
2016,10,26,17,0,198.0,14.0,1.4,17.0,20.0,35.67,0.0
2016,10,26,17,15,99.0,7.0,1.4,16.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.0,1.1,13.0,8.0,7.71,0.0
2016,10,27,7,0,0.0,16.0,1.1,14.0,16.0,15.43,6.86
2016,10,27,7,15,0.0,26.0,1.45,14.5,26.0,25.09,15.43
2016,10,27,7,30,0.0,36.0,1.8,15.0,36.0,34.76,23.85
2016,10,27,7,45,0.0,46.0,2.2,16.0,46.0,44.43,32.09
2016,10,27,8,0,0.0,56.0,2.6,17.0,56.0,54.11,40.15
2016,10,27,8,15,0.0,66.0,2.7,17.5,66.0,63.8,48.16
2016,10,27,8,30,0.0,76.0,2.8,18.0,76.0,73.64,56.15
2016,10,27,8,45,10.0,121.5,2.9,19.0,126.0,125.21,98.34
2016,10,27,9,0,20.0,167.0,3.0,20.0,176.0,178.52,140.91
2016,10,27,9,15,84.0,198.5,2.9,20.0,241.5,258.44,205.4
2016,10,27,9,30,148.0,230.0,2.8,20.0,307.0,344.7,273.45
2016,10,27,9,45,74.0,161.5,2.7,20.0,200.0,215.81,170.79
2016,10,27,10,0,0.0,93.0,2.6,20.0,93.0,90.06,68.05
2016,10,27,10,15,1.0,131.0,2.7,20.0,131.5,128.8,99.34
2016,10,27,10,30,2.0,169.0,2.8,20.0,170.0,168.16,130.58
2016,10,27,10,45,1.0,116.5,2.9,20.5,117.0,114.17,87.09
2016,10,27,11,0,0.0,64.0,3.0,21.0,64.0,61.9,44.81
2016,10,27,11,15,0.0,41.0,3.2,21.0,41.0,39.64,26.74
2016,10,27,11,30,0.0,18.0,3.4,21.0,18.0,17.39,8.59
2016,10,27,11,45,0.0,18.0,3.6,21.0,18.0,17.39,8.59
2016,10,27,12,0,0.0,18.0,3.8,21.0,18.0,17.39,8.59
2016,10,27,12,15,0.0,33.0,3.9,20.5,33.0,31.9,20.49
2016,10,27,12,30,0.0,48.0,4.0,20.0,48.0,46.41,32.41
2016,10,27,12,45,0.0,96.5,4.1,19.5,96.5,93.47,70.84
2016,10,27,13,0,0.0,145.0,4.2,19.0,145.0,142.11,110.33
2016,10,27,13,15,0.0,125.0,4.0,18.5,125.0,121.98,94.35
2016,10,27,13,30,0.0,105.0,3.8,18.0,105.0,101.99,78.43
2016,10,27,13,45,0.0,80.0,3.65,18.0,80.0,77.38,58.44
2016,10,27,14,0,0.0,55.0,3.5,18.0,55.0,53.16,38.59
2016,10,27,14,15,0.0,39.0,3.1,17.5,39.0,37.67,25.89
2016,10,27,14,30,0.0,23.0,2.7,17.0,23.0,22.2,13.05
2016,10,27,14,45,0.0,54.5,2.3,17.0,54.5,52.66,38.7
2016,10,27,15,0,0.0,86.0,1.9,17.0,86.0,83.63,64.65
2016,10,27,15,15,0.0,75.5,1.7,16.5,75.5,73.27,56.23
2016,10,27,15,30,0.0,65.0,1.5,16.0,65.0,62.94,47.74
2016,10,27,15,45,0.0,54.0,1.35,16.0,54.0,52.18,38.66
2016,10,27,16,0,0.0,43.0,1.2,16.0,43.0,41.53,29.54
2016,10,27,16,15,0.0,32.0,1.05,15.5,32.0,30.89,20.36
2016,10,27,16,30,0.0,21.0,0.9,15.0,21.0,20.26,11.07
2016,10,27,16,45,0.0,12.5,0.8,15.0,12.5,12.05,2.76
2016,10,27,17,0,0.0,4.0,0.7,15.0,4.0,3.93,0.0
2016,10,27,17,15,0.0,2.0,0.7,15.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,28,6,45,86.5,17.5,2.35,13.5,26.5,32.69,1.15
2016,10,28,7,0,173.0,35.0,2.6,14.0,53.0,77.43,49.72
2016,10,28,7,15,214.5,52.5,2.75,14.0,87.0,116.41,84.32
2016,10,28,7,30,256.0,70.0,2.9,14.0,121.0,159.79,122.52
2016,10,28,7,45,281.5,87.0,3.1,14.5,156.5,196.93,155.67
2016,10,28,8,0,307.0,104.0,3.3,15.0,192.0,239.95,193.08
2016,10,28,8,15,322.0,120.5,3.4,15.0,227.0,279.61,227.38
2016,10,28,8,30,337.0,137.0,3.5,15.0,262.0,320.04,261.56
2016,10,28,8,45,251.5,165.0,3.65,15.5,264.5,318.98,260.22
2016,10,28,9,0,166.0,193.0,3.8,16.0,267.0,304.08,246.88
2016,10,28,9,15,512.0,131.5,3.8,16.5,386.0,472.02,385.2
2016,10,28,9,30,858.0,70.0,3.8,17.0,505.0,649.15,525.31
2016,10,28,9,45,609.0,150.5,3.85,17.5,468.5,598.67,480.71
2016,10,28,10,0,360.0,231.0,3.9,18.0,432.0,514.33,410.61
2016,10,28,10,15,237.0,255.0,3.9,18.0,389.5,450.45,359.01
2016,10,28,10,30,114.0,279.0,3.9,18.0,347.0,379.74,300.97
2016,10,28,10,45,62.5,245.0,3.95,18.5,282.5,303.13,239.61
2016,10,28,11,0,11.0,211.0,4.0,19.0,218.0,218.65,171.16
2016,10,28,11,15,49.0,254.0,3.9,19.0,285.5,303.26,238.85
2016,10,28,11,30,87.0,297.0,3.8,19.0,353.0,382.3,300.56
2016,10,28,11,45,43.5,163.5,3.7,19.0,191.5,201.54,158.65
2016,10,28,12,0,0.0,30.0,3.6,19.0,30.0,29.0,18.2
2016,10,28,12,15,0.0,48.5,3.45,19.0,48.5,46.9,32.95
2016,10,28,12,30,0.0,67.0,3.3,19.0,67.0,64.81,47.61
2016,10,28,12,45,141.0,170.0,3.2,19.5,255.5,291.61,233.38
2016,10,28,13,0,282.0,273.0,3.1,20.0,444.0,520.38,409.1
2016,10,28,13,15,209.5,268.0,2.95,20.0,392.5,446.26,350.59
2016,10,28,13,30,137.0,263.0,2.8,20.0,341.0,382.98,301.03
2016,10,28,13,45,69.0,210.0,2.7,20.0,249.5,265.52,209.31
2016,10,28,14,0,1.0,157.0,2.6,20.0,158.0,155.82,121.25
2016,10,28,14,15,0.5,146.5,2.5,19.5,147.0,144.96,113.21
2016,10,28,14,30,0.0,136.0,2.4,19.0,136.0,134.18,104.97
2016,10,28,14,45,0.0,75.0,2.3,19.0,75.0,72.52,54.74
2016,10,28,15,0,0.0,14.0,2.2,19.0,14.0,13.51,5.7
2016,10,28,15,15,0.0,12.0,2.0,18.5,12.0,11.57,4.13
2016,10,28,15,30,0.0,10.0,1.8,18.0,10.0,9.64,2.52
2016,10,28,15,45,303.0,29.0,1.65,18.0,95.0,151.64,117.76
2016,10,28,16,0,606.0,48.0,1.5,18.0,180.0,255.5,191.57
2016,10,28,16,15,521.5,41.0,1.3,17.5,133.5,193.18,137.09
2016,10,28,16,30,437.0,34.0,1.1,17.0,87.0,138.2,89.64
2016,10,28,16,45,218.5,24.5,0.9,16.5,51.0,65.96,30.14
2016,10,28,17,0,0.0,15.0,0.7,16.0,15.0,14.74,0.0
2016,10,28,17,15,0.0,7.5,0.7,15.5,7.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
