Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,45,206.5,14.0,1.5,12.5,35.0,45.71,0.0
2016,10,29,7,0,413.0,28.0,1.7,13.0,70.0,116.69,71.27
2016,10,29,7,15,506.0,35.5,1.95,13.5,115.0,169.81,118.4
2016,10,29,7,30,599.0,43.0,2.2,14.0,160.0,233.89,174.58
2016,10,29,7,45,655.0,48.0,2.45,14.5,207.5,291.16,226.21
2016,10,29,8,0,711.0,53.0,2.7,15.0,255.0,352.93,280.61
2016,10,29,8,15,358.5,90.5,2.8,15.5,193.0,267.78,216.76
2016,10,29,8,30,6.0,128.0,2.9,16.0,131.0,130.39,103.67
2016,10,29,8,45,3.0,92.5,3.05,16.5,94.0,91.75,71.46
2016,10,29,9,0,0.0,57.0,3.2,17.0,57.0,55.08,40.63
2016,10,29,9,15,5.0,115.5,3.2,17.0,118.0,116.11,91.19
2016,10,29,9,30,10.0,174.0,3.2,17.0,179.0,179.68,142.78
2016,10,29,9,45,62.5,214.0,3.2,17.5,248.0,264.87,211.63
2016,10,29,10,0,115.0,254.0,3.2,18.0,317.0,348.25,277.34
2016,10,29,10,15,66.5,235.5,3.15,18.5,272.5,293.89,232.61
2016,10,29,10,30,18.0,217.0,3.1,19.0,228.0,230.42,180.78
2016,10,29,10,45,19.0,224.5,3.1,19.5,236.5,239.15,187.27
2016,10,29,11,0,20.0,232.0,3.1,20.0,245.0,247.9,193.6
2016,10,29,11,15,83.5,268.5,3.05,20.0,321.5,347.21,272.34
2016,10,29,11,30,147.0,305.0,3.0,20.0,398.0,448.87,350.56
2016,10,29,11,45,411.0,237.5,2.95,20.0,499.5,607.31,475.35
2016,10,29,12,0,675.0,170.0,2.9,20.0,601.0,751.94,585.16
2016,10,29,12,15,793.0,126.5,2.85,20.0,627.5,792.92,613.24
2016,10,29,12,30,911.0,83.0,2.8,20.0,654.0,827.03,637.02
2016,10,29,12,45,907.0,82.0,2.75,20.5,639.0,811.16,624.55
2016,10,29,13,0,903.0,81.0,2.7,21.0,624.0,792.0,610.33
2016,10,29,13,15,781.5,112.5,2.65,21.0,570.0,721.89,561.03
2016,10,29,13,30,660.0,144.0,2.6,21.0,516.0,651.74,509.73
2016,10,29,13,45,725.5,116.0,2.6,21.0,505.0,648.36,509.25
2016,10,29,14,0,791.0,88.0,2.6,21.0,494.0,636.44,501.76
2016,10,29,14,15,716.0,98.0,2.6,21.0,446.5,574.42,454.48
2016,10,29,14,30,641.0,108.0,2.6,21.0,399.0,513.48,407.51
2016,10,29,14,45,611.5,105.0,2.6,21.0,361.5,467.35,371.48
2016,10,29,15,0,582.0,102.0,2.6,21.0,324.0,421.84,335.01
2016,10,29,15,15,559.0,92.0,2.4,20.5,283.5,373.03,295.39
2016,10,29,15,30,536.0,82.0,2.2,20.0,243.0,325.04,255.28
2016,10,29,15,45,492.0,72.5,2.0,19.5,200.5,270.8,209.29
2016,10,29,16,0,448.0,63.0,1.8,19.0,158.0,220.07,165.24
2016,10,29,16,15,386.0,50.0,1.6,18.0,117.0,164.87,117.93
2016,10,29,16,30,324.0,37.0,1.4,17.0,76.0,115.99,75.79
2016,10,29,16,45,162.0,24.5,1.2,16.5,44.0,55.66,23.21
2016,10,29,17,0,0.0,12.0,1.0,16.0,12.0,11.8,0.0
2016,10,29,17,15,0.0,6.0,1.0,15.5,6.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,6,45,159.5,16.0,2.9,12.5,31.5,40.82,0.0
2016,10,30,7,0,319.0,32.0,3.1,13.0,63.0,101.96,62.58
2016,10,30,7,15,419.5,41.5,3.4,13.0,106.5,155.03,109.25
2016,10,30,7,30,520.0,51.0,3.7,13.0,150.0,218.63,164.85
2016,10,30,7,45,581.0,57.5,4.05,13.5,197.0,275.04,215.71
2016,10,30,8,0,642.0,64.0,4.4,14.0,244.0,336.63,270.35
2016,10,30,8,15,364.0,107.0,4.6,14.0,212.5,287.53,235.04
2016,10,30,8,30,86.0,150.0,4.8,14.0,181.0,198.55,162.07
2016,10,30,8,45,433.5,114.0,5.05,14.5,300.0,366.3,303.2
2016,10,30,9,0,781.0,78.0,5.3,15.0,419.0,548.54,452.69
2016,10,30,9,15,800.0,81.0,5.45,15.5,455.5,593.76,488.45
2016,10,30,9,30,819.0,84.0,5.6,16.0,492.0,637.91,523.07
2016,10,30,9,45,685.0,128.5,5.8,16.5,484.0,623.76,509.28
2016,10,30,10,0,551.0,173.0,6.0,17.0,476.0,593.14,482.42
2016,10,30,10,15,275.5,152.5,6.0,17.0,304.0,372.08,304.43
2016,10,30,10,30,0.0,132.0,6.0,17.0,132.0,129.07,100.69
2016,10,30,10,45,0.0,110.5,6.0,17.0,110.5,107.42,83.07
2016,10,30,11,0,0.0,89.0,6.0,17.0,89.0,86.13,65.56
2016,10,30,11,15,0.0,71.5,5.95,17.0,71.5,69.17,51.59
2016,10,30,11,30,0.0,54.0,5.9,17.0,54.0,52.22,37.61
2016,10,30,11,45,0.0,52.5,5.85,17.0,52.5,50.77,36.41
2016,10,30,12,0,0.0,51.0,5.8,17.0,51.0,49.32,35.22
2016,10,30,12,15,0.0,40.0,5.7,17.0,40.0,38.67,26.43
2016,10,30,12,30,0.0,29.0,5.6,17.0,29.0,28.03,17.63
2016,10,30,12,45,17.0,135.5,5.5,17.5,145.5,150.01,118.26
2016,10,30,13,0,34.0,242.0,5.4,18.0,262.0,277.51,220.54
2016,10,30,13,15,168.0,242.5,5.25,17.5,337.0,385.89,310.62
2016,10,30,13,30,302.0,243.0,5.1,17.0,412.0,487.54,393.5
2016,10,30,13,45,586.0,159.0,5.0,17.0,465.0,592.34,480.63
2016,10,30,14,0,870.0,75.0,4.9,17.0,518.0,668.58,543.32
2016,10,30,14,15,854.0,73.0,4.7,17.0,482.0,630.01,511.87
2016,10,30,14,30,838.0,71.0,4.5,17.0,446.0,586.4,476.57
2016,10,30,14,45,419.0,87.5,4.3,17.0,275.0,339.46,277.75
2016,10,30,15,0,0.0,104.0,4.1,17.0,104.0,102.16,79.9
2016,10,30,15,15,0.0,91.0,3.75,16.5,91.0,89.24,69.63
2016,10,30,15,30,0.0,78.0,3.4,16.0,78.0,76.35,59.02
2016,10,30,15,45,303.0,63.5,3.1,15.5,126.5,187.59,148.21
2016,10,30,16,0,606.0,49.0,2.8,15.0,175.0,254.69,193.08
2016,10,30,16,15,514.5,41.5,2.35,14.0,129.0,189.33,135.75
2016,10,30,16,30,423.0,34.0,1.9,13.0,83.0,133.19,86.74
2016,10,30,16,45,211.5,17.0,1.5,12.5,41.5,55.26,19.28
2016,10,30,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,6,45,175.0,15.0,0.9,9.5,31.5,41.32,0.0
2016,10,31,7,0,350.0,30.0,1.0,10.0,63.0,105.2,63.74
2016,10,31,7,15,453.0,39.0,1.05,10.0,107.5,159.69,112.38
2016,10,31,7,30,556.0,48.0,1.1,10.0,152.0,224.96,169.38
2016,10,31,7,45,616.5,54.0,1.15,10.5,199.5,282.26,220.73
2016,10,31,8,0,677.0,60.0,1.2,11.0,247.0,344.63,275.22
2016,10,31,8,15,716.5,64.0,1.2,11.5,293.5,398.72,321.69
2016,10,31,8,30,756.0,68.0,1.2,12.0,340.0,456.15,369.16
2016,10,31,8,45,791.5,69.0,1.25,12.5,383.5,509.73,412.34
2016,10,31,9,0,827.0,70.0,1.3,13.0,427.0,564.08,454.78
2016,10,31,9,15,422.0,125.5,1.2,13.5,308.5,405.84,329.05
2016,10,31,9,30,17.0,181.0,1.1,14.0,190.0,191.8,152.67
2016,10,31,9,45,455.0,129.5,1.05,14.5,378.0,461.71,374.13
2016,10,31,10,0,893.0,78.0,1.0,15.0,566.0,727.39,569.72
2016,10,31,10,15,902.5,79.0,0.9,15.5,590.5,757.86,584.47
2016,10,31,10,30,912.0,80.0,0.8,16.0,615.0,785.56,599.83
2016,10,31,10,45,920.5,79.5,0.75,16.5,632.5,807.84,612.03
2016,10,31,11,0,929.0,79.0,0.7,17.0,650.0,826.97,622.06
2016,10,31,11,15,932.0,79.5,0.8,17.0,659.0,839.53,631.5
2016,10,31,11,30,935.0,80.0,0.9,17.0,668.0,848.58,638.8
2016,10,31,11,45,936.0,80.0,1.0,17.5,669.0,851.88,641.18
2016,10,31,12,0,937.0,80.0,1.1,18.0,670.0,851.56,641.29
2016,10,31,12,15,934.0,79.5,1.3,18.0,662.5,843.84,639.07
2016,10,31,12,30,931.0,79.0,1.5,18.0,655.0,832.58,634.32
2016,10,31,12,45,914.0,83.0,1.75,18.0,637.0,812.03,623.44
2016,10,31,13,0,897.0,87.0,2.0,18.0,619.0,788.52,610.13
2016,10,31,13,15,887.5,85.5,2.2,18.0,595.0,761.71,593.68
2016,10,31,13,30,878.0,84.0,2.4,18.0,571.0,732.14,574.91
2016,10,31,13,45,862.0,83.0,2.6,18.0,540.0,699.82,553.77
2016,10,31,14,0,846.0,82.0,2.8,18.0,509.0,661.47,527.16
2016,10,31,14,15,828.0,79.5,2.85,17.5,473.0,618.43,495.72
2016,10,31,14,30,810.0,77.0,2.9,17.0,437.0,574.08,462.35
2016,10,31,14,45,789.5,72.5,3.0,17.0,396.0,525.11,423.71
2016,10,31,15,0,769.0,68.0,3.1,17.0,355.0,475.63,383.46
2016,10,31,15,15,734.0,64.0,3.0,16.5,310.0,419.74,337.15
2016,10,31,15,30,699.0,60.0,2.9,16.0,265.0,365.31,290.56
2016,10,31,15,45,648.0,54.0,2.85,16.0,218.0,304.68,237.39
2016,10,31,16,0,597.0,48.0,2.8,16.0,171.0,249.26,187.46
2016,10,31,16,15,505.5,40.5,2.45,15.0,125.0,184.68,131.39
2016,10,31,16,30,414.0,33.0,2.1,14.0,79.0,129.33,83.15
2016,10,31,16,45,207.0,16.5,1.8,13.0,39.5,53.25,15.11
2016,10,31,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,6,45,164.5,15.0,1.55,9.5,29.5,36.36,0.0
2016,11,1,7,0,329.0,30.0,1.7,10.0,59.0,100.53,59.92
2016,11,1,7,15,435.0,39.0,1.8,10.0,103.0,154.35,108.45
2016,11,1,7,30,541.0,48.0,1.9,10.0,147.0,219.26,165.3
2016,11,1,7,45,607.5,53.0,2.0,10.5,195.0,276.58,217.01
2016,11,1,8,0,674.0,58.0,2.1,11.0,243.0,338.27,271.61
2016,11,1,8,15,714.5,62.5,2.1,11.5,288.5,394.35,320.45
2016,11,1,8,30,755.0,67.0,2.1,12.0,334.0,452.55,369.39
2016,11,1,8,45,791.0,68.0,2.15,12.5,378.0,506.19,413.41
2016,11,1,9,0,827.0,69.0,2.2,13.0,422.0,560.64,456.75
2016,11,1,9,15,846.0,71.0,2.2,13.5,459.5,606.21,491.75
2016,11,1,9,30,865.0,73.0,2.2,14.0,497.0,647.2,522.45
2016,11,1,9,45,615.0,147.0,2.25,14.5,458.0,591.93,475.87
2016,11,1,10,0,365.0,221.0,2.3,15.0,419.0,503.19,403.35
2016,11,1,10,15,214.5,238.5,2.3,15.0,356.5,413.57,331.74
2016,11,1,10,30,64.0,256.0,2.3,15.0,294.0,315.93,251.71
2016,11,1,10,45,233.0,252.5,2.35,15.5,394.0,451.54,361.33
2016,11,1,11,0,402.0,249.0,2.4,16.0,494.0,592.44,469.69
2016,11,1,11,15,267.5,272.5,2.45,16.0,436.5,515.71,407.98
2016,11,1,11,30,133.0,296.0,2.5,16.0,379.0,426.95,337.32
2016,11,1,11,45,535.0,187.5,2.6,16.5,522.0,648.9,515.35
2016,11,1,12,0,937.0,79.0,2.7,17.0,665.0,847.46,659.41
2016,11,1,12,15,935.0,78.5,2.75,17.0,658.0,840.56,653.32
2016,11,1,12,30,933.0,78.0,2.8,17.0,651.0,830.1,646.67
2016,11,1,12,45,922.0,80.0,2.9,17.0,634.5,812.0,635.01
2016,11,1,13,0,911.0,82.0,3.0,17.0,618.0,790.76,621.15
2016,11,1,13,15,903.0,81.0,3.0,17.0,595.0,765.41,603.76
2016,11,1,13,30,895.0,80.0,3.0,17.0,572.0,737.17,584.26
2016,11,1,13,45,883.5,78.0,3.05,17.0,542.5,702.67,560.31
2016,11,1,14,0,872.0,76.0,3.1,17.0,513.0,669.37,536.65
2016,11,1,14,15,855.0,73.5,3.05,17.0,476.5,626.21,503.5
2016,11,1,14,30,838.0,71.0,3.0,17.0,440.0,581.59,468.56
2016,11,1,14,45,813.0,68.5,3.0,17.0,398.0,531.39,428.55
2016,11,1,15,0,788.0,66.0,3.0,17.0,356.0,480.97,387.24
2016,11,1,15,15,752.0,62.0,2.8,16.5,310.5,423.94,339.82
2016,11,1,15,30,716.0,58.0,2.6,16.0,265.0,368.4,292.19
2016,11,1,15,45,657.5,53.0,2.45,15.5,217.0,305.45,237.59
2016,11,1,16,0,599.0,48.0,2.3,15.0,169.0,248.48,186.79
2016,11,1,16,15,505.0,40.0,2.0,14.0,123.0,182.87,129.89
2016,11,1,16,30,411.0,32.0,1.7,13.0,77.0,126.79,80.9
2016,11,1,16,45,205.5,16.0,1.4,12.0,38.5,51.76,10.67
2016,11,1,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,45,174.0,14.0,1.05,6.5,29.0,36.28,0.0
2016,11,2,7,0,348.0,28.0,1.1,7.0,58.0,101.17,59.14
2016,11,2,7,15,455.0,36.5,1.35,8.0,102.5,155.55,109.06
2016,11,2,7,30,562.0,45.0,1.6,9.0,147.0,220.92,166.18
2016,11,2,7,45,624.5,51.0,1.9,10.0,194.5,278.76,218.44
2016,11,2,8,0,687.0,57.0,2.2,11.0,242.0,340.6,273.19
2016,11,2,8,15,727.5,61.5,2.2,11.5,288.5,397.14,322.56
2016,11,2,8,30,768.0,66.0,2.2,12.0,335.0,455.77,371.99
2016,11,2,8,45,796.5,69.0,2.25,13.0,378.0,508.04,414.24
2016,11,2,9,0,825.0,72.0,2.3,14.0,421.0,560.53,455.17
2016,11,2,9,15,844.0,74.0,2.35,14.5,458.5,605.96,490.26
2016,11,2,9,30,863.0,76.0,2.4,15.0,496.0,650.18,523.52
2016,11,2,9,45,885.0,75.0,2.5,16.0,529.0,687.88,549.97
2016,11,2,10,0,907.0,74.0,2.6,17.0,562.0,727.35,576.11
2016,11,2,10,15,916.0,75.5,2.55,17.5,586.5,758.24,595.88
2016,11,2,10,30,925.0,77.0,2.5,18.0,611.0,786.31,613.46
2016,11,2,10,45,930.5,77.5,2.45,18.5,628.0,807.55,626.08
2016,11,2,11,0,936.0,78.0,2.4,19.0,645.0,825.51,636.4
2016,11,2,11,15,939.0,78.5,2.3,19.5,654.0,838.1,642.6
2016,11,2,11,30,942.0,79.0,2.2,20.0,663.0,847.16,646.44
2016,11,2,11,45,942.5,79.0,2.1,20.5,664.0,850.05,646.12
2016,11,2,12,0,943.0,79.0,2.0,21.0,665.0,849.32,643.49
2016,11,2,12,15,941.0,78.5,1.85,21.0,657.5,842.4,637.53
2016,11,2,12,30,939.0,78.0,1.7,21.0,650.0,831.92,629.28
2016,11,2,12,45,936.5,76.0,1.6,21.5,635.0,815.82,616.68
2016,11,2,13,0,934.0,74.0,1.5,22.0,620.0,796.3,601.94
2016,11,2,13,15,926.0,73.0,1.4,22.0,597.0,770.54,584.2
2016,11,2,13,30,918.0,72.0,1.3,22.0,574.0,741.82,564.51
2016,11,2,13,45,906.0,70.5,1.2,22.0,543.5,707.0,540.56
2016,11,2,14,0,894.0,69.0,1.1,22.0,513.0,669.83,514.84
2016,11,2,14,15,877.5,67.0,1.1,21.5,476.5,627.18,485.14
2016,11,2,14,30,861.0,65.0,1.1,21.0,440.0,582.99,453.42
2016,11,2,14,45,836.0,62.5,1.15,21.0,398.0,535.0,417.24
2016,11,2,15,0,811.0,60.0,1.2,21.0,356.0,483.79,377.47
2016,11,2,15,15,776.0,56.5,1.15,20.5,310.0,426.95,332.23
2016,11,2,15,30,741.0,53.0,1.1,20.0,264.0,371.47,286.42
2016,11,2,15,45,685.0,48.5,1.1,19.5,216.0,309.02,234.0
2016,11,2,16,0,629.0,44.0,1.1,19.0,168.0,250.83,183.59
2016,11,2,16,15,537.5,36.5,1.1,17.5,122.0,185.06,128.05
2016,11,2,16,30,446.0,29.0,1.1,16.0,76.0,128.35,79.11
2016,11,2,16,45,223.0,14.5,1.15,15.0,38.0,52.05,5.46
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,198.5,12.5,1.0,8.5,29.0,37.56,0.0
2016,11,3,7,0,397.0,25.0,1.0,9.0,58.0,104.13,57.53
2016,11,3,7,15,503.0,33.0,1.2,10.0,103.5,160.71,110.34
2016,11,3,7,30,609.0,41.0,1.4,11.0,149.0,227.55,168.57
2016,11,3,7,45,669.5,46.5,1.65,12.5,197.5,286.48,221.22
2016,11,3,8,0,730.0,52.0,1.9,14.0,246.0,350.3,276.67
2016,11,3,8,15,768.5,55.5,1.9,14.5,292.5,406.68,325.43
2016,11,3,8,30,807.0,59.0,1.9,15.0,339.0,464.88,373.93
2016,11,3,8,45,833.0,62.0,1.95,15.5,382.0,517.31,416.5
2016,11,3,9,0,859.0,65.0,2.0,16.0,425.0,569.68,457.63
2016,11,3,9,15,877.0,67.5,2.0,17.0,463.0,613.09,489.7
2016,11,3,9,30,895.0,70.0,2.0,18.0,501.0,657.99,521.69
2016,11,3,9,45,908.0,71.5,2.05,19.0,532.5,696.76,547.78
2016,11,3,10,0,921.0,73.0,2.1,20.0,564.0,733.31,570.92
2016,11,3,10,15,929.5,74.0,2.1,20.5,589.0,763.55,590.03
2016,11,3,10,30,938.0,75.0,2.1,21.0,614.0,790.91,607.0
2016,11,3,10,45,942.5,76.0,2.1,21.5,630.5,812.14,619.64
2016,11,3,11,0,947.0,77.0,2.1,22.0,647.0,830.03,630.02
2016,11,3,11,15,949.5,77.5,2.05,22.5,656.0,842.32,636.19
2016,11,3,11,30,952.0,78.0,2.0,23.0,665.0,851.03,640.05
2016,11,3,11,45,952.0,78.0,1.95,23.5,665.5,853.56,639.86
2016,11,3,12,0,952.0,78.0,1.9,24.0,666.0,852.42,637.4
2016,11,3,12,15,949.5,78.0,1.8,24.0,658.5,845.65,632.06
2016,11,3,12,30,947.0,78.0,1.7,24.0,651.0,835.29,624.49
2016,11,3,12,45,939.0,78.5,1.6,24.5,635.0,817.73,611.02
2016,11,3,13,0,931.0,79.0,1.5,25.0,619.0,796.91,595.57
2016,11,3,13,15,922.5,77.5,1.4,25.0,595.5,770.33,577.5
2016,11,3,13,30,914.0,76.0,1.3,25.0,572.0,740.83,557.5
2016,11,3,13,45,900.5,75.0,1.2,25.0,541.5,705.73,533.64
2016,11,3,14,0,887.0,74.0,1.1,25.0,511.0,668.4,507.71
2016,11,3,14,15,869.5,72.0,1.0,24.5,474.0,628.67,479.39
2016,11,3,14,30,852.0,70.0,0.9,24.0,437.0,584.0,446.93
2016,11,3,14,45,825.5,67.0,0.85,24.0,395.0,532.12,407.98
2016,11,3,15,0,799.0,64.0,0.8,24.0,353.0,480.12,367.85
2016,11,3,15,15,762.5,60.0,0.75,23.0,306.5,422.67,323.7
2016,11,3,15,30,726.0,56.0,0.7,22.0,260.0,366.76,278.93
2016,11,3,15,45,669.0,51.0,0.65,21.5,212.0,304.28,227.21
2016,11,3,16,0,612.0,46.0,0.6,21.0,164.0,246.14,177.62
2016,11,3,16,15,515.0,38.0,0.7,20.0,118.0,181.1,123.64
2016,11,3,16,30,418.0,30.0,0.8,19.0,72.0,124.46,75.39
2016,11,3,16,45,209.0,15.0,0.9,18.0,36.0,49.84,0.0
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,163.5,13.5,1.1,11.5,26.5,33.74,0.0
2016,11,4,7,0,327.0,27.0,1.1,12.0,53.0,93.74,50.03
2016,11,4,7,15,437.5,36.0,1.05,12.5,96.5,148.87,101.48
2016,11,4,7,30,548.0,45.0,1.0,13.0,140.0,214.23,157.43
2016,11,4,7,45,612.5,51.5,1.0,14.0,187.5,272.19,208.28
2016,11,4,8,0,677.0,58.0,1.0,15.0,235.0,334.17,261.27
2016,11,4,8,15,718.0,62.5,1.15,15.5,281.5,390.18,309.25
2016,11,4,8,30,759.0,67.0,1.3,16.0,328.0,448.32,357.49
2016,11,4,8,45,788.0,70.5,1.45,17.0,370.5,500.79,399.25
2016,11,4,9,0,817.0,74.0,1.6,18.0,413.0,553.54,439.86
2016,11,4,9,15,836.0,76.5,1.5,18.5,450.5,599.05,473.25
2016,11,4,9,30,855.0,79.0,1.4,19.0,488.0,643.39,504.56
2016,11,4,9,45,868.5,81.0,1.3,19.5,519.5,682.0,530.65
2016,11,4,10,0,882.0,83.0,1.2,20.0,551.0,718.53,553.17
2016,11,4,10,15,891.0,84.5,1.2,20.5,575.0,744.8,569.1
2016,11,4,10,30,900.0,86.0,1.2,21.0,599.0,772.23,585.81
2016,11,4,10,45,905.0,87.5,1.3,22.0,615.5,793.7,598.38
2016,11,4,11,0,910.0,89.0,1.4,23.0,632.0,811.99,608.82
2016,11,4,11,15,801.0,121.0,1.3,23.0,604.5,775.92,582.67
2016,11,4,11,30,692.0,153.0,1.2,23.0,577.0,733.34,552.68
2016,11,4,11,45,700.0,150.5,1.2,23.0,579.5,738.89,556.85
2016,11,4,12,0,708.0,148.0,1.2,23.0,582.0,741.65,558.72
2016,11,4,12,15,708.5,145.5,1.15,23.0,576.0,735.62,554.19
2016,11,4,12,30,709.0,143.0,1.1,23.0,570.0,726.79,547.96
2016,11,4,12,45,714.5,136.5,1.1,23.0,557.5,714.61,540.13
2016,11,4,13,0,720.0,130.0,1.1,23.0,545.0,699.53,530.42
2016,11,4,13,15,761.0,111.0,1.1,23.0,534.5,693.49,527.08
2016,11,4,13,30,802.0,92.0,1.1,23.0,524.0,680.86,519.16
2016,11,4,13,45,830.0,86.0,1.15,23.0,511.5,671.29,514.0
2016,11,4,14,0,858.0,80.0,1.2,23.0,499.0,657.3,504.68
2016,11,4,14,15,847.5,70.0,1.2,22.5,458.5,610.42,471.91
2016,11,4,14,30,837.0,60.0,1.2,22.0,418.0,558.65,434.9
2016,11,4,14,45,674.5,81.5,1.2,21.5,352.0,465.77,364.75
2016,11,4,15,0,512.0,103.0,1.2,21.0,286.0,376.23,295.77
2016,11,4,15,15,476.0,95.5,1.1,20.0,248.0,328.3,257.99
2016,11,4,15,30,440.0,88.0,1.0,19.0,210.0,282.62,220.56
2016,11,4,15,45,399.0,75.5,0.95,18.5,170.5,232.25,178.18
2016,11,4,16,0,358.0,63.0,0.9,18.0,131.0,185.36,137.79
2016,11,4,16,15,298.0,48.0,0.9,17.0,93.5,134.7,94.82
2016,11,4,16,30,238.0,33.0,0.9,16.0,56.0,90.28,55.95
2016,11,4,16,45,119.0,16.5,0.95,15.5,28.0,37.07,0.0
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,6,45,176.0,12.5,0.7,9.5,25.5,33.97,0.0
2016,11,5,7,0,352.0,25.0,0.7,10.0,51.0,94.97,48.24
2016,11,5,7,15,462.5,33.5,0.85,11.0,95.5,151.03,102.42
2016,11,5,7,30,573.0,42.0,1.0,12.0,140.0,215.25,157.76
2016,11,5,7,45,638.5,47.5,1.15,13.0,187.5,273.69,209.67
2016,11,5,8,0,704.0,53.0,1.3,14.0,235.0,337.52,265.03
2016,11,5,8,15,743.5,57.0,1.35,14.5,281.0,393.37,313.17
2016,11,5,8,30,783.0,61.0,1.4,15.0,327.0,451.18,361.26
2016,11,5,8,45,810.5,64.0,1.45,15.5,369.5,503.15,403.29
2016,11,5,9,0,838.0,67.0,1.5,16.0,412.0,555.22,444.03
2016,11,5,9,15,856.0,69.5,1.65,17.0,449.0,600.77,478.36
2016,11,5,9,30,874.0,72.0,1.8,18.0,486.0,641.67,508.39
2016,11,5,9,45,888.0,73.0,1.95,19.0,517.5,679.72,535.23
2016,11,5,10,0,902.0,74.0,2.1,20.0,549.0,715.68,558.79
2016,11,5,10,15,910.5,75.5,2.15,20.5,572.5,745.92,578.41
2016,11,5,10,30,919.0,77.0,2.2,21.0,596.0,773.35,595.96
2016,11,5,10,45,924.0,77.5,2.25,21.5,612.5,793.99,608.72
2016,11,5,11,0,929.0,78.0,2.3,22.0,629.0,811.39,619.3
2016,11,5,11,15,931.0,78.5,2.35,22.0,637.5,823.07,627.21
2016,11,5,11,30,933.0,79.0,2.4,22.0,646.0,831.26,632.89
2016,11,5,11,45,933.5,79.0,2.5,22.5,646.5,834.14,634.23
2016,11,5,12,0,934.0,79.0,2.6,23.0,647.0,833.44,633.27
2016,11,5,12,15,931.0,78.5,2.7,23.0,639.5,825.85,628.9
2016,11,5,12,30,928.0,78.0,2.8,23.0,632.0,814.75,622.24
2016,11,5,12,45,915.5,80.0,2.9,23.0,615.0,795.81,610.17
2016,11,5,13,0,903.0,82.0,3.0,23.0,598.0,773.82,595.99
2016,11,5,13,15,894.0,80.5,3.05,22.5,575.0,747.56,579.61
2016,11,5,13,30,885.0,79.0,3.1,22.0,552.0,718.51,561.09
2016,11,5,13,45,871.5,77.5,3.15,22.0,522.0,687.52,539.94
2016,11,5,14,0,858.0,76.0,3.2,22.0,492.0,650.43,513.03
2016,11,5,14,15,839.5,73.5,3.15,21.5,455.5,607.2,481.11
2016,11,5,14,30,821.0,71.0,3.1,21.0,419.0,562.67,447.36
2016,11,5,14,45,794.5,68.0,3.1,20.5,377.5,512.26,408.23
2016,11,5,15,0,768.0,65.0,3.1,20.0,336.0,461.81,367.79
2016,11,5,15,15,729.5,61.0,2.9,19.5,291.0,405.13,320.85
2016,11,5,15,30,691.0,57.0,2.7,19.0,246.0,350.21,273.94
2016,11,5,15,45,631.5,51.5,2.5,18.5,199.5,288.38,220.58
2016,11,5,16,0,572.0,46.0,2.3,18.0,153.0,232.81,171.38
2016,11,5,16,15,472.5,37.5,2.0,16.5,108.5,167.79,116.12
2016,11,5,16,30,373.0,29.0,1.7,15.0,64.0,112.96,67.98
2016,11,5,16,45,186.5,14.5,1.4,14.0,32.0,44.87,0.0
2016,11,5,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,154.5,11.5,0.7,10.5,23.0,30.02,0.0
2016,11,6,7,0,309.0,23.0,0.7,11.0,46.0,84.16,39.67
2016,11,6,7,15,418.0,32.0,0.7,11.0,87.0,138.2,93.1
2016,11,6,7,30,527.0,41.0,0.7,11.0,128.0,201.37,147.68
2016,11,6,7,45,589.5,46.5,0.75,11.5,173.0,254.65,195.45
2016,11,6,8,0,652.0,52.0,0.8,12.0,218.0,314.66,247.94
2016,11,6,8,15,557.0,77.5,0.85,12.0,238.0,334.7,268.81
2016,11,6,8,30,462.0,103.0,0.9,12.0,258.0,340.91,276.72
2016,11,6,8,45,365.5,134.0,1.0,12.5,266.5,345.03,280.8
2016,11,6,9,0,269.0,165.0,1.1,13.0,275.0,334.27,271.82
2016,11,6,9,15,311.5,175.0,1.15,14.0,313.5,380.82,308.27
2016,11,6,9,30,354.0,185.0,1.2,15.0,352.0,429.59,345.25
2016,11,6,9,45,483.0,164.0,1.3,16.0,407.0,510.95,407.87
2016,11,6,10,0,612.0,143.0,1.4,17.0,462.0,594.72,470.47
2016,11,6,10,15,418.0,199.5,1.25,17.5,422.0,529.76,416.14
2016,11,6,10,30,224.0,256.0,1.1,18.0,382.0,442.49,345.77
2016,11,6,10,45,447.5,203.5,1.0,19.0,464.5,573.72,445.68
2016,11,6,11,0,671.0,151.0,0.9,20.0,547.0,698.69,534.35
2016,11,6,11,15,484.0,210.5,0.75,20.0,498.0,621.35,472.94
2016,11,6,11,30,297.0,270.0,0.6,20.0,449.0,534.78,406.42
2016,11,6,11,45,476.0,216.5,0.5,20.5,504.0,626.26,474.2
2016,11,6,12,0,655.0,163.0,0.4,21.0,559.0,711.86,533.3
2016,11,6,12,15,768.5,121.5,0.5,21.0,581.0,751.57,561.22
2016,11,6,12,30,882.0,80.0,0.6,21.0,603.0,778.62,580.7
2016,11,6,12,45,660.0,149.0,0.75,21.5,534.5,682.56,515.92
2016,11,6,13,0,438.0,218.0,0.9,22.0,466.0,577.53,439.61
2016,11,6,13,15,637.5,150.0,1.0,22.0,496.0,642.41,491.92
2016,11,6,13,30,837.0,82.0,1.1,22.0,526.0,689.66,528.19
2016,11,6,13,45,825.5,79.5,1.2,22.0,497.5,656.3,506.06
2016,11,6,14,0,814.0,77.0,1.3,22.0,469.0,620.84,481.5
2016,11,6,14,15,581.5,118.5,1.35,21.5,388.0,498.59,390.43
2016,11,6,14,30,349.0,160.0,1.4,21.0,307.0,378.82,298.81
2016,11,6,14,45,426.0,131.0,1.5,21.0,292.5,380.54,301.21
2016,11,6,15,0,503.0,102.0,1.6,21.0,278.0,368.33,291.16
2016,11,6,15,15,475.5,92.0,1.4,20.5,240.5,322.12,253.23
2016,11,6,15,30,448.0,82.0,1.2,20.0,203.0,277.39,215.68
2016,11,6,15,45,408.0,69.5,1.0,19.5,164.0,227.23,173.1
2016,11,6,16,0,368.0,57.0,0.8,19.0,125.0,180.42,132.56
2016,11,6,16,15,300.5,43.5,0.8,18.0,88.0,129.31,89.53
2016,11,6,16,30,233.0,30.0,0.8,17.0,51.0,85.29,50.7
2016,11,6,16,45,116.5,15.0,0.8,16.5,25.5,34.34,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,160.5,11.0,0.55,12.0,22.0,29.92,0.0
2016,11,7,7,0,321.0,22.0,0.5,12.0,44.0,84.05,35.98
2016,11,7,7,15,430.5,30.0,0.6,12.5,85.0,137.91,91.37
2016,11,7,7,30,540.0,38.0,0.7,13.0,126.0,199.07,143.98
2016,11,7,7,45,603.5,43.5,0.85,14.0,171.0,254.58,193.13
2016,11,7,8,0,667.0,49.0,1.0,15.0,216.0,315.4,245.8
2016,11,7,8,15,707.0,52.5,0.9,15.5,260.0,368.76,291.26
2016,11,7,8,30,747.0,56.0,0.8,16.0,304.0,424.22,336.5
2016,11,7,8,45,776.5,58.5,0.75,16.5,345.0,474.8,376.49
2016,11,7,9,0,806.0,61.0,0.7,17.0,386.0,525.76,415.19
2016,11,7,9,15,825.0,63.0,0.6,18.0,422.0,566.82,443.9
2016,11,7,9,30,844.0,65.0,0.5,19.0,458.0,609.61,472.47
2016,11,7,9,45,737.5,100.5,0.4,20.0,460.0,611.41,468.89
2016,11,7,10,0,631.0,136.0,0.3,21.0,462.0,598.5,455.15
2016,11,7,10,15,605.5,151.5,0.35,21.5,476.5,613.22,464.66
2016,11,7,10,30,580.0,167.0,0.4,22.0,491.0,621.45,469.22
2016,11,7,10,45,499.0,199.5,0.45,22.5,484.0,606.86,456.67
2016,11,7,11,0,418.0,232.0,0.5,23.0,477.0,587.33,440.82
2016,11,7,11,15,506.5,206.0,0.55,23.0,507.0,632.52,474.83
2016,11,7,11,30,595.0,180.0,0.6,23.0,537.0,676.66,507.05
2016,11,7,11,45,738.0,132.0,0.65,23.5,575.0,741.94,552.12
2016,11,7,12,0,881.0,84.0,0.7,24.0,613.0,791.87,584.18
2016,11,7,12,15,879.0,83.5,0.75,24.0,606.0,785.38,580.19
2016,11,7,12,30,877.0,83.0,0.8,24.0,599.0,775.59,574.83
2016,11,7,12,45,871.5,82.0,0.9,24.0,584.5,759.32,565.92
2016,11,7,13,0,866.0,81.0,1.0,24.0,570.0,739.98,554.91
2016,11,7,13,15,857.5,80.0,1.05,24.0,548.0,715.52,539.72
2016,11,7,13,30,849.0,79.0,1.1,24.0,526.0,692.33,525.35
2016,11,7,13,45,836.0,77.0,1.15,24.0,497.0,658.3,503.24
2016,11,7,14,0,823.0,75.0,1.2,24.0,468.0,622.21,478.08
2016,11,7,14,15,804.5,73.0,1.2,23.5,433.0,580.94,448.93
2016,11,7,14,30,786.0,71.0,1.2,23.0,398.0,538.46,418.03
2016,11,7,14,45,759.5,67.5,1.2,23.0,358.0,489.12,380.3
2016,11,7,15,0,733.0,64.0,1.2,23.0,318.0,439.83,341.48
2016,11,7,15,15,694.0,60.0,1.05,22.5,274.5,384.8,297.13
2016,11,7,15,30,655.0,56.0,0.9,22.0,231.0,331.64,252.94
2016,11,7,15,45,594.5,50.5,0.8,21.5,186.0,273.04,203.76
2016,11,7,16,0,534.0,45.0,0.7,21.0,141.0,218.04,156.59
2016,11,7,16,15,432.5,36.5,0.7,20.0,99.0,155.05,104.49
2016,11,7,16,30,331.0,28.0,0.7,19.0,57.0,102.48,58.53
2016,11,7,16,45,165.5,14.0,0.75,18.5,28.5,37.02,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
