Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,6,45,150.0,11.0,0.5,13.0,20.5,28.36,0.0
2016,11,8,7,0,300.0,22.0,0.5,13.0,41.0,79.29,29.91
2016,11,8,7,15,413.0,30.5,0.55,13.5,82.0,133.56,87.61
2016,11,8,7,30,526.0,39.0,0.6,14.0,123.0,196.35,141.12
2016,11,8,7,45,589.0,45.5,0.65,14.5,168.0,250.35,188.92
2016,11,8,8,0,652.0,52.0,0.7,15.0,213.0,311.18,241.5
2016,11,8,8,15,693.5,56.5,0.65,15.5,257.5,365.49,287.49
2016,11,8,8,30,735.0,61.0,0.6,16.0,302.0,422.06,333.47
2016,11,8,8,45,762.5,64.5,0.55,17.0,342.5,472.17,372.09
2016,11,8,9,0,790.0,68.0,0.5,18.0,383.0,522.52,409.17
2016,11,8,9,15,809.5,70.0,0.55,19.0,419.5,566.33,440.97
2016,11,8,9,30,829.0,72.0,0.6,20.0,456.0,609.1,471.02
2016,11,8,9,45,839.5,75.0,0.7,21.0,485.5,645.75,496.37
2016,11,8,10,0,850.0,78.0,0.8,22.0,515.0,680.27,518.97
2016,11,8,10,15,859.5,79.5,0.75,22.5,538.5,705.95,533.82
2016,11,8,10,30,869.0,81.0,0.7,23.0,562.0,732.91,549.41
2016,11,8,10,45,872.5,82.5,0.7,23.5,577.5,752.61,560.63
2016,11,8,11,0,876.0,84.0,0.7,24.0,593.0,769.22,569.87
2016,11,8,11,15,879.0,84.5,0.75,24.0,601.5,781.13,577.94
2016,11,8,11,30,882.0,85.0,0.8,24.0,610.0,789.76,584.03
2016,11,8,11,45,880.0,86.0,0.85,24.5,610.5,791.72,584.73
2016,11,8,12,0,878.0,87.0,0.9,25.0,611.0,790.32,583.4
2016,11,8,12,15,875.5,86.5,0.85,25.0,603.5,783.5,578.36
2016,11,8,12,30,873.0,86.0,0.8,25.0,596.0,773.39,571.34
2016,11,8,12,45,862.5,86.5,0.8,25.5,580.5,759.63,561.67
2016,11,8,13,0,852.0,87.0,0.8,26.0,565.0,738.35,547.13
2016,11,8,13,15,842.5,86.0,0.75,26.0,542.5,713.33,530.6
2016,11,8,13,30,833.0,85.0,0.7,26.0,520.0,685.71,512.34
2016,11,8,13,45,818.5,83.0,0.65,26.0,491.0,651.17,488.93
2016,11,8,14,0,804.0,81.0,0.6,26.0,462.0,614.7,463.08
2016,11,8,14,15,784.5,78.5,0.55,25.5,427.0,572.95,433.87
2016,11,8,14,30,765.0,76.0,0.5,25.0,392.0,530.12,403.11
2016,11,8,14,45,737.5,72.5,0.45,25.0,352.0,481.15,366.29
2016,11,8,15,0,710.0,69.0,0.4,25.0,312.0,432.35,328.58
2016,11,8,15,15,670.0,64.0,0.3,24.5,268.5,378.39,286.22
2016,11,8,15,30,630.0,59.0,0.2,24.0,225.0,325.04,243.09
2016,11,8,15,45,569.5,52.5,0.15,23.5,180.5,265.37,194.45
2016,11,8,16,0,509.0,46.0,0.1,23.0,136.0,210.67,148.72
2016,11,8,16,15,408.0,36.5,0.15,22.0,94.5,148.27,98.28
2016,11,8,16,30,307.0,27.0,0.2,21.0,53.0,95.86,52.86
2016,11,8,16,45,153.5,13.5,0.3,20.5,26.5,34.6,0.0
2016,11,8,17,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,9,6,45,136.5,10.5,0.6,11.5,19.0,26.01,0.0
2016,11,9,7,0,273.0,21.0,0.6,12.0,38.0,72.65,22.83
2016,11,9,7,15,389.5,31.0,0.8,12.5,78.5,127.94,83.82
2016,11,9,7,30,506.0,41.0,1.0,13.0,119.0,191.75,138.46
2016,11,9,7,45,576.0,47.0,1.2,14.0,164.5,247.66,187.84
2016,11,9,8,0,646.0,53.0,1.4,15.0,210.0,308.22,240.49
2016,11,9,8,15,689.5,57.5,1.45,15.5,254.5,362.98,287.88
2016,11,9,8,30,733.0,62.0,1.5,16.0,299.0,420.17,335.75
2016,11,9,8,45,763.5,65.0,1.55,17.0,340.5,471.07,376.6
2016,11,9,9,0,794.0,68.0,1.6,18.0,382.0,522.46,416.34
2016,11,9,9,15,814.5,70.5,1.65,19.0,418.5,567.49,449.96
2016,11,9,9,30,835.0,73.0,1.7,20.0,455.0,611.55,481.78
2016,11,9,9,45,854.0,73.5,1.8,21.0,486.5,651.05,509.73
2016,11,9,10,0,873.0,74.0,1.9,22.0,518.0,685.05,532.23
2016,11,9,10,15,882.5,75.0,1.95,22.5,542.0,714.53,551.36
2016,11,9,10,30,892.0,76.0,2.0,23.0,566.0,741.37,568.53
2016,11,9,10,45,897.5,77.0,2.1,23.5,582.5,762.39,581.96
2016,11,9,11,0,903.0,78.0,2.2,24.0,599.0,780.29,593.29
2016,11,9,11,15,906.0,78.5,2.2,24.5,607.5,792.47,600.01
2016,11,9,11,30,909.0,79.0,2.2,25.0,616.0,801.29,604.54
2016,11,9,11,45,908.5,79.0,2.25,25.5,617.0,803.38,604.99
2016,11,9,12,0,908.0,79.0,2.3,26.0,618.0,802.02,603.26
2016,11,9,12,15,905.5,79.0,2.25,26.0,610.5,795.65,598.73
2016,11,9,12,30,903.0,79.0,2.2,26.0,603.0,785.9,592.06
2016,11,9,12,45,897.5,78.0,2.2,26.5,588.0,769.41,580.11
2016,11,9,13,0,892.0,77.0,2.2,27.0,573.0,749.77,566.16
2016,11,9,13,15,883.0,75.5,2.1,27.0,550.5,724.01,548.5
2016,11,9,13,30,874.0,74.0,2.0,27.0,528.0,695.51,528.97
2016,11,9,13,45,860.0,72.5,1.9,27.0,498.5,661.13,505.26
2016,11,9,14,0,846.0,71.0,1.8,27.0,469.0,628.14,481.03
2016,11,9,14,15,827.5,69.0,1.6,26.5,433.5,586.33,450.23
2016,11,9,14,30,809.0,67.0,1.4,26.0,398.0,543.26,417.83
2016,11,9,14,45,781.0,64.0,1.25,26.0,357.5,493.06,378.88
2016,11,9,15,0,753.0,61.0,1.1,26.0,317.0,442.98,339.09
2016,11,9,15,15,714.0,57.0,0.9,25.0,273.0,387.39,295.12
2016,11,9,15,30,675.0,53.0,0.7,24.0,229.0,333.64,251.13
2016,11,9,15,45,614.0,47.5,0.55,23.5,184.0,272.86,200.52
2016,11,9,16,0,553.0,42.0,0.4,23.0,139.0,218.48,154.08
2016,11,9,16,15,452.0,33.5,0.45,22.0,96.5,155.16,102.25
2016,11,9,16,30,351.0,25.0,0.5,21.0,54.0,101.3,54.08
2016,11,9,16,45,175.5,12.5,0.6,20.5,27.0,36.41,0.0
2016,11,9,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,6,45,132.5,10.0,0.75,16.0,18.0,24.78,0.0
2016,11,10,7,0,265.0,20.0,0.8,16.0,36.0,69.27,15.72
2016,11,10,7,15,382.5,30.0,0.9,16.5,76.0,124.44,79.41
2016,11,10,7,30,500.0,40.0,1.0,17.0,116.0,187.78,132.97
2016,11,10,7,45,567.5,46.5,1.1,18.0,160.5,242.89,180.91
2016,11,10,8,0,635.0,53.0,1.2,19.0,205.0,303.85,232.9
2016,11,10,8,15,679.5,57.5,1.45,19.5,249.5,356.87,278.63
2016,11,10,8,30,724.0,62.0,1.7,20.0,294.0,413.92,326.33
2016,11,10,8,45,753.5,65.5,2.0,20.5,335.0,464.37,367.91
2016,11,10,9,0,783.0,69.0,2.3,21.0,376.0,515.25,408.74
2016,11,10,9,15,804.0,72.0,2.5,21.5,412.5,560.65,444.1
2016,11,10,9,30,825.0,75.0,2.7,22.0,449.0,605.15,477.95
2016,11,10,9,45,845.0,75.0,2.9,23.0,481.0,644.37,506.3
2016,11,10,10,0,865.0,75.0,3.1,24.0,513.0,678.15,529.47
2016,11,10,10,15,875.0,76.5,3.25,24.5,537.0,708.32,549.78
2016,11,10,10,30,885.0,78.0,3.4,25.0,561.0,735.9,568.14
2016,11,10,10,45,890.0,79.5,3.55,25.5,577.0,756.98,581.84
2016,11,10,11,0,895.0,81.0,3.7,26.0,593.0,774.97,593.4
2016,11,10,11,15,898.0,81.0,3.65,26.0,602.0,786.5,600.81
2016,11,10,11,30,901.0,81.0,3.6,26.0,611.0,794.7,606.02
2016,11,10,11,45,900.5,81.5,3.55,26.5,611.5,797.37,606.31
2016,11,10,12,0,900.0,82.0,3.5,27.0,612.0,796.61,604.38
2016,11,10,12,15,897.0,82.0,3.35,27.0,605.0,789.94,599.19
2016,11,10,12,30,894.0,82.0,3.2,27.0,598.0,779.92,591.84
2016,11,10,12,45,793.5,106.5,3.05,27.0,556.0,725.47,553.41
2016,11,10,13,0,693.0,131.0,2.9,27.0,514.0,668.69,512.69
2016,11,10,13,15,668.5,131.5,2.7,26.5,489.0,637.64,490.76
2016,11,10,13,30,644.0,132.0,2.5,26.0,464.0,605.16,467.35
2016,11,10,13,45,419.0,168.5,2.3,26.0,380.0,474.44,367.72
2016,11,10,14,0,194.0,205.0,2.1,26.0,296.0,345.21,267.4
2016,11,10,14,15,314.0,172.0,1.85,25.5,306.0,380.93,297.08
2016,11,10,14,30,434.0,139.0,1.6,25.0,316.0,407.4,317.84
2016,11,10,14,45,414.0,128.5,1.4,25.0,283.5,367.88,286.36
2016,11,10,15,0,394.0,118.0,1.2,25.0,251.0,328.89,255.1
2016,11,10,15,15,375.5,103.0,1.05,24.0,215.5,286.43,221.57
2016,11,10,15,30,357.0,88.0,0.9,23.0,180.0,244.83,187.66
2016,11,10,15,45,323.0,73.5,0.8,22.5,144.0,199.51,149.81
2016,11,10,16,0,289.0,59.0,0.7,22.0,108.0,157.08,113.66
2016,11,10,16,15,229.5,43.0,0.75,21.5,74.5,109.98,74.4
2016,11,10,16,30,170.0,27.0,0.8,21.0,41.0,67.64,35.7
2016,11,10,16,45,85.0,13.5,0.85,20.5,20.5,24.83,0.0
2016,11,10,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,45,126.5,10.0,1.3,12.5,17.0,23.85,0.0
2016,11,11,7,0,253.0,20.0,1.3,13.0,34.0,66.31,8.63
2016,11,11,7,15,376.0,30.0,1.35,14.0,74.0,122.15,77.99
2016,11,11,7,30,499.0,40.0,1.4,15.0,114.0,186.27,132.61
2016,11,11,7,45,570.5,46.5,1.45,16.0,159.5,242.4,181.82
2016,11,11,8,0,642.0,53.0,1.5,17.0,205.0,304.77,235.46
2016,11,11,8,15,686.5,58.0,1.75,17.5,249.5,358.45,282.26
2016,11,11,8,30,731.0,63.0,2.0,18.0,294.0,416.22,331.06
2016,11,11,8,45,761.0,66.5,2.25,19.0,335.5,467.13,372.61
2016,11,11,9,0,791.0,70.0,2.5,20.0,377.0,518.48,413.2
2016,11,11,9,15,812.0,72.5,2.65,20.5,413.5,563.54,448.38
2016,11,11,9,30,833.0,75.0,2.8,21.0,450.0,607.67,481.99
2016,11,11,9,45,851.5,75.5,2.95,22.0,481.5,646.66,510.12
2016,11,11,10,0,870.0,76.0,3.1,23.0,513.0,683.93,535.89
2016,11,11,10,15,880.0,77.5,3.25,23.5,537.0,710.38,553.54
2016,11,11,10,30,890.0,79.0,3.4,24.0,561.0,738.04,572.05
2016,11,11,10,45,845.5,91.0,3.55,25.0,560.0,738.87,570.2
2016,11,11,11,0,801.0,103.0,3.7,26.0,559.0,730.77,562.25
2016,11,11,11,15,855.0,92.5,3.75,26.0,585.5,768.7,589.12
2016,11,11,11,30,909.0,82.0,3.8,26.0,612.0,799.39,610.5
2016,11,11,11,45,801.5,112.5,3.85,26.5,581.0,757.71,579.79
2016,11,11,12,0,694.0,143.0,3.9,27.0,550.0,710.73,545.67
2016,11,11,12,15,621.0,164.0,3.85,26.5,525.0,673.86,518.95
2016,11,11,12,30,548.0,185.0,3.8,26.0,500.0,632.53,488.65
2016,11,11,12,45,478.5,200.5,3.8,26.0,470.0,590.57,456.9
2016,11,11,13,0,409.0,216.0,3.8,26.0,440.0,540.6,419.15
2016,11,11,13,15,328.5,221.0,3.6,25.5,396.5,480.85,374.02
2016,11,11,13,30,248.0,226.0,3.4,25.0,353.0,423.43,330.05
2016,11,11,13,45,246.0,212.5,3.25,25.0,332.5,400.39,312.91
2016,11,11,14,0,244.0,199.0,3.1,25.0,312.0,376.69,294.97
2016,11,11,14,15,358.0,165.0,2.75,24.5,316.5,398.87,313.97
2016,11,11,14,30,472.0,131.0,2.4,24.0,321.0,419.16,330.15
2016,11,11,14,45,444.0,123.5,2.1,23.5,287.5,377.35,296.95
2016,11,11,15,0,416.0,116.0,1.8,23.0,254.0,336.62,264.21
2016,11,11,15,15,394.0,101.5,1.6,22.0,218.0,292.26,228.61
2016,11,11,15,30,372.0,87.0,1.4,21.0,182.0,249.04,192.87
2016,11,11,15,45,331.5,73.0,1.25,20.5,145.0,201.42,152.64
2016,11,11,16,0,291.0,59.0,1.1,20.0,108.0,157.31,114.76
2016,11,11,16,15,224.5,43.0,1.1,19.5,74.0,108.57,73.91
2016,11,11,16,30,158.0,27.0,1.1,19.0,40.0,64.9,33.41
2016,11,11,16,45,79.0,13.5,1.1,18.5,20.0,23.92,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,15.0,0.9,10.5,15.0,14.74,0.0
2016,11,12,7,0,0.0,30.0,0.9,11.0,30.0,31.45,0.0
2016,11,12,7,15,229.0,36.0,1.1,11.5,69.0,95.98,62.64
2016,11,12,7,30,458.0,42.0,1.3,12.0,108.0,176.18,126.74
2016,11,12,7,45,532.5,49.0,1.5,13.0,152.5,231.59,175.62
2016,11,12,8,0,607.0,56.0,1.7,14.0,197.0,293.56,229.58
2016,11,12,8,15,654.0,61.0,1.75,14.5,241.0,347.94,277.07
2016,11,12,8,30,701.0,66.0,1.8,15.0,285.0,405.22,325.54
2016,11,12,8,45,732.5,70.0,1.85,16.0,326.5,454.45,365.68
2016,11,12,9,0,764.0,74.0,1.9,17.0,368.0,505.95,406.13
2016,11,12,9,15,786.0,76.5,1.8,17.5,404.0,550.55,440.15
2016,11,12,9,30,808.0,79.0,1.7,18.0,440.0,594.36,472.4
2016,11,12,9,45,835.5,77.5,1.65,19.0,473.0,636.1,501.6
2016,11,12,10,0,863.0,76.0,1.6,20.0,506.0,676.65,528.74
2016,11,12,10,15,872.5,77.5,1.45,20.5,529.5,702.55,543.73
2016,11,12,10,30,882.0,79.0,1.3,21.0,553.0,729.65,559.3
2016,11,12,10,45,889.0,79.5,1.15,22.0,569.5,750.99,569.35
2016,11,12,11,0,896.0,80.0,1.0,23.0,586.0,769.32,577.04
2016,11,12,11,15,899.0,80.5,1.05,23.0,595.0,781.44,585.26
2016,11,12,11,30,902.0,81.0,1.1,23.0,604.0,790.25,591.45
2016,11,12,11,45,903.0,81.0,1.2,23.5,605.0,793.56,593.58
2016,11,12,12,0,904.0,81.0,1.3,24.0,606.0,793.46,593.54
2016,11,12,12,15,901.5,80.5,1.3,24.0,599.0,786.67,589.14
2016,11,12,12,30,899.0,80.0,1.3,24.0,592.0,776.53,582.67
2016,11,12,12,45,892.0,79.5,1.35,24.5,577.0,759.73,571.23
2016,11,12,13,0,885.0,79.0,1.4,25.0,562.0,739.85,557.81
2016,11,12,13,15,875.5,78.0,1.35,25.0,539.5,714.68,540.9
2016,11,12,13,30,866.0,77.0,1.3,25.0,517.0,690.74,524.89
2016,11,12,13,45,788.5,86.0,1.3,25.0,469.0,626.58,479.79
2016,11,12,14,0,711.0,95.0,1.3,25.0,421.0,565.94,435.75
2016,11,12,14,15,482.0,129.5,1.3,24.5,343.0,439.96,341.86
2016,11,12,14,30,253.0,164.0,1.3,24.0,265.0,325.53,254.01
2016,11,12,14,45,243.5,148.5,1.3,24.0,237.5,293.6,229.69
2016,11,12,15,0,234.0,133.0,1.3,24.0,210.0,261.86,204.53
2016,11,12,15,15,451.0,93.0,1.15,23.0,215.5,307.13,238.56
2016,11,12,15,30,668.0,53.0,1.0,22.0,221.0,327.11,248.94
2016,11,12,15,45,605.5,47.0,0.85,21.0,176.0,266.14,197.42
2016,11,12,16,0,543.0,41.0,0.7,20.0,131.0,211.83,150.69
2016,11,12,16,15,435.0,32.5,0.75,19.0,89.5,148.05,97.74
2016,11,12,16,30,327.0,24.0,0.8,18.0,48.0,93.15,45.32
2016,11,12,16,45,163.5,12.0,0.85,17.0,24.0,33.64,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,131.5,9.0,0.6,11.5,15.0,22.9,0.0
2016,11,13,7,0,263.0,18.0,0.6,12.0,30.0,64.0,0.0
2016,11,13,7,15,390.5,27.5,0.7,12.5,70.0,120.83,75.06
2016,11,13,7,30,518.0,37.0,0.8,13.0,110.0,185.57,131.25
2016,11,13,7,45,591.5,42.5,0.95,14.0,155.0,240.16,179.59
2016,11,13,8,0,665.0,48.0,1.1,15.0,200.0,302.81,233.95
2016,11,13,8,15,709.5,52.5,1.1,15.5,245.0,358.18,281.87
2016,11,13,8,30,754.0,57.0,1.1,16.0,290.0,416.05,330.18
2016,11,13,8,45,784.5,60.0,1.15,17.0,331.5,467.32,371.36
2016,11,13,9,0,815.0,63.0,1.2,18.0,373.0,519.04,411.36
2016,11,13,9,15,835.5,65.5,1.2,19.0,410.0,564.48,444.93
2016,11,13,9,30,856.0,68.0,1.2,20.0,447.0,608.91,476.55
2016,11,13,9,45,871.5,69.5,1.3,21.0,478.0,644.1,501.43
2016,11,13,10,0,887.0,71.0,1.4,22.0,509.0,680.7,526.09
2016,11,13,10,15,896.5,72.0,1.4,22.5,533.0,710.38,544.76
2016,11,13,10,30,906.0,73.0,1.4,23.0,557.0,737.4,561.46
2016,11,13,10,45,912.0,74.0,1.45,23.5,573.5,758.99,574.81
2016,11,13,11,0,918.0,75.0,1.5,24.0,590.0,777.46,586.09
2016,11,13,11,15,921.0,75.5,1.5,24.0,599.0,789.82,593.93
2016,11,13,11,30,924.0,76.0,1.5,24.0,608.0,798.8,599.63
2016,11,13,11,45,922.5,76.5,1.55,24.0,608.5,800.86,601.35
2016,11,13,12,0,921.0,77.0,1.6,24.0,609.0,799.42,600.9
2016,11,13,12,15,918.0,76.5,1.65,24.0,601.5,792.22,596.68
2016,11,13,12,30,915.0,76.0,1.7,24.0,594.0,781.62,590.3
2016,11,13,12,45,907.5,76.0,1.75,24.0,578.5,764.9,579.81
2016,11,13,13,0,900.0,76.0,1.8,24.0,563.0,745.06,567.24
2016,11,13,13,15,890.5,74.5,1.8,23.5,540.5,719.12,551.08
2016,11,13,13,30,881.0,73.0,1.8,23.0,518.0,690.44,532.91
2016,11,13,13,45,867.5,71.5,1.85,23.0,489.0,656.6,509.95
2016,11,13,14,0,854.0,70.0,1.9,23.0,460.0,624.08,486.26
2016,11,13,14,15,835.5,67.5,1.85,22.5,424.5,581.89,455.33
2016,11,13,14,30,817.0,65.0,1.8,22.0,389.0,538.41,422.62
2016,11,13,14,45,792.0,61.5,1.75,22.0,349.0,489.43,384.01
2016,11,13,15,0,767.0,58.0,1.7,22.0,309.0,440.3,344.17
2016,11,13,15,15,727.0,54.0,1.5,21.0,265.0,384.27,298.64
2016,11,13,15,30,687.0,50.0,1.3,20.0,221.0,330.12,253.09
2016,11,13,15,45,628.0,44.5,1.1,19.5,176.0,270.18,201.56
2016,11,13,16,0,569.0,39.0,0.9,19.0,131.0,214.82,152.96
2016,11,13,16,15,461.0,30.5,0.9,18.0,89.5,149.85,98.43
2016,11,13,16,30,353.0,22.0,0.9,17.0,48.0,93.76,43.14
2016,11,13,16,45,176.5,11.0,0.95,16.5,24.0,34.19,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,142.5,8.0,0.6,11.0,14.5,22.82,0.0
2016,11,14,7,0,285.0,16.0,0.6,11.0,29.0,63.82,0.0
2016,11,14,7,15,414.0,25.0,0.6,11.5,69.0,120.4,73.08
2016,11,14,7,30,543.0,34.0,0.6,12.0,109.0,185.91,130.63
2016,11,14,7,45,614.0,40.0,0.65,12.5,154.5,242.98,181.46
2016,11,14,8,0,685.0,46.0,0.7,13.0,200.0,306.08,236.61
2016,11,14,8,15,729.0,50.0,0.7,13.5,245.0,361.44,284.62
2016,11,14,8,30,773.0,54.0,0.7,14.0,290.0,419.22,332.86
2016,11,14,8,45,803.5,56.5,0.7,15.0,331.5,470.59,373.81
2016,11,14,9,0,834.0,59.0,0.7,16.0,373.0,522.35,413.38
2016,11,14,9,15,854.0,61.0,0.75,16.5,410.0,564.48,445.68
2016,11,14,9,30,874.0,63.0,0.8,17.0,447.0,608.32,478.24
2016,11,14,9,45,890.0,64.0,0.9,18.0,478.0,647.06,505.82
2016,11,14,10,0,906.0,65.0,1.0,19.0,509.0,683.88,530.67
2016,11,14,10,15,915.5,66.5,1.0,19.5,533.5,714.58,549.98
2016,11,14,10,30,925.0,68.0,1.0,20.0,558.0,742.56,567.24
2016,11,14,10,45,931.5,68.0,1.05,21.0,574.5,763.69,579.23
2016,11,14,11,0,938.0,68.0,1.1,22.0,591.0,781.65,589.09
2016,11,14,11,15,941.0,68.5,1.1,22.0,600.0,794.24,597.0
2016,11,14,11,30,944.0,69.0,1.1,22.0,609.0,803.37,602.76
2016,11,14,11,45,945.0,69.0,1.15,22.5,610.5,806.87,604.38
2016,11,14,12,0,946.0,69.0,1.2,23.0,612.0,806.8,603.81
2016,11,14,12,15,944.0,68.5,1.2,23.0,605.0,800.29,599.61
2016,11,14,12,30,942.0,68.0,1.2,23.0,598.0,790.28,593.25
2016,11,14,12,45,930.5,70.0,1.2,23.5,582.0,772.67,580.76
2016,11,14,13,0,919.0,72.0,1.2,24.0,566.0,751.98,566.35
2016,11,14,13,15,910.0,71.0,1.2,24.0,543.5,726.67,549.94
2016,11,14,13,30,901.0,70.0,1.2,24.0,521.0,698.56,531.57
2016,11,14,13,45,888.0,68.0,1.2,24.0,492.0,664.04,508.44
2016,11,14,14,0,875.0,66.0,1.2,24.0,463.0,627.33,482.15
2016,11,14,14,15,856.5,64.0,1.2,23.5,427.5,585.39,452.33
2016,11,14,14,30,838.0,62.0,1.2,23.0,392.0,545.06,422.64
2016,11,14,14,45,811.0,59.0,1.2,23.0,351.5,494.94,383.99
2016,11,14,15,0,784.0,56.0,1.2,23.0,311.0,444.77,344.12
2016,11,14,15,15,744.0,52.5,1.05,22.0,266.5,388.72,299.1
2016,11,14,15,30,704.0,49.0,0.9,21.0,222.0,334.49,253.94
2016,11,14,15,45,640.5,43.5,0.8,20.5,176.5,272.39,201.38
2016,11,14,16,0,577.0,38.0,0.7,20.0,131.0,215.28,151.95
2016,11,14,16,15,465.5,30.0,0.75,19.0,88.5,149.79,97.4
2016,11,14,16,30,354.0,22.0,0.8,18.0,46.0,93.19,40.37
2016,11,14,16,45,177.0,11.0,0.85,17.0,23.0,34.08,0.0
2016,11,14,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,45,128.0,8.0,0.95,8.5,13.5,21.05,0.0
2016,11,15,7,0,256.0,16.0,1.0,9.0,27.0,54.98,0.0
2016,11,15,7,15,392.5,26.0,1.05,9.5,67.0,117.84,71.23
2016,11,15,7,30,529.0,36.0,1.1,10.0,107.0,182.75,129.34
2016,11,15,7,45,605.0,42.0,1.2,10.5,152.5,240.61,181.43
2016,11,15,8,0,681.0,48.0,1.3,11.0,198.0,304.91,238.44
2016,11,15,8,15,726.0,52.0,1.4,11.5,243.5,360.41,287.81
2016,11,15,8,30,771.0,56.0,1.5,12.0,289.0,418.39,337.74
2016,11,15,8,45,424.0,105.5,1.65,13.0,236.5,334.12,272.62
2016,11,15,9,0,77.0,155.0,1.8,14.0,184.0,203.78,165.25
2016,11,15,9,15,217.5,161.0,1.9,14.5,253.5,304.73,248.92
2016,11,15,9,30,358.0,167.0,2.0,15.0,323.0,403.85,328.59
2016,11,15,9,45,631.0,118.0,2.1,16.0,416.0,545.7,440.57
2016,11,15,10,0,904.0,69.0,2.2,17.0,509.0,684.56,545.8
2016,11,15,10,15,912.5,70.0,2.25,17.5,532.5,713.92,564.5
2016,11,15,10,30,921.0,71.0,2.3,18.0,556.0,740.53,581.98
2016,11,15,10,45,927.5,71.0,2.35,18.5,572.5,761.59,595.43
2016,11,15,11,0,934.0,71.0,2.4,19.0,589.0,779.49,606.68
2016,11,15,11,15,935.5,71.5,2.45,19.0,597.0,790.93,614.59
2016,11,15,11,30,937.0,72.0,2.5,19.0,605.0,798.91,620.23
2016,11,15,11,45,936.5,71.5,2.6,19.5,605.0,800.7,620.81
2016,11,15,12,0,936.0,71.0,2.7,20.0,605.0,798.96,619.06
2016,11,15,12,15,931.5,71.0,2.75,20.0,597.0,791.25,614.1
2016,11,15,12,30,927.0,71.0,2.8,20.0,589.0,780.1,606.86
2016,11,15,12,45,917.0,71.0,2.9,20.5,572.5,761.55,593.57
2016,11,15,13,0,907.0,71.0,3.0,21.0,556.0,739.93,578.15
2016,11,15,13,15,896.0,70.0,3.05,20.5,533.0,713.55,561.21
2016,11,15,13,30,885.0,69.0,3.1,20.0,510.0,684.49,542.17
2016,11,15,13,45,869.0,67.5,3.15,20.0,480.0,649.11,516.89
2016,11,15,14,0,853.0,66.0,3.2,20.0,450.0,611.77,488.6
2016,11,15,14,15,832.5,64.0,3.2,19.5,414.5,572.68,458.94
2016,11,15,14,30,812.0,62.0,3.2,19.0,379.0,529.02,425.02
2016,11,15,14,45,782.0,59.5,3.25,19.0,338.5,479.05,384.51
2016,11,15,15,0,752.0,57.0,3.3,19.0,298.0,429.34,343.05
2016,11,15,15,15,710.5,53.0,3.25,18.5,255.0,373.61,296.12
2016,11,15,15,30,669.0,49.0,3.2,18.0,212.0,319.93,249.46
2016,11,15,15,45,596.0,44.5,3.15,17.5,167.0,257.53,195.14
2016,11,15,16,0,523.0,40.0,3.1,17.0,122.0,202.81,146.59
2016,11,15,16,15,411.0,31.0,3.0,16.0,82.0,139.25,92.33
2016,11,15,16,30,299.0,22.0,2.9,15.0,42.0,83.92,34.8
2016,11,15,16,45,149.5,11.0,2.8,14.5,21.0,30.33,0.0
2016,11,15,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,6,45,113.0,8.5,2.2,7.5,12.5,8.36,0.0
2016,11,16,7,0,226.0,17.0,2.4,8.0,25.0,50.83,0.0
2016,11,16,7,15,371.0,27.0,2.7,8.0,64.5,113.1,67.36
2016,11,16,7,30,516.0,37.0,3.0,8.0,104.0,181.11,129.43
2016,11,16,7,45,604.5,42.0,3.4,8.5,151.0,238.81,182.16
2016,11,16,8,0,693.0,47.0,3.8,9.0,198.0,306.25,243.14
2016,11,16,8,15,738.5,51.0,3.95,9.5,243.5,362.35,294.57
2016,11,16,8,30,784.0,55.0,4.1,10.0,289.0,420.95,346.79
2016,11,16,8,45,819.5,56.5,4.35,10.5,331.5,473.91,393.33
2016,11,16,9,0,855.0,58.0,4.6,11.0,374.0,524.85,437.11
2016,11,16,9,15,874.5,60.5,4.7,11.0,411.0,570.68,476.1
2016,11,16,9,30,894.0,63.0,4.8,11.0,448.0,615.36,513.3
2016,11,16,9,45,907.0,64.5,4.9,11.5,479.0,653.3,543.46
2016,11,16,10,0,920.0,66.0,5.0,12.0,510.0,689.09,570.91
2016,11,16,10,15,929.0,67.0,5.05,12.0,534.0,719.18,593.39
2016,11,16,10,30,938.0,68.0,5.1,12.0,558.0,746.48,613.69
2016,11,16,10,45,941.5,69.5,5.2,12.5,574.5,767.4,628.17
2016,11,16,11,0,945.0,71.0,5.3,13.0,591.0,785.03,640.2
2016,11,16,11,15,947.5,71.5,5.35,13.0,599.5,797.36,649.29
2016,11,16,11,30,950.0,72.0,5.4,13.0,608.0,806.21,655.9
2016,11,16,11,45,948.5,72.5,5.45,13.5,608.5,808.48,656.44
2016,11,16,12,0,947.0,73.0,5.5,14.0,609.0,807.18,654.48
2016,11,16,12,15,944.0,72.5,5.55,13.5,602.0,800.03,650.74
2016,11,16,12,30,941.0,72.0,5.6,13.0,595.0,789.4,644.48
2016,11,16,12,45,933.5,72.0,5.65,13.0,579.5,772.61,632.41
2016,11,16,13,0,926.0,72.0,5.7,13.0,564.0,752.62,617.96
2016,11,16,13,15,917.0,71.0,5.65,13.0,541.5,727.36,599.1
2016,11,16,13,30,908.0,70.0,5.6,13.0,519.0,699.28,578.06
2016,11,16,13,45,892.5,69.0,5.6,13.0,489.5,664.32,551.27
2016,11,16,14,0,877.0,68.0,5.6,13.0,460.0,627.28,521.37
2016,11,16,14,15,858.5,65.5,5.5,12.5,424.5,588.11,489.76
2016,11,16,14,30,840.0,63.0,5.4,12.0,389.0,544.17,453.61
2016,11,16,14,45,811.0,60.5,5.35,12.0,348.0,493.76,410.53
2016,11,16,15,0,782.0,58.0,5.3,12.0,307.0,443.44,366.44
2016,11,16,15,15,740.5,54.0,5.1,11.5,263.0,386.52,316.28
2016,11,16,15,30,699.0,50.0,4.9,11.0,219.0,331.57,266.45
2016,11,16,15,45,623.5,45.5,4.7,10.5,172.5,267.0,208.17
2016,11,16,16,0,548.0,41.0,4.5,10.0,126.0,210.44,156.27
2016,11,16,16,15,429.0,32.0,4.1,9.5,84.5,144.12,97.75
2016,11,16,16,30,310.0,23.0,3.7,9.0,43.0,86.36,34.3
2016,11,16,16,45,155.0,11.5,3.3,8.5,21.5,31.43,0.0
2016,11,16,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,115.5,7.5,0.85,3.0,11.5,0.0,0.0
2016,11,17,7,0,231.0,15.0,0.9,3.0,23.0,49.09,0.0
2016,11,17,7,15,370.0,25.0,0.95,3.5,61.0,109.37,63.87
2016,11,17,7,30,509.0,35.0,1.0,4.0,99.0,173.82,124.4
2016,11,17,7,45,592.0,40.5,1.1,5.0,144.5,231.84,177.17
2016,11,17,8,0,675.0,46.0,1.2,6.0,190.0,296.94,235.4
2016,11,17,8,15,721.0,50.0,1.35,7.0,235.0,352.21,285.18
2016,11,17,8,30,767.0,54.0,1.5,8.0,280.0,410.08,335.56
2016,11,17,8,45,801.0,56.0,1.7,9.0,322.0,462.01,379.83
2016,11,17,9,0,835.0,58.0,1.9,10.0,364.0,514.62,423.22
2016,11,17,9,15,855.5,60.5,1.95,10.5,401.0,557.46,457.89
2016,11,17,9,30,876.0,63.0,2.0,11.0,438.0,602.02,492.82
2016,11,17,9,45,893.0,63.5,2.15,12.0,469.0,640.71,522.0
2016,11,17,10,0,910.0,64.0,2.3,13.0,500.0,677.55,548.78
2016,11,17,10,15,920.0,65.5,2.3,13.0,524.5,708.64,570.79
2016,11,17,10,30,930.0,67.0,2.3,13.0,549.0,737.02,590.72
2016,11,17,10,45,936.0,67.5,2.35,13.5,566.0,758.46,604.74
2016,11,17,11,0,942.0,68.0,2.4,14.0,583.0,776.72,616.5
2016,11,17,11,15,945.0,68.5,2.35,14.0,592.0,789.42,624.76
2016,11,17,11,30,948.0,69.0,2.3,14.0,601.0,798.67,630.66
2016,11,17,11,45,948.5,69.0,2.3,14.5,602.5,801.92,631.61
2016,11,17,12,0,949.0,69.0,2.3,15.0,604.0,801.61,630.22
2016,11,17,12,15,946.5,69.0,2.3,15.0,597.0,795.48,626.01
2016,11,17,12,30,944.0,69.0,2.3,15.0,590.0,785.84,619.47
2016,11,17,12,45,937.5,68.5,2.3,15.5,575.0,769.26,606.94
2016,11,17,13,0,931.0,68.0,2.3,16.0,560.0,749.43,592.23
2016,11,17,13,15,922.0,67.0,2.3,16.0,537.5,724.18,574.75
2016,11,17,13,30,913.0,66.0,2.3,16.0,515.0,696.08,555.17
2016,11,17,13,45,899.5,64.5,2.35,16.0,485.5,661.81,530.83
2016,11,17,14,0,886.0,63.0,2.4,16.0,456.0,625.35,503.24
2016,11,17,14,15,867.5,61.0,2.35,15.5,421.0,583.41,471.24
2016,11,17,14,30,849.0,59.0,2.3,15.0,386.0,540.12,437.3
2016,11,17,14,45,821.0,56.5,2.3,15.0,345.5,492.98,398.62
2016,11,17,15,0,793.0,54.0,2.3,15.0,305.0,442.9,356.54
2016,11,17,15,15,753.0,50.5,2.0,14.0,261.0,386.9,309.06
2016,11,17,15,30,713.0,47.0,1.7,13.0,217.0,332.7,261.54
2016,11,17,15,45,649.0,41.5,1.4,12.5,171.5,270.51,206.31
2016,11,17,16,0,585.0,36.0,1.1,12.0,126.0,213.33,154.62
2016,11,17,16,15,472.5,28.0,1.1,11.0,84.5,147.86,97.77
2016,11,17,16,30,360.0,20.0,1.1,10.0,43.0,90.64,32.15
2016,11,17,16,45,180.0,10.0,1.1,9.5,21.5,33.06,0.0
2016,11,17,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
