Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,45,116.5,6.5,1.55,3.5,10.5,0.0,0.0
2016,11,18,7,0,233.0,13.0,1.6,4.0,21.0,46.87,0.0
2016,11,18,7,15,377.5,22.5,1.95,5.0,59.0,105.17,58.1
2016,11,18,7,30,522.0,32.0,2.3,6.0,97.0,172.83,122.14
2016,11,18,7,45,599.5,38.5,2.7,7.5,142.5,230.42,174.81
2016,11,18,8,0,677.0,45.0,3.1,9.0,188.0,294.71,232.62
2016,11,18,8,15,724.5,49.5,3.3,10.0,233.0,351.05,283.67
2016,11,18,8,30,772.0,54.0,3.5,11.0,278.0,410.15,335.5
2016,11,18,8,45,802.5,57.0,3.75,12.0,320.0,461.61,379.77
2016,11,18,9,0,833.0,60.0,4.0,13.0,362.0,513.5,422.92
2016,11,18,9,15,854.5,62.5,4.25,13.5,399.5,559.79,461.34
2016,11,18,9,30,876.0,65.0,4.5,14.0,437.0,601.86,495.75
2016,11,18,9,45,889.0,67.5,4.8,15.0,468.0,640.31,525.7
2016,11,18,10,0,902.0,70.0,5.1,16.0,499.0,676.69,553.37
2016,11,18,10,15,912.0,71.0,5.15,16.5,523.5,706.98,574.83
2016,11,18,10,30,922.0,72.0,5.2,17.0,548.0,734.61,593.98
2016,11,18,10,45,927.0,74.0,5.3,17.5,565.0,756.93,609.28
2016,11,18,11,0,932.0,76.0,5.4,18.0,582.0,776.07,622.23
2016,11,18,11,15,935.0,76.0,5.4,18.0,591.0,788.12,630.72
2016,11,18,11,30,938.0,76.0,5.4,18.0,600.0,796.76,636.82
2016,11,18,11,45,936.5,77.0,5.45,18.5,600.5,799.67,637.82
2016,11,18,12,0,935.0,78.0,5.5,19.0,601.0,799.07,636.38
2016,11,18,12,15,931.5,77.5,5.45,19.0,593.5,791.74,630.89
2016,11,18,12,30,928.0,77.0,5.4,19.0,586.0,780.98,623.02
2016,11,18,12,45,923.5,75.5,5.4,19.0,571.0,764.97,611.61
2016,11,18,13,0,919.0,74.0,5.4,19.0,556.0,745.73,597.87
2016,11,18,13,15,909.0,72.5,5.3,19.0,533.5,719.52,578.55
2016,11,18,13,30,899.0,71.0,5.2,19.0,511.0,690.56,557.18
2016,11,18,13,45,885.5,69.0,5.1,19.0,481.5,656.2,530.93
2016,11,18,14,0,872.0,67.0,5.0,19.0,452.0,619.67,501.95
2016,11,18,14,15,852.5,65.0,4.7,18.5,417.0,580.89,470.87
2016,11,18,14,30,833.0,63.0,4.4,18.0,382.0,537.41,435.54
2016,11,18,14,45,805.5,60.0,4.1,18.0,341.5,487.74,393.85
2016,11,18,15,0,778.0,57.0,3.8,18.0,301.0,438.04,351.37
2016,11,18,15,15,736.0,53.0,3.25,17.0,257.0,381.37,303.22
2016,11,18,15,30,694.0,49.0,2.7,16.0,213.0,326.71,255.32
2016,11,18,15,45,627.0,43.5,2.15,15.0,168.0,264.52,200.66
2016,11,18,16,0,560.0,38.0,1.6,14.0,123.0,207.6,149.74
2016,11,18,16,15,442.0,29.5,1.5,13.0,81.5,141.72,92.97
2016,11,18,16,30,324.0,21.0,1.4,12.0,40.0,85.85,27.3
2016,11,18,16,45,162.0,10.5,1.35,11.0,20.0,31.11,0.0
2016,11,18,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,19,6,45,86.5,6.5,3.8,8.5,9.0,0.0,0.0
2016,11,19,7,0,173.0,13.0,3.9,9.0,18.0,37.67,0.0
2016,11,19,7,15,315.5,23.0,4.15,9.0,53.0,93.67,48.83
2016,11,19,7,30,458.0,33.0,4.4,9.0,88.0,158.54,110.92
2016,11,19,7,45,539.5,39.0,4.65,9.5,130.5,211.39,159.48
2016,11,19,8,0,621.0,45.0,4.9,10.0,173.0,273.39,215.81
2016,11,19,8,15,668.5,49.0,5.05,10.5,216.0,326.4,264.76
2016,11,19,8,30,716.0,53.0,5.2,11.0,259.0,382.27,315.03
2016,11,19,8,45,749.5,55.5,5.35,12.0,299.0,432.11,358.57
2016,11,19,9,0,783.0,58.0,5.5,13.0,339.0,482.76,401.42
2016,11,19,9,15,804.5,60.5,5.55,13.5,374.5,527.1,438.55
2016,11,19,9,30,826.0,63.0,5.6,14.0,410.0,570.63,474.06
2016,11,19,9,45,822.5,70.5,5.7,14.5,437.5,603.18,499.86
2016,11,19,10,0,819.0,78.0,5.8,15.0,465.0,632.82,522.79
2016,11,19,10,15,830.0,79.5,5.8,15.0,488.5,662.54,546.22
2016,11,19,10,30,841.0,81.0,5.8,15.0,512.0,689.88,566.64
2016,11,19,10,45,854.0,80.0,5.85,15.5,529.5,713.21,582.99
2016,11,19,11,0,867.0,79.0,5.9,16.0,547.0,729.46,593.9
2016,11,19,11,15,871.0,79.5,5.9,16.0,556.0,742.18,603.16
2016,11,19,11,30,875.0,80.0,5.9,16.0,565.0,751.74,610.13
2016,11,19,11,45,546.0,168.0,5.9,16.0,471.0,608.89,496.74
2016,11,19,12,0,217.0,256.0,5.9,16.0,377.0,442.52,358.64
2016,11,19,12,15,551.0,165.0,5.85,16.0,467.5,606.48,496.04
2016,11,19,12,30,885.0,74.0,5.8,16.0,558.0,743.56,604.51
2016,11,19,12,45,847.5,84.5,5.8,16.0,538.5,722.33,588.1
2016,11,19,13,0,810.0,95.0,5.8,16.0,519.0,694.24,567.16
2016,11,19,13,15,799.5,93.5,5.7,16.0,497.5,669.65,548.6
2016,11,19,13,30,789.0,92.0,5.6,16.0,476.0,642.65,527.25
2016,11,19,13,45,785.5,86.0,5.6,16.0,449.5,612.97,503.93
2016,11,19,14,0,782.0,80.0,5.6,16.0,423.0,580.86,478.26
2016,11,19,14,15,493.0,119.5,5.45,15.5,330.0,429.17,354.29
2016,11,19,14,30,204.0,159.0,5.3,15.0,237.0,284.83,234.06
2016,11,19,14,45,198.5,143.0,5.15,15.0,212.0,256.93,210.9
2016,11,19,15,0,193.0,127.0,5.0,15.0,187.0,229.05,187.13
2016,11,19,15,15,404.0,90.0,4.7,14.5,192.0,279.48,226.89
2016,11,19,15,30,615.0,53.0,4.4,14.0,197.0,301.84,239.54
2016,11,19,15,45,555.5,46.0,4.1,13.5,155.0,244.47,187.82
2016,11,19,16,0,496.0,39.0,3.8,13.0,113.0,191.93,139.98
2016,11,19,16,15,376.0,30.0,3.55,12.5,74.5,128.65,84.98
2016,11,19,16,30,256.0,21.0,3.3,12.0,36.0,73.21,20.15
2016,11,19,16,45,128.0,10.5,3.1,12.0,18.0,26.67,0.0
2016,11,19,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,5.5,0.8,10.0,5.5,0.0,0.0
2016,11,20,7,0,0.0,11.0,0.8,10.0,11.0,10.81,0.0
2016,11,20,7,15,72.0,26.0,0.95,10.5,34.5,45.32,21.87
2016,11,20,7,30,144.0,41.0,1.1,11.0,58.0,84.74,59.53
2016,11,20,7,45,167.0,59.0,1.25,11.5,87.0,118.55,89.9
2016,11,20,8,0,190.0,77.0,1.4,12.0,116.0,154.36,121.61
2016,11,20,8,15,205.5,94.0,1.4,12.0,145.0,187.95,151.38
2016,11,20,8,30,221.0,111.0,1.4,12.0,174.0,222.61,181.46
2016,11,20,8,45,230.0,127.0,1.45,12.5,201.0,253.93,207.85
2016,11,20,9,0,239.0,143.0,1.5,13.0,228.0,285.5,233.78
2016,11,20,9,15,119.5,134.5,1.5,13.0,177.0,211.5,172.93
2016,11,20,9,30,0.0,126.0,1.5,13.0,126.0,124.86,99.69
2016,11,20,9,45,1.5,140.5,1.5,13.5,141.5,140.57,112.51
2016,11,20,10,0,3.0,155.0,1.5,14.0,157.0,156.45,125.1
2016,11,20,10,15,43.0,190.0,1.45,14.0,212.5,227.38,183.39
2016,11,20,10,30,83.0,225.0,1.4,14.0,268.0,295.32,237.83
2016,11,20,10,45,93.0,234.5,1.4,14.5,284.0,314.21,251.9
2016,11,20,11,0,103.0,244.0,1.4,15.0,300.0,333.23,266.21
2016,11,20,11,15,60.5,224.5,1.5,15.0,258.0,280.29,223.7
2016,11,20,11,30,18.0,205.0,1.6,15.0,216.0,219.35,174.43
2016,11,20,11,45,18.0,205.0,1.75,15.0,215.5,219.34,174.73
2016,11,20,12,0,18.0,205.0,1.9,15.0,215.0,219.34,174.83
2016,11,20,12,15,9.0,146.5,2.0,14.5,151.5,151.14,119.96
2016,11,20,12,30,0.0,88.0,2.1,14.0,88.0,85.14,65.76
2016,11,20,12,45,91.0,162.5,2.25,14.0,210.0,240.28,195.79
2016,11,20,13,0,182.0,237.0,2.4,14.0,332.0,387.86,314.4
2016,11,20,13,15,116.5,220.0,2.4,13.5,280.0,320.07,259.49
2016,11,20,13,30,51.0,203.0,2.4,13.0,228.0,247.4,200.59
2016,11,20,13,45,25.5,123.5,2.4,13.0,136.0,142.05,114.43
2016,11,20,14,0,0.0,44.0,2.4,13.0,44.0,42.5,30.61
2016,11,20,14,15,66.5,102.5,2.35,12.5,127.5,147.66,120.86
2016,11,20,14,30,133.0,161.0,2.3,12.0,211.0,248.21,204.65
2016,11,20,14,45,125.0,145.0,2.25,12.0,188.0,221.78,182.29
2016,11,20,15,0,117.0,129.0,2.2,12.0,165.0,195.78,160.36
2016,11,20,15,15,106.5,111.0,2.0,11.5,140.0,166.87,135.87
2016,11,20,15,30,96.0,93.0,1.8,11.0,115.0,138.74,111.58
2016,11,20,15,45,80.5,74.0,1.6,11.0,89.5,108.61,85.14
2016,11,20,16,0,65.0,55.0,1.4,11.0,64.0,79.82,59.74
2016,11,20,16,15,32.5,37.5,1.3,10.5,42.0,47.55,31.86
2016,11,20,16,30,0.0,20.0,1.2,10.0,20.0,19.72,1.86
2016,11,20,16,45,0.0,10.0,1.1,10.0,10.0,9.83,0.0
2016,11,20,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,45,47.0,6.0,1.25,7.5,7.0,0.0,0.0
2016,11,21,7,0,94.0,12.0,1.3,8.0,14.0,24.89,0.0
2016,11,21,7,15,239.0,24.5,1.6,8.5,47.5,77.93,35.28
2016,11,21,7,30,384.0,37.0,1.9,9.0,81.0,142.27,98.67
2016,11,21,7,45,474.0,45.0,2.2,9.5,123.5,197.5,148.1
2016,11,21,8,0,564.0,53.0,2.5,10.0,166.0,260.9,204.37
2016,11,21,8,15,617.5,58.5,2.6,10.0,209.0,314.96,253.6
2016,11,21,8,30,671.0,64.0,2.7,10.0,252.0,372.59,304.87
2016,11,21,8,45,720.0,65.0,2.8,10.5,294.5,424.39,349.83
2016,11,21,9,0,769.0,66.0,2.9,11.0,337.0,480.18,396.77
2016,11,21,9,15,792.5,68.5,3.0,11.0,373.0,525.08,434.6
2016,11,21,9,30,816.0,71.0,3.1,11.0,409.0,569.32,471.09
2016,11,21,9,45,418.0,123.5,3.25,11.5,297.0,405.67,337.19
2016,11,21,10,0,20.0,176.0,3.4,12.0,185.0,190.03,154.21
2016,11,21,10,15,203.0,187.5,3.45,12.0,289.5,339.57,280.95
2016,11,21,10,30,386.0,199.0,3.5,12.0,394.0,491.64,404.77
2016,11,21,10,45,201.0,197.0,3.6,12.5,299.0,356.28,292.65
2016,11,21,11,0,16.0,195.0,3.7,13.0,204.0,207.31,167.06
2016,11,21,11,15,77.0,224.5,3.75,13.0,267.0,292.49,238.12
2016,11,21,11,30,138.0,254.0,3.8,13.0,330.0,380.26,309.37
2016,11,21,11,45,267.0,237.5,3.85,13.5,384.5,466.81,380.07
2016,11,21,12,0,396.0,221.0,3.9,14.0,439.0,544.33,442.35
2016,11,21,12,15,284.5,235.0,3.9,14.0,391.0,475.72,386.17
2016,11,21,12,30,173.0,249.0,3.9,14.0,343.0,399.15,323.68
2016,11,21,12,45,259.5,231.0,3.95,14.0,367.5,447.58,364.49
2016,11,21,13,0,346.0,213.0,4.0,14.0,392.0,484.47,395.48
2016,11,21,13,15,343.5,204.5,3.95,14.0,376.5,466.66,381.44
2016,11,21,13,30,341.0,196.0,3.9,14.0,361.0,447.78,366.69
2016,11,21,13,45,596.0,132.0,3.9,14.0,398.5,541.56,444.84
2016,11,21,14,0,851.0,68.0,3.9,14.0,436.0,606.9,498.28
2016,11,21,14,15,831.5,65.5,3.85,13.5,402.0,565.15,464.88
2016,11,21,14,30,812.0,63.0,3.8,13.0,368.0,522.19,430.18
2016,11,21,14,45,782.5,60.5,3.75,13.0,328.5,473.23,388.92
2016,11,21,15,0,753.0,58.0,3.7,13.0,289.0,424.44,346.7
2016,11,21,15,15,710.0,53.5,3.35,12.5,246.0,368.27,297.67
2016,11,21,15,30,667.0,49.0,3.0,12.0,203.0,314.22,249.17
2016,11,21,15,45,592.0,44.0,2.7,11.5,158.5,251.59,193.31
2016,11,21,16,0,517.0,39.0,2.4,11.0,114.0,197.05,143.83
2016,11,21,16,15,393.5,29.5,2.1,10.5,74.5,131.69,86.58
2016,11,21,16,30,270.0,20.0,1.8,10.0,35.0,74.03,14.15
2016,11,21,16,45,135.0,10.0,1.5,9.5,17.5,26.96,0.0
2016,11,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,57.0,5.5,0.45,5.5,6.5,0.0,0.0
2016,11,22,7,0,114.0,11.0,0.4,6.0,13.0,26.43,0.0
2016,11,22,7,15,268.0,22.5,0.35,6.0,47.0,80.37,32.61
2016,11,22,7,30,422.0,34.0,0.3,6.0,81.0,147.41,101.58
2016,11,22,7,45,509.0,41.5,0.3,6.5,124.0,202.71,151.18
2016,11,22,8,0,596.0,49.0,0.3,7.0,167.0,265.91,206.57
2016,11,22,8,15,649.0,54.0,0.3,7.5,210.5,320.47,254.69
2016,11,22,8,30,702.0,59.0,0.3,8.0,254.0,376.82,302.88
2016,11,22,8,45,738.5,62.5,0.3,9.0,295.0,428.45,345.2
2016,11,22,9,0,775.0,66.0,0.3,10.0,336.0,481.13,386.64
2016,11,22,9,15,798.5,69.0,0.4,10.5,372.5,526.76,422.92
2016,11,22,9,30,822.0,72.0,0.5,11.0,409.0,571.72,457.79
2016,11,22,9,45,842.0,73.0,0.65,12.0,440.5,611.27,487.58
2016,11,22,10,0,862.0,74.0,0.8,13.0,472.0,649.29,515.58
2016,11,22,10,15,873.0,75.5,0.85,13.5,496.0,680.02,537.37
2016,11,22,10,30,884.0,77.0,0.9,14.0,520.0,704.19,553.18
2016,11,22,10,45,891.0,78.0,1.0,14.5,537.0,726.18,568.09
2016,11,22,11,0,898.0,79.0,1.1,15.0,554.0,745.2,580.91
2016,11,22,11,15,901.5,79.5,1.1,15.0,563.5,757.99,589.28
2016,11,22,11,30,905.0,80.0,1.1,15.0,573.0,767.51,595.54
2016,11,22,11,45,906.5,79.5,1.1,15.0,574.5,771.07,597.78
2016,11,22,12,0,908.0,79.0,1.1,15.0,576.0,771.25,597.88
2016,11,22,12,15,906.0,78.5,1.1,15.0,570.0,765.44,593.97
2016,11,22,12,30,904.0,78.0,1.1,15.0,564.0,756.3,587.92
2016,11,22,12,45,791.5,100.0,1.1,15.0,517.5,694.02,544.22
2016,11,22,13,0,679.0,122.0,1.1,15.0,471.0,629.75,497.53
2016,11,22,13,15,682.5,115.0,1.1,15.0,453.5,611.27,484.88
2016,11,22,13,30,686.0,108.0,1.1,15.0,436.0,590.2,469.62
2016,11,22,13,45,768.0,89.0,1.1,15.0,436.0,600.98,478.6
2016,11,22,14,0,850.0,70.0,1.1,15.0,436.0,607.26,483.33
2016,11,22,14,15,776.0,71.5,1.1,14.5,385.5,538.64,431.5
2016,11,22,14,30,702.0,73.0,1.1,14.0,335.0,474.2,382.06
2016,11,22,14,45,662.0,73.0,1.1,14.0,299.0,427.03,344.02
2016,11,22,15,0,622.0,73.0,1.1,14.0,263.0,381.05,305.75
2016,11,22,15,15,586.5,65.5,1.0,13.5,223.5,330.37,262.96
2016,11,22,15,30,551.0,58.0,0.9,13.0,184.0,281.5,220.42
2016,11,22,15,45,486.5,50.5,0.8,12.5,144.0,225.25,171.43
2016,11,22,16,0,422.0,43.0,0.7,12.0,104.0,174.34,126.4
2016,11,22,16,15,322.0,31.5,0.75,11.5,68.0,117.18,76.64
2016,11,22,16,30,222.0,20.0,0.8,11.0,32.0,65.22,8.98
2016,11,22,16,45,111.0,10.0,0.85,10.5,16.0,23.87,0.0
2016,11,22,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,7,15,208.5,17.5,1.6,6.5,40.0,63.01,20.73
2016,11,23,7,30,417.0,35.0,1.8,7.0,80.0,146.07,100.11
2016,11,23,7,45,510.5,42.5,2.0,7.5,123.5,202.85,151.71
2016,11,23,8,0,604.0,50.0,2.2,8.0,167.0,268.1,210.02
2016,11,23,8,15,658.0,55.5,2.35,8.5,211.0,323.85,260.8
2016,11,23,8,30,712.0,61.0,2.5,9.0,255.0,381.27,311.88
2016,11,23,8,45,746.5,64.5,2.7,9.5,296.5,432.34,356.73
2016,11,23,9,0,781.0,68.0,2.9,10.0,338.0,484.26,401.01
2016,11,23,9,15,805.0,71.0,3.0,10.5,374.5,530.36,439.22
2016,11,23,9,30,829.0,74.0,3.1,11.0,411.0,575.8,475.88
2016,11,23,9,45,838.0,78.5,3.25,11.5,441.0,612.74,505.06
2016,11,23,10,0,847.0,83.0,3.4,12.0,471.0,647.53,531.96
2016,11,23,10,15,858.0,84.5,3.35,12.0,495.0,677.95,555.39
2016,11,23,10,30,869.0,86.0,3.3,12.0,519.0,705.92,576.01
2016,11,23,10,45,876.0,87.0,3.3,12.5,536.0,727.85,590.62
2016,11,23,11,0,883.0,88.0,3.3,13.0,553.0,746.84,603.04
2016,11,23,11,15,886.0,88.5,3.3,13.0,562.0,759.25,611.73
2016,11,23,11,30,889.0,89.0,3.3,13.0,571.0,768.42,618.16
2016,11,23,11,45,887.5,90.0,3.3,13.0,572.0,771.51,620.24
2016,11,23,12,0,886.0,91.0,3.3,13.0,573.0,771.24,620.04
2016,11,23,12,15,883.0,90.5,3.35,13.0,566.5,764.82,615.68
2016,11,23,12,30,880.0,90.0,3.4,13.0,560.0,755.13,609.06
2016,11,23,12,45,870.0,90.5,3.5,13.5,545.0,738.31,596.34
2016,11,23,13,0,860.0,91.0,3.6,14.0,530.0,718.54,581.52
2016,11,23,13,15,850.0,89.0,3.6,13.5,508.5,693.19,564.24
2016,11,23,13,30,840.0,87.0,3.6,13.0,487.0,665.25,544.01
2016,11,23,13,45,825.5,85.0,3.65,13.0,458.5,632.03,518.28
2016,11,23,14,0,811.0,83.0,3.7,13.0,430.0,596.84,490.52
2016,11,23,14,15,789.0,80.0,3.7,13.0,395.5,554.49,456.4
2016,11,23,14,30,767.0,77.0,3.7,13.0,361.0,511.17,420.74
2016,11,23,14,45,734.0,73.5,3.7,13.0,321.5,463.16,380.37
2016,11,23,15,0,701.0,70.0,3.7,13.0,282.0,413.73,337.85
2016,11,23,15,15,653.0,64.5,3.35,12.0,239.0,356.73,288.91
2016,11,23,15,30,605.0,59.0,3.0,11.0,196.0,302.42,240.91
2016,11,23,15,45,531.0,51.5,2.65,10.5,152.5,240.58,185.84
2016,11,23,16,0,457.0,44.0,2.3,10.0,109.0,184.86,135.68
2016,11,23,16,15,327.5,32.5,2.05,9.0,70.5,119.27,78.79
2016,11,23,16,30,198.0,21.0,1.8,8.0,32.0,61.7,5.64
2016,11,23,16,45,99.0,10.5,1.55,7.5,16.0,22.83,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,186.0,18.5,0.85,2.5,38.0,59.1,15.4
2016,11,24,7,30,372.0,37.0,0.9,3.0,76.0,136.21,94.19
2016,11,24,7,45,467.0,46.5,0.95,4.0,119.5,193.16,145.74
2016,11,24,8,0,562.0,56.0,1.0,5.0,163.0,258.78,203.67
2016,11,24,8,15,621.0,62.0,1.05,5.5,207.5,315.08,254.33
2016,11,24,8,30,680.0,68.0,1.1,6.0,252.0,375.38,307.09
2016,11,24,8,45,713.0,74.0,1.2,7.0,293.5,427.04,351.16
2016,11,24,9,0,746.0,80.0,1.3,8.0,335.0,479.61,394.46
2016,11,24,9,15,773.0,83.5,1.35,8.5,372.5,526.63,432.55
2016,11,24,9,30,800.0,87.0,1.4,9.0,410.0,570.93,467.53
2016,11,24,9,45,816.0,77.0,1.45,10.0,428.0,595.37,485.99
2016,11,24,10,0,832.0,67.0,1.5,11.0,446.0,617.44,502.3
2016,11,24,10,15,846.0,82.0,1.5,11.5,484.5,664.93,536.69
2016,11,24,10,30,860.0,97.0,1.5,12.0,523.0,709.76,568.05
2016,11,24,10,45,874.5,96.5,1.5,13.0,542.0,735.24,583.4
2016,11,24,11,0,889.0,96.0,1.5,14.0,561.0,757.99,596.76
2016,11,24,11,15,893.5,96.5,1.45,14.5,570.5,771.64,604.18
2016,11,24,11,30,898.0,97.0,1.4,15.0,580.0,782.03,609.43
2016,11,24,11,45,903.5,95.0,1.35,15.5,583.0,787.02,610.98
2016,11,24,12,0,909.0,93.0,1.3,16.0,586.0,788.61,610.33
2016,11,24,12,15,906.5,92.5,1.15,16.0,579.5,782.55,604.39
2016,11,24,12,30,904.0,92.0,1.0,16.0,573.0,773.12,596.23
2016,11,24,12,45,899.5,90.5,0.9,16.5,559.0,757.81,583.67
2016,11,24,13,0,895.0,89.0,0.8,17.0,545.0,739.31,569.1
2016,11,24,13,15,885.0,87.5,0.8,17.0,522.5,713.99,552.31
2016,11,24,13,30,875.0,86.0,0.8,17.0,500.0,685.94,532.86
2016,11,24,13,45,859.5,84.0,0.8,17.0,471.0,651.31,508.03
2016,11,24,14,0,844.0,82.0,0.8,17.0,442.0,614.64,481.24
2016,11,24,14,15,821.5,79.0,0.8,16.5,406.5,571.08,449.58
2016,11,24,14,30,799.0,76.0,0.8,16.0,371.0,526.48,416.17
2016,11,24,14,45,767.5,72.5,0.8,16.0,330.5,476.09,376.5
2016,11,24,15,0,736.0,69.0,0.8,16.0,290.0,428.15,337.43
2016,11,24,15,15,688.0,63.5,0.8,15.0,246.0,369.78,290.21
2016,11,24,15,30,640.0,58.0,0.8,14.0,202.0,314.01,243.34
2016,11,24,15,45,564.0,50.5,0.8,13.0,157.0,250.0,188.9
2016,11,24,16,0,488.0,43.0,0.8,12.0,112.0,192.24,138.65
2016,11,24,16,15,354.0,32.0,0.85,11.0,72.0,124.7,80.93
2016,11,24,16,30,220.0,21.0,0.9,10.0,32.0,65.36,2.9
2016,11,24,16,45,110.0,10.5,0.95,9.5,16.0,24.19,0.0
2016,11,24,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,7,15,208.0,16.5,0.85,2.5,37.5,60.11,9.92
2016,11,25,7,30,416.0,33.0,0.8,3.0,75.0,141.67,96.26
2016,11,25,7,45,502.0,42.5,0.8,4.0,118.5,197.74,147.99
2016,11,25,8,0,588.0,52.0,0.8,5.0,162.0,261.71,204.79
2016,11,25,8,15,646.0,58.0,1.05,5.5,207.0,318.56,256.49
2016,11,25,8,30,704.0,64.0,1.3,6.0,252.0,379.32,310.44
2016,11,25,8,45,743.5,67.5,1.55,7.0,294.0,430.05,354.65
2016,11,25,9,0,783.0,71.0,1.8,8.0,336.0,484.27,400.29
2016,11,25,9,15,808.0,74.5,1.8,8.5,373.5,531.48,438.78
2016,11,25,9,30,833.0,78.0,1.8,9.0,411.0,578.1,475.63
2016,11,25,9,45,850.5,80.0,1.85,10.0,443.0,617.58,505.32
2016,11,25,10,0,868.0,82.0,1.9,11.0,475.0,655.36,532.9
2016,11,25,10,15,879.5,84.0,2.0,11.5,499.5,687.2,556.65
2016,11,25,10,30,891.0,86.0,2.1,12.0,524.0,716.56,577.75
2016,11,25,10,45,897.5,87.5,2.25,13.0,541.5,739.17,592.37
2016,11,25,11,0,904.0,89.0,2.4,14.0,559.0,758.74,604.77
2016,11,25,11,15,793.5,109.5,2.45,14.0,527.5,714.11,571.66
2016,11,25,11,30,683.0,130.0,2.5,14.0,496.0,661.93,532.44
2016,11,25,11,45,798.5,109.5,2.55,14.5,538.5,723.6,578.58
2016,11,25,12,0,914.0,89.0,2.6,15.0,581.0,785.86,622.82
2016,11,25,12,15,910.5,88.5,2.6,15.0,574.0,779.13,617.55
2016,11,25,12,30,907.0,88.0,2.6,15.0,567.0,769.03,610.57
2016,11,25,12,45,898.0,88.0,2.6,15.0,552.0,752.27,598.86
2016,11,25,13,0,889.0,88.0,2.6,15.0,537.0,732.44,585.01
2016,11,25,13,15,707.0,119.5,2.55,15.0,468.0,629.54,506.73
2016,11,25,13,30,525.0,151.0,2.5,15.0,399.0,524.86,424.88
2016,11,25,13,45,415.5,161.0,2.45,15.0,350.0,452.73,367.84
2016,11,25,14,0,306.0,171.0,2.4,15.0,301.0,378.41,308.08
2016,11,25,14,15,187.5,161.5,2.1,14.5,239.0,283.63,231.33
2016,11,25,14,30,69.0,152.0,1.8,14.0,177.0,197.43,160.24
2016,11,25,14,45,63.0,136.5,1.55,13.5,157.5,175.49,142.52
2016,11,25,15,0,57.0,121.0,1.3,13.0,138.0,153.97,124.69
2016,11,25,15,15,50.5,103.5,1.15,12.0,117.0,130.37,105.07
2016,11,25,15,30,44.0,86.0,1.0,11.0,96.0,107.3,85.48
2016,11,25,15,45,34.0,68.0,0.9,10.5,74.5,83.04,64.46
2016,11,25,16,0,24.0,50.0,0.8,10.0,53.0,59.63,43.98
2016,11,25,16,15,12.0,32.5,0.85,9.5,34.0,37.11,23.73
2016,11,25,16,30,0.0,15.0,0.9,9.0,15.0,14.48,0.0
2016,11,25,16,45,0.0,7.5,0.95,8.5,7.5,7.37,0.0
2016,11,25,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.9,7.0,4.0,3.85,0.0
2016,11,26,7,30,0.0,8.0,2.8,7.0,8.0,7.71,0.61
2016,11,26,7,45,0.0,13.5,2.75,7.5,13.5,13.01,5.48
2016,11,26,8,0,0.0,19.0,2.7,8.0,19.0,18.32,10.25
2016,11,26,8,15,0.0,24.5,2.75,8.0,24.5,23.64,15.01
2016,11,26,8,30,0.0,30.0,2.8,8.0,30.0,28.95,19.72
2016,11,26,8,45,0.0,35.0,2.9,8.5,35.0,33.79,23.91
2016,11,26,9,0,0.0,40.0,3.0,9.0,40.0,38.62,28.03
2016,11,26,9,15,0.0,25.0,3.1,9.0,25.0,24.13,15.39
2016,11,26,9,30,0.0,10.0,3.2,9.0,10.0,9.65,2.75
2016,11,26,9,45,0.0,41.0,3.35,9.0,41.0,39.6,28.72
2016,11,26,10,0,0.0,72.0,3.5,9.0,72.0,69.61,54.45
2016,11,26,10,15,0.0,83.0,3.5,8.5,83.0,80.29,63.57
2016,11,26,10,30,0.0,94.0,3.5,8.0,94.0,91.28,72.97
2016,11,26,10,45,0.0,88.5,3.55,8.0,88.5,85.7,68.11
2016,11,26,11,0,0.0,83.0,3.6,8.0,83.0,80.28,63.43
2016,11,26,11,15,0.0,100.5,3.5,8.0,100.5,97.68,78.19
2016,11,26,11,30,0.0,118.0,3.4,8.0,118.0,115.38,93.11
2016,11,26,11,45,9.0,158.5,3.35,8.0,163.5,163.76,134.07
2016,11,26,12,0,18.0,199.0,3.3,8.0,209.0,213.29,175.45
2016,11,26,12,15,45.5,216.0,3.15,8.0,240.0,260.06,214.75
2016,11,26,12,30,73.0,233.0,3.0,8.0,271.0,299.32,247.48
2016,11,26,12,45,83.5,229.0,2.9,8.0,272.0,301.81,249.74
2016,11,26,13,0,94.0,225.0,2.8,8.0,273.0,303.86,251.79
2016,11,26,13,15,321.0,184.5,2.85,8.0,337.0,426.28,356.69
2016,11,26,13,30,548.0,144.0,2.9,8.0,401.0,531.48,444.09
2016,11,26,13,45,333.0,164.0,2.95,8.0,317.5,395.73,331.5
2016,11,26,14,0,118.0,184.0,3.0,8.0,234.0,272.53,227.28
2016,11,26,14,15,345.0,141.0,3.0,8.0,270.0,356.9,300.76
2016,11,26,14,30,572.0,98.0,3.0,8.0,306.0,428.92,360.38
2016,11,26,14,45,515.0,99.0,3.0,8.0,271.0,376.83,315.49
2016,11,26,15,0,458.0,100.0,3.0,8.0,236.0,330.79,275.43
2016,11,26,15,15,419.5,88.5,2.8,7.5,199.0,282.13,232.88
2016,11,26,15,30,381.0,77.0,2.6,7.0,162.0,235.96,191.59
2016,11,26,15,45,310.0,65.0,2.45,7.0,124.0,181.5,143.11
2016,11,26,16,0,239.0,53.0,2.3,7.0,86.0,133.49,100.4
2016,11,26,16,15,119.5,38.0,2.15,7.0,54.5,74.79,50.31
2016,11,26,16,30,0.0,23.0,2.0,7.0,23.0,23.43,0.0
2016,11,26,16,45,0.0,11.5,1.95,7.0,11.5,11.3,0.0
2016,11,26,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,19.0,4.5,8.0,29.5,43.36,0.0
2016,11,27,7,30,220.0,38.0,4.6,8.0,59.0,100.93,67.37
2016,11,27,7,45,325.5,49.5,4.75,8.0,99.0,153.4,114.51
2016,11,27,8,0,431.0,61.0,4.9,8.0,139.0,216.35,170.1
2016,11,27,8,15,497.0,68.5,5.0,8.0,181.0,270.52,219.62
2016,11,27,8,30,563.0,76.0,5.1,8.0,223.0,329.51,272.89
2016,11,27,8,45,615.0,80.0,5.2,8.5,264.5,382.73,320.22
2016,11,27,9,0,667.0,84.0,5.3,9.0,306.0,438.54,368.7
2016,11,27,9,15,697.5,88.0,5.3,9.0,342.5,484.94,408.97
2016,11,27,9,30,728.0,92.0,5.3,9.0,379.0,531.48,448.52
2016,11,27,9,45,787.5,83.5,5.35,9.5,416.0,579.02,487.95
2016,11,27,10,0,847.0,75.0,5.4,10.0,453.0,629.8,529.2
2016,11,27,10,15,860.0,76.5,5.3,10.0,478.0,661.52,554.52
2016,11,27,10,30,873.0,78.0,5.2,10.0,503.0,690.92,577.19
2016,11,27,10,45,886.5,77.5,5.15,10.5,521.5,711.64,591.33
2016,11,27,11,0,900.0,77.0,5.1,11.0,540.0,733.67,606.46
2016,11,27,11,15,904.5,77.5,5.0,11.0,550.0,747.45,616.11
2016,11,27,11,30,909.0,78.0,4.9,11.0,560.0,758.0,623.37
2016,11,27,11,45,910.5,78.0,4.8,11.5,562.5,762.48,624.91
2016,11,27,12,0,912.0,78.0,4.7,12.0,565.0,763.58,624.03
2016,11,27,12,15,495.5,155.5,4.6,12.0,420.0,546.38,451.37
2016,11,27,12,30,79.0,233.0,4.5,12.0,275.0,303.71,247.98
2016,11,27,12,45,481.0,157.0,4.45,12.0,399.0,528.34,438.46
2016,11,27,13,0,883.0,81.0,4.4,12.0,523.0,717.44,590.06
2016,11,27,13,15,770.5,96.5,4.3,12.0,471.0,642.13,530.04
2016,11,27,13,30,658.0,112.0,4.2,12.0,419.0,571.15,472.8
2016,11,27,13,45,488.0,139.5,4.15,12.0,360.0,473.77,393.16
2016,11,27,14,0,318.0,167.0,4.1,12.0,301.0,380.58,315.69
2016,11,27,14,15,363.0,146.0,3.9,11.5,287.0,372.64,310.31
2016,11,27,14,30,408.0,125.0,3.7,11.0,273.0,367.5,306.23
2016,11,27,14,45,380.5,116.5,3.55,11.0,242.5,328.71,273.03
2016,11,27,15,0,353.0,108.0,3.4,11.0,212.0,291.06,240.34
2016,11,27,15,15,329.0,93.5,2.95,10.5,179.0,249.7,204.27
2016,11,27,15,30,305.0,79.0,2.5,10.0,146.0,209.74,168.68
2016,11,27,15,45,264.5,64.0,2.1,9.5,113.0,165.51,129.3
2016,11,27,16,0,224.0,49.0,1.7,9.0,80.0,124.79,92.74
2016,11,27,16,15,112.0,35.5,1.55,8.0,51.0,69.93,46.33
2016,11,27,16,30,0.0,22.0,1.4,7.0,22.0,22.29,0.0
2016,11,27,16,45,0.0,11.0,1.25,6.5,11.0,10.81,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,15,2.0,15.5,2.65,9.0,15.5,15.39,0.0
2016,11,28,7,30,4.0,31.0,2.9,9.0,31.0,32.32,19.75
2016,11,28,7,45,15.5,48.0,3.2,9.0,50.5,55.19,40.54
2016,11,28,8,0,27.0,65.0,3.5,9.0,70.0,77.47,60.26
2016,11,28,8,15,36.0,83.0,3.7,9.0,91.5,101.05,81.1
2016,11,28,8,30,45.0,101.0,3.9,9.0,113.0,125.39,102.46
2016,11,28,8,45,51.0,116.5,4.1,9.0,132.5,146.17,120.59
2016,11,28,9,0,57.0,132.0,4.3,9.0,152.0,167.44,138.93
2016,11,28,9,15,41.5,141.5,4.4,9.0,156.5,170.7,141.55
