Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,9,30,26.0,151.0,4.5,9.0,161.0,167.35,138.36
2016,11,28,9,45,56.5,171.5,4.65,9.5,196.0,214.44,178.12
2016,11,28,10,0,87.0,192.0,4.8,10.0,231.0,257.78,214.27
2016,11,28,10,15,73.0,199.0,4.95,10.0,233.0,257.88,213.82
2016,11,28,10,30,59.0,206.0,5.1,10.0,235.0,257.24,212.77
2016,11,28,10,45,89.5,219.5,5.25,10.5,265.0,294.37,243.63
2016,11,28,11,0,120.0,233.0,5.4,11.0,295.0,340.31,281.27
2016,11,28,11,15,151.5,238.0,5.45,11.0,317.0,369.84,305.92
2016,11,28,11,30,183.0,243.0,5.5,11.0,339.0,399.51,330.62
2016,11,28,11,45,341.5,214.5,5.55,11.5,395.0,492.0,408.38
2016,11,28,12,0,500.0,186.0,5.6,12.0,451.0,584.74,484.48
2016,11,28,12,15,478.5,194.5,5.6,12.0,446.5,576.55,477.1
2016,11,28,12,30,457.0,203.0,5.6,12.0,442.0,566.67,468.74
2016,11,28,12,45,380.0,207.5,5.6,12.0,403.0,504.0,417.72
2016,11,28,13,0,303.0,212.0,5.6,12.0,364.0,450.11,373.2
2016,11,28,13,15,167.5,198.5,5.55,12.0,282.0,329.69,273.19
2016,11,28,13,30,32.0,185.0,5.5,12.0,200.0,215.0,175.96
2016,11,28,13,45,16.0,125.0,5.45,12.0,132.5,133.57,108.12
2016,11,28,14,0,0.0,65.0,5.4,12.0,65.0,62.83,48.12
2016,11,28,14,15,42.5,108.0,5.3,11.5,123.5,134.36,109.94
2016,11,28,14,30,85.0,151.0,5.2,11.0,182.0,205.08,170.14
2016,11,28,14,45,77.0,136.5,5.15,11.0,162.5,182.73,151.03
2016,11,28,15,0,69.0,122.0,5.1,11.0,143.0,160.94,132.32
2016,11,28,15,15,60.0,104.0,4.8,10.5,120.5,135.21,110.22
2016,11,28,15,30,51.0,86.0,4.5,10.0,98.0,110.21,88.44
2016,11,28,15,45,41.5,67.5,4.2,9.5,76.0,85.18,66.42
2016,11,28,16,0,32.0,49.0,3.9,9.0,54.0,60.9,44.91
2016,11,28,16,15,16.0,32.0,3.55,8.5,34.5,37.66,23.82
2016,11,28,16,30,0.0,15.0,3.2,8.0,15.0,14.48,0.0
2016,11,28,16,45,0.0,7.5,2.85,7.5,7.5,7.37,0.0
2016,11,28,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,230.5,13.0,1.3,2.5,33.5,56.42,0.0
2016,11,29,7,30,461.0,26.0,1.5,3.0,67.0,137.99,87.35
2016,11,29,7,45,560.0,32.5,1.7,3.5,110.5,195.81,143.67
2016,11,29,8,0,659.0,39.0,1.9,4.0,154.0,262.51,204.39
2016,11,29,8,15,713.0,43.0,2.05,4.5,198.0,318.23,256.53
2016,11,29,8,30,767.0,47.0,2.2,5.0,242.0,377.35,310.4
2016,11,29,8,45,805.0,49.5,2.35,6.0,284.0,430.42,357.41
2016,11,29,9,0,843.0,52.0,2.5,7.0,326.0,481.92,401.64
2016,11,29,9,15,865.5,54.0,2.6,7.5,363.0,527.65,440.42
2016,11,29,9,30,888.0,56.0,2.7,8.0,400.0,572.56,477.41
2016,11,29,9,45,904.5,57.0,2.85,9.0,431.5,611.56,508.06
2016,11,29,10,0,921.0,58.0,3.0,10.0,463.0,648.73,536.46
2016,11,29,10,15,930.5,59.0,3.0,10.5,487.5,679.23,559.24
2016,11,29,10,30,940.0,60.0,3.0,11.0,512.0,707.07,578.42
2016,11,29,10,45,946.0,61.0,3.0,11.5,529.5,729.62,593.49
2016,11,29,11,0,952.0,62.0,3.0,12.0,547.0,749.03,606.19
2016,11,29,11,15,955.0,62.5,2.95,12.0,556.5,762.44,615.3
2016,11,29,11,30,958.0,63.0,2.9,12.0,566.0,772.42,622.01
2016,11,29,11,45,957.0,63.5,2.9,12.5,567.5,775.99,623.26
2016,11,29,12,0,956.0,64.0,2.9,13.0,569.0,776.02,622.1
2016,11,29,12,15,953.0,63.5,2.9,13.0,562.5,769.9,617.73
2016,11,29,12,30,950.0,63.0,2.9,13.0,556.0,760.3,610.98
2016,11,29,12,45,938.5,65.0,2.9,13.0,541.5,744.21,599.55
2016,11,29,13,0,927.0,67.0,2.9,13.0,527.0,725.03,585.93
2016,11,29,13,15,917.5,65.5,2.85,13.0,505.5,700.19,567.87
2016,11,29,13,30,908.0,64.0,2.8,13.0,484.0,672.55,547.71
2016,11,29,13,45,892.0,63.5,2.8,13.0,455.5,639.38,521.98
2016,11,29,14,0,876.0,63.0,2.8,13.0,427.0,604.15,494.19
2016,11,29,14,15,856.0,60.5,2.75,12.5,393.0,562.52,461.5
2016,11,29,14,30,836.0,58.0,2.7,12.0,359.0,522.56,429.14
2016,11,29,14,45,804.5,56.0,2.7,12.0,319.5,473.27,387.8
2016,11,29,15,0,773.0,54.0,2.7,12.0,280.0,424.19,345.47
2016,11,29,15,15,730.0,50.0,2.3,11.0,237.5,368.68,297.26
2016,11,29,15,30,687.0,46.0,1.9,10.0,195.0,315.17,249.32
2016,11,29,15,45,615.5,40.5,1.55,9.5,151.5,253.19,193.61
2016,11,29,16,0,544.0,35.0,1.2,9.0,108.0,196.76,142.17
2016,11,29,16,15,416.0,26.0,1.2,8.0,69.0,130.35,82.9
2016,11,29,16,30,288.0,17.0,1.2,7.0,30.0,71.97,0.0
2016,11,29,16,45,144.0,8.5,1.2,6.5,15.0,26.57,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,192.5,13.5,0.3,4.5,30.0,45.66,0.0
2016,11,30,7,30,385.0,27.0,0.3,5.0,60.0,123.29,76.34
2016,11,30,7,45,485.0,34.5,0.3,5.5,101.0,178.24,128.95
2016,11,30,8,0,585.0,42.0,0.3,6.0,142.0,240.34,183.66
2016,11,30,8,15,642.0,47.0,0.45,6.5,185.0,294.8,233.0
2016,11,30,8,30,699.0,52.0,0.6,7.0,228.0,353.04,284.52
2016,11,30,8,45,734.5,55.5,0.8,8.0,268.0,403.25,328.22
2016,11,30,9,0,770.0,59.0,1.0,9.0,308.0,454.5,371.41
2016,11,30,9,15,795.0,62.0,1.2,9.5,344.5,500.3,409.78
2016,11,30,9,30,820.0,65.0,1.4,10.0,381.0,545.62,446.8
2016,11,30,9,45,840.0,66.0,1.6,11.0,412.0,584.85,477.47
2016,11,30,10,0,860.0,67.0,1.8,12.0,443.0,619.02,503.68
2016,11,30,10,15,733.5,99.0,1.9,12.0,432.0,600.96,488.88
2016,11,30,10,30,607.0,131.0,2.0,12.0,421.0,567.84,462.53
2016,11,30,10,45,755.0,101.0,2.15,12.5,474.5,648.22,526.12
2016,11,30,11,0,903.0,71.0,2.3,13.0,528.0,723.04,581.45
2016,11,30,11,15,907.5,71.5,2.35,13.0,538.0,737.04,591.01
2016,11,30,11,30,912.0,72.0,2.4,13.0,548.0,747.81,598.85
2016,11,30,11,45,915.0,71.5,2.45,13.5,551.0,753.03,601.66
2016,11,30,12,0,918.0,71.0,2.5,14.0,554.0,754.89,602.17
2016,11,30,12,15,916.0,71.0,2.55,14.0,548.5,750.3,599.24
2016,11,30,12,30,914.0,71.0,2.6,14.0,543.0,742.38,594.03
2016,11,30,12,45,905.0,71.5,2.65,14.0,529.0,726.78,583.28
2016,11,30,13,0,896.0,72.0,2.7,14.0,515.0,708.16,570.37
2016,11,30,13,15,886.0,70.5,2.7,14.0,494.0,683.66,552.83
2016,11,30,13,30,876.0,69.0,2.7,14.0,473.0,656.48,532.88
2016,11,30,13,45,856.5,69.0,2.75,14.0,444.5,626.22,509.48
2016,11,30,14,0,837.0,69.0,2.8,14.0,416.0,590.31,481.37
2016,11,30,14,15,816.0,66.5,2.75,13.5,382.5,549.17,449.15
2016,11,30,14,30,795.0,64.0,2.7,13.0,349.0,506.92,415.17
2016,11,30,14,45,756.5,62.0,2.7,12.5,309.5,455.68,373.14
2016,11,30,15,0,718.0,60.0,2.7,12.0,270.0,405.27,330.51
2016,11,30,15,15,671.0,55.5,2.35,11.5,228.5,349.86,282.1
2016,11,30,15,30,624.0,51.0,2.0,11.0,187.0,298.82,236.17
2016,11,30,15,45,535.5,45.5,1.7,10.5,143.5,234.39,179.39
2016,11,30,16,0,447.0,40.0,1.4,10.0,100.0,177.3,128.7
2016,11,30,16,15,223.5,34.0,1.3,9.5,64.0,97.35,63.17
2016,11,30,16,30,0.0,28.0,1.2,9.0,28.0,29.72,0.0
2016,11,30,16,45,0.0,14.0,1.1,8.5,14.0,13.76,0.0
2016,11,30,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,7,15,179.0,13.5,1.55,4.5,28.5,42.97,0.0
2016,12,1,7,30,358.0,27.0,1.7,5.0,57.0,115.92,70.27
2016,12,1,7,45,472.5,34.5,1.9,5.5,99.0,173.71,126.11
2016,12,1,8,0,587.0,42.0,2.1,6.0,141.0,239.43,184.74
2016,12,1,8,15,646.0,47.0,2.2,6.5,184.0,294.59,235.67
2016,12,1,8,30,705.0,52.0,2.3,7.0,227.0,353.7,288.97
2016,12,1,8,45,749.5,54.5,2.45,8.0,269.0,407.04,335.9
2016,12,1,9,0,794.0,57.0,2.6,9.0,311.0,462.1,382.76
2016,12,1,9,15,819.5,59.5,2.7,9.5,348.0,508.43,421.86
2016,12,1,9,30,845.0,62.0,2.8,10.0,385.0,554.26,459.46
2016,12,1,9,45,865.0,63.5,2.9,10.5,417.0,591.46,489.45
2016,12,1,10,0,885.0,65.0,3.0,11.0,449.0,630.28,519.9
2016,12,1,10,15,897.0,66.0,3.05,11.0,474.0,661.56,544.68
2016,12,1,10,30,909.0,67.0,3.1,11.0,499.0,690.41,566.54
2016,12,1,10,45,917.0,68.0,3.15,11.5,517.0,713.86,582.65
2016,12,1,11,0,925.0,69.0,3.2,12.0,535.0,734.36,596.53
2016,12,1,11,15,929.5,69.5,3.25,12.0,545.5,748.67,606.91
2016,12,1,11,30,934.0,70.0,3.3,12.0,556.0,759.69,614.98
2016,12,1,11,45,935.0,70.0,3.4,12.5,558.0,764.2,617.46
2016,12,1,12,0,936.0,70.0,3.5,13.0,560.0,765.28,617.55
2016,12,1,12,15,934.0,70.0,3.5,13.0,555.0,760.73,614.28
2016,12,1,12,30,932.0,70.0,3.5,13.0,550.0,752.78,608.65
2016,12,1,12,45,925.5,70.0,3.55,13.0,536.5,738.29,598.47
2016,12,1,13,0,919.0,70.0,3.6,13.0,523.0,720.63,586.01
2016,12,1,13,15,910.5,69.0,3.55,12.5,502.5,697.42,570.05
2016,12,1,13,30,902.0,68.0,3.5,12.0,482.0,671.4,551.56
2016,12,1,13,45,890.5,66.0,3.45,12.0,454.5,639.68,526.49
2016,12,1,14,0,879.0,64.0,3.4,12.0,427.0,605.67,499.18
2016,12,1,14,15,859.5,61.5,3.35,11.5,393.0,564.46,466.46
2016,12,1,14,30,840.0,59.0,3.3,11.0,359.0,524.85,434.02
2016,12,1,14,45,811.5,56.0,3.25,11.0,320.0,475.97,392.49
2016,12,1,15,0,783.0,53.0,3.2,11.0,281.0,427.07,349.8
2016,12,1,15,15,739.5,49.5,2.8,10.0,238.5,371.69,301.37
2016,12,1,15,30,696.0,46.0,2.4,9.0,196.0,318.29,253.19
2016,12,1,15,45,626.0,40.0,2.0,8.5,152.0,256.01,196.75
2016,12,1,16,0,556.0,34.0,1.6,8.0,108.0,199.15,144.46
2016,12,1,16,15,427.0,25.5,1.5,7.0,69.0,132.52,84.21
2016,12,1,16,30,298.0,17.0,1.4,6.0,30.0,73.77,0.0
2016,12,1,16,45,149.0,8.5,1.3,5.5,15.0,27.31,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,231.0,12.0,1.5,0.5,30.0,49.6,0.0
2016,12,2,7,30,462.0,24.0,1.7,1.0,60.0,131.67,77.74
2016,12,2,7,45,561.0,30.0,1.95,2.0,103.0,189.23,137.43
2016,12,2,8,0,660.0,36.0,2.2,3.0,146.0,254.59,197.33
2016,12,2,8,15,715.0,40.5,2.3,3.5,190.0,310.78,250.3
2016,12,2,8,30,770.0,45.0,2.4,4.0,234.0,370.53,305.16
2016,12,2,8,45,806.0,47.5,2.55,5.0,275.5,420.23,350.01
2016,12,2,9,0,842.0,50.0,2.7,6.0,317.0,472.89,395.7
2016,12,2,9,15,865.0,52.5,2.9,6.5,354.5,519.34,435.78
2016,12,2,9,30,888.0,55.0,3.1,7.0,392.0,565.04,474.15
2016,12,2,9,45,900.0,58.0,3.3,8.0,423.0,603.73,505.03
2016,12,2,10,0,912.0,61.0,3.5,9.0,454.0,640.36,533.45
2016,12,2,10,15,922.5,62.0,3.55,9.0,479.0,671.38,558.36
2016,12,2,10,30,933.0,63.0,3.6,9.0,504.0,699.83,580.02
2016,12,2,10,45,939.0,64.0,3.7,9.5,521.5,722.41,595.84
2016,12,2,11,0,945.0,65.0,3.8,10.0,539.0,741.9,609.3
2016,12,2,11,15,948.0,65.5,3.8,10.0,549.0,755.44,619.02
2016,12,2,11,30,951.0,66.0,3.8,10.0,559.0,765.6,626.31
2016,12,2,11,45,951.5,66.5,3.85,10.5,561.0,770.49,628.84
2016,12,2,12,0,952.0,67.0,3.9,11.0,563.0,771.89,628.91
2016,12,2,12,15,949.5,66.5,3.9,11.0,557.5,766.45,624.92
2016,12,2,12,30,947.0,66.0,3.9,11.0,552.0,757.54,618.5
2016,12,2,12,45,939.5,66.0,3.9,11.5,538.0,742.3,606.31
2016,12,2,13,0,932.0,66.0,3.9,12.0,524.0,723.87,591.85
2016,12,2,13,15,923.0,65.0,3.9,12.0,503.0,700.2,574.56
2016,12,2,13,30,914.0,64.0,3.9,12.0,482.0,673.7,554.92
2016,12,2,13,45,898.5,63.0,3.9,12.0,454.0,640.46,528.65
2016,12,2,14,0,883.0,62.0,3.9,12.0,426.0,605.12,500.24
2016,12,2,14,15,862.5,60.0,3.8,11.5,392.0,563.91,467.21
2016,12,2,14,30,842.0,58.0,3.7,11.0,358.0,524.37,434.55
2016,12,2,14,45,810.0,55.5,3.65,11.0,318.5,474.37,391.94
2016,12,2,15,0,778.0,53.0,3.6,11.0,279.0,424.59,348.41
2016,12,2,15,15,733.5,49.0,3.1,10.0,236.5,368.55,299.25
2016,12,2,15,30,689.0,45.0,2.6,9.0,194.0,314.6,250.49
2016,12,2,15,45,614.0,40.0,2.1,8.0,150.0,252.16,194.27
2016,12,2,16,0,539.0,35.0,1.6,7.0,106.0,195.52,142.47
2016,12,2,16,15,407.0,26.0,1.5,6.0,67.5,128.55,81.98
2016,12,2,16,30,275.0,17.0,1.4,5.0,29.0,70.81,0.0
2016,12,2,16,45,137.5,8.5,1.35,4.5,14.5,25.91,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,207.5,11.5,0.95,4.5,27.5,44.77,0.0
2016,12,3,7,30,415.0,23.0,0.9,5.0,55.0,119.21,66.81
2016,12,3,7,45,515.0,30.0,0.9,6.0,96.0,175.77,124.87
2016,12,3,8,0,615.0,37.0,0.9,7.0,137.0,240.03,181.99
2016,12,3,8,15,672.0,41.5,1.05,7.5,180.0,294.75,232.18
2016,12,3,8,30,729.0,46.0,1.2,8.0,223.0,353.27,284.57
2016,12,3,8,45,765.0,49.5,1.4,9.0,264.0,404.65,329.68
2016,12,3,9,0,801.0,53.0,1.6,10.0,305.0,457.11,374.2
2016,12,3,9,15,825.5,55.0,1.75,11.0,341.5,499.63,409.43
2016,12,3,9,30,850.0,57.0,1.9,12.0,378.0,544.19,445.05
2016,12,3,9,45,863.0,60.0,2.1,13.0,408.5,582.28,474.79
2016,12,3,10,0,876.0,63.0,2.3,14.0,439.0,618.48,502.3
2016,12,3,10,15,887.5,64.5,2.4,14.5,463.5,649.85,526.01
2016,12,3,10,30,899.0,66.0,2.5,15.0,488.0,678.82,547.02
2016,12,3,10,45,907.0,66.5,2.6,15.5,506.0,701.61,562.59
2016,12,3,11,0,915.0,67.0,2.7,16.0,524.0,721.49,576.03
2016,12,3,11,15,919.5,67.5,2.75,16.0,534.0,735.82,586.27
2016,12,3,11,30,924.0,68.0,2.8,16.0,544.0,746.92,594.27
2016,12,3,11,45,925.0,68.0,2.9,16.5,546.5,751.57,596.85
2016,12,3,12,0,926.0,68.0,3.0,17.0,549.0,752.82,597.12
2016,12,3,12,15,924.0,67.5,3.1,17.0,543.5,747.92,594.15
2016,12,3,12,30,922.0,67.0,3.2,17.0,538.0,739.65,588.85
2016,12,3,12,45,914.0,67.5,3.3,17.0,525.0,725.01,578.95
2016,12,3,13,0,906.0,68.0,3.4,17.0,512.0,707.29,566.83
2016,12,3,13,15,897.0,67.0,3.4,17.0,491.5,684.2,550.31
2016,12,3,13,30,888.0,66.0,3.4,17.0,471.0,658.36,531.34
2016,12,3,13,45,875.5,64.0,3.4,17.0,444.0,626.58,506.8
2016,12,3,14,0,863.0,62.0,3.4,17.0,417.0,592.61,480.1
2016,12,3,14,15,844.0,60.0,3.2,16.5,384.0,552.98,448.71
2016,12,3,14,30,825.0,58.0,3.0,16.0,351.0,514.97,417.72
2016,12,3,14,45,798.5,55.0,2.8,15.5,313.0,467.86,378.77
2016,12,3,15,0,772.0,52.0,2.6,15.0,275.0,420.59,338.56
2016,12,3,15,15,729.5,48.0,2.2,14.0,233.0,365.73,291.37
2016,12,3,15,30,687.0,44.0,1.8,13.0,191.0,312.8,244.41
2016,12,3,15,45,618.5,38.5,1.45,12.0,148.5,252.14,190.68
2016,12,3,16,0,550.0,33.0,1.1,11.0,106.0,196.74,140.68
2016,12,3,16,15,422.0,25.0,1.1,10.0,67.5,131.2,82.05
2016,12,3,16,30,294.0,17.0,1.1,9.0,29.0,73.23,0.0
2016,12,3,16,45,147.0,8.5,1.15,8.5,14.5,27.17,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,7,15,175.5,12.0,0.3,7.5,25.0,39.69,0.0
2016,12,4,7,30,351.0,24.0,0.3,8.0,50.0,107.28,57.4
2016,12,4,7,45,457.5,32.0,0.35,8.5,90.0,163.68,114.85
2016,12,4,8,0,564.0,40.0,0.4,9.0,130.0,225.84,169.18
2016,12,4,8,15,625.5,45.0,0.5,9.5,172.5,280.36,218.01
2016,12,4,8,30,687.0,50.0,0.6,10.0,215.0,339.12,269.42
2016,12,4,8,45,727.0,53.5,0.7,10.5,255.5,390.51,313.95
2016,12,4,9,0,767.0,57.0,0.8,11.0,296.0,443.37,358.32
2016,12,4,9,15,793.5,60.0,1.0,11.5,333.0,489.71,397.02
2016,12,4,9,30,820.0,63.0,1.2,12.0,370.0,535.71,434.48
2016,12,4,9,45,805.0,73.5,1.4,13.0,396.0,565.19,457.29
2016,12,4,10,0,790.0,84.0,1.6,14.0,422.0,591.11,476.75
2016,12,4,10,15,804.0,86.0,1.75,14.5,446.5,622.81,501.01
2016,12,4,10,30,818.0,88.0,1.9,15.0,471.0,652.45,523.24
2016,12,4,10,45,828.0,89.0,2.1,15.5,489.0,675.97,540.94
2016,12,4,11,0,838.0,90.0,2.3,16.0,507.0,696.86,555.92
2016,12,4,11,15,842.5,91.0,2.4,16.0,517.0,711.08,566.38
2016,12,4,11,30,847.0,92.0,2.5,16.0,527.0,722.29,574.78
2016,12,4,11,45,781.0,103.5,2.6,16.5,506.0,691.22,551.12
2016,12,4,12,0,715.0,115.0,2.7,17.0,485.0,660.06,527.35
2016,12,4,12,15,778.5,103.0,2.7,16.5,502.5,687.01,549.07
2016,12,4,12,30,842.0,91.0,2.7,16.0,520.0,713.62,569.86
2016,12,4,12,45,618.0,140.5,2.7,16.0,451.0,605.28,486.22
2016,12,4,13,0,394.0,190.0,2.7,16.0,382.0,485.97,391.98
2016,12,4,13,15,438.5,172.0,2.7,16.0,378.0,496.66,401.74
2016,12,4,13,30,483.0,154.0,2.7,16.0,374.0,496.13,402.12
2016,12,4,13,45,502.5,140.0,2.7,16.0,357.0,480.65,390.4
2016,12,4,14,0,522.0,126.0,2.7,16.0,340.0,462.47,376.31
2016,12,4,14,15,470.5,123.0,2.45,15.5,304.0,413.59,337.09
2016,12,4,14,30,419.0,120.0,2.2,15.0,268.0,366.59,298.95
2016,12,4,14,45,366.0,117.5,1.95,14.5,236.5,321.8,262.0
2016,12,4,15,0,313.0,115.0,1.7,14.0,205.0,274.94,222.96
2016,12,4,15,15,279.0,100.5,1.5,13.0,171.5,231.85,186.87
2016,12,4,15,30,245.0,86.0,1.3,12.0,138.0,191.17,152.04
2016,12,4,15,45,196.0,69.5,1.15,11.5,105.0,145.92,113.0
2016,12,4,16,0,147.0,53.0,1.0,11.0,72.0,105.05,77.62
2016,12,4,16,15,73.5,35.0,1.0,10.5,44.5,58.06,37.24
2016,12,4,16,30,0.0,17.0,1.0,10.0,17.0,16.71,0.0
2016,12,4,16,45,0.0,8.5,1.0,9.5,8.5,8.36,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,7,15,64.5,13.5,1.4,7.0,18.0,23.38,0.0
2016,12,5,7,30,129.0,27.0,1.6,7.0,36.0,63.06,32.61
2016,12,5,7,45,184.0,43.0,1.8,7.5,66.0,104.04,75.19
2016,12,5,8,0,239.0,59.0,2.0,8.0,96.0,147.39,113.82
2016,12,5,8,15,274.0,73.5,2.0,8.0,129.0,187.03,149.81
2016,12,5,8,30,309.0,88.0,2.0,8.0,162.0,229.45,187.82
2016,12,5,8,45,340.5,100.0,2.0,8.5,194.5,270.04,223.35
2016,12,5,9,0,372.0,112.0,2.0,9.0,227.0,312.47,259.62
2016,12,5,9,15,395.5,120.0,2.0,9.5,255.5,347.86,289.35
2016,12,5,9,30,419.0,128.0,2.0,10.0,284.0,383.88,318.9
2016,12,5,9,45,387.0,146.0,2.05,10.5,299.5,398.84,330.37
2016,12,5,10,0,355.0,164.0,2.1,11.0,315.0,403.59,333.44
2016,12,5,10,15,615.5,119.0,2.1,11.0,398.5,539.93,444.7
2016,12,5,10,30,876.0,74.0,2.1,11.0,482.0,673.38,549.59
2016,12,5,10,45,888.5,73.5,2.15,11.5,500.5,693.83,562.72
2016,12,5,11,0,901.0,73.0,2.2,12.0,519.0,715.53,577.44
2016,12,5,11,15,905.5,73.5,2.2,12.5,529.0,729.85,586.34
2016,12,5,11,30,910.0,74.0,2.2,13.0,539.0,740.99,593.02
2016,12,5,11,45,912.5,73.5,2.25,13.5,542.0,746.26,595.87
2016,12,5,12,0,915.0,73.0,2.3,14.0,545.0,748.19,596.44
2016,12,5,12,15,912.5,72.5,2.35,14.0,540.0,743.16,593.19
2016,12,5,12,30,910.0,72.0,2.4,14.0,535.0,734.82,587.69
2016,12,5,12,45,898.0,73.5,2.45,14.0,521.0,718.89,576.69
2016,12,5,13,0,886.0,75.0,2.5,14.0,507.0,700.02,563.61
2016,12,5,13,15,876.5,74.0,2.45,14.0,486.5,681.16,550.02
2016,12,5,13,30,867.0,73.0,2.4,14.0,466.0,655.45,530.34
2016,12,5,13,45,851.0,71.5,2.4,14.0,439.0,622.59,505.06
2016,12,5,14,0,835.0,70.0,2.4,14.0,412.0,587.73,477.79
2016,12,5,14,15,814.0,68.0,2.3,13.5,379.0,547.74,446.38
2016,12,5,14,30,793.0,66.0,2.2,13.0,346.0,506.61,413.25
2016,12,5,14,45,758.5,63.0,2.1,13.0,307.5,456.79,371.66
2016,12,5,15,0,724.0,60.0,2.0,13.0,269.0,407.47,329.46
2016,12,5,15,15,677.5,55.5,1.7,12.0,227.5,352.42,282.3
2016,12,5,15,30,631.0,51.0,1.4,11.0,186.0,301.71,237.37
2016,12,5,15,45,552.0,44.5,1.1,10.5,143.5,239.21,182.2
2016,12,5,16,0,473.0,38.0,0.8,10.0,101.0,183.15,132.15
2016,12,5,16,15,340.5,28.0,0.75,9.5,64.0,118.36,74.91
2016,12,5,16,30,208.0,18.0,0.7,9.0,27.0,60.28,0.0
2016,12,5,16,45,104.0,9.0,0.7,8.5,13.5,22.29,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,121.5,12.0,1.4,2.5,20.5,30.59,0.0
2016,12,6,7,30,243.0,24.0,1.7,3.0,41.0,82.65,40.45
2016,12,6,7,45,323.0,36.0,2.05,4.0,76.0,131.44,94.19
2016,12,6,8,0,403.0,48.0,2.4,5.0,111.0,184.85,142.48
2016,12,6,8,15,459.5,56.0,2.55,5.5,148.0,233.07,186.91
2016,12,6,8,30,516.0,64.0,2.7,6.0,185.0,285.54,234.47
2016,12,6,8,45,553.5,70.0,2.9,6.5,221.5,331.32,275.89
2016,12,6,9,0,591.0,76.0,3.1,7.0,258.0,378.82,317.77
2016,12,6,9,15,615.0,81.0,3.2,7.5,290.0,419.61,353.03
2016,12,6,9,30,639.0,86.0,3.3,8.0,322.0,460.4,387.39
2016,12,6,9,45,761.5,74.5,3.4,8.5,379.0,537.57,451.07
2016,12,6,10,0,884.0,63.0,3.5,9.0,436.0,618.0,515.91
2016,12,6,10,15,896.5,64.5,3.5,9.5,461.5,650.33,540.6
2016,12,6,10,30,909.0,66.0,3.5,10.0,487.0,680.29,562.99
2016,12,6,10,45,918.0,66.5,3.55,10.5,505.5,704.12,579.6
2016,12,6,11,0,927.0,67.0,3.6,11.0,524.0,725.06,593.98
2016,12,6,11,15,931.5,67.5,3.65,11.0,534.5,739.77,604.75
2016,12,6,11,30,936.0,68.0,3.7,11.0,545.0,751.21,613.2
2016,12,6,11,45,937.5,68.0,3.75,11.0,548.0,756.55,617.19
2016,12,6,12,0,939.0,68.0,3.8,11.0,551.0,758.46,618.77
2016,12,6,12,15,937.5,68.0,3.8,11.0,546.0,754.77,616.08
2016,12,6,12,30,936.0,68.0,3.8,11.0,541.0,747.67,610.99
2016,12,6,12,45,924.5,69.5,3.8,11.0,527.5,731.95,599.49
2016,12,6,13,0,913.0,71.0,3.8,11.0,514.0,713.18,585.79
2016,12,6,13,15,903.5,69.5,3.8,11.0,493.5,689.39,568.28
2016,12,6,13,30,894.0,68.0,3.8,11.0,473.0,662.84,548.04
2016,12,6,13,45,880.5,66.5,3.8,11.0,445.5,631.21,522.93
2016,12,6,14,0,867.0,65.0,3.8,11.0,418.0,600.82,498.2
2016,12,6,14,15,846.5,62.5,3.7,10.5,385.0,559.7,465.14
2016,12,6,14,30,826.0,60.0,3.6,10.0,352.0,517.33,430.22
2016,12,6,14,45,796.5,57.0,3.5,10.0,313.5,468.96,388.73
2016,12,6,15,0,767.0,54.0,3.4,10.0,275.0,420.63,346.21
2016,12,6,15,15,722.0,50.0,3.0,9.0,232.5,365.14,297.52
2016,12,6,15,30,677.0,46.0,2.6,8.0,190.0,311.75,249.24
2016,12,6,15,45,603.5,40.5,2.25,7.5,147.5,250.0,193.21
2016,12,6,16,0,530.0,35.0,1.9,7.0,105.0,193.87,141.57
2016,12,6,16,15,399.5,26.0,1.7,6.5,67.0,127.67,81.29
2016,12,6,16,30,269.0,17.0,1.5,6.0,29.0,70.38,0.0
2016,12,6,16,45,134.5,8.5,1.35,5.5,14.5,25.84,0.0
2016,12,6,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,180.5,11.0,0.45,1.0,23.0,38.35,0.0
2016,12,7,7,30,361.0,22.0,0.4,1.0,46.0,101.76,46.19
2016,12,7,7,45,471.0,29.0,0.4,1.5,85.5,158.63,111.74
2016,12,7,8,0,581.0,36.0,0.4,2.0,125.0,222.83,169.45
2016,12,7,8,15,640.5,41.0,0.5,2.5,166.5,276.88,219.41
2016,12,7,8,30,700.0,46.0,0.6,3.0,208.0,335.07,271.95
2016,12,7,8,45,527.0,77.0,0.75,3.5,212.0,325.98,269.9
2016,12,7,9,0,354.0,108.0,0.9,4.0,216.0,297.9,249.6
2016,12,7,9,15,361.5,121.0,1.05,4.0,242.5,329.85,277.92
2016,12,7,9,30,369.0,134.0,1.2,4.0,269.0,361.37,304.88
2016,12,7,9,45,306.5,155.5,1.35,4.5,274.5,354.5,298.78
2016,12,7,10,0,244.0,177.0,1.5,5.0,280.0,349.63,293.83
2016,12,7,10,15,122.0,154.5,1.6,5.5,206.0,244.96,205.72
2016,12,7,10,30,0.0,132.0,1.7,6.0,132.0,130.61,106.84
2016,12,7,10,45,11.0,160.0,1.85,6.5,165.5,167.36,138.12
2016,12,7,11,0,22.0,188.0,2.0,7.0,199.0,204.91,169.31
2016,12,7,11,15,214.5,192.5,1.95,7.0,301.5,368.89,308.42
2016,12,7,11,30,407.0,197.0,1.9,7.0,404.0,521.12,431.69
2016,12,7,11,45,450.5,188.0,1.85,7.5,418.5,544.45,448.59
2016,12,7,12,0,494.0,179.0,1.8,8.0,433.0,566.21,465.04
2016,12,7,12,15,375.0,201.0,1.6,7.5,392.5,495.82,407.91
2016,12,7,12,30,256.0,223.0,1.4,7.0,352.0,434.27,357.37
2016,12,7,12,45,367.5,196.0,1.25,7.0,376.5,478.82,394.81
2016,12,7,13,0,479.0,169.0,1.1,7.0,401.0,528.14,433.89
2016,12,7,13,15,328.0,184.5,1.25,7.0,340.5,428.17,353.91
2016,12,7,13,30,177.0,200.0,1.4,7.0,280.0,334.16,277.21
2016,12,7,13,45,124.5,186.0,1.55,7.0,241.0,281.61,234.48
2016,12,7,14,0,72.0,172.0,1.7,7.0,202.0,224.88,187.26
2016,12,7,14,15,36.0,143.5,1.8,7.0,158.5,170.59,141.61
2016,12,7,14,30,0.0,115.0,1.9,7.0,115.0,114.77,93.93
2016,12,7,14,45,0.0,102.5,2.0,7.0,102.5,102.16,83.33
2016,12,7,15,0,0.0,90.0,2.1,7.0,90.0,89.6,72.56
2016,12,7,15,15,0.0,76.5,1.9,6.5,76.5,76.01,60.85
2016,12,7,15,30,0.0,63.0,1.7,6.0,63.0,62.45,48.97
2016,12,7,15,45,0.0,48.5,1.5,6.0,48.5,47.8,35.88
2016,12,7,16,0,0.0,34.0,1.3,6.0,34.0,33.11,22.67
2016,12,7,16,15,0.0,21.5,1.25,5.5,21.5,20.76,10.93
2016,12,7,16,30,0.0,9.0,1.2,5.0,9.0,8.68,0.0
2016,12,7,16,45,0.0,4.5,1.2,5.0,4.5,4.42,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,3.75,9.0,5.5,5.41,0.0
2016,12,8,7,30,0.0,11.0,3.8,9.0,11.0,10.61,0.19
2016,12,8,7,45,0.0,21.5,3.9,9.5,21.5,20.75,11.44
2016,12,8,8,0,0.0,32.0,4.0,10.0,32.0,30.9,20.62
2016,12,8,8,15,0.0,43.5,4.0,10.0,43.5,42.1,30.58
2016,12,8,8,30,0.0,55.0,4.0,10.0,55.0,53.55,40.69
2016,12,8,8,45,0.0,66.0,4.0,10.5,66.0,64.5,50.15
2016,12,8,9,0,0.0,77.0,4.0,11.0,77.0,75.48,59.48
2016,12,8,9,15,0.0,87.0,4.0,11.0,87.0,85.44,67.94
2016,12,8,9,30,0.0,97.0,4.0,11.0,97.0,95.44,76.35
2016,12,8,9,45,0.0,87.5,4.0,11.5,87.5,85.28,67.44
2016,12,8,10,0,0.0,78.0,4.0,12.0,78.0,75.46,58.88
2016,12,8,10,15,0.0,88.5,3.95,12.0,88.5,85.96,67.67
2016,12,8,10,30,0.0,99.0,3.9,12.0,99.0,96.52,76.45
2016,12,8,10,45,1.0,128.5,3.9,12.5,129.0,127.43,102.09
2016,12,8,11,0,2.0,158.0,3.9,13.0,159.0,158.93,127.88
2016,12,8,11,15,129.0,191.0,3.85,13.0,256.5,298.54,245.45
2016,12,8,11,30,256.0,224.0,3.8,13.0,354.0,435.99,357.33
2016,12,8,11,45,254.5,225.5,3.75,13.5,355.5,437.83,357.4
2016,12,8,12,0,253.0,227.0,3.7,14.0,357.0,438.75,357.32
2016,12,8,12,15,158.0,222.5,3.6,14.0,303.5,356.73,290.35
2016,12,8,12,30,63.0,218.0,3.5,14.0,250.0,275.37,223.03
2016,12,8,12,45,142.5,216.5,3.45,14.0,286.0,336.82,274.7
2016,12,8,13,0,222.0,215.0,3.4,14.0,322.0,387.96,317.06
2016,12,8,13,15,118.0,190.0,3.3,14.0,247.0,286.27,233.54
2016,12,8,13,30,14.0,165.0,3.2,14.0,172.0,175.03,140.94
2016,12,8,13,45,7.0,131.0,3.15,14.0,134.5,134.44,107.66
2016,12,8,14,0,0.0,97.0,3.1,14.0,97.0,94.9,74.73
2016,12,8,14,15,0.0,89.5,2.95,14.0,89.5,87.44,68.63
2016,12,8,14,30,0.0,82.0,2.8,14.0,82.0,80.01,62.48
2016,12,8,14,45,0.0,73.0,2.65,14.0,73.0,71.06,55.0
2016,12,8,15,0,0.0,64.0,2.5,14.0,64.0,62.14,47.46
2016,12,8,15,15,0.0,54.0,2.25,13.5,54.0,52.22,39.06
2016,12,8,15,30,0.0,44.0,2.0,13.0,44.0,42.5,30.71
2016,12,8,15,45,0.0,34.0,1.8,12.5,34.0,32.83,22.28
2016,12,8,16,0,0.0,24.0,1.6,12.0,24.0,23.16,13.77
2016,12,8,16,15,0.0,15.0,1.55,12.0,15.0,14.47,5.65
2016,12,8,16,30,0.0,6.0,1.5,12.0,6.0,5.78,0.0
2016,12,8,16,45,0.0,3.0,1.45,12.0,3.0,2.95,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
