Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,7,15,60.0,11.0,0.85,10.5,14.5,19.7,0.0
2016,12,9,7,30,120.0,22.0,0.8,11.0,29.0,53.02,17.83
2016,12,9,7,45,174.5,36.5,0.75,11.5,57.0,92.79,63.94
2016,12,9,8,0,229.0,51.0,0.7,12.0,85.0,133.39,99.77
2016,12,9,8,15,256.0,66.0,0.9,12.5,115.5,170.14,132.57
2016,12,9,8,30,283.0,81.0,1.1,13.0,146.0,208.95,166.68
2016,12,9,8,45,303.0,95.0,1.3,13.5,176.0,245.45,198.35
2016,12,9,9,0,323.0,109.0,1.5,14.0,206.0,277.05,225.45
2016,12,9,9,15,331.0,122.5,1.55,14.0,232.5,308.31,251.83
2016,12,9,9,30,339.0,136.0,1.6,14.0,259.0,339.31,277.42
2016,12,9,9,45,197.5,154.5,1.7,14.5,227.5,282.77,230.66
2016,12,9,10,0,56.0,173.0,1.8,15.0,196.0,216.71,174.94
2016,12,9,10,15,61.5,184.5,1.8,15.5,211.5,233.9,188.61
2016,12,9,10,30,67.0,196.0,1.8,16.0,227.0,251.3,202.03
2016,12,9,10,45,43.5,190.5,1.85,16.5,211.0,229.7,183.69
2016,12,9,11,0,20.0,185.0,1.9,17.0,195.0,200.35,159.21
2016,12,9,11,15,174.0,198.0,1.9,17.0,286.0,338.01,272.21
2016,12,9,11,30,328.0,211.0,1.9,17.0,377.0,471.95,377.6
2016,12,9,11,45,396.0,198.0,1.95,17.5,399.5,507.25,404.36
2016,12,9,12,0,464.0,185.0,2.0,18.0,422.0,550.37,437.08
2016,12,9,12,15,665.0,127.5,1.85,18.0,463.5,632.38,500.87
2016,12,9,12,30,866.0,70.0,1.7,18.0,505.0,698.07,548.77
2016,12,9,12,45,637.0,127.0,1.6,18.0,442.5,601.36,474.97
2016,12,9,13,0,408.0,184.0,1.5,18.0,380.0,495.58,392.37
2016,12,9,13,15,418.0,173.5,1.3,17.5,368.0,483.48,384.23
2016,12,9,13,30,428.0,163.0,1.1,17.0,356.0,469.51,373.75
2016,12,9,13,45,477.0,143.0,0.9,17.0,346.5,467.36,371.86
2016,12,9,14,0,526.0,123.0,0.7,17.0,337.0,460.99,366.19
2016,12,9,14,15,517.0,113.5,0.6,16.5,310.0,429.08,341.5
2016,12,9,14,30,508.0,104.0,0.5,16.0,283.0,396.2,315.71
2016,12,9,14,45,494.5,93.5,0.45,16.0,251.5,359.13,285.76
2016,12,9,15,0,481.0,83.0,0.4,16.0,220.0,323.92,256.45
2016,12,9,15,15,555.0,63.0,0.4,15.5,198.5,312.59,245.0
2016,12,9,15,30,629.0,43.0,0.4,15.0,177.0,291.58,223.76
2016,12,9,15,45,562.0,37.5,0.4,15.0,137.0,234.31,174.04
2016,12,9,16,0,495.0,32.0,0.4,15.0,97.0,182.22,128.11
2016,12,9,16,15,374.0,24.0,0.45,14.5,62.0,120.9,74.5
2016,12,9,16,30,253.0,16.0,0.5,14.0,27.0,67.23,0.0
2016,12,9,16,45,126.5,8.0,0.55,14.0,13.5,24.59,0.0
2016,12,9,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,7,15,144.5,10.0,1.4,11.5,18.5,30.95,0.0
2016,12,10,7,30,289.0,20.0,1.6,12.0,37.0,83.9,24.76
2016,12,10,7,45,406.0,27.5,1.85,12.5,74.0,139.96,93.41
2016,12,10,8,0,523.0,35.0,2.1,13.0,111.0,200.73,146.91
2016,12,10,8,15,587.0,40.5,2.35,13.0,151.5,253.79,195.26
2016,12,10,8,30,651.0,46.0,2.6,13.0,192.0,311.55,247.16
2016,12,10,8,45,338.0,79.5,2.85,13.5,156.5,242.4,196.62
2016,12,10,9,0,25.0,113.0,3.1,14.0,121.0,130.64,105.06
2016,12,10,9,15,28.5,127.0,3.25,14.0,136.5,148.02,119.84
2016,12,10,9,30,32.0,141.0,3.4,14.0,152.0,165.7,134.53
2016,12,10,9,45,52.0,158.0,3.6,14.5,179.0,196.61,160.0
2016,12,10,10,0,72.0,175.0,3.8,15.0,206.0,228.72,186.2
2016,12,10,10,15,201.0,180.0,3.85,15.0,270.5,323.6,265.45
2016,12,10,10,30,330.0,185.0,3.9,15.0,335.0,425.19,348.39
2016,12,10,10,45,275.5,200.5,4.0,15.5,329.0,412.55,336.28
2016,12,10,11,0,221.0,216.0,4.1,16.0,323.0,389.12,316.05
2016,12,10,11,15,252.0,217.0,4.05,16.0,342.0,422.53,342.87
2016,12,10,11,30,283.0,218.0,4.0,16.0,361.0,447.76,363.04
2016,12,10,11,45,150.5,204.0,3.95,16.0,280.0,330.07,267.45
2016,12,10,12,0,18.0,190.0,3.9,16.0,199.0,204.22,163.16
2016,12,10,12,15,23.5,194.5,3.85,16.0,206.5,213.03,170.7
2016,12,10,12,30,29.0,199.0,3.8,16.0,214.0,229.59,184.23
2016,12,10,12,45,29.0,194.0,3.8,16.0,208.5,223.9,179.72
2016,12,10,13,0,29.0,189.0,3.8,16.0,203.0,218.23,175.29
2016,12,10,13,15,48.5,190.5,3.75,16.0,213.0,233.03,187.94
2016,12,10,13,30,68.0,192.0,3.7,16.0,223.0,247.16,199.94
2016,12,10,13,45,39.5,169.5,3.7,16.0,187.5,202.74,163.45
2016,12,10,14,0,11.0,147.0,3.7,16.0,152.0,154.4,123.55
2016,12,10,14,15,5.5,76.0,3.55,15.5,78.5,76.75,59.34
2016,12,10,14,30,0.0,5.0,3.4,15.0,5.0,4.82,0.0
2016,12,10,14,45,0.0,4.5,3.3,15.0,4.5,4.34,0.0
2016,12,10,15,0,0.0,4.0,3.2,15.0,4.0,3.86,0.0
2016,12,10,15,15,0.0,3.0,3.0,14.5,3.0,2.89,0.0
2016,12,10,15,30,0.0,2.0,2.8,14.0,2.0,1.93,0.0
2016,12,10,15,45,0.0,1.5,2.65,14.0,1.5,1.44,0.0
2016,12,10,16,0,0.0,1.0,2.5,14.0,1.0,0.96,0.0
2016,12,10,16,15,0.0,0.5,2.35,13.5,0.5,0.48,0.0
2016,12,10,16,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,7,15,169.5,9.5,0.55,6.5,19.0,33.8,0.0
2016,12,11,7,30,339.0,19.0,0.6,7.0,38.0,90.3,22.13
2016,12,11,7,45,455.0,26.5,0.7,7.5,77.0,147.94,99.09
2016,12,11,8,0,571.0,34.0,0.8,8.0,116.0,212.59,156.89
2016,12,11,8,15,635.0,39.0,0.85,8.5,158.0,267.21,206.58
2016,12,11,8,30,699.0,44.0,0.9,9.0,200.0,326.44,259.19
2016,12,11,8,45,744.0,46.0,1.0,9.5,240.5,378.25,305.03
2016,12,11,9,0,789.0,48.0,1.1,10.0,281.0,429.42,349.11
2016,12,11,9,15,814.5,50.5,1.15,10.5,317.5,475.04,387.3
2016,12,11,9,30,840.0,53.0,1.2,11.0,354.0,520.31,423.99
2016,12,11,9,45,853.5,56.0,1.3,12.0,385.0,558.61,453.72
2016,12,11,10,0,867.0,59.0,1.4,13.0,416.0,595.15,481.23
2016,12,11,10,15,879.0,60.5,1.4,13.0,441.0,626.97,505.64
2016,12,11,10,30,891.0,62.0,1.4,13.0,466.0,656.51,527.87
2016,12,11,10,45,897.5,63.0,1.45,13.5,484.0,679.25,543.29
2016,12,11,11,0,904.0,64.0,1.5,14.0,502.0,699.11,556.46
2016,12,11,11,15,908.5,64.5,1.6,14.0,513.0,713.98,567.5
2016,12,11,11,30,913.0,65.0,1.7,14.0,524.0,725.68,576.39
2016,12,11,11,45,914.0,65.5,1.85,14.5,527.0,731.63,580.57
2016,12,11,12,0,915.0,66.0,2.0,15.0,530.0,734.25,582.44
2016,12,11,12,15,913.0,65.5,2.0,15.0,525.5,730.21,579.56
2016,12,11,12,30,911.0,65.0,2.0,15.0,521.0,722.86,574.46
2016,12,11,12,45,615.5,132.5,2.0,15.5,437.5,591.72,474.0
2016,12,11,13,0,320.0,200.0,2.0,16.0,354.0,445.5,357.61
2016,12,11,13,15,599.5,132.0,2.0,15.5,406.0,561.32,452.87
2016,12,11,13,30,879.0,64.0,2.0,15.0,458.0,647.09,521.51
2016,12,11,13,45,484.0,119.0,2.0,15.0,334.0,444.66,361.46
2016,12,11,14,0,89.0,174.0,2.0,15.0,210.0,237.54,192.04
2016,12,11,14,15,61.0,155.5,2.0,14.5,179.5,198.77,161.24
2016,12,11,14,30,33.0,137.0,2.0,14.0,149.0,161.72,130.85
2016,12,11,14,45,29.5,123.0,2.05,14.0,132.5,144.05,116.29
2016,12,11,15,0,26.0,109.0,2.1,14.0,116.0,126.67,101.73
2016,12,11,15,15,20.5,93.5,1.8,13.0,98.5,103.38,82.31
2016,12,11,15,30,15.0,78.0,1.5,12.0,81.0,84.76,66.52
2016,12,11,15,45,7.5,61.5,1.25,11.5,63.0,64.83,49.32
2016,12,11,16,0,0.0,45.0,1.0,11.0,45.0,45.51,32.56
2016,12,11,16,15,0.0,28.5,0.95,10.5,28.5,28.46,16.8
2016,12,11,16,30,0.0,12.0,0.9,10.0,12.0,11.58,0.0
2016,12,11,16,45,0.0,6.0,0.9,9.5,6.0,5.9,0.0
2016,12,11,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,7,15,50.0,9.5,0.5,7.0,12.5,16.46,0.0
2016,12,12,7,30,100.0,19.0,0.5,7.0,25.0,44.22,6.14
2016,12,12,7,45,149.5,34.0,0.5,7.5,51.0,82.97,56.77
2016,12,12,8,0,199.0,49.0,0.5,8.0,77.0,121.14,91.3
2016,12,12,8,15,221.5,65.0,0.65,8.5,106.0,151.25,118.9
2016,12,12,8,30,244.0,81.0,0.8,9.0,135.0,187.47,151.19
2016,12,12,8,45,255.0,96.5,0.95,9.5,162.5,219.72,179.69
2016,12,12,9,0,266.0,112.0,1.1,10.0,190.0,252.36,207.82
2016,12,12,9,15,272.5,126.5,1.05,10.5,215.0,281.82,232.32
2016,12,12,9,30,279.0,141.0,1.0,11.0,240.0,311.1,255.96
2016,12,12,9,45,171.0,156.5,1.0,11.5,219.0,269.19,220.79
2016,12,12,10,0,63.0,172.0,1.0,12.0,198.0,219.81,178.86
2016,12,12,10,15,73.5,184.5,0.95,12.5,216.5,241.46,196.22
2016,12,12,10,30,84.0,197.0,0.9,13.0,235.0,263.53,213.33
2016,12,12,10,45,186.5,201.5,0.85,13.5,290.0,345.71,279.47
2016,12,12,11,0,289.0,206.0,0.8,14.0,345.0,431.76,346.04
2016,12,12,11,15,324.0,205.0,0.75,14.0,364.5,458.54,365.84
2016,12,12,11,30,359.0,204.0,0.7,14.0,384.0,484.94,385.65
2016,12,12,11,45,429.0,189.5,0.7,14.0,406.0,528.55,419.09
2016,12,12,12,0,499.0,175.0,0.7,14.0,428.0,563.16,445.49
2016,12,12,12,15,442.5,186.5,0.65,14.0,409.0,534.6,422.52
2016,12,12,12,30,386.0,198.0,0.6,14.0,390.0,496.74,393.43
2016,12,12,12,45,229.5,203.5,0.55,14.0,317.5,390.53,310.74
2016,12,12,13,0,73.0,209.0,0.5,14.0,245.0,271.37,216.07
2016,12,12,13,15,84.0,203.0,0.5,13.5,242.0,271.21,217.65
2016,12,12,13,30,95.0,197.0,0.5,13.0,239.0,270.52,217.94
2016,12,12,13,45,143.0,185.5,0.5,13.0,245.5,292.76,236.6
2016,12,12,14,0,191.0,174.0,0.5,13.0,252.0,305.03,246.97
2016,12,12,14,15,239.0,155.5,0.5,13.0,244.5,312.49,253.27
2016,12,12,14,30,287.0,137.0,0.5,13.0,237.0,309.44,250.92
2016,12,12,14,45,276.0,123.5,0.55,13.0,211.0,278.72,225.93
2016,12,12,15,0,265.0,110.0,0.6,13.0,185.0,248.15,200.61
2016,12,12,15,15,248.0,94.5,0.6,12.5,156.5,213.03,171.15
2016,12,12,15,30,231.0,79.0,0.6,12.0,128.0,178.83,141.69
2016,12,12,15,45,205.0,63.0,0.6,11.5,99.0,142.15,109.67
2016,12,12,16,0,179.0,47.0,0.6,11.0,70.0,107.52,78.94
2016,12,12,16,15,89.5,33.5,0.6,10.5,45.0,63.54,41.41
2016,12,12,16,30,0.0,20.0,0.6,10.0,20.0,20.06,0.0
2016,12,12,16,45,0.0,10.0,0.65,10.0,10.0,9.83,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,15.5,1.0,8.5,15.5,15.24,0.0
2016,12,13,7,30,0.0,31.0,1.1,9.0,31.0,33.53,1.29
2016,12,13,7,45,228.5,34.5,1.25,9.5,66.0,102.27,68.68
2016,12,13,8,0,457.0,38.0,1.4,10.0,101.0,183.68,135.18
2016,12,13,8,15,525.5,44.0,1.5,10.5,141.0,235.22,181.56
2016,12,13,8,30,594.0,50.0,1.6,11.0,181.0,292.11,232.0
2016,12,13,8,45,638.0,54.5,1.7,11.5,219.5,341.7,275.94
2016,12,13,9,0,682.0,59.0,1.8,12.0,258.0,391.81,319.19
2016,12,13,9,15,711.5,62.5,1.8,12.5,293.5,436.95,357.06
2016,12,13,9,30,741.0,66.0,1.8,13.0,329.0,482.26,393.91
2016,12,13,9,45,394.5,116.5,1.8,13.5,258.0,364.68,298.97
2016,12,13,10,0,48.0,167.0,1.8,14.0,187.0,205.01,165.73
2016,12,13,10,15,109.5,183.5,1.8,14.0,232.0,269.76,219.69
2016,12,13,10,30,171.0,200.0,1.8,14.0,277.0,330.67,269.04
2016,12,13,10,45,494.0,140.0,1.85,14.5,375.5,497.33,404.64
2016,12,13,11,0,817.0,80.0,1.9,15.0,474.0,660.32,530.64
2016,12,13,11,15,823.0,81.0,1.9,15.0,485.0,676.02,540.37
2016,12,13,11,30,829.0,82.0,1.9,15.0,496.0,688.87,549.37
2016,12,13,11,45,831.0,82.0,1.9,15.5,499.5,694.76,552.36
2016,12,13,12,0,833.0,82.0,1.9,16.0,503.0,697.6,553.29
2016,12,13,12,15,831.5,82.0,1.85,16.0,499.0,694.86,550.98
2016,12,13,12,30,830.0,82.0,1.8,16.0,495.0,689.07,546.61
2016,12,13,12,45,828.0,80.0,1.8,16.0,484.5,677.6,538.6
2016,12,13,13,0,826.0,78.0,1.8,16.0,474.0,663.17,528.54
2016,12,13,13,15,627.0,120.5,1.75,16.0,414.5,567.13,454.12
2016,12,13,13,30,428.0,163.0,1.7,16.0,355.0,469.49,377.25
2016,12,13,13,45,419.0,155.5,1.7,16.0,334.5,445.26,359.14
2016,12,13,14,0,410.0,148.0,1.7,16.0,314.0,420.07,339.49
2016,12,13,14,15,572.5,107.5,1.6,15.5,319.5,457.29,370.12
2016,12,13,14,30,735.0,67.0,1.5,15.0,325.0,478.05,386.21
2016,12,13,14,45,704.0,63.5,1.45,15.0,289.0,432.1,348.01
2016,12,13,15,0,673.0,60.0,1.4,15.0,253.0,386.46,309.55
2016,12,13,15,15,627.5,55.5,1.2,14.5,214.0,336.21,266.58
2016,12,13,15,30,582.0,51.0,1.0,14.0,175.0,286.52,223.1
2016,12,13,15,45,510.5,44.5,0.85,13.5,135.5,228.76,172.92
2016,12,13,16,0,439.0,38.0,0.7,13.0,96.0,176.7,127.04
2016,12,13,16,15,318.5,28.0,0.7,12.5,61.5,115.79,74.01
2016,12,13,16,30,198.0,18.0,0.7,12.0,27.0,60.57,0.0
2016,12,13,16,45,99.0,9.0,0.75,12.0,13.5,22.36,0.0
2016,12,13,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,13.5,1.35,8.5,13.5,13.27,0.0
2016,12,14,7,30,0.0,27.0,1.6,9.0,27.0,28.46,0.0
2016,12,14,7,45,170.5,35.0,1.85,9.5,58.5,88.78,59.46
2016,12,14,8,0,341.0,43.0,2.1,10.0,90.0,154.78,114.53
2016,12,14,8,15,388.5,54.5,2.15,10.0,125.5,199.74,155.54
2016,12,14,8,30,436.0,66.0,2.2,10.0,161.0,248.44,199.43
2016,12,14,8,45,467.5,75.5,2.3,10.5,195.5,291.64,237.97
2016,12,14,9,0,499.0,85.0,2.4,11.0,230.0,336.36,276.83
2016,12,14,9,15,527.0,91.0,2.5,11.5,261.5,376.83,311.35
2016,12,14,9,30,555.0,97.0,2.6,12.0,293.0,417.85,345.48
2016,12,14,9,45,436.5,129.0,2.75,12.5,292.0,401.98,332.1
2016,12,14,10,0,318.0,161.0,2.9,13.0,291.0,373.08,307.55
2016,12,14,10,15,241.5,180.5,2.95,13.5,282.5,355.83,292.17
2016,12,14,10,30,165.0,200.0,3.0,14.0,274.0,326.65,266.85
2016,12,14,10,45,203.0,205.5,3.1,14.5,300.5,361.05,294.66
2016,12,14,11,0,241.0,211.0,3.2,15.0,327.0,404.18,328.72
2016,12,14,11,15,354.0,195.5,3.25,15.0,369.5,467.98,381.03
2016,12,14,11,30,467.0,180.0,3.3,15.0,412.0,541.79,440.06
2016,12,14,11,45,335.0,204.5,3.35,15.5,372.0,469.86,380.75
2016,12,14,12,0,203.0,229.0,3.4,16.0,332.0,396.29,319.99
2016,12,14,12,15,305.0,211.0,3.4,16.0,364.0,455.98,369.3
2016,12,14,12,30,407.0,193.0,3.4,16.0,396.0,513.74,415.85
2016,12,14,12,45,522.5,158.5,3.4,16.0,412.5,551.97,447.59
2016,12,14,13,0,638.0,124.0,3.4,16.0,429.0,589.12,478.06
2016,12,14,13,15,524.5,145.0,3.35,15.5,389.5,522.58,425.45
2016,12,14,13,30,411.0,166.0,3.3,15.0,350.0,461.89,377.0
2016,12,14,13,45,314.5,169.0,3.3,15.0,305.0,388.03,317.54
2016,12,14,14,0,218.0,172.0,3.3,15.0,260.0,319.0,261.07
2016,12,14,14,15,442.5,123.5,3.1,14.5,284.5,398.99,328.39
2016,12,14,14,30,667.0,75.0,2.9,14.0,309.0,453.06,372.15
2016,12,14,14,45,631.0,73.5,2.7,14.0,276.0,409.31,334.55
2016,12,14,15,0,595.0,72.0,2.5,14.0,243.0,366.37,297.38
2016,12,14,15,15,552.0,66.0,2.15,13.5,206.0,316.76,254.45
2016,12,14,15,30,509.0,60.0,1.8,13.0,169.0,269.4,212.52
2016,12,14,15,45,460.5,49.5,1.45,12.5,131.5,218.14,166.86
2016,12,14,16,0,412.0,39.0,1.1,12.0,94.0,170.6,123.84
2016,12,14,16,15,206.0,33.0,1.1,11.5,60.5,94.62,61.94
2016,12,14,16,30,0.0,27.0,1.1,11.0,27.0,28.5,0.0
2016,12,14,16,45,0.0,13.5,1.1,10.5,13.5,13.27,0.0
2016,12,14,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,2.55,10.0,2.0,1.97,0.0
2016,12,15,7,30,0.0,4.0,2.6,10.0,4.0,3.85,0.0
2016,12,15,7,45,0.0,9.5,2.7,10.5,9.5,9.16,1.6
2016,12,15,8,0,0.0,15.0,2.8,11.0,15.0,14.46,6.53
2016,12,15,8,15,0.0,21.0,2.9,11.0,21.0,20.26,11.7
2016,12,15,8,30,0.0,27.0,3.0,11.0,27.0,26.05,16.84
2016,12,15,8,45,0.0,33.0,3.2,11.5,33.0,31.85,21.89
2016,12,15,9,0,0.0,39.0,3.4,12.0,39.0,37.65,26.86
2016,12,15,9,15,0.0,44.5,3.55,12.0,44.5,42.97,31.42
2016,12,15,9,30,0.0,50.0,3.7,12.0,50.0,48.3,35.94
2016,12,15,9,45,0.0,47.0,3.9,12.5,47.0,45.4,33.32
2016,12,15,10,0,0.0,44.0,4.1,13.0,44.0,42.5,30.72
2016,12,15,10,15,0.0,65.5,4.1,13.0,65.5,63.31,48.34
2016,12,15,10,30,0.0,87.0,4.1,13.0,87.0,84.4,66.06
2016,12,15,10,45,0.0,80.5,4.2,13.5,80.5,77.85,60.32
2016,12,15,11,0,0.0,74.0,4.3,14.0,74.0,71.55,54.85
2016,12,15,11,15,0.0,90.0,4.4,14.0,90.0,87.25,67.95
2016,12,15,11,30,0.0,106.0,4.5,14.0,106.0,103.41,81.38
2016,12,15,11,45,0.0,107.0,4.6,14.0,107.0,104.4,82.16
2016,12,15,12,0,0.0,108.0,4.7,14.0,108.0,105.4,82.99
2016,12,15,12,15,1.0,133.5,4.7,14.0,134.0,132.35,105.41
2016,12,15,12,30,2.0,159.0,4.7,14.0,160.0,159.87,128.19
2016,12,15,12,45,1.0,137.0,4.75,14.0,137.5,136.14,108.6
2016,12,15,13,0,0.0,115.0,4.8,14.0,115.0,112.75,89.27
2016,12,15,13,15,0.0,88.5,4.7,14.0,88.5,85.84,66.88
2016,12,15,13,30,0.0,62.0,4.6,14.0,62.0,59.92,45.19
2016,12,15,13,45,0.0,67.0,4.55,14.0,67.0,64.76,49.36
2016,12,15,14,0,0.0,72.0,4.5,14.0,72.0,69.61,53.54
2016,12,15,14,15,0.0,50.5,4.35,13.5,50.5,48.78,36.05
2016,12,15,14,30,0.0,29.0,4.2,13.0,29.0,27.99,18.4
2016,12,15,14,45,0.0,26.0,4.1,13.0,26.0,25.09,15.95
2016,12,15,15,0,0.0,23.0,4.0,13.0,23.0,22.19,13.46
2016,12,15,15,15,0.0,19.5,4.0,13.0,19.5,18.81,10.53
2016,12,15,15,30,0.0,16.0,4.0,13.0,16.0,15.43,7.58
2016,12,15,15,45,0.0,12.5,4.05,13.0,12.5,12.05,4.6
2016,12,15,16,0,0.0,9.0,4.1,13.0,9.0,8.67,1.6
2016,12,15,16,15,0.0,5.5,4.1,12.5,5.5,5.3,0.0
2016,12,15,16,30,0.0,2.0,4.1,12.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,4.2,12.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,63.5,11.0,3.4,5.0,14.0,19.4,0.0
2016,12,16,7,30,127.0,22.0,3.5,5.0,28.0,51.13,0.0
2016,12,16,7,45,270.0,34.0,3.65,5.5,64.5,109.57,72.55
2016,12,16,8,0,413.0,46.0,3.8,6.0,101.0,176.51,132.07
2016,12,16,8,15,493.5,53.5,3.95,6.0,142.5,231.77,182.7
2016,12,16,8,30,574.0,61.0,4.1,6.0,184.0,293.34,238.8
2016,12,16,8,45,630.5,65.5,4.3,6.5,225.5,347.51,288.16
2016,12,16,9,0,687.0,70.0,4.5,7.0,267.0,404.81,339.19
2016,12,16,9,15,343.5,88.0,4.6,7.0,186.5,277.98,235.54
2016,12,16,9,30,0.0,106.0,4.7,7.0,106.0,105.24,85.9
2016,12,16,9,45,0.0,116.5,4.85,7.5,116.5,115.8,94.83
2016,12,16,10,0,0.0,127.0,5.0,8.0,127.0,126.42,103.57
2016,12,16,10,15,423.0,104.5,5.0,8.0,293.5,389.46,333.03
2016,12,16,10,30,846.0,82.0,5.0,8.0,460.0,648.91,548.43
2016,12,16,10,45,858.5,82.5,5.05,8.5,479.5,674.85,567.46
2016,12,16,11,0,871.0,83.0,5.1,9.0,499.0,698.21,584.93
2016,12,16,11,15,691.0,126.0,5.1,9.0,461.0,635.66,532.68
2016,12,16,11,30,511.0,169.0,5.1,9.0,423.0,559.92,469.21
2016,12,16,11,45,504.0,174.0,5.15,9.0,426.5,563.53,472.29
2016,12,16,12,0,497.0,179.0,5.2,9.0,430.0,565.17,473.45
2016,12,16,12,15,330.0,203.0,5.25,9.0,369.0,464.4,389.15
2016,12,16,12,30,163.0,227.0,5.3,9.0,308.0,364.48,304.09
2016,12,16,12,45,490.0,152.0,5.35,9.0,388.0,522.02,440.49
2016,12,16,13,0,817.0,77.0,5.4,9.0,468.0,655.9,553.03
2016,12,16,13,15,836.0,77.5,5.35,8.5,464.5,655.91,553.54
2016,12,16,13,30,855.0,78.0,5.3,8.0,461.0,652.29,551.17
2016,12,16,13,45,587.5,119.0,5.3,8.0,375.5,513.4,435.11
2016,12,16,14,0,320.0,160.0,5.3,8.0,290.0,373.32,316.13
2016,12,16,14,15,550.0,115.5,5.2,7.5,317.5,451.73,384.25
2016,12,16,14,30,780.0,71.0,5.1,7.0,345.0,508.17,431.44
2016,12,16,14,45,748.5,67.5,5.05,7.0,307.5,460.49,389.36
2016,12,16,15,0,717.0,64.0,5.0,7.0,270.0,412.99,346.81
2016,12,16,15,15,671.0,59.5,4.8,6.5,229.5,361.04,299.97
2016,12,16,15,30,625.0,55.0,4.6,6.0,189.0,309.23,252.22
2016,12,16,15,45,539.0,49.0,4.4,6.0,146.5,245.03,193.61
2016,12,16,16,0,453.0,43.0,4.2,6.0,104.0,187.6,140.9
2016,12,16,16,15,226.5,37.0,4.1,5.5,67.5,104.84,71.61
2016,12,16,16,30,0.0,31.0,4.0,5.0,31.0,33.59,0.22
2016,12,16,16,45,0.0,15.5,3.9,5.0,15.5,15.24,0.0
2016,12,16,17,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,169.0,8.5,1.15,-0.5,16.0,30.96,0.0
2016,12,17,7,30,338.0,17.0,1.2,0.0,32.0,82.83,0.0
2016,12,17,7,45,466.5,26.0,1.25,1.0,72.5,144.41,93.89
2016,12,17,8,0,595.0,35.0,1.3,2.0,113.0,213.36,158.56
2016,12,17,8,15,664.0,40.5,1.45,2.5,157.0,270.91,212.53
2016,12,17,8,30,733.0,46.0,1.6,3.0,201.0,333.44,269.98
2016,12,17,8,45,776.0,49.5,1.8,3.5,243.5,387.48,319.74
2016,12,17,9,0,819.0,53.0,2.0,4.0,286.0,443.22,369.55
2016,12,17,9,15,846.5,56.0,2.1,4.5,325.0,492.02,412.07
2016,12,17,9,30,874.0,59.0,2.2,5.0,364.0,540.52,453.04
2016,12,17,9,45,894.0,61.0,2.3,5.5,397.0,579.81,485.67
2016,12,17,10,0,914.0,63.0,2.4,6.0,430.0,620.57,518.52
2016,12,17,10,15,926.0,64.5,2.45,6.5,457.0,654.04,544.65
2016,12,17,10,30,938.0,66.0,2.5,7.0,484.0,685.11,568.36
2016,12,17,10,45,946.5,66.5,2.6,7.5,503.5,710.04,586.67
2016,12,17,11,0,955.0,67.0,2.7,8.0,523.0,732.03,602.08
2016,12,17,11,15,959.0,67.5,2.75,8.0,534.5,747.79,613.61
2016,12,17,11,30,963.0,68.0,2.8,8.0,546.0,760.21,622.77
2016,12,17,11,45,964.0,68.5,2.85,8.0,550.0,767.09,627.9
2016,12,17,12,0,965.0,69.0,2.9,8.0,554.0,770.46,630.59
2016,12,17,12,15,962.5,69.0,2.9,8.0,550.0,767.24,628.2
2016,12,17,12,30,960.0,69.0,2.9,8.0,546.0,760.53,623.37
2016,12,17,12,45,953.0,69.0,2.9,8.5,533.5,747.24,612.63
2016,12,17,13,0,946.0,69.0,2.9,9.0,521.0,730.69,599.58
2016,12,17,13,15,937.5,67.5,2.85,9.0,501.5,708.24,582.98
2016,12,17,13,30,929.0,66.0,2.8,9.0,482.0,682.85,563.73
2016,12,17,13,45,916.0,64.5,2.8,9.0,455.5,651.87,539.4
2016,12,17,14,0,903.0,63.0,2.8,9.0,429.0,618.53,512.77
2016,12,17,14,15,884.5,61.0,2.65,8.5,396.5,579.34,481.25
2016,12,17,14,30,866.0,59.0,2.5,8.0,364.0,541.57,449.97
2016,12,17,14,45,839.5,56.0,2.4,8.0,326.0,494.12,409.53
2016,12,17,15,0,813.0,53.0,2.3,8.0,288.0,446.27,367.71
2016,12,17,15,15,772.0,49.5,2.0,7.0,246.0,391.67,319.99
2016,12,17,15,30,731.0,46.0,1.7,6.0,204.0,338.59,272.08
2016,12,17,15,45,665.0,40.5,1.4,5.0,160.0,276.89,216.25
2016,12,17,16,0,599.0,35.0,1.1,4.0,116.0,219.9,163.54
2016,12,17,16,15,299.5,35.5,1.1,3.5,76.0,120.26,82.09
2016,12,17,16,30,0.0,36.0,1.1,3.0,36.0,40.35,3.77
2016,12,17,16,45,0.0,18.0,1.15,2.5,18.0,17.69,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,165.5,8.0,1.15,-1.5,15.5,29.74,0.0
2016,12,18,7,30,331.0,16.0,1.3,-1.0,31.0,79.91,0.0
2016,12,18,7,45,461.0,24.5,1.5,-0.5,70.0,140.93,91.05
2016,12,18,8,0,591.0,33.0,1.7,0.0,109.0,209.24,156.29
2016,12,18,8,15,660.5,38.0,1.8,0.5,153.0,266.01,210.15
2016,12,18,8,30,730.0,43.0,1.9,1.0,197.0,327.87,267.6
2016,12,18,8,45,773.0,46.5,2.05,2.0,239.0,381.67,317.07
2016,12,18,9,0,816.0,50.0,2.2,3.0,281.0,437.23,366.44
2016,12,18,9,15,843.5,53.0,2.3,3.5,319.5,483.23,407.1
2016,12,18,9,30,871.0,56.0,2.4,4.0,358.0,531.36,448.17
2016,12,18,9,45,887.5,58.5,2.55,5.0,391.0,572.12,481.51
2016,12,18,10,0,904.0,61.0,2.7,6.0,424.0,611.27,512.58
2016,12,18,10,15,917.0,62.5,2.7,6.0,451.0,645.17,540.0
2016,12,18,10,30,930.0,64.0,2.7,6.0,478.0,676.76,565.08
2016,12,18,10,45,939.0,65.0,2.7,6.5,497.5,702.55,583.67
2016,12,18,11,0,948.0,66.0,2.7,7.0,517.0,725.44,599.31
2016,12,18,11,15,953.0,66.5,2.7,7.5,529.5,741.91,610.04
2016,12,18,11,30,958.0,67.0,2.7,8.0,542.0,755.09,618.38
2016,12,18,11,45,959.5,67.0,2.7,8.5,546.0,761.82,621.96
2016,12,18,12,0,961.0,67.0,2.7,9.0,550.0,765.06,623.12
2016,12,18,12,15,959.5,67.0,2.65,9.0,546.5,762.67,621.05
2016,12,18,12,30,958.0,67.0,2.6,9.0,543.0,756.8,616.56
2016,12,18,12,45,953.0,66.5,2.6,9.0,531.5,744.45,607.69
2016,12,18,13,0,948.0,66.0,2.6,9.0,520.0,728.79,596.48
2016,12,18,13,15,940.0,65.0,2.55,9.0,500.5,707.34,580.67
2016,12,18,13,30,932.0,64.0,2.5,9.0,481.0,682.91,562.35
2016,12,18,13,45,918.5,63.0,2.5,9.0,455.0,652.24,538.36
2016,12,18,14,0,905.0,62.0,2.5,9.0,429.0,619.21,512.09
2016,12,18,14,15,886.0,60.0,2.4,8.5,396.0,579.76,480.66
2016,12,18,14,30,867.0,58.0,2.3,8.0,363.0,538.79,447.21
2016,12,18,14,45,839.0,55.5,2.2,8.0,325.0,494.17,409.06
2016,12,18,15,0,811.0,53.0,2.1,8.0,287.0,446.27,367.29
2016,12,18,15,15,769.5,49.0,1.85,7.0,245.0,391.01,319.28
2016,12,18,15,30,728.0,45.0,1.6,6.0,203.0,337.33,271.09
2016,12,18,15,45,660.0,40.0,1.35,5.0,159.5,275.62,215.45
2016,12,18,16,0,592.0,35.0,1.1,4.0,116.0,218.77,163.06
2016,12,18,16,15,468.5,27.0,1.1,3.0,76.0,151.01,101.77
2016,12,18,16,30,345.0,19.0,1.1,2.0,36.0,90.71,15.81
2016,12,18,16,45,172.5,9.5,1.15,1.5,18.0,34.08,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
