Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,7,15,158.5,8.0,0.55,0.5,14.5,28.55,0.0
2016,12,19,7,30,317.0,16.0,0.5,1.0,29.0,76.62,0.0
2016,12,19,7,45,449.5,24.5,0.5,2.0,68.0,137.35,86.72
2016,12,19,8,0,582.0,33.0,0.5,3.0,107.0,205.69,150.64
2016,12,19,8,15,652.0,38.0,0.55,3.5,150.5,262.14,202.75
2016,12,19,8,30,722.0,43.0,0.6,4.0,194.0,323.75,258.25
2016,12,19,8,45,764.5,47.0,0.7,5.0,236.0,377.54,306.19
2016,12,19,9,0,807.0,51.0,0.8,6.0,278.0,433.11,353.95
2016,12,19,9,15,834.5,53.5,0.85,6.5,316.0,480.91,394.4
2016,12,19,9,30,862.0,56.0,0.9,7.0,354.0,525.52,431.15
2016,12,19,9,45,880.0,58.5,1.0,7.5,387.0,566.89,464.61
2016,12,19,10,0,898.0,61.0,1.1,8.0,420.0,606.77,496.05
2016,12,19,10,15,910.5,62.5,1.1,8.5,446.5,640.29,521.04
2016,12,19,10,30,923.0,64.0,1.1,9.0,473.0,671.49,543.68
2016,12,19,10,45,931.5,64.5,1.15,10.0,492.5,696.32,560.19
2016,12,19,11,0,940.0,65.0,1.2,11.0,512.0,718.26,573.82
2016,12,19,11,15,944.5,65.5,1.2,11.0,524.0,734.38,584.77
2016,12,19,11,30,949.0,66.0,1.2,11.0,536.0,747.24,593.49
2016,12,19,11,45,950.0,66.5,1.2,11.5,540.0,754.26,597.06
2016,12,19,12,0,951.0,67.0,1.2,12.0,544.0,757.83,598.35
2016,12,19,12,15,949.0,67.0,1.1,12.0,540.5,755.22,595.26
2016,12,19,12,30,947.0,67.0,1.0,12.0,537.0,749.16,589.88
2016,12,19,12,45,943.0,66.0,0.9,12.5,525.5,737.13,579.31
2016,12,19,13,0,939.0,65.0,0.8,13.0,514.0,721.8,566.6
2016,12,19,13,15,930.0,64.0,0.95,13.0,495.0,699.93,553.63
2016,12,19,13,30,921.0,63.0,1.1,13.0,476.0,675.15,538.03
2016,12,19,13,45,907.0,62.0,1.25,13.0,450.0,644.5,516.6
2016,12,19,14,0,893.0,61.0,1.4,13.0,424.0,611.56,492.67
2016,12,19,14,15,874.0,59.0,1.3,12.5,391.5,572.53,462.44
2016,12,19,14,30,855.0,57.0,1.2,12.0,359.0,532.01,430.29
2016,12,19,14,45,824.5,55.0,1.2,11.5,321.0,487.23,394.4
2016,12,19,15,0,794.0,53.0,1.2,11.0,283.0,439.33,354.88
2016,12,19,15,15,752.5,49.0,1.15,10.0,242.0,384.77,309.11
2016,12,19,15,30,711.0,45.0,1.1,9.0,201.0,331.82,262.99
2016,12,19,15,45,644.0,40.0,1.05,8.0,158.0,271.18,209.56
2016,12,19,16,0,577.0,35.0,1.0,7.0,115.0,215.32,159.05
2016,12,19,16,15,456.0,27.0,1.0,6.5,75.5,148.74,99.49
2016,12,19,16,30,335.0,19.0,1.0,6.0,36.0,89.51,19.03
2016,12,19,16,45,167.5,9.5,1.05,5.5,18.0,33.6,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,15,154.0,7.5,0.95,1.5,14.0,27.23,0.0
2016,12,20,7,30,308.0,15.0,0.9,2.0,28.0,69.13,0.0
2016,12,20,7,45,439.0,23.5,0.85,3.0,66.0,133.03,82.7
2016,12,20,8,0,570.0,32.0,0.8,4.0,104.0,200.42,146.2
2016,12,20,8,15,640.5,37.0,0.95,4.5,146.5,256.33,198.1
2016,12,20,8,30,711.0,42.0,1.1,5.0,189.0,317.5,253.73
2016,12,20,8,45,754.5,45.5,1.3,6.0,231.0,370.64,301.74
2016,12,20,9,0,798.0,49.0,1.5,7.0,273.0,425.66,349.83
2016,12,20,9,15,826.5,51.5,1.5,7.5,311.0,470.91,388.67
2016,12,20,9,30,855.0,54.0,1.5,8.0,349.0,518.46,427.93
2016,12,20,9,45,869.5,57.5,1.5,9.0,381.5,558.89,459.47
2016,12,20,10,0,884.0,61.0,1.5,10.0,414.0,597.64,488.61
2016,12,20,10,15,898.0,62.5,1.45,10.5,441.0,631.79,513.93
2016,12,20,10,30,912.0,64.0,1.4,11.0,468.0,663.75,536.88
2016,12,20,10,45,920.0,65.5,1.4,12.0,487.5,689.3,553.55
2016,12,20,11,0,928.0,67.0,1.4,13.0,507.0,711.98,567.23
2016,12,20,11,15,933.0,67.5,1.3,13.0,519.5,728.4,577.39
2016,12,20,11,30,938.0,68.0,1.2,13.0,532.0,741.61,585.22
2016,12,20,11,45,940.0,68.0,1.1,13.5,536.5,748.8,587.69
2016,12,20,12,0,942.0,68.0,1.0,14.0,541.0,752.58,587.84
2016,12,20,12,15,940.5,68.0,0.8,14.0,537.5,750.45,583.57
2016,12,20,12,30,939.0,68.0,0.6,14.0,534.0,744.9,576.85
2016,12,20,12,45,935.5,67.0,0.45,14.5,523.0,733.4,565.78
2016,12,20,13,0,932.0,66.0,0.3,15.0,512.0,718.61,552.7
2016,12,20,13,15,923.5,65.0,0.3,14.5,493.5,697.29,539.59
2016,12,20,13,30,915.0,64.0,0.3,14.0,475.0,673.06,524.18
2016,12,20,13,45,903.0,62.5,0.35,14.0,449.0,643.3,503.48
2016,12,20,14,0,891.0,61.0,0.4,14.0,423.0,611.16,480.54
2016,12,20,14,15,872.0,59.0,0.45,13.5,391.0,572.26,452.78
2016,12,20,14,30,853.0,57.0,0.5,13.0,359.0,531.87,422.91
2016,12,20,14,45,826.0,54.5,0.6,13.0,321.5,488.41,389.14
2016,12,20,15,0,799.0,52.0,0.7,13.0,284.0,441.57,351.39
2016,12,20,15,15,758.0,48.0,0.75,12.0,243.0,387.04,307.04
2016,12,20,15,30,717.0,44.0,0.8,11.0,202.0,334.08,262.03
2016,12,20,15,45,651.5,39.0,0.9,10.5,159.0,273.65,209.42
2016,12,20,16,0,586.0,34.0,1.0,10.0,116.0,217.9,159.41
2016,12,20,16,15,466.5,26.5,1.05,9.0,76.5,151.62,100.97
2016,12,20,16,30,347.0,19.0,1.1,8.0,37.0,92.63,23.47
2016,12,20,16,45,173.5,9.5,1.15,7.5,18.5,34.73,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,10.0,1.0,5.5,10.0,9.83,0.0
2016,12,21,7,30,0.0,20.0,0.9,6.0,20.0,19.66,0.0
2016,12,21,7,45,145.5,31.0,0.85,6.5,49.0,76.04,47.63
2016,12,21,8,0,291.0,42.0,0.8,7.0,78.0,135.31,99.36
2016,12,21,8,15,336.0,54.0,0.7,7.5,111.5,176.82,137.0
2016,12,21,8,30,381.0,66.0,0.6,8.0,145.0,222.1,177.19
2016,12,21,8,45,407.5,77.5,0.55,8.5,177.5,262.56,212.8
2016,12,21,9,0,434.0,89.0,0.5,9.0,210.0,304.39,248.42
2016,12,21,9,15,454.5,98.0,0.5,9.5,240.0,341.55,279.4
2016,12,21,9,30,475.0,107.0,0.5,10.0,270.0,379.06,309.76
2016,12,21,9,45,479.5,119.0,0.5,10.5,296.5,411.1,334.81
2016,12,21,10,0,484.0,131.0,0.5,11.0,323.0,441.97,358.28
2016,12,21,10,15,551.0,123.5,0.4,11.5,356.5,488.2,392.96
2016,12,21,10,30,618.0,116.0,0.3,12.0,390.0,539.75,430.28
2016,12,21,10,45,762.0,91.5,0.2,12.5,443.0,617.95,486.97
2016,12,21,11,0,906.0,67.0,0.1,13.0,496.0,696.66,540.69
2016,12,21,11,15,911.0,67.5,0.15,13.5,508.5,712.9,549.89
2016,12,21,11,30,916.0,68.0,0.2,14.0,521.0,726.0,558.03
2016,12,21,11,45,917.0,68.5,0.3,15.0,525.5,733.04,561.92
2016,12,21,12,0,918.0,69.0,0.4,16.0,530.0,736.76,563.8
2016,12,21,12,15,916.5,68.5,0.35,16.0,526.5,734.18,561.2
2016,12,21,12,30,915.0,68.0,0.3,16.0,523.0,728.26,556.54
2016,12,21,12,45,910.0,67.5,0.3,16.0,512.0,716.62,548.89
2016,12,21,13,0,905.0,67.0,0.3,16.0,501.0,701.8,539.22
2016,12,21,13,15,896.5,66.0,0.3,16.0,482.5,681.0,525.44
2016,12,21,13,30,888.0,65.0,0.3,16.0,464.0,657.38,509.41
2016,12,21,13,45,874.0,64.0,0.3,16.0,439.0,627.65,488.08
2016,12,21,14,0,860.0,63.0,0.3,16.0,414.0,595.72,464.76
2016,12,21,14,15,841.0,61.0,0.3,15.5,382.5,561.06,439.63
2016,12,21,14,30,822.0,59.0,0.3,15.0,351.0,521.46,410.14
2016,12,21,14,45,794.0,56.5,0.35,15.0,314.5,475.56,374.7
2016,12,21,15,0,766.0,54.0,0.4,15.0,278.0,429.46,337.85
2016,12,21,15,15,724.5,50.0,0.5,14.0,237.5,376.03,295.43
2016,12,21,15,30,683.0,46.0,0.6,13.0,197.0,324.25,252.32
2016,12,21,15,45,617.0,41.0,0.7,12.5,155.0,265.06,201.5
2016,12,21,16,0,551.0,36.0,0.8,12.0,113.0,210.59,153.32
2016,12,21,16,15,434.0,27.5,0.9,11.0,75.0,145.4,96.75
2016,12,21,16,30,317.0,19.0,1.0,10.0,37.0,87.55,25.3
2016,12,21,16,45,158.5,9.5,1.1,9.5,18.5,32.79,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,22,7,15,133.5,7.5,0.25,6.5,12.0,7.37,0.0
2016,12,22,7,30,267.0,15.0,0.2,7.0,24.0,61.04,0.0
2016,12,22,7,45,401.0,23.5,0.15,7.5,61.0,122.61,72.96
2016,12,22,8,0,535.0,32.0,0.1,8.0,98.0,189.06,134.54
2016,12,22,8,15,609.0,37.5,0.15,8.5,140.5,244.85,184.5
2016,12,22,8,30,683.0,43.0,0.2,9.0,183.0,306.34,238.31
2016,12,22,8,45,728.0,47.0,0.3,9.5,224.5,359.46,284.99
2016,12,22,9,0,773.0,51.0,0.4,10.0,266.0,414.69,332.04
2016,12,22,9,15,803.0,54.0,0.35,10.5,304.5,463.09,371.28
2016,12,22,9,30,833.0,57.0,0.3,11.0,343.0,511.56,409.0
2016,12,22,9,45,852.0,59.5,0.3,12.0,376.0,552.99,439.78
2016,12,22,10,0,871.0,62.0,0.3,13.0,409.0,589.68,466.08
2016,12,22,10,15,885.5,63.5,0.35,13.5,436.0,623.96,491.23
2016,12,22,10,30,900.0,65.0,0.4,14.0,463.0,656.12,514.3
2016,12,22,10,45,909.0,66.5,0.45,14.5,483.0,682.28,532.42
2016,12,22,11,0,918.0,68.0,0.5,15.0,503.0,705.67,547.71
2016,12,22,11,15,922.5,68.5,0.65,15.0,515.0,721.82,560.47
2016,12,22,11,30,927.0,69.0,0.8,15.0,527.0,734.8,571.14
2016,12,22,11,45,927.5,69.5,0.95,15.5,531.5,741.67,576.54
2016,12,22,12,0,928.0,70.0,1.1,16.0,536.0,745.17,579.62
2016,12,22,12,15,926.0,70.0,1.25,16.0,532.5,742.93,579.76
2016,12,22,12,30,924.0,70.0,1.4,16.0,529.0,737.32,577.56
2016,12,22,12,45,918.0,69.5,1.6,16.0,517.5,725.0,570.99
2016,12,22,13,0,912.0,69.0,1.8,16.0,506.0,709.52,561.99
2016,12,22,13,15,903.5,68.0,1.85,15.5,488.0,688.71,548.88
2016,12,22,13,30,895.0,67.0,1.9,15.0,470.0,665.05,533.23
2016,12,22,13,45,882.0,65.5,1.95,15.0,444.5,635.29,511.01
2016,12,22,14,0,869.0,64.0,2.0,15.0,419.0,603.25,486.59
2016,12,22,14,15,850.0,62.0,1.75,14.5,387.5,568.39,458.67
2016,12,22,14,30,831.0,60.0,1.5,14.0,356.0,528.55,426.37
2016,12,22,14,45,805.5,57.0,1.3,14.0,319.5,483.07,388.46
2016,12,22,15,0,780.0,54.0,1.1,14.0,283.0,437.17,349.34
2016,12,22,15,15,739.0,50.0,0.95,13.0,242.0,383.39,304.5
2016,12,22,15,30,698.0,46.0,0.8,12.0,201.0,331.18,259.47
2016,12,22,15,45,632.0,41.0,0.7,11.5,158.5,271.27,207.13
2016,12,22,16,0,566.0,36.0,0.6,11.0,116.0,216.04,157.81
2016,12,22,16,15,449.5,28.0,0.55,10.5,77.0,150.54,100.67
2016,12,22,16,30,333.0,20.0,0.5,10.0,38.0,92.42,30.41
2016,12,22,16,45,166.5,10.0,0.5,10.0,19.0,34.75,0.0
2016,12,22,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,3.0,3.75,6.0,3.0,2.95,0.0
2016,12,23,7,30,0.0,6.0,3.9,6.0,6.0,5.9,0.0
2016,12,23,7,45,0.0,16.0,4.1,6.5,16.0,15.44,5.95
2016,12,23,8,0,0.0,26.0,4.3,7.0,26.0,25.1,15.58
2016,12,23,8,15,0.0,38.0,4.35,7.0,38.0,36.72,26.07
2016,12,23,8,30,0.0,50.0,4.4,7.0,50.0,48.72,36.81
2016,12,23,8,45,0.0,61.5,4.5,7.5,61.5,60.19,46.91
2016,12,23,9,0,0.0,73.0,4.6,8.0,73.0,71.68,56.88
2016,12,23,9,15,0.0,84.0,4.6,8.0,84.0,82.68,66.4
2016,12,23,9,30,0.0,95.0,4.6,8.0,95.0,93.72,75.84
2016,12,23,9,45,0.0,85.0,4.65,8.5,85.0,82.91,66.28
2016,12,23,10,0,0.0,75.0,4.7,9.0,75.0,72.53,57.13
2016,12,23,10,15,0.0,42.5,4.65,9.0,42.5,41.05,29.93
2016,12,23,10,30,0.0,10.0,4.6,9.0,10.0,9.65,2.72
2016,12,23,10,45,0.0,76.5,4.55,9.0,76.5,73.97,58.14
2016,12,23,11,0,0.0,143.0,4.5,9.0,143.0,141.98,115.77
2016,12,23,11,15,0.0,95.5,4.35,9.0,95.5,92.81,73.98
2016,12,23,11,30,0.0,48.0,4.2,9.0,48.0,46.38,34.31
2016,12,23,11,45,23.5,129.5,4.05,9.5,141.5,148.72,121.8
2016,12,23,12,0,47.0,211.0,3.9,10.0,235.0,256.28,211.02
2016,12,23,12,15,23.5,148.5,3.75,10.0,160.5,169.39,138.42
2016,12,23,12,30,0.0,86.0,3.6,10.0,86.0,83.21,65.44
2016,12,23,12,45,0.0,82.5,3.45,10.0,82.5,79.79,62.65
2016,12,23,13,0,0.0,79.0,3.3,10.0,79.0,76.4,59.82
2016,12,23,13,15,0.0,51.0,3.35,10.0,51.0,49.28,36.75
2016,12,23,13,30,0.0,23.0,3.4,10.0,23.0,22.2,13.53
2016,12,23,13,45,0.0,19.0,3.5,10.0,19.0,18.34,10.22
2016,12,23,14,0,0.0,15.0,3.6,10.0,15.0,14.47,6.9
2016,12,23,14,15,0.0,44.0,3.7,9.5,44.0,42.5,31.23
2016,12,23,14,30,0.0,73.0,3.8,9.0,73.0,70.72,55.74
2016,12,23,14,45,0.0,65.0,3.9,9.0,65.0,62.83,48.98
2016,12,23,15,0,0.0,57.0,4.0,9.0,57.0,55.08,42.31
2016,12,23,15,15,0.0,49.0,3.85,8.5,49.0,47.33,35.65
2016,12,23,15,30,0.0,41.0,3.7,8.0,41.0,39.59,28.89
2016,12,23,15,45,0.0,32.0,3.55,7.5,32.0,30.89,21.18
2016,12,23,16,0,0.0,23.0,3.4,7.0,23.0,22.19,13.41
2016,12,23,16,15,0.0,15.0,3.3,6.5,15.0,14.47,6.36
2016,12,23,16,30,0.0,7.0,3.2,6.0,7.0,6.75,0.0
2016,12,23,16,45,0.0,3.5,3.15,6.0,3.5,3.44,0.0
2016,12,23,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,15,68.5,8.0,2.9,3.0,10.5,7.86,0.0
2016,12,24,7,30,137.0,16.0,3.0,3.0,21.0,39.1,0.0
2016,12,24,7,45,287.0,27.0,3.15,3.5,56.0,101.55,60.96
2016,12,24,8,0,437.0,38.0,3.3,4.0,91.0,169.58,124.55
2016,12,24,8,15,519.5,45.0,3.5,4.0,132.5,224.88,175.89
2016,12,24,8,30,602.0,52.0,3.7,4.0,174.0,286.95,233.0
2016,12,24,8,45,661.5,55.5,3.9,4.5,216.0,341.91,283.67
2016,12,24,9,0,721.0,59.0,4.1,5.0,258.0,398.52,334.84
2016,12,24,9,15,754.0,62.5,4.2,5.0,296.0,447.14,378.84
2016,12,24,9,30,787.0,66.0,4.3,5.0,334.0,496.17,422.16
2016,12,24,9,45,821.5,65.5,4.4,5.5,369.0,541.56,460.87
2016,12,24,10,0,856.0,65.0,4.5,6.0,404.0,586.58,498.39
2016,12,24,10,15,870.5,66.5,4.5,6.0,431.0,620.86,526.96
2016,12,24,10,30,885.0,68.0,4.5,6.0,458.0,649.26,550.45
2016,12,24,10,45,556.5,139.0,4.55,6.5,388.0,533.55,451.85
2016,12,24,11,0,228.0,210.0,4.6,7.0,318.0,385.12,324.16
2016,12,24,11,15,574.5,139.5,4.55,7.0,421.5,567.68,480.1
2016,12,24,11,30,921.0,69.0,4.5,7.0,525.0,730.67,611.95
2016,12,24,11,45,924.0,69.0,4.5,7.0,530.0,738.92,617.15
2016,12,24,12,0,927.0,69.0,4.5,7.0,535.0,743.83,620.8
2016,12,24,12,15,926.0,69.0,4.5,7.0,532.5,742.52,619.78
2016,12,24,12,30,925.0,69.0,4.5,7.0,530.0,737.83,616.31
2016,12,24,12,45,912.0,71.5,4.5,7.0,518.0,724.35,606.12
2016,12,24,13,0,899.0,74.0,4.5,7.0,506.0,707.83,593.7
2016,12,24,13,15,891.0,72.5,4.45,7.0,488.0,687.16,577.84
2016,12,24,13,30,883.0,71.0,4.4,7.0,470.0,663.66,559.32
2016,12,24,13,45,476.5,122.5,4.4,7.0,337.0,447.94,380.17
2016,12,24,14,0,70.0,174.0,4.4,7.0,204.0,226.57,189.72
2016,12,24,14,15,35.0,93.5,4.25,7.0,108.5,114.82,94.69
2016,12,24,14,30,0.0,13.0,4.1,7.0,13.0,12.54,5.35
2016,12,24,14,45,0.0,11.5,4.0,7.0,11.5,11.09,4.1
2016,12,24,15,0,0.0,10.0,3.9,7.0,10.0,9.64,2.84
2016,12,24,15,15,345.5,29.5,3.45,6.0,107.0,190.6,159.75
2016,12,24,15,30,691.0,49.0,3.0,5.0,204.0,334.14,274.05
2016,12,24,15,45,628.0,43.0,2.6,4.5,162.0,274.31,218.31
2016,12,24,16,0,565.0,37.0,2.2,4.0,120.0,218.92,166.51
2016,12,24,16,15,447.5,29.0,1.95,3.5,80.5,152.79,106.82
2016,12,24,16,30,330.0,21.0,1.7,3.0,41.0,96.21,40.07
2016,12,24,16,45,165.0,10.5,1.5,2.5,20.5,35.63,0.0
2016,12,24,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,9.5,0.9,2.0,9.5,9.34,0.0
2016,12,25,7,30,0.0,19.0,1.0,2.0,19.0,18.68,0.0
2016,12,25,7,45,171.5,29.0,1.15,2.5,50.0,77.7,46.71
2016,12,25,8,0,343.0,39.0,1.3,3.0,81.0,144.76,106.64
2016,12,25,8,15,404.5,49.5,1.4,3.5,117.5,192.58,150.66
2016,12,25,8,30,466.0,60.0,1.5,4.0,154.0,245.53,198.71
2016,12,25,8,45,516.5,66.0,1.6,4.5,191.0,293.9,242.53
2016,12,25,9,0,567.0,72.0,1.7,5.0,228.0,345.31,287.99
2016,12,25,9,15,602.0,75.0,1.75,5.5,262.0,388.48,325.63
2016,12,25,9,30,637.0,78.0,1.8,6.0,296.0,432.6,363.05
2016,12,25,9,45,744.0,71.0,1.85,6.5,349.0,504.05,421.86
2016,12,25,10,0,851.0,64.0,1.9,7.0,402.0,582.01,484.16
2016,12,25,10,15,865.0,65.5,1.9,7.0,428.5,612.35,508.29
2016,12,25,10,30,879.0,67.0,1.9,7.0,455.0,643.98,533.18
2016,12,25,10,45,891.0,67.5,1.95,7.5,475.5,670.82,553.23
2016,12,25,11,0,903.0,68.0,2.0,8.0,496.0,695.07,570.1
2016,12,25,11,15,907.5,68.5,1.95,8.0,508.5,711.35,581.27
2016,12,25,11,30,912.0,69.0,1.9,8.0,521.0,724.51,590.19
2016,12,25,11,45,603.0,143.0,1.9,8.5,443.0,602.07,493.22
2016,12,25,12,0,294.0,217.0,1.9,9.0,365.0,455.49,373.46
2016,12,25,12,15,602.0,143.5,1.9,9.0,444.5,603.55,495.75
2016,12,25,12,30,910.0,70.0,1.9,9.0,524.0,729.01,592.3
2016,12,25,12,45,904.0,69.5,1.9,9.0,513.0,717.12,582.48
2016,12,25,13,0,898.0,69.0,1.9,9.0,502.0,702.1,571.79
2016,12,25,13,15,758.0,94.5,1.9,9.0,451.0,630.06,516.69
2016,12,25,13,30,618.0,120.0,1.9,9.0,400.0,552.76,455.65
2016,12,25,13,45,737.0,92.0,1.95,9.0,408.0,582.81,481.18
2016,12,25,14,0,856.0,64.0,2.0,9.0,416.0,598.59,494.33
2016,12,25,14,15,837.0,62.0,1.95,8.5,385.5,564.31,466.89
2016,12,25,14,30,818.0,60.0,1.9,8.0,355.0,525.04,435.28
2016,12,25,14,45,792.5,57.0,1.9,8.0,318.5,480.11,397.73
2016,12,25,15,0,767.0,54.0,1.9,8.0,282.0,434.78,358.77
2016,12,25,15,15,726.5,50.5,1.65,7.0,242.0,382.28,313.37
2016,12,25,15,30,686.0,47.0,1.4,6.0,202.0,331.28,267.87
2016,12,25,15,45,624.0,41.5,1.2,5.5,160.5,272.53,214.8
2016,12,25,16,0,562.0,36.0,1.0,5.0,119.0,218.13,164.67
2016,12,25,16,15,451.0,28.0,1.0,4.5,80.0,153.65,107.12
2016,12,25,16,30,340.0,20.0,1.0,4.0,41.0,96.68,42.72
2016,12,25,16,45,170.0,10.0,1.05,3.5,20.5,36.22,0.0
2016,12,25,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,116.0,6.5,1.0,0.5,10.5,0.0,0.0
2016,12,26,7,30,232.0,13.0,1.1,1.0,21.0,51.75,0.0
2016,12,26,7,45,368.5,22.0,1.2,1.5,56.0,111.18,64.48
2016,12,26,8,0,505.0,31.0,1.3,2.0,91.0,177.12,128.84
2016,12,26,8,15,580.0,36.5,1.5,2.5,132.5,231.55,179.8
2016,12,26,8,30,655.0,42.0,1.7,3.0,174.0,291.89,235.32
2016,12,26,8,45,702.0,46.0,1.9,4.0,215.0,344.62,283.64
2016,12,26,9,0,749.0,50.0,2.1,5.0,256.0,399.73,332.59
2016,12,26,9,15,779.5,53.0,2.2,5.5,293.5,447.61,374.69
2016,12,26,9,30,810.0,56.0,2.3,6.0,331.0,495.7,415.72
2016,12,26,9,45,830.0,58.5,2.45,7.0,364.0,537.22,449.72
2016,12,26,10,0,850.0,61.0,2.6,8.0,397.0,574.16,479.22
2016,12,26,10,15,864.5,62.5,2.5,8.0,424.0,608.22,506.41
2016,12,26,10,30,879.0,64.0,2.4,8.0,451.0,640.26,531.35
2016,12,26,10,45,888.0,65.0,2.35,8.5,471.0,665.81,549.85
2016,12,26,11,0,897.0,66.0,2.3,9.0,491.0,688.67,565.17
2016,12,26,11,15,902.5,66.5,2.15,9.0,504.0,705.67,576.36
2016,12,26,11,30,908.0,67.0,2.0,9.0,517.0,719.6,585.19
2016,12,26,11,45,910.0,67.5,1.95,9.5,522.0,727.85,589.51
2016,12,26,12,0,912.0,68.0,1.9,10.0,527.0,732.82,591.52
2016,12,26,12,15,911.0,68.0,1.8,10.0,524.5,731.74,589.87
2016,12,26,12,30,910.0,68.0,1.7,10.0,522.0,727.34,585.94
2016,12,26,12,45,905.5,67.5,1.65,10.5,512.0,716.6,576.87
2016,12,26,13,0,901.0,67.0,1.6,11.0,502.0,702.7,565.67
2016,12,26,13,15,893.0,66.0,1.5,11.0,484.5,682.76,550.73
2016,12,26,13,30,885.0,65.0,1.4,11.0,467.0,659.98,533.71
2016,12,26,13,45,872.0,64.0,1.3,11.0,442.5,631.34,511.16
2016,12,26,14,0,859.0,63.0,1.2,11.0,418.0,600.43,486.6
2016,12,26,14,15,840.5,61.0,1.1,10.5,387.0,566.43,460.0
2016,12,26,14,30,822.0,59.0,1.0,10.0,356.0,527.38,428.96
2016,12,26,14,45,794.5,56.5,0.95,10.0,320.0,481.89,391.74
2016,12,26,15,0,767.0,54.0,0.9,10.0,284.0,436.12,353.3
2016,12,26,15,15,727.5,50.5,0.85,9.0,244.0,384.04,309.9
2016,12,26,15,30,688.0,47.0,0.8,8.0,204.0,333.37,266.09
2016,12,26,15,45,624.5,41.5,0.8,7.5,162.0,273.93,213.81
2016,12,26,16,0,561.0,36.0,0.8,7.0,120.0,218.97,164.22
2016,12,26,16,15,451.5,28.5,0.85,6.5,81.5,155.22,107.93
2016,12,26,16,30,342.0,21.0,0.9,6.0,43.0,98.98,46.31
2016,12,26,16,45,171.0,10.5,0.95,6.0,21.5,37.18,0.0
2016,12,26,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,10.0,0.8,1.5,10.0,0.0,0.0
2016,12,27,7,30,0.0,20.0,0.7,2.0,20.0,19.66,0.0
2016,12,27,7,45,252.0,26.0,0.65,3.0,56.0,91.27,52.9
2016,12,27,8,0,504.0,32.0,0.6,4.0,92.0,177.19,127.48
2016,12,27,8,15,580.5,38.0,0.65,4.5,134.0,232.61,178.22
2016,12,27,8,30,657.0,44.0,0.7,5.0,176.0,294.09,233.38
2016,12,27,8,45,702.5,48.5,0.75,6.0,217.5,346.94,280.43
2016,12,27,9,0,748.0,53.0,0.8,7.0,259.0,402.04,327.74
2016,12,27,9,15,779.0,56.0,0.75,7.5,297.0,450.23,368.06
2016,12,27,9,30,810.0,59.0,0.7,8.0,335.0,498.66,407.02
2016,12,27,9,45,830.0,62.0,0.65,9.0,368.0,540.86,438.92
2016,12,27,10,0,850.0,65.0,0.6,10.0,401.0,581.86,468.64
2016,12,27,10,15,864.5,66.5,0.8,10.5,428.0,616.26,496.1
2016,12,27,10,30,879.0,68.0,1.0,11.0,455.0,644.83,518.89
2016,12,27,10,45,889.5,69.0,1.25,11.5,475.5,671.48,540.24
2016,12,27,11,0,900.0,70.0,1.5,12.0,496.0,695.49,558.31
2016,12,27,11,15,905.5,70.5,1.55,12.0,509.0,712.64,570.58
2016,12,27,11,30,911.0,71.0,1.6,12.0,522.0,726.71,580.75
2016,12,27,11,45,913.5,71.0,1.7,12.5,527.5,734.87,586.1
2016,12,27,12,0,916.0,71.0,1.8,13.0,533.0,739.73,589.21
2016,12,27,12,15,915.0,71.0,1.85,13.0,530.5,738.76,588.88
2016,12,27,12,30,914.0,71.0,1.9,13.0,528.0,734.45,586.29
2016,12,27,12,45,909.5,70.5,2.0,13.0,518.0,723.78,579.56
2016,12,27,13,0,905.0,70.0,2.1,13.0,508.0,709.93,570.57
2016,12,27,13,15,896.5,69.0,2.1,13.0,490.0,689.69,556.2
2016,12,27,13,30,888.0,68.0,2.1,13.0,472.0,666.6,539.63
2016,12,27,13,45,876.0,66.0,2.1,13.0,447.5,637.43,517.38
2016,12,27,14,0,864.0,64.0,2.1,13.0,423.0,605.92,492.95
2016,12,27,14,15,845.5,62.0,1.95,12.5,392.0,571.83,466.02
2016,12,27,14,30,827.0,60.0,1.8,12.0,361.0,532.65,434.6
2016,12,27,14,45,801.5,57.5,1.65,12.0,324.5,488.04,397.39
2016,12,27,15,0,776.0,55.0,1.5,12.0,288.0,442.97,358.92
2016,12,27,15,15,736.0,51.0,1.35,11.0,248.0,389.71,314.19
2016,12,27,15,30,696.0,47.0,1.2,10.0,208.0,337.9,269.19
2016,12,27,15,45,634.5,42.0,1.1,9.0,166.0,279.26,217.73
2016,12,27,16,0,573.0,37.0,1.0,8.0,124.0,224.84,168.7
2016,12,27,16,15,465.0,29.0,1.0,7.0,84.5,160.17,111.83
2016,12,27,16,30,357.0,21.0,1.0,6.0,45.0,103.17,50.99
2016,12,27,16,45,178.5,10.5,1.05,5.5,22.5,38.71,0.0
2016,12,27,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,10.5,1.1,2.0,10.5,0.0,0.0
2016,12,28,7,30,0.0,21.0,1.1,3.0,21.0,20.64,0.0
2016,12,28,7,45,278.5,25.5,1.1,4.0,58.0,96.03,54.74
2016,12,28,8,0,557.0,30.0,1.1,5.0,95.0,188.71,134.95
2016,12,28,8,15,631.0,35.5,1.3,5.5,138.0,245.19,187.42
2016,12,28,8,30,705.0,41.0,1.5,6.0,181.0,307.46,244.18
2016,12,28,8,45,750.0,44.5,1.7,7.0,223.5,361.05,292.86
2016,12,28,9,0,795.0,48.0,1.9,8.0,266.0,416.76,341.81
2016,12,28,9,15,824.5,50.5,1.9,8.5,304.5,462.84,381.75
2016,12,28,9,30,854.0,53.0,1.9,9.0,343.0,511.31,422.17
2016,12,28,9,45,874.0,55.0,1.95,10.0,377.0,553.63,455.84
2016,12,28,10,0,894.0,57.0,2.0,11.0,411.0,594.67,487.42
2016,12,28,10,15,907.5,58.5,2.05,11.5,438.5,629.54,514.27
2016,12,28,10,30,921.0,60.0,2.1,12.0,466.0,662.21,538.83
2016,12,28,10,45,930.5,60.5,2.15,12.5,486.5,688.61,557.69
2016,12,28,11,0,940.0,61.0,2.2,13.0,507.0,712.2,573.67
2016,12,28,11,15,945.0,62.0,2.2,13.0,520.5,730.28,586.31
2016,12,28,11,30,950.0,63.0,2.2,13.0,534.0,745.13,596.66
2016,12,28,11,45,952.5,63.0,2.2,13.5,539.5,753.68,601.4
2016,12,28,12,0,955.0,63.0,2.2,14.0,545.0,758.78,603.8
2016,12,28,12,15,954.5,63.0,2.2,14.0,543.0,758.27,603.38
2016,12,28,12,30,954.0,63.0,2.2,14.0,541.0,754.27,600.62
2016,12,28,12,45,948.0,63.0,2.25,14.5,530.5,742.94,591.92
2016,12,28,13,0,942.0,63.0,2.3,15.0,520.0,728.31,580.97
2016,12,28,13,15,935.0,62.5,2.3,14.5,502.5,709.21,568.64
2016,12,28,13,30,928.0,62.0,2.3,14.0,485.0,687.08,554.04
2016,12,28,13,45,916.5,60.5,2.3,14.0,460.5,658.02,532.29
2016,12,28,14,0,905.0,59.0,2.3,14.0,436.0,626.45,507.89
2016,12,28,14,15,888.0,57.5,2.1,13.5,405.0,589.38,478.69
2016,12,28,14,30,871.0,56.0,1.9,13.0,374.0,550.59,447.49
2016,12,28,14,45,846.5,53.5,1.75,13.0,337.0,505.29,409.87
2016,12,28,15,0,822.0,51.0,1.6,13.0,300.0,459.39,370.85
2016,12,28,15,15,785.0,48.0,1.45,12.0,259.0,409.38,328.74
2016,12,28,15,30,748.0,45.0,1.3,11.0,218.0,357.84,283.98
2016,12,28,15,45,689.0,40.0,1.15,10.0,175.0,297.73,231.22
2016,12,28,16,0,630.0,35.0,1.0,9.0,132.0,241.57,180.55
2016,12,28,16,15,525.0,28.0,1.0,8.5,91.0,175.8,122.34
2016,12,28,16,30,420.0,21.0,1.0,8.0,50.0,117.56,60.43
2016,12,28,16,45,210.0,10.5,1.05,7.5,25.0,44.14,0.0
2016,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,114.5,6.5,1.3,4.5,10.0,0.0,0.0
2016,12,29,7,30,229.0,13.0,1.2,5.0,20.0,50.44,0.0
2016,12,29,7,45,375.5,22.5,1.15,6.0,56.5,111.41,61.53
2016,12,29,8,0,522.0,32.0,1.1,7.0,93.0,180.81,128.38
2016,12,29,8,15,600.0,38.0,1.25,8.0,136.0,237.53,180.03
2016,12,29,8,30,678.0,44.0,1.4,9.0,179.0,300.43,236.02
2016,12,29,8,45,724.0,48.5,1.55,10.5,221.5,354.46,283.73
2016,12,29,9,0,770.0,53.0,1.7,12.0,264.0,410.77,331.64
2016,12,29,9,15,801.0,56.0,1.7,12.5,303.0,459.96,373.18
2016,12,29,9,30,832.0,59.0,1.7,13.0,342.0,509.34,413.47
2016,12,29,9,45,841.5,64.5,1.7,13.5,374.0,549.49,445.26
2016,12,29,10,0,851.0,70.0,1.7,14.0,406.0,587.74,474.6
2016,12,29,10,15,865.5,71.5,1.7,14.5,433.5,622.41,500.53
2016,12,29,10,30,880.0,73.0,1.7,15.0,461.0,655.02,524.27
2016,12,29,10,45,889.0,74.5,1.7,15.5,482.0,681.69,543.09
2016,12,29,11,0,898.0,76.0,1.7,16.0,503.0,705.64,559.02
2016,12,29,11,15,903.5,77.0,1.7,16.5,516.0,719.48,567.23
2016,12,29,11,30,909.0,78.0,1.7,17.0,529.0,734.33,576.3
2016,12,29,11,45,910.0,78.5,1.75,17.5,534.5,742.22,580.87
2016,12,29,12,0,911.0,79.0,1.8,18.0,540.0,746.8,583.25
2016,12,29,12,15,909.0,79.0,1.75,18.0,537.5,745.33,581.73
2016,12,29,12,30,907.0,79.0,1.7,18.0,535.0,740.54,578.05
2016,12,29,12,45,908.5,76.5,1.65,18.5,525.5,732.03,570.79
2016,12,29,13,0,910.0,74.0,1.6,19.0,516.0,720.2,561.35
2016,12,29,13,15,901.5,73.0,1.5,18.5,498.0,700.06,547.76
2016,12,29,13,30,893.0,72.0,1.4,18.0,480.0,677.04,532.06
2016,12,29,13,45,877.0,71.0,1.3,18.0,455.0,650.27,511.43
2016,12,29,14,0,861.0,70.0,1.2,18.0,430.0,617.34,486.15
2016,12,29,14,15,701.5,87.5,1.0,17.5,367.0,521.45,412.89
2016,12,29,14,30,542.0,105.0,0.8,17.0,304.0,429.77,341.94
2016,12,29,14,45,512.0,100.0,0.65,17.0,273.0,387.05,307.95
2016,12,29,15,0,482.0,95.0,0.5,17.0,242.0,347.85,275.57
2016,12,29,15,15,456.0,84.5,0.5,16.0,208.5,305.26,241.52
2016,12,29,15,30,430.0,74.0,0.5,15.0,175.0,263.73,207.1
2016,12,29,15,45,381.5,63.0,0.55,14.5,139.5,214.97,165.82
2016,12,29,16,0,333.0,52.0,0.6,14.0,104.0,169.97,126.85
2016,12,29,16,15,264.0,38.5,0.7,13.5,71.5,120.87,84.63
2016,12,29,16,30,195.0,25.0,0.8,13.0,39.0,76.08,40.4
2016,12,29,16,45,97.5,12.5,0.9,12.5,19.5,28.18,0.0
2016,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.5,1.25,6.0,0.5,0.0,0.0
2016,12,30,7,30,0.0,1.0,1.2,6.0,1.0,0.98,0.0
2016,12,30,7,45,0.0,3.5,1.2,6.5,3.5,3.37,0.0
2016,12,30,8,0,0.0,6.0,1.2,7.0,6.0,5.78,0.0
2016,12,30,8,15,0.0,9.0,1.2,7.5,9.0,8.67,1.85
2016,12,30,8,30,0.0,12.0,1.2,8.0,12.0,11.57,4.45
2016,12,30,8,45,0.0,15.0,1.25,8.5,15.0,14.46,7.02
2016,12,30,9,0,0.0,18.0,1.3,9.0,18.0,17.36,9.56
2016,12,30,9,15,0.0,21.0,1.4,9.5,21.0,20.26,12.06
2016,12,30,9,30,0.0,24.0,1.5,10.0,24.0,23.16,14.53
2016,12,30,9,45,0.0,26.5,1.6,10.5,26.5,25.58,16.56
2016,12,30,10,0,0.0,29.0,1.7,11.0,29.0,27.99,18.56
2016,12,30,10,15,0.0,18.5,1.75,11.0,18.5,17.85,9.78
2016,12,30,10,30,0.0,8.0,1.8,11.0,8.0,7.72,1.01
2016,12,30,10,45,0.0,8.5,1.85,11.0,8.5,8.2,1.42
2016,12,30,11,0,0.0,9.0,1.9,11.0,9.0,8.69,1.83
2016,12,30,11,15,0.0,9.5,1.9,11.0,9.5,9.17,2.24
2016,12,30,11,30,0.0,10.0,1.9,11.0,10.0,9.65,2.65
2016,12,30,11,45,0.0,39.0,1.9,11.5,39.0,37.68,26.59
2016,12,30,12,0,0.0,68.0,1.9,12.0,68.0,65.75,50.28
2016,12,30,12,15,0.0,67.5,1.9,12.0,67.5,65.26,49.84
2016,12,30,12,30,0.0,67.0,1.9,12.0,67.0,64.78,49.45
2016,12,30,12,45,10.0,126.0,1.9,12.5,131.0,130.93,104.99
2016,12,30,13,0,20.0,185.0,1.9,13.0,195.0,200.33,161.88
2016,12,30,13,15,170.0,187.0,1.85,13.0,266.0,319.29,261.48
2016,12,30,13,30,320.0,189.0,1.8,13.0,337.0,425.87,347.63
2016,12,30,13,45,181.5,180.0,1.8,13.0,263.5,312.8,255.5
2016,12,30,14,0,43.0,171.0,1.8,13.0,190.0,206.56,167.56
2016,12,30,14,15,202.0,153.5,1.65,12.5,230.0,286.04,235.75
2016,12,30,14,30,361.0,136.0,1.5,12.0,270.0,362.09,297.98
2016,12,30,14,45,341.0,126.5,1.4,12.0,243.0,322.09,264.45
2016,12,30,15,0,321.0,117.0,1.3,12.0,216.0,289.47,236.94
2016,12,30,15,15,303.0,103.0,1.2,11.0,186.0,253.3,206.79
2016,12,30,15,30,285.0,89.0,1.1,10.0,156.0,217.95,176.48
2016,12,30,15,45,258.0,73.0,1.05,9.5,125.0,182.79,145.37
2016,12,30,16,0,231.0,57.0,1.0,9.0,94.0,144.53,111.2
2016,12,30,16,15,177.5,41.5,1.05,8.5,64.5,102.06,73.9
2016,12,30,16,30,124.0,26.0,1.1,8.0,35.0,62.77,35.47
2016,12,30,16,45,62.0,13.0,1.15,7.5,17.5,23.02,0.0
2016,12,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
